Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-11T20:10:00.000+00:00,feeder,23.0,N Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-11T20:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-11T20:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-11T20:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,47.5
110211,"Park Grove, 76",2023-06-11T20:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.5
110211,"Park Grove, 76",2023-06-11T20:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-11T20:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-11T20:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.76
110211,"Park Grove, 76",2023-06-11T20:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.01
110211,"Park Grove, 76",2023-06-11T20:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.26
110211,"Park Grove, 76",2023-06-11T20:10:00.000+00:00,feeder,22.0,N Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-11T20:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,28.6
110211,"Park Grove, 76",2023-06-11T20:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,47.2
110211,"Park Grove, 76",2023-06-11T20:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-11T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.54
110211,"Park Grove, 76",2023-06-11T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-11T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-11T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.09
110211,"Park Grove, 76",2023-06-11T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.61
110211,"Park Grove, 76",2023-06-11T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.66
110211,"Park Grove, 76",2023-06-11T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.1
110211,"Park Grove, 76",2023-06-11T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.8
110211,"Park Grove, 76",2023-06-11T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,61.8
110211,"Park Grove, 76",2023-06-11T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.6
110211,"Park Grove, 76",2023-06-11T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-11T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.7
110211,"Park Grove, 76",2023-06-11T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.55
110211,"Park Grove, 76",2023-06-11T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.64
110211,"Park Grove, 76",2023-06-11T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.29
110211,"Park Grove, 76",2023-06-11T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.54
110211,"Park Grove, 76",2023-06-11T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,40.0
110211,"Park Grove, 76",2023-06-11T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-11T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.1
110211,"Park Grove, 76",2023-06-11T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.6
110211,"Park Grove, 76",2023-06-11T20:10:00.000+00:00,transformer,,Temperature,C,39.8
110211,"Park Grove, 76",2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
110211,"Park Grove, 76",2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
110211,"Park Grove, 76",2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
110211,"Park Grove, 76",2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
110211,"Park Grove, 76",2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
110211,"Park Grove, 76",2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
110211,"Park Grove, 76",2023-06-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.87
110211,"Park Grove, 76",2023-06-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.07
110211,"Park Grove, 76",2023-06-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.33
110211,"Park Grove, 76",2023-06-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,47.97
110211,"Park Grove, 76",2023-06-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,59.24
110211,"Park Grove, 76",2023-06-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,107.22
110211,"Park Grove, 76",2023-06-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,195.8
110211,"Park Grove, 76",2023-06-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.7
110211,"Park Grove, 76",2023-06-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.3
110211,"Park Grove, 76",2023-06-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,451.0
110211,"Park Grove, 76",2023-06-11T20:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-11T20:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.52
110211,"Park Grove, 76",2023-06-11T20:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-11T20:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.74
110211,"Park Grove, 76",2023-06-11T20:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.04
110211,"Park Grove, 76",2023-06-11T20:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,9.88
110211,"Park Grove, 76",2023-06-11T20:00:00.000+00:00,feeder,32.0,N Current (RMS),A,30.3
110211,"Park Grove, 76",2023-06-11T20:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-11T20:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-11T20:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,41.3
110211,"Park Grove, 76",2023-06-11T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.84
110211,"Park Grove, 76",2023-06-11T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.58
110211,"Park Grove, 76",2023-06-11T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.08
110211,"Park Grove, 76",2023-06-11T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.53
110211,"Park Grove, 76",2023-06-11T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.94
110211,"Park Grove, 76",2023-06-11T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,50.35
110211,"Park Grove, 76",2023-06-11T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,107.0
110211,"Park Grove, 76",2023-06-11T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,71.1
110211,"Park Grove, 76",2023-06-11T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,73.2
110211,"Park Grove, 76",2023-06-11T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,210.8
110211,"Park Grove, 76",2023-06-11T20:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-11T20:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.09
110211,"Park Grove, 76",2023-06-11T20:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.62
110211,"Park Grove, 76",2023-06-11T20:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.45
110211,"Park Grove, 76",2023-06-11T20:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.62
110211,"Park Grove, 76",2023-06-11T20:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.33
110211,"Park Grove, 76",2023-06-11T20:00:00.000+00:00,feeder,23.0,N Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-11T20:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,32.3
110211,"Park Grove, 76",2023-06-11T20:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-11T20:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.5
110211,"Park Grove, 76",2023-06-11T20:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.04
110211,"Park Grove, 76",2023-06-11T20:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-11T20:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-11T20:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.5
110211,"Park Grove, 76",2023-06-11T20:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.71
110211,"Park Grove, 76",2023-06-11T20:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.58
110211,"Park Grove, 76",2023-06-11T20:00:00.000+00:00,feeder,22.0,N Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-11T20:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.7
110211,"Park Grove, 76",2023-06-11T20:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,41.6
110211,"Park Grove, 76",2023-06-11T20:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-11T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.07
110211,"Park Grove, 76",2023-06-11T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-11T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.44
110211,"Park Grove, 76",2023-06-11T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.33
110211,"Park Grove, 76",2023-06-11T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,15.61
110211,"Park Grove, 76",2023-06-11T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.51
110211,"Park Grove, 76",2023-06-11T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.6
110211,"Park Grove, 76",2023-06-11T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.9
110211,"Park Grove, 76",2023-06-11T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,65.8
110211,"Park Grove, 76",2023-06-11T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.6
110211,"Park Grove, 76",2023-06-11T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-11T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.75
110211,"Park Grove, 76",2023-06-11T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.75
110211,"Park Grove, 76",2023-06-11T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.09
110211,"Park Grove, 76",2023-06-11T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.18
110211,"Park Grove, 76",2023-06-11T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.38
110211,"Park Grove, 76",2023-06-11T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,33.6
110211,"Park Grove, 76",2023-06-11T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.4
110211,"Park Grove, 76",2023-06-11T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.5
110211,"Park Grove, 76",2023-06-11T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.8
110211,"Park Grove, 76",2023-06-11T20:00:00.000+00:00,transformer,,Temperature,C,39.8
110211,"Park Grove, 76",2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
110211,"Park Grove, 76",2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
110211,"Park Grove, 76",2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
110211,"Park Grove, 76",2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
110211,"Park Grove, 76",2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
110211,"Park Grove, 76",2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
110211,"Park Grove, 76",2023-06-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.44
110211,"Park Grove, 76",2023-06-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.21
110211,"Park Grove, 76",2023-06-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.95
110211,"Park Grove, 76",2023-06-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,46.65
110211,"Park Grove, 76",2023-06-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,58.1
110211,"Park Grove, 76",2023-06-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,101.03
110211,"Park Grove, 76",2023-06-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,181.4
110211,"Park Grove, 76",2023-06-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
110211,"Park Grove, 76",2023-06-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.0
110211,"Park Grove, 76",2023-06-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,427.2
110211,"Park Grove, 76",2023-06-11T19:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-11T19:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.4
110211,"Park Grove, 76",2023-06-11T19:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-11T19:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.53
110211,"Park Grove, 76",2023-06-11T19:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.97
110211,"Park Grove, 76",2023-06-11T19:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,10.37
110211,"Park Grove, 76",2023-06-11T19:50:00.000+00:00,feeder,32.0,N Current (RMS),A,28.6
110211,"Park Grove, 76",2023-06-11T19:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.7
110211,"Park Grove, 76",2023-06-11T19:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,13.1
110211,"Park Grove, 76",2023-06-11T19:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,43.5
110211,"Park Grove, 76",2023-06-11T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.1
110211,"Park Grove, 76",2023-06-11T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.86
110211,"Park Grove, 76",2023-06-11T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.05
110211,"Park Grove, 76",2023-06-11T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.46
110211,"Park Grove, 76",2023-06-11T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.7
110211,"Park Grove, 76",2023-06-11T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,46.09
110211,"Park Grove, 76",2023-06-11T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,96.7
110211,"Park Grove, 76",2023-06-11T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,70.7
110211,"Park Grove, 76",2023-06-11T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.9
110211,"Park Grove, 76",2023-06-11T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,193.2
110211,"Park Grove, 76",2023-06-11T19:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-11T19:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.47
110211,"Park Grove, 76",2023-06-11T19:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.59
110211,"Park Grove, 76",2023-06-11T19:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.78
110211,"Park Grove, 76",2023-06-11T19:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.96
110211,"Park Grove, 76",2023-06-11T19:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.25
110211,"Park Grove, 76",2023-06-11T19:50:00.000+00:00,feeder,23.0,N Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-11T19:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-11T19:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-11T19:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,44.4
110211,"Park Grove, 76",2023-06-11T19:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-11T19:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-11T19:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-11T19:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.62
110211,"Park Grove, 76",2023-06-11T19:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.35
110211,"Park Grove, 76",2023-06-11T19:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.04
110211,"Park Grove, 76",2023-06-11T19:50:00.000+00:00,feeder,22.0,N Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-11T19:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,44.4
110211,"Park Grove, 76",2023-06-11T19:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,52.7
110211,"Park Grove, 76",2023-06-11T19:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-11T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.84
110211,"Park Grove, 76",2023-06-11T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-11T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.56
110211,"Park Grove, 76",2023-06-11T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.52
110211,"Park Grove, 76",2023-06-11T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.48
110211,"Park Grove, 76",2023-06-11T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.78
110211,"Park Grove, 76",2023-06-11T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-11T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.8
110211,"Park Grove, 76",2023-06-11T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.4
110211,"Park Grove, 76",2023-06-11T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.9
110211,"Park Grove, 76",2023-06-11T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-11T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.79
110211,"Park Grove, 76",2023-06-11T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.75
110211,"Park Grove, 76",2023-06-11T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.22
110211,"Park Grove, 76",2023-06-11T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.4
110211,"Park Grove, 76",2023-06-11T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.98
110211,"Park Grove, 76",2023-06-11T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,35.9
110211,"Park Grove, 76",2023-06-11T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-11T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.7
110211,"Park Grove, 76",2023-06-11T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.0
110211,"Park Grove, 76",2023-06-11T19:50:00.000+00:00,transformer,,Temperature,C,39.8
110211,"Park Grove, 76",2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
110211,"Park Grove, 76",2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
110211,"Park Grove, 76",2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
110211,"Park Grove, 76",2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
110211,"Park Grove, 76",2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
110211,"Park Grove, 76",2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
110211,"Park Grove, 76",2023-06-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.37
110211,"Park Grove, 76",2023-06-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.63
110211,"Park Grove, 76",2023-06-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.03
110211,"Park Grove, 76",2023-06-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,51.13
110211,"Park Grove, 76",2023-06-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,57.85
110211,"Park Grove, 76",2023-06-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,97.5
110211,"Park Grove, 76",2023-06-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,164.3
110211,"Park Grove, 76",2023-06-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.1
110211,"Park Grove, 76",2023-06-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.3
110211,"Park Grove, 76",2023-06-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,414.6
110211,"Park Grove, 76",2023-06-11T19:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-11T19:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.31
110211,"Park Grove, 76",2023-06-11T19:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-11T19:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.43
110211,"Park Grove, 76",2023-06-11T19:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,5.21
110211,"Park Grove, 76",2023-06-11T19:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,12.16
110211,"Park Grove, 76",2023-06-11T19:40:00.000+00:00,feeder,32.0,N Current (RMS),A,30.6
110211,"Park Grove, 76",2023-06-11T19:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-11T19:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-11T19:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,50.4
110211,"Park Grove, 76",2023-06-11T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.59
110211,"Park Grove, 76",2023-06-11T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.73
110211,"Park Grove, 76",2023-06-11T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-5.77
110211,"Park Grove, 76",2023-06-11T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.66
110211,"Park Grove, 76",2023-06-11T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.15
110211,"Park Grove, 76",2023-06-11T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,50.26
110211,"Park Grove, 76",2023-06-11T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,114.2
110211,"Park Grove, 76",2023-06-11T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.4
110211,"Park Grove, 76",2023-06-11T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.0
110211,"Park Grove, 76",2023-06-11T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,209.0
110211,"Park Grove, 76",2023-06-11T19:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-11T19:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-11T19:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.6
110211,"Park Grove, 76",2023-06-11T19:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.93
110211,"Park Grove, 76",2023-06-11T19:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.97
110211,"Park Grove, 76",2023-06-11T19:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.51
110211,"Park Grove, 76",2023-06-11T19:40:00.000+00:00,feeder,23.0,N Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-11T19:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,30.1
110211,"Park Grove, 76",2023-06-11T19:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-11T19:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,41.6
110211,"Park Grove, 76",2023-06-11T19:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.18
110211,"Park Grove, 76",2023-06-11T19:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-11T19:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-11T19:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.38
110211,"Park Grove, 76",2023-06-11T19:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.53
110211,"Park Grove, 76",2023-06-11T19:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.1
110211,"Park Grove, 76",2023-06-11T19:40:00.000+00:00,feeder,22.0,N Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-11T19:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,31.2
110211,"Park Grove, 76",2023-06-11T19:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,49.1
110211,"Park Grove, 76",2023-06-11T19:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,34.9
110211,"Park Grove, 76",2023-06-11T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.68
110211,"Park Grove, 76",2023-06-11T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.65
110211,"Park Grove, 76",2023-06-11T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.36
110211,"Park Grove, 76",2023-06-11T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.3
110211,"Park Grove, 76",2023-06-11T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.92
110211,"Park Grove, 76",2023-06-11T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.99
110211,"Park Grove, 76",2023-06-11T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-11T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.0
110211,"Park Grove, 76",2023-06-11T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.5
110211,"Park Grove, 76",2023-06-11T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.5
110211,"Park Grove, 76",2023-06-11T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-11T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.84
110211,"Park Grove, 76",2023-06-11T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.91
110211,"Park Grove, 76",2023-06-11T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.55
110211,"Park Grove, 76",2023-06-11T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.6
110211,"Park Grove, 76",2023-06-11T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.01
110211,"Park Grove, 76",2023-06-11T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,36.6
110211,"Park Grove, 76",2023-06-11T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.9
110211,"Park Grove, 76",2023-06-11T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.8
110211,"Park Grove, 76",2023-06-11T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.0
110211,"Park Grove, 76",2023-06-11T19:40:00.000+00:00,transformer,,Temperature,C,39.8
110211,"Park Grove, 76",2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
110211,"Park Grove, 76",2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
110211,"Park Grove, 76",2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
110211,"Park Grove, 76",2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
110211,"Park Grove, 76",2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
110211,"Park Grove, 76",2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
110211,"Park Grove, 76",2023-06-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.8
110211,"Park Grove, 76",2023-06-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.5
110211,"Park Grove, 76",2023-06-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.6
110211,"Park Grove, 76",2023-06-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,48.25
110211,"Park Grove, 76",2023-06-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,53.39
110211,"Park Grove, 76",2023-06-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,104.05
110211,"Park Grove, 76",2023-06-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,195.4
110211,"Park Grove, 76",2023-06-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.1
110211,"Park Grove, 76",2023-06-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.6
110211,"Park Grove, 76",2023-06-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,438.7
110211,"Park Grove, 76",2023-06-11T19:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-11T19:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.77
110211,"Park Grove, 76",2023-06-11T19:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-11T19:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.78
110211,"Park Grove, 76",2023-06-11T19:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.41
110211,"Park Grove, 76",2023-06-11T19:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,12.87
110211,"Park Grove, 76",2023-06-11T19:30:00.000+00:00,feeder,32.0,N Current (RMS),A,36.2
110211,"Park Grove, 76",2023-06-11T19:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-11T19:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-11T19:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,53.3
110211,"Park Grove, 76",2023-06-11T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.48
110211,"Park Grove, 76",2023-06-11T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.65
110211,"Park Grove, 76",2023-06-11T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.92
110211,"Park Grove, 76",2023-06-11T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.47
110211,"Park Grove, 76",2023-06-11T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.43
110211,"Park Grove, 76",2023-06-11T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,62.57
110211,"Park Grove, 76",2023-06-11T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,142.4
110211,"Park Grove, 76",2023-06-11T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,66.2
110211,"Park Grove, 76",2023-06-11T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,82.9
110211,"Park Grove, 76",2023-06-11T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,258.8
110211,"Park Grove, 76",2023-06-11T19:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-11T19:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-11T19:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.5
110211,"Park Grove, 76",2023-06-11T19:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.69
110211,"Park Grove, 76",2023-06-11T19:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.91
110211,"Park Grove, 76",2023-06-11T19:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.02
110211,"Park Grove, 76",2023-06-11T19:30:00.000+00:00,feeder,23.0,N Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-11T19:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,36.9
110211,"Park Grove, 76",2023-06-11T19:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-11T19:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.2
110211,"Park Grove, 76",2023-06-11T19:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-11T19:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.3
110211,"Park Grove, 76",2023-06-11T19:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-11T19:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.92
110211,"Park Grove, 76",2023-06-11T19:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.25
110211,"Park Grove, 76",2023-06-11T19:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.75
110211,"Park Grove, 76",2023-06-11T19:30:00.000+00:00,feeder,22.0,N Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-11T19:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,33.7
110211,"Park Grove, 76",2023-06-11T19:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,40.3
110211,"Park Grove, 76",2023-06-11T19:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,29.8
110211,"Park Grove, 76",2023-06-11T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.84
110211,"Park Grove, 76",2023-06-11T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.62
110211,"Park Grove, 76",2023-06-11T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-11T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.34
110211,"Park Grove, 76",2023-06-11T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.8
110211,"Park Grove, 76",2023-06-11T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.85
110211,"Park Grove, 76",2023-06-11T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-11T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.5
110211,"Park Grove, 76",2023-06-11T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.5
110211,"Park Grove, 76",2023-06-11T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.5
110211,"Park Grove, 76",2023-06-11T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-11T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.84
110211,"Park Grove, 76",2023-06-11T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.93
110211,"Park Grove, 76",2023-06-11T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.9
110211,"Park Grove, 76",2023-06-11T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.27
110211,"Park Grove, 76",2023-06-11T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.21
110211,"Park Grove, 76",2023-06-11T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-11T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.9
110211,"Park Grove, 76",2023-06-11T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.2
110211,"Park Grove, 76",2023-06-11T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.3
110211,"Park Grove, 76",2023-06-11T19:30:00.000+00:00,transformer,,Temperature,C,39.7
110211,"Park Grove, 76",2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
110211,"Park Grove, 76",2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
110211,"Park Grove, 76",2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
110211,"Park Grove, 76",2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
110211,"Park Grove, 76",2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
110211,"Park Grove, 76",2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
110211,"Park Grove, 76",2023-06-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.48
110211,"Park Grove, 76",2023-06-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.12
110211,"Park Grove, 76",2023-06-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.97
110211,"Park Grove, 76",2023-06-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,55.11
110211,"Park Grove, 76",2023-06-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,55.08
110211,"Park Grove, 76",2023-06-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,110.27
110211,"Park Grove, 76",2023-06-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,205.5
110211,"Park Grove, 76",2023-06-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.1
110211,"Park Grove, 76",2023-06-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.8
110211,"Park Grove, 76",2023-06-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,463.3
110211,"Park Grove, 76",2023-06-11T19:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-11T19:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.7
110211,"Park Grove, 76",2023-06-11T19:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-11T19:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.6
110211,"Park Grove, 76",2023-06-11T19:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.91
110211,"Park Grove, 76",2023-06-11T19:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,13.47
110211,"Park Grove, 76",2023-06-11T19:20:00.000+00:00,feeder,32.0,N Current (RMS),A,43.8
110211,"Park Grove, 76",2023-06-11T19:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-11T19:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-11T19:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,56.0
110211,"Park Grove, 76",2023-06-11T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.91
110211,"Park Grove, 76",2023-06-11T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.99
110211,"Park Grove, 76",2023-06-11T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-5.35
110211,"Park Grove, 76",2023-06-11T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.03
110211,"Park Grove, 76",2023-06-11T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.83
110211,"Park Grove, 76",2023-06-11T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,56.1
110211,"Park Grove, 76",2023-06-11T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,125.9
110211,"Park Grove, 76",2023-06-11T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,80.0
110211,"Park Grove, 76",2023-06-11T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,68.6
110211,"Park Grove, 76",2023-06-11T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,232.5
110211,"Park Grove, 76",2023-06-11T19:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-11T19:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.72
110211,"Park Grove, 76",2023-06-11T19:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.6
110211,"Park Grove, 76",2023-06-11T19:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.34
110211,"Park Grove, 76",2023-06-11T19:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,7.38
110211,"Park Grove, 76",2023-06-11T19:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.84
110211,"Park Grove, 76",2023-06-11T19:20:00.000+00:00,feeder,23.0,N Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-11T19:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,40.0
110211,"Park Grove, 76",2023-06-11T19:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,31.5
110211,"Park Grove, 76",2023-06-11T19:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,44.7
110211,"Park Grove, 76",2023-06-11T19:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.16
110211,"Park Grove, 76",2023-06-11T19:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-11T19:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-11T19:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.75
110211,"Park Grove, 76",2023-06-11T19:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.06
110211,"Park Grove, 76",2023-06-11T19:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.12
110211,"Park Grove, 76",2023-06-11T19:20:00.000+00:00,feeder,22.0,N Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-11T19:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.3
110211,"Park Grove, 76",2023-06-11T19:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,47.6
110211,"Park Grove, 76",2023-06-11T19:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-11T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.82
110211,"Park Grove, 76",2023-06-11T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.48
110211,"Park Grove, 76",2023-06-11T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-11T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.05
110211,"Park Grove, 76",2023-06-11T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.99
110211,"Park Grove, 76",2023-06-11T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.23
110211,"Park Grove, 76",2023-06-11T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-11T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.6
110211,"Park Grove, 76",2023-06-11T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.0
110211,"Park Grove, 76",2023-06-11T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.8
110211,"Park Grove, 76",2023-06-11T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-11T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.67
110211,"Park Grove, 76",2023-06-11T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.4
110211,"Park Grove, 76",2023-06-11T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.47
110211,"Park Grove, 76",2023-06-11T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.15
110211,"Park Grove, 76",2023-06-11T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.81
110211,"Park Grove, 76",2023-06-11T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,34.4
110211,"Park Grove, 76",2023-06-11T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.6
110211,"Park Grove, 76",2023-06-11T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.2
110211,"Park Grove, 76",2023-06-11T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.2
110211,"Park Grove, 76",2023-06-11T19:20:00.000+00:00,transformer,,Temperature,C,39.7
110211,"Park Grove, 76",2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
110211,"Park Grove, 76",2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
110211,"Park Grove, 76",2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
110211,"Park Grove, 76",2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
110211,"Park Grove, 76",2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
110211,"Park Grove, 76",2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
110211,"Park Grove, 76",2023-06-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.48
110211,"Park Grove, 76",2023-06-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.43
110211,"Park Grove, 76",2023-06-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.09
110211,"Park Grove, 76",2023-06-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,54.23
110211,"Park Grove, 76",2023-06-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,54.31
110211,"Park Grove, 76",2023-06-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,109.57
110211,"Park Grove, 76",2023-06-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,206.9
110211,"Park Grove, 76",2023-06-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.3
110211,"Park Grove, 76",2023-06-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.2
110211,"Park Grove, 76",2023-06-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,460.4
110211,"Park Grove, 76",2023-06-11T19:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-11T19:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.63
110211,"Park Grove, 76",2023-06-11T19:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-11T19:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.91
110211,"Park Grove, 76",2023-06-11T19:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.61
110211,"Park Grove, 76",2023-06-11T19:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,10.57
110211,"Park Grove, 76",2023-06-11T19:10:00.000+00:00,feeder,32.0,N Current (RMS),A,33.6
110211,"Park Grove, 76",2023-06-11T19:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-11T19:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.4
110211,"Park Grove, 76",2023-06-11T19:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,44.5
110211,"Park Grove, 76",2023-06-11T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.2
110211,"Park Grove, 76",2023-06-11T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.79
110211,"Park Grove, 76",2023-06-11T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-5.15
110211,"Park Grove, 76",2023-06-11T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.5
110211,"Park Grove, 76",2023-06-11T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.72
110211,"Park Grove, 76",2023-06-11T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,58.42
110211,"Park Grove, 76",2023-06-11T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,128.4
110211,"Park Grove, 76",2023-06-11T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,78.1
110211,"Park Grove, 76",2023-06-11T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,75.9
110211,"Park Grove, 76",2023-06-11T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,241.4
110211,"Park Grove, 76",2023-06-11T19:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-11T19:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.17
110211,"Park Grove, 76",2023-06-11T19:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.74
110211,"Park Grove, 76",2023-06-11T19:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.74
110211,"Park Grove, 76",2023-06-11T19:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.09
110211,"Park Grove, 76",2023-06-11T19:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.74
110211,"Park Grove, 76",2023-06-11T19:10:00.000+00:00,feeder,23.0,N Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-11T19:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,30.4
110211,"Park Grove, 76",2023-06-11T19:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-11T19:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.1
110211,"Park Grove, 76",2023-06-11T19:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-11T19:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-11T19:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-11T19:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.26
110211,"Park Grove, 76",2023-06-11T19:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.23
110211,"Park Grove, 76",2023-06-11T19:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.99
110211,"Park Grove, 76",2023-06-11T19:10:00.000+00:00,feeder,22.0,N Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-11T19:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.5
110211,"Park Grove, 76",2023-06-11T19:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,44.3
110211,"Park Grove, 76",2023-06-11T19:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-11T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.95
110211,"Park Grove, 76",2023-06-11T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-11T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-11T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.96
110211,"Park Grove, 76",2023-06-11T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.56
110211,"Park Grove, 76",2023-06-11T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.49
110211,"Park Grove, 76",2023-06-11T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-11T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.4
110211,"Park Grove, 76",2023-06-11T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.4
110211,"Park Grove, 76",2023-06-11T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.3
110211,"Park Grove, 76",2023-06-11T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-11T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.59
110211,"Park Grove, 76",2023-06-11T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.7
110211,"Park Grove, 76",2023-06-11T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.82
110211,"Park Grove, 76",2023-06-11T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.65
110211,"Park Grove, 76",2023-06-11T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.53
110211,"Park Grove, 76",2023-06-11T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,35.4
110211,"Park Grove, 76",2023-06-11T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.0
110211,"Park Grove, 76",2023-06-11T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.5
110211,"Park Grove, 76",2023-06-11T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.6
110211,"Park Grove, 76",2023-06-11T19:10:00.000+00:00,transformer,,Temperature,C,39.6
110211,"Park Grove, 76",2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
110211,"Park Grove, 76",2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
110211,"Park Grove, 76",2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
110211,"Park Grove, 76",2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
110211,"Park Grove, 76",2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
110211,"Park Grove, 76",2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
110211,"Park Grove, 76",2023-06-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.63
110211,"Park Grove, 76",2023-06-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.89
110211,"Park Grove, 76",2023-06-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.4
110211,"Park Grove, 76",2023-06-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,53.19
110211,"Park Grove, 76",2023-06-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,54.86
110211,"Park Grove, 76",2023-06-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,107.75
110211,"Park Grove, 76",2023-06-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,194.4
110211,"Park Grove, 76",2023-06-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.8
110211,"Park Grove, 76",2023-06-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.8
110211,"Park Grove, 76",2023-06-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,453.0
110211,"Park Grove, 76",2023-06-11T19:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-11T19:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.48
110211,"Park Grove, 76",2023-06-11T19:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-11T19:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.8
110211,"Park Grove, 76",2023-06-11T19:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.69
110211,"Park Grove, 76",2023-06-11T19:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,11.13
110211,"Park Grove, 76",2023-06-11T19:00:00.000+00:00,feeder,32.0,N Current (RMS),A,32.0
110211,"Park Grove, 76",2023-06-11T19:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-11T19:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.7
110211,"Park Grove, 76",2023-06-11T19:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,46.4
110211,"Park Grove, 76",2023-06-11T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.86
