Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-11T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-11T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.72
110211,"Park Grove, 76",2023-06-11T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.12
110211,"Park Grove, 76",2023-06-11T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,22.32
110211,"Park Grove, 76",2023-06-11T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,50.66
110211,"Park Grove, 76",2023-06-11T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,97.2
110211,"Park Grove, 76",2023-06-11T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,77.0
110211,"Park Grove, 76",2023-06-11T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,93.1
110211,"Park Grove, 76",2023-06-11T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,211.3
110211,"Park Grove, 76",2023-06-11T19:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-11T19:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-11T19:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.75
110211,"Park Grove, 76",2023-06-11T19:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.25
110211,"Park Grove, 76",2023-06-11T19:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.27
110211,"Park Grove, 76",2023-06-11T19:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.08
110211,"Park Grove, 76",2023-06-11T19:00:00.000+00:00,feeder,23.0,N Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-11T19:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-11T19:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-11T19:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,40.0
110211,"Park Grove, 76",2023-06-11T19:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-06-11T19:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-11T19:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-11T19:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.75
110211,"Park Grove, 76",2023-06-11T19:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.87
110211,"Park Grove, 76",2023-06-11T19:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.09
110211,"Park Grove, 76",2023-06-11T19:00:00.000+00:00,feeder,22.0,N Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-11T19:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,40.4
110211,"Park Grove, 76",2023-06-11T19:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,38.4
110211,"Park Grove, 76",2023-06-11T19:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-11T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.44
110211,"Park Grove, 76",2023-06-11T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-11T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-11T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.05
110211,"Park Grove, 76",2023-06-11T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.36
110211,"Park Grove, 76",2023-06-11T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.29
110211,"Park Grove, 76",2023-06-11T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-11T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.5
110211,"Park Grove, 76",2023-06-11T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,56.5
110211,"Park Grove, 76",2023-06-11T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.0
110211,"Park Grove, 76",2023-06-11T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.41
110211,"Park Grove, 76",2023-06-11T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.68
110211,"Park Grove, 76",2023-06-11T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.6
110211,"Park Grove, 76",2023-06-11T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.11
110211,"Park Grove, 76",2023-06-11T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.77
110211,"Park Grove, 76",2023-06-11T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.94
110211,"Park Grove, 76",2023-06-11T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,33.8
110211,"Park Grove, 76",2023-06-11T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.4
110211,"Park Grove, 76",2023-06-11T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.3
110211,"Park Grove, 76",2023-06-11T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.1
110211,"Park Grove, 76",2023-06-11T19:00:00.000+00:00,transformer,,Temperature,C,39.6
110211,"Park Grove, 76",2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
110211,"Park Grove, 76",2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
110211,"Park Grove, 76",2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
110211,"Park Grove, 76",2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
110211,"Park Grove, 76",2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
110211,"Park Grove, 76",2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
110211,"Park Grove, 76",2023-06-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.38
110211,"Park Grove, 76",2023-06-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.11
110211,"Park Grove, 76",2023-06-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.88
110211,"Park Grove, 76",2023-06-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,56.09
110211,"Park Grove, 76",2023-06-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,59.28
110211,"Park Grove, 76",2023-06-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,101.18
110211,"Park Grove, 76",2023-06-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,164.4
110211,"Park Grove, 76",2023-06-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.1
110211,"Park Grove, 76",2023-06-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.5
110211,"Park Grove, 76",2023-06-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,426.8
110211,"Park Grove, 76",2023-06-11T18:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-11T18:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.69
110211,"Park Grove, 76",2023-06-11T18:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-11T18:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.37
110211,"Park Grove, 76",2023-06-11T18:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.66
110211,"Park Grove, 76",2023-06-11T18:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,11.45
110211,"Park Grove, 76",2023-06-11T18:50:00.000+00:00,feeder,32.0,N Current (RMS),A,33.3
110211,"Park Grove, 76",2023-06-11T18:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-11T18:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.7
110211,"Park Grove, 76",2023-06-11T18:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,47.7
110211,"Park Grove, 76",2023-06-11T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.31
110211,"Park Grove, 76",2023-06-11T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-11T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-5.92
110211,"Park Grove, 76",2023-06-11T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.89
110211,"Park Grove, 76",2023-06-11T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,23.34
110211,"Park Grove, 76",2023-06-11T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,50.46
110211,"Park Grove, 76",2023-06-11T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,97.3
110211,"Park Grove, 76",2023-06-11T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,69.3
110211,"Park Grove, 76",2023-06-11T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,97.4
110211,"Park Grove, 76",2023-06-11T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,210.5
110211,"Park Grove, 76",2023-06-11T18:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-11T18:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.08
110211,"Park Grove, 76",2023-06-11T18:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.65
110211,"Park Grove, 76",2023-06-11T18:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.68
110211,"Park Grove, 76",2023-06-11T18:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.82
110211,"Park Grove, 76",2023-06-11T18:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.49
110211,"Park Grove, 76",2023-06-11T18:50:00.000+00:00,feeder,23.0,N Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-11T18:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,29.5
110211,"Park Grove, 76",2023-06-11T18:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-11T18:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,41.8
110211,"Park Grove, 76",2023-06-11T18:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.47
110211,"Park Grove, 76",2023-06-11T18:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-11T18:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-11T18:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.67
110211,"Park Grove, 76",2023-06-11T18:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.93
110211,"Park Grove, 76",2023-06-11T18:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.66
110211,"Park Grove, 76",2023-06-11T18:50:00.000+00:00,feeder,22.0,N Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-11T18:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,52.1
110211,"Park Grove, 76",2023-06-11T18:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,42.7
110211,"Park Grove, 76",2023-06-11T18:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,25.5
110211,"Park Grove, 76",2023-06-11T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.89
110211,"Park Grove, 76",2023-06-11T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-11T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-11T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.25
110211,"Park Grove, 76",2023-06-11T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.75
110211,"Park Grove, 76",2023-06-11T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.33
110211,"Park Grove, 76",2023-06-11T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.1
110211,"Park Grove, 76",2023-06-11T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.1
110211,"Park Grove, 76",2023-06-11T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,62.6
110211,"Park Grove, 76",2023-06-11T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.4
110211,"Park Grove, 76",2023-06-11T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-11T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.9
110211,"Park Grove, 76",2023-06-11T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.05
110211,"Park Grove, 76",2023-06-11T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.27
110211,"Park Grove, 76",2023-06-11T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.88
110211,"Park Grove, 76",2023-06-11T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.67
110211,"Park Grove, 76",2023-06-11T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,38.9
110211,"Park Grove, 76",2023-06-11T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.9
110211,"Park Grove, 76",2023-06-11T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.7
110211,"Park Grove, 76",2023-06-11T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,81.6
110211,"Park Grove, 76",2023-06-11T18:50:00.000+00:00,transformer,,Temperature,C,39.6
110211,"Park Grove, 76",2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110211,"Park Grove, 76",2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
110211,"Park Grove, 76",2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
110211,"Park Grove, 76",2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
110211,"Park Grove, 76",2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
110211,"Park Grove, 76",2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
110211,"Park Grove, 76",2023-06-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.16
110211,"Park Grove, 76",2023-06-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.81
110211,"Park Grove, 76",2023-06-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.37
110211,"Park Grove, 76",2023-06-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,55.13
110211,"Park Grove, 76",2023-06-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,62.39
110211,"Park Grove, 76",2023-06-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,104.06
110211,"Park Grove, 76",2023-06-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,169.9
110211,"Park Grove, 76",2023-06-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.0
110211,"Park Grove, 76",2023-06-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,263.2
110211,"Park Grove, 76",2023-06-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,439.0
110211,"Park Grove, 76",2023-06-11T18:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-11T18:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.55
110211,"Park Grove, 76",2023-06-11T18:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-11T18:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,4.22
110211,"Park Grove, 76",2023-06-11T18:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.38
110211,"Park Grove, 76",2023-06-11T18:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,9.47
110211,"Park Grove, 76",2023-06-11T18:40:00.000+00:00,feeder,32.0,N Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-11T18:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-11T18:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-11T18:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,39.7
110211,"Park Grove, 76",2023-06-11T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.16
110211,"Park Grove, 76",2023-06-11T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-11T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.88
110211,"Park Grove, 76",2023-06-11T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.45
110211,"Park Grove, 76",2023-06-11T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,24.74
110211,"Park Grove, 76",2023-06-11T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,48.39
110211,"Park Grove, 76",2023-06-11T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,87.2
110211,"Park Grove, 76",2023-06-11T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,81.4
110211,"Park Grove, 76",2023-06-11T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,103.3
110211,"Park Grove, 76",2023-06-11T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,202.1
110211,"Park Grove, 76",2023-06-11T18:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-11T18:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-11T18:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.58
110211,"Park Grove, 76",2023-06-11T18:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.4
110211,"Park Grove, 76",2023-06-11T18:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.59
110211,"Park Grove, 76",2023-06-11T18:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.0
110211,"Park Grove, 76",2023-06-11T18:40:00.000+00:00,feeder,23.0,N Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-11T18:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,35.3
110211,"Park Grove, 76",2023-06-11T18:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-11T18:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,47.1
110211,"Park Grove, 76",2023-06-11T18:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.58
110211,"Park Grove, 76",2023-06-11T18:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-06-11T18:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-11T18:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.28
110211,"Park Grove, 76",2023-06-11T18:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.07
110211,"Park Grove, 76",2023-06-11T18:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.2
110211,"Park Grove, 76",2023-06-11T18:40:00.000+00:00,feeder,22.0,N Current (RMS),A,31.9
110211,"Park Grove, 76",2023-06-11T18:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,66.9
110211,"Park Grove, 76",2023-06-11T18:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,47.0
110211,"Park Grove, 76",2023-06-11T18:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,27.6
110211,"Park Grove, 76",2023-06-11T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.75
110211,"Park Grove, 76",2023-06-11T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-11T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.55
110211,"Park Grove, 76",2023-06-11T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.04
110211,"Park Grove, 76",2023-06-11T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,15.17
110211,"Park Grove, 76",2023-06-11T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.41
110211,"Park Grove, 76",2023-06-11T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-11T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.4
110211,"Park Grove, 76",2023-06-11T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,63.5
110211,"Park Grove, 76",2023-06-11T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.0
110211,"Park Grove, 76",2023-06-11T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-11T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.75
110211,"Park Grove, 76",2023-06-11T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.02
110211,"Park Grove, 76",2023-06-11T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.92
110211,"Park Grove, 76",2023-06-11T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.96
110211,"Park Grove, 76",2023-06-11T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.26
110211,"Park Grove, 76",2023-06-11T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,39.4
110211,"Park Grove, 76",2023-06-11T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.2
110211,"Park Grove, 76",2023-06-11T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.9
110211,"Park Grove, 76",2023-06-11T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,83.4
110211,"Park Grove, 76",2023-06-11T18:40:00.000+00:00,transformer,,Temperature,C,39.5
110211,"Park Grove, 76",2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
110211,"Park Grove, 76",2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
110211,"Park Grove, 76",2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
110211,"Park Grove, 76",2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
110211,"Park Grove, 76",2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
110211,"Park Grove, 76",2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
110211,"Park Grove, 76",2023-06-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.4
110211,"Park Grove, 76",2023-06-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.62
110211,"Park Grove, 76",2023-06-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.54
110211,"Park Grove, 76",2023-06-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,68.31
110211,"Park Grove, 76",2023-06-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,65.91
110211,"Park Grove, 76",2023-06-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,101.73
110211,"Park Grove, 76",2023-06-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,147.6
110211,"Park Grove, 76",2023-06-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,286.4
110211,"Park Grove, 76",2023-06-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,276.6
110211,"Park Grove, 76",2023-06-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,429.2
110211,"Park Grove, 76",2023-06-11T18:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-11T18:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.6
110211,"Park Grove, 76",2023-06-11T18:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-11T18:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,4.15
110211,"Park Grove, 76",2023-06-11T18:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.9
110211,"Park Grove, 76",2023-06-11T18:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,9.98
110211,"Park Grove, 76",2023-06-11T18:30:00.000+00:00,feeder,32.0,N Current (RMS),A,27.9
110211,"Park Grove, 76",2023-06-11T18:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-11T18:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-11T18:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,41.9
110211,"Park Grove, 76",2023-06-11T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.84
110211,"Park Grove, 76",2023-06-11T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.53
110211,"Park Grove, 76",2023-06-11T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.61
110211,"Park Grove, 76",2023-06-11T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.77
110211,"Park Grove, 76",2023-06-11T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,23.18
110211,"Park Grove, 76",2023-06-11T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,46.31
110211,"Park Grove, 76",2023-06-11T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,87.5
110211,"Park Grove, 76",2023-06-11T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,67.4
110211,"Park Grove, 76",2023-06-11T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,96.9
110211,"Park Grove, 76",2023-06-11T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,194.2
110211,"Park Grove, 76",2023-06-11T18:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-11T18:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-11T18:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.45
110211,"Park Grove, 76",2023-06-11T18:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.41
110211,"Park Grove, 76",2023-06-11T18:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.05
110211,"Park Grove, 76",2023-06-11T18:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.91
110211,"Park Grove, 76",2023-06-11T18:30:00.000+00:00,feeder,23.0,N Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-11T18:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,35.3
110211,"Park Grove, 76",2023-06-11T18:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,25.9
110211,"Park Grove, 76",2023-06-11T18:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,46.3
110211,"Park Grove, 76",2023-06-11T18:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.53
110211,"Park Grove, 76",2023-06-11T18:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-11T18:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-11T18:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.14
110211,"Park Grove, 76",2023-06-11T18:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.62
110211,"Park Grove, 76",2023-06-11T18:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.61
110211,"Park Grove, 76",2023-06-11T18:30:00.000+00:00,feeder,22.0,N Current (RMS),A,31.3
110211,"Park Grove, 76",2023-06-11T18:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,66.6
110211,"Park Grove, 76",2023-06-11T18:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,49.1
110211,"Park Grove, 76",2023-06-11T18:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-11T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.84
110211,"Park Grove, 76",2023-06-11T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.46
110211,"Park Grove, 76",2023-06-11T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.74
110211,"Park Grove, 76",2023-06-11T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.4
110211,"Park Grove, 76",2023-06-11T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,15.11
110211,"Park Grove, 76",2023-06-11T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.91
110211,"Park Grove, 76",2023-06-11T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.1
110211,"Park Grove, 76",2023-06-11T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.7
110211,"Park Grove, 76",2023-06-11T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,63.5
110211,"Park Grove, 76",2023-06-11T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.4
110211,"Park Grove, 76",2023-06-11T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-11T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.96
110211,"Park Grove, 76",2023-06-11T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.68
110211,"Park Grove, 76",2023-06-11T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.78
110211,"Park Grove, 76",2023-06-11T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.66
110211,"Park Grove, 76",2023-06-11T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.8
110211,"Park Grove, 76",2023-06-11T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,50.7
110211,"Park Grove, 76",2023-06-11T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.7
110211,"Park Grove, 76",2023-06-11T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.3
110211,"Park Grove, 76",2023-06-11T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,95.3
110211,"Park Grove, 76",2023-06-11T18:30:00.000+00:00,transformer,,Temperature,C,39.4
110211,"Park Grove, 76",2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110211,"Park Grove, 76",2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
110211,"Park Grove, 76",2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
110211,"Park Grove, 76",2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
110211,"Park Grove, 76",2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
110211,"Park Grove, 76",2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
110211,"Park Grove, 76",2023-06-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.01
110211,"Park Grove, 76",2023-06-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.46
110211,"Park Grove, 76",2023-06-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.05
110211,"Park Grove, 76",2023-06-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,64.65
110211,"Park Grove, 76",2023-06-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,65.51
110211,"Park Grove, 76",2023-06-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,104.52
110211,"Park Grove, 76",2023-06-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,158.9
110211,"Park Grove, 76",2023-06-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,271.1
110211,"Park Grove, 76",2023-06-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,275.6
110211,"Park Grove, 76",2023-06-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,441.2
110211,"Park Grove, 76",2023-06-11T18:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-11T18:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.43
110211,"Park Grove, 76",2023-06-11T18:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-11T18:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,5.17
110211,"Park Grove, 76",2023-06-11T18:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.5
110211,"Park Grove, 76",2023-06-11T18:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,9.17
110211,"Park Grove, 76",2023-06-11T18:20:00.000+00:00,feeder,32.0,N Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-11T18:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-11T18:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-11T18:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,38.4
110211,"Park Grove, 76",2023-06-11T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.72
110211,"Park Grove, 76",2023-06-11T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.56
110211,"Park Grove, 76",2023-06-11T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.39
110211,"Park Grove, 76",2023-06-11T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,20.24
110211,"Park Grove, 76",2023-06-11T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,23.71
110211,"Park Grove, 76",2023-06-11T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,49.18
110211,"Park Grove, 76",2023-06-11T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,87.6
110211,"Park Grove, 76",2023-06-11T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,86.7
110211,"Park Grove, 76",2023-06-11T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,98.9
110211,"Park Grove, 76",2023-06-11T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,205.6
110211,"Park Grove, 76",2023-06-11T18:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-11T18:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-11T18:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.41
110211,"Park Grove, 76",2023-06-11T18:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.1
110211,"Park Grove, 76",2023-06-11T18:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.52
110211,"Park Grove, 76",2023-06-11T18:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.84
110211,"Park Grove, 76",2023-06-11T18:20:00.000+00:00,feeder,23.0,N Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-11T18:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,31.2
110211,"Park Grove, 76",2023-06-11T18:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,28.0
110211,"Park Grove, 76",2023-06-11T18:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,50.6
110211,"Park Grove, 76",2023-06-11T18:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-11T18:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-11T18:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-11T18:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.64
110211,"Park Grove, 76",2023-06-11T18:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.38
110211,"Park Grove, 76",2023-06-11T18:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.86
110211,"Park Grove, 76",2023-06-11T18:20:00.000+00:00,feeder,22.0,N Current (RMS),A,23.5
110211,"Park Grove, 76",2023-06-11T18:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,56.6
110211,"Park Grove, 76",2023-06-11T18:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,43.9
110211,"Park Grove, 76",2023-06-11T18:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,33.8
110211,"Park Grove, 76",2023-06-11T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.68
110211,"Park Grove, 76",2023-06-11T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.51
110211,"Park Grove, 76",2023-06-11T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.73
110211,"Park Grove, 76",2023-06-11T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.91
110211,"Park Grove, 76",2023-06-11T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,15.28
110211,"Park Grove, 76",2023-06-11T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.0
110211,"Park Grove, 76",2023-06-11T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-11T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.2
110211,"Park Grove, 76",2023-06-11T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,64.0
110211,"Park Grove, 76",2023-06-11T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.0
110211,"Park Grove, 76",2023-06-11T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-11T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.03
110211,"Park Grove, 76",2023-06-11T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.71
110211,"Park Grove, 76",2023-06-11T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.82
110211,"Park Grove, 76",2023-06-11T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.27
110211,"Park Grove, 76",2023-06-11T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.65
110211,"Park Grove, 76",2023-06-11T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,43.2
110211,"Park Grove, 76",2023-06-11T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.0
110211,"Park Grove, 76",2023-06-11T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.7
110211,"Park Grove, 76",2023-06-11T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,85.7
110211,"Park Grove, 76",2023-06-11T18:20:00.000+00:00,transformer,,Temperature,C,39.3
110211,"Park Grove, 76",2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
110211,"Park Grove, 76",2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
110211,"Park Grove, 76",2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
110211,"Park Grove, 76",2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
110211,"Park Grove, 76",2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
110211,"Park Grove, 76",2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
110211,"Park Grove, 76",2023-06-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.25
110211,"Park Grove, 76",2023-06-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.22
110211,"Park Grove, 76",2023-06-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.84
110211,"Park Grove, 76",2023-06-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,68.88
110211,"Park Grove, 76",2023-06-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,66.66
110211,"Park Grove, 76",2023-06-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,110.69
110211,"Park Grove, 76",2023-06-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,170.5
110211,"Park Grove, 76",2023-06-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,288.4
110211,"Park Grove, 76",2023-06-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,279.8
110211,"Park Grove, 76",2023-06-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,465.7
110211,"Park Grove, 76",2023-06-11T18:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-11T18:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.35
110211,"Park Grove, 76",2023-06-11T18:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-11T18:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.52
110211,"Park Grove, 76",2023-06-11T18:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.77
110211,"Park Grove, 76",2023-06-11T18:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,9.23
110211,"Park Grove, 76",2023-06-11T18:10:00.000+00:00,feeder,32.0,N Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-11T18:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-11T18:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-11T18:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,38.4
110211,"Park Grove, 76",2023-06-11T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.17
110211,"Park Grove, 76",2023-06-11T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-11T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.37
110211,"Park Grove, 76",2023-06-11T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,21.11
110211,"Park Grove, 76",2023-06-11T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,30.01
110211,"Park Grove, 76",2023-06-11T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,46.85
110211,"Park Grove, 76",2023-06-11T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,69.6
110211,"Park Grove, 76",2023-06-11T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,88.7
110211,"Park Grove, 76",2023-06-11T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,125.3
110211,"Park Grove, 76",2023-06-11T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,195.8
110211,"Park Grove, 76",2023-06-11T18:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-11T18:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-11T18:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.43
110211,"Park Grove, 76",2023-06-11T18:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.3
110211,"Park Grove, 76",2023-06-11T18:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.16
110211,"Park Grove, 76",2023-06-11T18:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,13.89
110211,"Park Grove, 76",2023-06-11T18:10:00.000+00:00,feeder,23.0,N Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-11T18:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.5
110211,"Park Grove, 76",2023-06-11T18:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-11T18:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,59.2
110211,"Park Grove, 76",2023-06-11T18:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.8
110211,"Park Grove, 76",2023-06-11T18:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-11T18:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-11T18:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.31
110211,"Park Grove, 76",2023-06-11T18:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.82
110211,"Park Grove, 76",2023-06-11T18:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.23
110211,"Park Grove, 76",2023-06-11T18:10:00.000+00:00,feeder,22.0,N Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-11T18:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,42.9
110211,"Park Grove, 76",2023-06-11T18:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,46.0
110211,"Park Grove, 76",2023-06-11T18:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,39.9
110211,"Park Grove, 76",2023-06-11T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.4
110211,"Park Grove, 76",2023-06-11T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-11T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-11T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.31
110211,"Park Grove, 76",2023-06-11T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.94
110211,"Park Grove, 76",2023-06-11T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.21
110211,"Park Grove, 76",2023-06-11T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-11T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.4
110211,"Park Grove, 76",2023-06-11T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,58.7
110211,"Park Grove, 76",2023-06-11T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.5
110211,"Park Grove, 76",2023-06-11T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-11T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.57
110211,"Park Grove, 76",2023-06-11T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.27
110211,"Park Grove, 76",2023-06-11T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.91
110211,"Park Grove, 76",2023-06-11T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.31
110211,"Park Grove, 76",2023-06-11T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.64
110211,"Park Grove, 76",2023-06-11T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,43.2
110211,"Park Grove, 76",2023-06-11T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.9
110211,"Park Grove, 76",2023-06-11T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.8
110211,"Park Grove, 76",2023-06-11T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,89.0
110211,"Park Grove, 76",2023-06-11T18:10:00.000+00:00,transformer,,Temperature,C,39.3
110211,"Park Grove, 76",2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110211,"Park Grove, 76",2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
110211,"Park Grove, 76",2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
110211,"Park Grove, 76",2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
110211,"Park Grove, 76",2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
110211,"Park Grove, 76",2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
110211,"Park Grove, 76",2023-06-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.07
110211,"Park Grove, 76",2023-06-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
110211,"Park Grove, 76",2023-06-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.29
110211,"Park Grove, 76",2023-06-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,58.46
110211,"Park Grove, 76",2023-06-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,73.0
110211,"Park Grove, 76",2023-06-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,113.05
110211,"Park Grove, 76",2023-06-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,171.9
110211,"Park Grove, 76",2023-06-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.9
110211,"Park Grove, 76",2023-06-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,304.1
110211,"Park Grove, 76",2023-06-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,474.2
110211,"Park Grove, 76",2023-06-11T18:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-11T18:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.29
110211,"Park Grove, 76",2023-06-11T18:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-06-11T18:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.35
110211,"Park Grove, 76",2023-06-11T18:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.22
110211,"Park Grove, 76",2023-06-11T18:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,9.21
110211,"Park Grove, 76",2023-06-11T18:00:00.000+00:00,feeder,32.0,N Current (RMS),A,23.5
110211,"Park Grove, 76",2023-06-11T18:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-11T18:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-11T18:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,38.4
110211,"Park Grove, 76",2023-06-11T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.59
110211,"Park Grove, 76",2023-06-11T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-11T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.34
110211,"Park Grove, 76",2023-06-11T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.91
110211,"Park Grove, 76",2023-06-11T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,38.95
110211,"Park Grove, 76",2023-06-11T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,40.41
110211,"Park Grove, 76",2023-06-11T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,56.7
110211,"Park Grove, 76",2023-06-11T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,80.6
110211,"Park Grove, 76",2023-06-11T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,161.2
110211,"Park Grove, 76",2023-06-11T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,170.6
110211,"Park Grove, 76",2023-06-11T18:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-11T18:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.21
110211,"Park Grove, 76",2023-06-11T18:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-11T18:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.65
110211,"Park Grove, 76",2023-06-11T18:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.82
110211,"Park Grove, 76",2023-06-11T18:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,17.53
110211,"Park Grove, 76",2023-06-11T18:00:00.000+00:00,feeder,23.0,N Current (RMS),A,37.5
110211,"Park Grove, 76",2023-06-11T18:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-11T18:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-11T18:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,74.8
110211,"Park Grove, 76",2023-06-11T18:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.74
110211,"Park Grove, 76",2023-06-11T18:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-11T18:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-11T18:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.66
110211,"Park Grove, 76",2023-06-11T18:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.41
110211,"Park Grove, 76",2023-06-11T18:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.48
110211,"Park Grove, 76",2023-06-11T18:00:00.000+00:00,feeder,22.0,N Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-11T18:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,44.3
110211,"Park Grove, 76",2023-06-11T18:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,53.2
110211,"Park Grove, 76",2023-06-11T18:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,32.8
110211,"Park Grove, 76",2023-06-11T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.55
110211,"Park Grove, 76",2023-06-11T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-11T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-11T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.47
110211,"Park Grove, 76",2023-06-11T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.74
110211,"Park Grove, 76",2023-06-11T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.71
110211,"Park Grove, 76",2023-06-11T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-11T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.5
110211,"Park Grove, 76",2023-06-11T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.5
110211,"Park Grove, 76",2023-06-11T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,62.2
110211,"Park Grove, 76",2023-06-11T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-11T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.34
110211,"Park Grove, 76",2023-06-11T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.15
110211,"Park Grove, 76",2023-06-11T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.94
110211,"Park Grove, 76",2023-06-11T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.08
110211,"Park Grove, 76",2023-06-11T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,27.26
110211,"Park Grove, 76",2023-06-11T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,58.7
110211,"Park Grove, 76",2023-06-11T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.6
110211,"Park Grove, 76",2023-06-11T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.1
110211,"Park Grove, 76",2023-06-11T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,116.1
110211,"Park Grove, 76",2023-06-11T18:00:00.000+00:00,transformer,,Temperature,C,39.1
110211,"Park Grove, 76",2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
110211,"Park Grove, 76",2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
110211,"Park Grove, 76",2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
110211,"Park Grove, 76",2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
110211,"Park Grove, 76",2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
110211,"Park Grove, 76",2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
110211,"Park Grove, 76",2023-06-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.92
110211,"Park Grove, 76",2023-06-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
110211,"Park Grove, 76",2023-06-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.73
110211,"Park Grove, 76",2023-06-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,59.98
110211,"Park Grove, 76",2023-06-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,84.24
