Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,116.6
110211,"Park Grove, 76",2023-06-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,161.3
110211,"Park Grove, 76",2023-06-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,251.9
110211,"Park Grove, 76",2023-06-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,349.9
110211,"Park Grove, 76",2023-06-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,489.0
110211,"Park Grove, 76",2023-06-11T17:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-11T17:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.35
110211,"Park Grove, 76",2023-06-11T17:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-11T17:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,4.58
110211,"Park Grove, 76",2023-06-11T17:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,4.47
110211,"Park Grove, 76",2023-06-11T17:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,11.91
110211,"Park Grove, 76",2023-06-11T17:50:00.000+00:00,feeder,32.0,N Current (RMS),A,27.9
110211,"Park Grove, 76",2023-06-11T17:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-11T17:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-11T17:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,50.1
110211,"Park Grove, 76",2023-06-11T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.02
110211,"Park Grove, 76",2023-06-11T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-11T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-5.18
110211,"Park Grove, 76",2023-06-11T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,26.17
110211,"Park Grove, 76",2023-06-11T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,27.25
110211,"Park Grove, 76",2023-06-11T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,54.19
110211,"Park Grove, 76",2023-06-11T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,92.8
110211,"Park Grove, 76",2023-06-11T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,109.8
110211,"Park Grove, 76",2023-06-11T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,114.8
110211,"Park Grove, 76",2023-06-11T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,232.3
110211,"Park Grove, 76",2023-06-11T17:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-11T17:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.15
110211,"Park Grove, 76",2023-06-11T17:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.4
110211,"Park Grove, 76",2023-06-11T17:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.66
110211,"Park Grove, 76",2023-06-11T17:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.12
110211,"Park Grove, 76",2023-06-11T17:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,14.5
110211,"Park Grove, 76",2023-06-11T17:50:00.000+00:00,feeder,23.0,N Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-11T17:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,29.2
110211,"Park Grove, 76",2023-06-11T17:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,27.1
110211,"Park Grove, 76",2023-06-11T17:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,62.2
110211,"Park Grove, 76",2023-06-11T17:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-11T17:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-11T17:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-11T17:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.35
110211,"Park Grove, 76",2023-06-11T17:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.19
110211,"Park Grove, 76",2023-06-11T17:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.02
110211,"Park Grove, 76",2023-06-11T17:50:00.000+00:00,feeder,22.0,N Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-11T17:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.4
110211,"Park Grove, 76",2023-06-11T17:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,64.2
110211,"Park Grove, 76",2023-06-11T17:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,44.8
110211,"Park Grove, 76",2023-06-11T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.42
110211,"Park Grove, 76",2023-06-11T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-11T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-11T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.1
110211,"Park Grove, 76",2023-06-11T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.16
110211,"Park Grove, 76",2023-06-11T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.62
110211,"Park Grove, 76",2023-06-11T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-11T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.6
110211,"Park Grove, 76",2023-06-11T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.7
110211,"Park Grove, 76",2023-06-11T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,62.2
110211,"Park Grove, 76",2023-06-11T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-11T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-11T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.54
110211,"Park Grove, 76",2023-06-11T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.72
110211,"Park Grove, 76",2023-06-11T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.96
110211,"Park Grove, 76",2023-06-11T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.33
110211,"Park Grove, 76",2023-06-11T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,46.4
110211,"Park Grove, 76",2023-06-11T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.0
110211,"Park Grove, 76",2023-06-11T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.3
110211,"Park Grove, 76",2023-06-11T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,98.6
110211,"Park Grove, 76",2023-06-11T17:50:00.000+00:00,transformer,,Temperature,C,39.1
110211,"Park Grove, 76",2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
110211,"Park Grove, 76",2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
110211,"Park Grove, 76",2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
110211,"Park Grove, 76",2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
110211,"Park Grove, 76",2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
110211,"Park Grove, 76",2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
110211,"Park Grove, 76",2023-06-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.48
110211,"Park Grove, 76",2023-06-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
110211,"Park Grove, 76",2023-06-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.76
110211,"Park Grove, 76",2023-06-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,64.57
110211,"Park Grove, 76",2023-06-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,75.16
110211,"Park Grove, 76",2023-06-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,127.57
110211,"Park Grove, 76",2023-06-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,200.4
110211,"Park Grove, 76",2023-06-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,272.6
110211,"Park Grove, 76",2023-06-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,314.7
110211,"Park Grove, 76",2023-06-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,539.5
110211,"Park Grove, 76",2023-06-11T17:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-11T17:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.67
110211,"Park Grove, 76",2023-06-11T17:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-06-11T17:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.91
110211,"Park Grove, 76",2023-06-11T17:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.49
110211,"Park Grove, 76",2023-06-11T17:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,11.29
110211,"Park Grove, 76",2023-06-11T17:40:00.000+00:00,feeder,32.0,N Current (RMS),A,30.8
110211,"Park Grove, 76",2023-06-11T17:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,14.5
110211,"Park Grove, 76",2023-06-11T17:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-11T17:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,47.0
110211,"Park Grove, 76",2023-06-11T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.98
110211,"Park Grove, 76",2023-06-11T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-11T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.84
110211,"Park Grove, 76",2023-06-11T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,30.95
110211,"Park Grove, 76",2023-06-11T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,29.48
110211,"Park Grove, 76",2023-06-11T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,34.56
110211,"Park Grove, 76",2023-06-11T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,40.1
110211,"Park Grove, 76",2023-06-11T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,128.6
110211,"Park Grove, 76",2023-06-11T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,124.7
110211,"Park Grove, 76",2023-06-11T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,148.1
110211,"Park Grove, 76",2023-06-11T17:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-11T17:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.63
110211,"Park Grove, 76",2023-06-11T17:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.54
110211,"Park Grove, 76",2023-06-11T17:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.24
110211,"Park Grove, 76",2023-06-11T17:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.56
110211,"Park Grove, 76",2023-06-11T17:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,18.44
110211,"Park Grove, 76",2023-06-11T17:40:00.000+00:00,feeder,23.0,N Current (RMS),A,38.2
110211,"Park Grove, 76",2023-06-11T17:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,36.1
110211,"Park Grove, 76",2023-06-11T17:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-11T17:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,78.5
110211,"Park Grove, 76",2023-06-11T17:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-11T17:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.39
110211,"Park Grove, 76",2023-06-11T17:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-11T17:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.96
110211,"Park Grove, 76",2023-06-11T17:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.56
110211,"Park Grove, 76",2023-06-11T17:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.32
110211,"Park Grove, 76",2023-06-11T17:40:00.000+00:00,feeder,22.0,N Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-11T17:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,34.0
110211,"Park Grove, 76",2023-06-11T17:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,70.7
110211,"Park Grove, 76",2023-06-11T17:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,36.2
110211,"Park Grove, 76",2023-06-11T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.44
110211,"Park Grove, 76",2023-06-11T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-11T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-11T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.22
110211,"Park Grove, 76",2023-06-11T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.91
110211,"Park Grove, 76",2023-06-11T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.89
110211,"Park Grove, 76",2023-06-11T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-11T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,64.9
110211,"Park Grove, 76",2023-06-11T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.1
110211,"Park Grove, 76",2023-06-11T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.8
110211,"Park Grove, 76",2023-06-11T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-06-11T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.35
110211,"Park Grove, 76",2023-06-11T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.7
110211,"Park Grove, 76",2023-06-11T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.59
110211,"Park Grove, 76",2023-06-11T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.84
110211,"Park Grove, 76",2023-06-11T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,23.69
110211,"Park Grove, 76",2023-06-11T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,41.2
110211,"Park Grove, 76",2023-06-11T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.0
110211,"Park Grove, 76",2023-06-11T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.1
110211,"Park Grove, 76",2023-06-11T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,102.0
110211,"Park Grove, 76",2023-06-11T17:40:00.000+00:00,transformer,,Temperature,C,39.0
110211,"Park Grove, 76",2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
110211,"Park Grove, 76",2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
110211,"Park Grove, 76",2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
110211,"Park Grove, 76",2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
110211,"Park Grove, 76",2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
110211,"Park Grove, 76",2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
110211,"Park Grove, 76",2023-06-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.36
110211,"Park Grove, 76",2023-06-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.18
110211,"Park Grove, 76",2023-06-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.9
110211,"Park Grove, 76",2023-06-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,74.86
110211,"Park Grove, 76",2023-06-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,82.84
110211,"Park Grove, 76",2023-06-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,110.19
110211,"Park Grove, 76",2023-06-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,131.2
110211,"Park Grove, 76",2023-06-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,312.7
110211,"Park Grove, 76",2023-06-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,347.7
110211,"Park Grove, 76",2023-06-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,466.1
110211,"Park Grove, 76",2023-06-11T17:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-11T17:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.04
110211,"Park Grove, 76",2023-06-11T17:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.2
110211,"Park Grove, 76",2023-06-11T17:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,4.28
110211,"Park Grove, 76",2023-06-11T17:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.34
110211,"Park Grove, 76",2023-06-11T17:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,9.75
110211,"Park Grove, 76",2023-06-11T17:30:00.000+00:00,feeder,32.0,N Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-11T17:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-11T17:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.1
110211,"Park Grove, 76",2023-06-11T17:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,40.9
110211,"Park Grove, 76",2023-06-11T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.68
110211,"Park Grove, 76",2023-06-11T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.36
110211,"Park Grove, 76",2023-06-11T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.35
110211,"Park Grove, 76",2023-06-11T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,35.88
110211,"Park Grove, 76",2023-06-11T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,26.07
110211,"Park Grove, 76",2023-06-11T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,36.93
110211,"Park Grove, 76",2023-06-11T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,54.6
110211,"Park Grove, 76",2023-06-11T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,148.2
110211,"Park Grove, 76",2023-06-11T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,111.6
110211,"Park Grove, 76",2023-06-11T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,156.6
110211,"Park Grove, 76",2023-06-11T17:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-11T17:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.57
110211,"Park Grove, 76",2023-06-11T17:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.34
110211,"Park Grove, 76",2023-06-11T17:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.46
110211,"Park Grove, 76",2023-06-11T17:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.61
110211,"Park Grove, 76",2023-06-11T17:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,18.98
110211,"Park Grove, 76",2023-06-11T17:30:00.000+00:00,feeder,23.0,N Current (RMS),A,37.4
110211,"Park Grove, 76",2023-06-11T17:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,33.0
110211,"Park Grove, 76",2023-06-11T17:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,29.2
110211,"Park Grove, 76",2023-06-11T17:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,80.0
110211,"Park Grove, 76",2023-06-11T17:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.63
110211,"Park Grove, 76",2023-06-11T17:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-11T17:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-11T17:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.31
110211,"Park Grove, 76",2023-06-11T17:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,20.86
110211,"Park Grove, 76",2023-06-11T17:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.26
110211,"Park Grove, 76",2023-06-11T17:30:00.000+00:00,feeder,22.0,N Current (RMS),A,41.1
110211,"Park Grove, 76",2023-06-11T17:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,39.0
110211,"Park Grove, 76",2023-06-11T17:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,89.2
110211,"Park Grove, 76",2023-06-11T17:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,28.3
110211,"Park Grove, 76",2023-06-11T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.7
110211,"Park Grove, 76",2023-06-11T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-11T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-11T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.97
110211,"Park Grove, 76",2023-06-11T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.95
110211,"Park Grove, 76",2023-06-11T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.69
110211,"Park Grove, 76",2023-06-11T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-11T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.9
110211,"Park Grove, 76",2023-06-11T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.4
110211,"Park Grove, 76",2023-06-11T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.1
110211,"Park Grove, 76",2023-06-11T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-11T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-11T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.18
110211,"Park Grove, 76",2023-06-11T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.79
110211,"Park Grove, 76",2023-06-11T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.02
110211,"Park Grove, 76",2023-06-11T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,26.4
110211,"Park Grove, 76",2023-06-11T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,43.4
110211,"Park Grove, 76",2023-06-11T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.1
110211,"Park Grove, 76",2023-06-11T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.4
110211,"Park Grove, 76",2023-06-11T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,112.1
110211,"Park Grove, 76",2023-06-11T17:30:00.000+00:00,transformer,,Temperature,C,38.9
110211,"Park Grove, 76",2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
110211,"Park Grove, 76",2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
110211,"Park Grove, 76",2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
110211,"Park Grove, 76",2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
110211,"Park Grove, 76",2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
110211,"Park Grove, 76",2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
110211,"Park Grove, 76",2023-06-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
110211,"Park Grove, 76",2023-06-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.86
110211,"Park Grove, 76",2023-06-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.23
110211,"Park Grove, 76",2023-06-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,82.68
110211,"Park Grove, 76",2023-06-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,81.85
110211,"Park Grove, 76",2023-06-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,112.0
110211,"Park Grove, 76",2023-06-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,127.9
110211,"Park Grove, 76",2023-06-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,343.8
110211,"Park Grove, 76",2023-06-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,344.1
110211,"Park Grove, 76",2023-06-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,471.4
110211,"Park Grove, 76",2023-06-11T17:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-11T17:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-11T17:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-11T17:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,4.77
110211,"Park Grove, 76",2023-06-11T17:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.39
110211,"Park Grove, 76",2023-06-11T17:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,9.22
110211,"Park Grove, 76",2023-06-11T17:20:00.000+00:00,feeder,32.0,N Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-11T17:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-11T17:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.9
110211,"Park Grove, 76",2023-06-11T17:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,38.8
110211,"Park Grove, 76",2023-06-11T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.74
110211,"Park Grove, 76",2023-06-11T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.53
110211,"Park Grove, 76",2023-06-11T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-5.52
110211,"Park Grove, 76",2023-06-11T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,22.14
110211,"Park Grove, 76",2023-06-11T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,22.68
110211,"Park Grove, 76",2023-06-11T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,43.74
110211,"Park Grove, 76",2023-06-11T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,69.3
110211,"Park Grove, 76",2023-06-11T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,93.8
110211,"Park Grove, 76",2023-06-11T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,96.4
110211,"Park Grove, 76",2023-06-11T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,184.3
110211,"Park Grove, 76",2023-06-11T17:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-11T17:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.52
110211,"Park Grove, 76",2023-06-11T17:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-11T17:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.81
110211,"Park Grove, 76",2023-06-11T17:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,7.42
110211,"Park Grove, 76",2023-06-11T17:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,17.09
110211,"Park Grove, 76",2023-06-11T17:20:00.000+00:00,feeder,23.0,N Current (RMS),A,31.4
110211,"Park Grove, 76",2023-06-11T17:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,33.8
110211,"Park Grove, 76",2023-06-11T17:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,32.4
110211,"Park Grove, 76",2023-06-11T17:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,72.5
110211,"Park Grove, 76",2023-06-11T17:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-11T17:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-11T17:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-11T17:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.03
110211,"Park Grove, 76",2023-06-11T17:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.68
110211,"Park Grove, 76",2023-06-11T17:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.14
110211,"Park Grove, 76",2023-06-11T17:20:00.000+00:00,feeder,22.0,N Current (RMS),A,29.5
110211,"Park Grove, 76",2023-06-11T17:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,49.8
110211,"Park Grove, 76",2023-06-11T17:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,69.8
110211,"Park Grove, 76",2023-06-11T17:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,31.6
110211,"Park Grove, 76",2023-06-11T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.17
110211,"Park Grove, 76",2023-06-11T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-11T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-11T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.14
110211,"Park Grove, 76",2023-06-11T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.25
110211,"Park Grove, 76",2023-06-11T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.24
110211,"Park Grove, 76",2023-06-11T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-11T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.0
110211,"Park Grove, 76",2023-06-11T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.2
110211,"Park Grove, 76",2023-06-11T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.3
110211,"Park Grove, 76",2023-06-11T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-11T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.28
110211,"Park Grove, 76",2023-06-11T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.23
110211,"Park Grove, 76",2023-06-11T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.5
110211,"Park Grove, 76",2023-06-11T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.49
110211,"Park Grove, 76",2023-06-11T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.76
110211,"Park Grove, 76",2023-06-11T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,35.3
110211,"Park Grove, 76",2023-06-11T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.1
110211,"Park Grove, 76",2023-06-11T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.8
110211,"Park Grove, 76",2023-06-11T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,89.8
110211,"Park Grove, 76",2023-06-11T17:20:00.000+00:00,transformer,,Temperature,C,38.8
110211,"Park Grove, 76",2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
110211,"Park Grove, 76",2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
110211,"Park Grove, 76",2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
110211,"Park Grove, 76",2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
110211,"Park Grove, 76",2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
110211,"Park Grove, 76",2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
110211,"Park Grove, 76",2023-06-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.57
110211,"Park Grove, 76",2023-06-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
110211,"Park Grove, 76",2023-06-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.51
110211,"Park Grove, 76",2023-06-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,69.39
110211,"Park Grove, 76",2023-06-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,72.9
110211,"Park Grove, 76",2023-06-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,110.2
110211,"Park Grove, 76",2023-06-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,145.1
110211,"Park Grove, 76",2023-06-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,291.5
110211,"Park Grove, 76",2023-06-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,305.7
110211,"Park Grove, 76",2023-06-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,464.2
110211,"Park Grove, 76",2023-06-11T17:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-11T17:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-11T17:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-11T17:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.6
110211,"Park Grove, 76",2023-06-11T17:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.28
110211,"Park Grove, 76",2023-06-11T17:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,10.31
110211,"Park Grove, 76",2023-06-11T17:10:00.000+00:00,feeder,32.0,N Current (RMS),A,33.8
110211,"Park Grove, 76",2023-06-11T17:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-11T17:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.6
110211,"Park Grove, 76",2023-06-11T17:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,43.6
110211,"Park Grove, 76",2023-06-11T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.54
110211,"Park Grove, 76",2023-06-11T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-11T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-5.81
110211,"Park Grove, 76",2023-06-11T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,23.53
110211,"Park Grove, 76",2023-06-11T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,26.55
110211,"Park Grove, 76",2023-06-11T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,42.98
110211,"Park Grove, 76",2023-06-11T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,59.1
110211,"Park Grove, 76",2023-06-11T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,100.1
110211,"Park Grove, 76",2023-06-11T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,111.8
110211,"Park Grove, 76",2023-06-11T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,181.4
110211,"Park Grove, 76",2023-06-11T17:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-06-11T17:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.6
110211,"Park Grove, 76",2023-06-11T17:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-11T17:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.17
110211,"Park Grove, 76",2023-06-11T17:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.7
110211,"Park Grove, 76",2023-06-11T17:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,20.91
110211,"Park Grove, 76",2023-06-11T17:10:00.000+00:00,feeder,23.0,N Current (RMS),A,48.2
110211,"Park Grove, 76",2023-06-11T17:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,31.4
110211,"Park Grove, 76",2023-06-11T17:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-11T17:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,87.4
110211,"Park Grove, 76",2023-06-11T17:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.8
110211,"Park Grove, 76",2023-06-11T17:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-11T17:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-11T17:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.48
110211,"Park Grove, 76",2023-06-11T17:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.79
110211,"Park Grove, 76",2023-06-11T17:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.32
110211,"Park Grove, 76",2023-06-11T17:10:00.000+00:00,feeder,22.0,N Current (RMS),A,25.1
110211,"Park Grove, 76",2023-06-11T17:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,50.8
110211,"Park Grove, 76",2023-06-11T17:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,62.9
110211,"Park Grove, 76",2023-06-11T17:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,32.6
110211,"Park Grove, 76",2023-06-11T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.88
110211,"Park Grove, 76",2023-06-11T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
110211,"Park Grove, 76",2023-06-11T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-11T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.45
110211,"Park Grove, 76",2023-06-11T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.4
110211,"Park Grove, 76",2023-06-11T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.1
110211,"Park Grove, 76",2023-06-11T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.7
110211,"Park Grove, 76",2023-06-11T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.5
110211,"Park Grove, 76",2023-06-11T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,61.7
110211,"Park Grove, 76",2023-06-11T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.2
110211,"Park Grove, 76",2023-06-11T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-11T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-11T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.26
110211,"Park Grove, 76",2023-06-11T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.15
110211,"Park Grove, 76",2023-06-11T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.47
110211,"Park Grove, 76",2023-06-11T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.96
110211,"Park Grove, 76",2023-06-11T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,38.4
110211,"Park Grove, 76",2023-06-11T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.0
110211,"Park Grove, 76",2023-06-11T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.4
110211,"Park Grove, 76",2023-06-11T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,90.2
110211,"Park Grove, 76",2023-06-11T17:10:00.000+00:00,transformer,,Temperature,C,38.7
110211,"Park Grove, 76",2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
110211,"Park Grove, 76",2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
110211,"Park Grove, 76",2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
110211,"Park Grove, 76",2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
110211,"Park Grove, 76",2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
110211,"Park Grove, 76",2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
110211,"Park Grove, 76",2023-06-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.67
110211,"Park Grove, 76",2023-06-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
110211,"Park Grove, 76",2023-06-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.08
110211,"Park Grove, 76",2023-06-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,67.38
110211,"Park Grove, 76",2023-06-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,73.19
110211,"Park Grove, 76",2023-06-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,112.58
110211,"Park Grove, 76",2023-06-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,155.1
110211,"Park Grove, 76",2023-06-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,284.6
110211,"Park Grove, 76",2023-06-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,307.5
110211,"Park Grove, 76",2023-06-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,474.3
110211,"Park Grove, 76",2023-06-11T17:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-11T17:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.76
110211,"Park Grove, 76",2023-06-11T17:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-06-11T17:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.99
110211,"Park Grove, 76",2023-06-11T17:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.18
110211,"Park Grove, 76",2023-06-11T17:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,14.65
110211,"Park Grove, 76",2023-06-11T17:00:00.000+00:00,feeder,32.0,N Current (RMS),A,51.0
110211,"Park Grove, 76",2023-06-11T17:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-11T17:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-11T17:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,61.6
110211,"Park Grove, 76",2023-06-11T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.27
110211,"Park Grove, 76",2023-06-11T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-11T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-5.64
110211,"Park Grove, 76",2023-06-11T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.65
110211,"Park Grove, 76",2023-06-11T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,26.4
110211,"Park Grove, 76",2023-06-11T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,41.58
110211,"Park Grove, 76",2023-06-11T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,59.8
110211,"Park Grove, 76",2023-06-11T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,83.6
110211,"Park Grove, 76",2023-06-11T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,112.0
110211,"Park Grove, 76",2023-06-11T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,175.7
110211,"Park Grove, 76",2023-06-11T17:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-11T17:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-11T17:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-11T17:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,11.1
110211,"Park Grove, 76",2023-06-11T17:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.64
110211,"Park Grove, 76",2023-06-11T17:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,23.09
110211,"Park Grove, 76",2023-06-11T17:00:00.000+00:00,feeder,23.0,N Current (RMS),A,53.8
110211,"Park Grove, 76",2023-06-11T17:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,48.4
110211,"Park Grove, 76",2023-06-11T17:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-11T17:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,96.2
110211,"Park Grove, 76",2023-06-11T17:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-11T17:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-11T17:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-11T17:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.67
110211,"Park Grove, 76",2023-06-11T17:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.87
110211,"Park Grove, 76",2023-06-11T17:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.79
110211,"Park Grove, 76",2023-06-11T17:00:00.000+00:00,feeder,22.0,N Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-11T17:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.3
110211,"Park Grove, 76",2023-06-11T17:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,59.1
110211,"Park Grove, 76",2023-06-11T17:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,34.7
110211,"Park Grove, 76",2023-06-11T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.64
110211,"Park Grove, 76",2023-06-11T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-06-11T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-11T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.03
110211,"Park Grove, 76",2023-06-11T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,15.77
110211,"Park Grove, 76",2023-06-11T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.07
110211,"Park Grove, 76",2023-06-11T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,37.4
110211,"Park Grove, 76",2023-06-11T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.7
110211,"Park Grove, 76",2023-06-11T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,68.7
110211,"Park Grove, 76",2023-06-11T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.6
110211,"Park Grove, 76",2023-06-11T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.15
110211,"Park Grove, 76",2023-06-11T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-11T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.41
110211,"Park Grove, 76",2023-06-11T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.5
110211,"Park Grove, 76",2023-06-11T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.63
110211,"Park Grove, 76",2023-06-11T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.72
110211,"Park Grove, 76",2023-06-11T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,28.3
110211,"Park Grove, 76",2023-06-11T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.5
110211,"Park Grove, 76",2023-06-11T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.3
110211,"Park Grove, 76",2023-06-11T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,81.9
110211,"Park Grove, 76",2023-06-11T17:00:00.000+00:00,transformer,,Temperature,C,38.6
110211,"Park Grove, 76",2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
110211,"Park Grove, 76",2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
110211,"Park Grove, 76",2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
110211,"Park Grove, 76",2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
110211,"Park Grove, 76",2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
110211,"Park Grove, 76",2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
110211,"Park Grove, 76",2023-06-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.38
110211,"Park Grove, 76",2023-06-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
110211,"Park Grove, 76",2023-06-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.93
110211,"Park Grove, 76",2023-06-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,60.93
110211,"Park Grove, 76",2023-06-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,75.49
110211,"Park Grove, 76",2023-06-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,112.89
110211,"Park Grove, 76",2023-06-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,165.5
110211,"Park Grove, 76",2023-06-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,257.8
110211,"Park Grove, 76",2023-06-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,316.9
110211,"Park Grove, 76",2023-06-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,475.8
110211,"Park Grove, 76",2023-06-11T16:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-11T16:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.77
110211,"Park Grove, 76",2023-06-11T16:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-11T16:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.87
110211,"Park Grove, 76",2023-06-11T16:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.27
110211,"Park Grove, 76",2023-06-11T16:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,14.37
110211,"Park Grove, 76",2023-06-11T16:50:00.000+00:00,feeder,32.0,N Current (RMS),A,48.5
110211,"Park Grove, 76",2023-06-11T16:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.7
110211,"Park Grove, 76",2023-06-11T16:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.3
110211,"Park Grove, 76",2023-06-11T16:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,60.2
110211,"Park Grove, 76",2023-06-11T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.92
110211,"Park Grove, 76",2023-06-11T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-11T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-5.49
110211,"Park Grove, 76",2023-06-11T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.0
110211,"Park Grove, 76",2023-06-11T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,26.73
110211,"Park Grove, 76",2023-06-11T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,41.99
110211,"Park Grove, 76",2023-06-11T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,64.5
110211,"Park Grove, 76",2023-06-11T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,78.0
110211,"Park Grove, 76",2023-06-11T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,113.6
110211,"Park Grove, 76",2023-06-11T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,176.7
110211,"Park Grove, 76",2023-06-11T16:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-11T16:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-06-11T16:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-11T16:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,11.04
110211,"Park Grove, 76",2023-06-11T16:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.14
110211,"Park Grove, 76",2023-06-11T16:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,16.29
110211,"Park Grove, 76",2023-06-11T16:50:00.000+00:00,feeder,23.0,N Current (RMS),A,38.8
110211,"Park Grove, 76",2023-06-11T16:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,46.7
110211,"Park Grove, 76",2023-06-11T16:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-11T16:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,69.1
110211,"Park Grove, 76",2023-06-11T16:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-11T16:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.14
110211,"Park Grove, 76",2023-06-11T16:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-11T16:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.88
110211,"Park Grove, 76",2023-06-11T16:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.12
110211,"Park Grove, 76",2023-06-11T16:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.28
110211,"Park Grove, 76",2023-06-11T16:50:00.000+00:00,feeder,22.0,N Current (RMS),A,28.1
110211,"Park Grove, 76",2023-06-11T16:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-11T16:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,55.4
110211,"Park Grove, 76",2023-06-11T16:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,44.2
110211,"Park Grove, 76",2023-06-11T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.42
110211,"Park Grove, 76",2023-06-11T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-11T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-11T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.12
110211,"Park Grove, 76",2023-06-11T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.82
110211,"Park Grove, 76",2023-06-11T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.14
110211,"Park Grove, 76",2023-06-11T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-11T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.8
110211,"Park Grove, 76",2023-06-11T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,54.2
110211,"Park Grove, 76",2023-06-11T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.2
110211,"Park Grove, 76",2023-06-11T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-11T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.52
110211,"Park Grove, 76",2023-06-11T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.1
110211,"Park Grove, 76",2023-06-11T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.2
110211,"Park Grove, 76",2023-06-11T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.78
110211,"Park Grove, 76",2023-06-11T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.67
