Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-11T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-11T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.4
110211,"Park Grove, 76",2023-06-11T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.9
110211,"Park Grove, 76",2023-06-11T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.5
110211,"Park Grove, 76",2023-06-11T16:50:00.000+00:00,transformer,,Temperature,C,38.5
110211,"Park Grove, 76",2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
110211,"Park Grove, 76",2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
110211,"Park Grove, 76",2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
110211,"Park Grove, 76",2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
110211,"Park Grove, 76",2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
110211,"Park Grove, 76",2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
110211,"Park Grove, 76",2023-06-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.31
110211,"Park Grove, 76",2023-06-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
110211,"Park Grove, 76",2023-06-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.94
110211,"Park Grove, 76",2023-06-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,50.12
110211,"Park Grove, 76",2023-06-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,69.87
110211,"Park Grove, 76",2023-06-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,105.73
110211,"Park Grove, 76",2023-06-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,171.8
110211,"Park Grove, 76",2023-06-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.4
110211,"Park Grove, 76",2023-06-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,293.7
110211,"Park Grove, 76",2023-06-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,446.2
110211,"Park Grove, 76",2023-06-11T16:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-11T16:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-06-11T16:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-11T16:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.66
110211,"Park Grove, 76",2023-06-11T16:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.28
110211,"Park Grove, 76",2023-06-11T16:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,11.57
110211,"Park Grove, 76",2023-06-11T16:40:00.000+00:00,feeder,32.0,N Current (RMS),A,35.6
110211,"Park Grove, 76",2023-06-11T16:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.8
110211,"Park Grove, 76",2023-06-11T16:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-11T16:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,48.9
110211,"Park Grove, 76",2023-06-11T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.11
110211,"Park Grove, 76",2023-06-11T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-11T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-5.33
110211,"Park Grove, 76",2023-06-11T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.52
110211,"Park Grove, 76",2023-06-11T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.83
110211,"Park Grove, 76",2023-06-11T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,45.95
110211,"Park Grove, 76",2023-06-11T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,89.6
110211,"Park Grove, 76",2023-06-11T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,70.7
110211,"Park Grove, 76",2023-06-11T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,77.2
110211,"Park Grove, 76",2023-06-11T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,192.2
110211,"Park Grove, 76",2023-06-11T16:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-11T16:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-06-11T16:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-11T16:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.15
110211,"Park Grove, 76",2023-06-11T16:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.19
110211,"Park Grove, 76",2023-06-11T16:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,15.53
110211,"Park Grove, 76",2023-06-11T16:40:00.000+00:00,feeder,23.0,N Current (RMS),A,36.1
110211,"Park Grove, 76",2023-06-11T16:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,44.2
110211,"Park Grove, 76",2023-06-11T16:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-11T16:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,65.0
110211,"Park Grove, 76",2023-06-11T16:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-06-11T16:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.15
110211,"Park Grove, 76",2023-06-11T16:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-11T16:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.78
110211,"Park Grove, 76",2023-06-11T16:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.14
110211,"Park Grove, 76",2023-06-11T16:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.44
110211,"Park Grove, 76",2023-06-11T16:40:00.000+00:00,feeder,22.0,N Current (RMS),A,34.2
110211,"Park Grove, 76",2023-06-11T16:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-11T16:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,67.6
110211,"Park Grove, 76",2023-06-11T16:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,29.9
110211,"Park Grove, 76",2023-06-11T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.34
110211,"Park Grove, 76",2023-06-11T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-11T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-11T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.23
110211,"Park Grove, 76",2023-06-11T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.47
110211,"Park Grove, 76",2023-06-11T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.63
110211,"Park Grove, 76",2023-06-11T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-11T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.1
110211,"Park Grove, 76",2023-06-11T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.2
110211,"Park Grove, 76",2023-06-11T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.3
110211,"Park Grove, 76",2023-06-11T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.09
110211,"Park Grove, 76",2023-06-11T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.64
110211,"Park Grove, 76",2023-06-11T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.14
110211,"Park Grove, 76",2023-06-11T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.35
110211,"Park Grove, 76",2023-06-11T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.38
110211,"Park Grove, 76",2023-06-11T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.15
110211,"Park Grove, 76",2023-06-11T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,35.6
110211,"Park Grove, 76",2023-06-11T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-11T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.3
110211,"Park Grove, 76",2023-06-11T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.0
110211,"Park Grove, 76",2023-06-11T16:40:00.000+00:00,transformer,,Temperature,C,38.4
110211,"Park Grove, 76",2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
110211,"Park Grove, 76",2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
110211,"Park Grove, 76",2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
110211,"Park Grove, 76",2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
110211,"Park Grove, 76",2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
110211,"Park Grove, 76",2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
110211,"Park Grove, 76",2023-06-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.7
110211,"Park Grove, 76",2023-06-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
110211,"Park Grove, 76",2023-06-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.01
110211,"Park Grove, 76",2023-06-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,49.7
110211,"Park Grove, 76",2023-06-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,63.29
110211,"Park Grove, 76",2023-06-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,105.28
110211,"Park Grove, 76",2023-06-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,178.2
110211,"Park Grove, 76",2023-06-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.5
110211,"Park Grove, 76",2023-06-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,266.1
110211,"Park Grove, 76",2023-06-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,442.7
110211,"Park Grove, 76",2023-06-11T16:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-11T16:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-11T16:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-11T16:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.96
110211,"Park Grove, 76",2023-06-11T16:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.54
110211,"Park Grove, 76",2023-06-11T16:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,13.83
110211,"Park Grove, 76",2023-06-11T16:30:00.000+00:00,feeder,32.0,N Current (RMS),A,47.4
110211,"Park Grove, 76",2023-06-11T16:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-11T16:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-11T16:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,58.5
110211,"Park Grove, 76",2023-06-11T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.43
110211,"Park Grove, 76",2023-06-11T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-11T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.0
110211,"Park Grove, 76",2023-06-11T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.14
110211,"Park Grove, 76",2023-06-11T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.29
110211,"Park Grove, 76",2023-06-11T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,46.99
110211,"Park Grove, 76",2023-06-11T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,93.0
110211,"Park Grove, 76",2023-06-11T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,78.2
110211,"Park Grove, 76",2023-06-11T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,69.8
110211,"Park Grove, 76",2023-06-11T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,196.3
110211,"Park Grove, 76",2023-06-11T16:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.02
110211,"Park Grove, 76",2023-06-11T16:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.08
110211,"Park Grove, 76",2023-06-11T16:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-11T16:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.96
110211,"Park Grove, 76",2023-06-11T16:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.05
110211,"Park Grove, 76",2023-06-11T16:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,15.86
110211,"Park Grove, 76",2023-06-11T16:30:00.000+00:00,feeder,23.0,N Current (RMS),A,37.9
110211,"Park Grove, 76",2023-06-11T16:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,42.3
110211,"Park Grove, 76",2023-06-11T16:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-11T16:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,66.9
110211,"Park Grove, 76",2023-06-11T16:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-11T16:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-11T16:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-11T16:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.42
110211,"Park Grove, 76",2023-06-11T16:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.63
110211,"Park Grove, 76",2023-06-11T16:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.04
110211,"Park Grove, 76",2023-06-11T16:30:00.000+00:00,feeder,22.0,N Current (RMS),A,31.7
110211,"Park Grove, 76",2023-06-11T16:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-11T16:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,66.7
110211,"Park Grove, 76",2023-06-11T16:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,28.0
110211,"Park Grove, 76",2023-06-11T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-06-11T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-11T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-11T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.59
110211,"Park Grove, 76",2023-06-11T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.94
110211,"Park Grove, 76",2023-06-11T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.55
110211,"Park Grove, 76",2023-06-11T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-11T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.6
110211,"Park Grove, 76",2023-06-11T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.6
110211,"Park Grove, 76",2023-06-11T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.0
110211,"Park Grove, 76",2023-06-11T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-11T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.6
110211,"Park Grove, 76",2023-06-11T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.57
110211,"Park Grove, 76",2023-06-11T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.6
110211,"Park Grove, 76",2023-06-11T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.99
110211,"Park Grove, 76",2023-06-11T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.05
110211,"Park Grove, 76",2023-06-11T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,40.7
110211,"Park Grove, 76",2023-06-11T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-11T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.1
110211,"Park Grove, 76",2023-06-11T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,78.8
110211,"Park Grove, 76",2023-06-11T16:30:00.000+00:00,transformer,,Temperature,C,38.3
110211,"Park Grove, 76",2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
110211,"Park Grove, 76",2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
110211,"Park Grove, 76",2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
110211,"Park Grove, 76",2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
110211,"Park Grove, 76",2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
110211,"Park Grove, 76",2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
110211,"Park Grove, 76",2023-06-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.66
110211,"Park Grove, 76",2023-06-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.88
110211,"Park Grove, 76",2023-06-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.55
110211,"Park Grove, 76",2023-06-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,50.66
110211,"Park Grove, 76",2023-06-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,62.45
110211,"Park Grove, 76",2023-06-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,109.32
110211,"Park Grove, 76",2023-06-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,195.4
110211,"Park Grove, 76",2023-06-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.0
110211,"Park Grove, 76",2023-06-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,264.4
110211,"Park Grove, 76",2023-06-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,459.3
110211,"Park Grove, 76",2023-06-11T16:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-11T16:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-11T16:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-11T16:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.61
110211,"Park Grove, 76",2023-06-11T16:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.54
110211,"Park Grove, 76",2023-06-11T16:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,14.16
110211,"Park Grove, 76",2023-06-11T16:20:00.000+00:00,feeder,32.0,N Current (RMS),A,48.7
110211,"Park Grove, 76",2023-06-11T16:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-11T16:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-11T16:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,59.4
110211,"Park Grove, 76",2023-06-11T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.28
110211,"Park Grove, 76",2023-06-11T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-11T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-5.44
110211,"Park Grove, 76",2023-06-11T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.58
110211,"Park Grove, 76",2023-06-11T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,22.0
110211,"Park Grove, 76",2023-06-11T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,43.36
110211,"Park Grove, 76",2023-06-11T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,72.7
110211,"Park Grove, 76",2023-06-11T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,83.4
110211,"Park Grove, 76",2023-06-11T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,93.9
110211,"Park Grove, 76",2023-06-11T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,182.4
110211,"Park Grove, 76",2023-06-11T16:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-11T16:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.04
110211,"Park Grove, 76",2023-06-11T16:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.56
110211,"Park Grove, 76",2023-06-11T16:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.74
110211,"Park Grove, 76",2023-06-11T16:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.5
110211,"Park Grove, 76",2023-06-11T16:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,14.13
110211,"Park Grove, 76",2023-06-11T16:20:00.000+00:00,feeder,23.0,N Current (RMS),A,34.9
110211,"Park Grove, 76",2023-06-11T16:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,45.0
110211,"Park Grove, 76",2023-06-11T16:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-11T16:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,60.3
110211,"Park Grove, 76",2023-06-11T16:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-11T16:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-11T16:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-11T16:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.37
110211,"Park Grove, 76",2023-06-11T16:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.93
110211,"Park Grove, 76",2023-06-11T16:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.14
110211,"Park Grove, 76",2023-06-11T16:20:00.000+00:00,feeder,22.0,N Current (RMS),A,31.2
110211,"Park Grove, 76",2023-06-11T16:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-11T16:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,67.0
110211,"Park Grove, 76",2023-06-11T16:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,36.6
110211,"Park Grove, 76",2023-06-11T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.58
110211,"Park Grove, 76",2023-06-11T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-11T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-11T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.58
110211,"Park Grove, 76",2023-06-11T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.61
110211,"Park Grove, 76",2023-06-11T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.38
110211,"Park Grove, 76",2023-06-11T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-11T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,65.9
110211,"Park Grove, 76",2023-06-11T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.7
110211,"Park Grove, 76",2023-06-11T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.2
110211,"Park Grove, 76",2023-06-11T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-11T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.59
110211,"Park Grove, 76",2023-06-11T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.14
110211,"Park Grove, 76",2023-06-11T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.4
110211,"Park Grove, 76",2023-06-11T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.38
110211,"Park Grove, 76",2023-06-11T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,23.14
110211,"Park Grove, 76",2023-06-11T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,46.2
110211,"Park Grove, 76",2023-06-11T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.6
110211,"Park Grove, 76",2023-06-11T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.1
110211,"Park Grove, 76",2023-06-11T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,97.9
110211,"Park Grove, 76",2023-06-11T16:20:00.000+00:00,transformer,,Temperature,C,38.2
110211,"Park Grove, 76",2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
110211,"Park Grove, 76",2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
110211,"Park Grove, 76",2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
110211,"Park Grove, 76",2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
110211,"Park Grove, 76",2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
110211,"Park Grove, 76",2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
110211,"Park Grove, 76",2023-06-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.22
110211,"Park Grove, 76",2023-06-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.68
110211,"Park Grove, 76",2023-06-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.28
110211,"Park Grove, 76",2023-06-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,61.28
110211,"Park Grove, 76",2023-06-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,62.95
110211,"Park Grove, 76",2023-06-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,115.32
110211,"Park Grove, 76",2023-06-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,193.9
110211,"Park Grove, 76",2023-06-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,257.9
110211,"Park Grove, 76",2023-06-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,266.2
110211,"Park Grove, 76",2023-06-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,483.3
110211,"Park Grove, 76",2023-06-11T16:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-11T16:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.76
110211,"Park Grove, 76",2023-06-11T16:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-11T16:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.7
110211,"Park Grove, 76",2023-06-11T16:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,4.3
110211,"Park Grove, 76",2023-06-11T16:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,13.74
110211,"Park Grove, 76",2023-06-11T16:10:00.000+00:00,feeder,32.0,N Current (RMS),A,42.0
110211,"Park Grove, 76",2023-06-11T16:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-11T16:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-11T16:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,58.0
110211,"Park Grove, 76",2023-06-11T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.49
110211,"Park Grove, 76",2023-06-11T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-06-11T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.14
110211,"Park Grove, 76",2023-06-11T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,21.09
110211,"Park Grove, 76",2023-06-11T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,27.46
110211,"Park Grove, 76",2023-06-11T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,48.04
110211,"Park Grove, 76",2023-06-11T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,74.8
110211,"Park Grove, 76",2023-06-11T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,90.6
110211,"Park Grove, 76",2023-06-11T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,115.1
110211,"Park Grove, 76",2023-06-11T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,201.9
110211,"Park Grove, 76",2023-06-11T16:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-11T16:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-11T16:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.34
110211,"Park Grove, 76",2023-06-11T16:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.29
110211,"Park Grove, 76",2023-06-11T16:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.09
110211,"Park Grove, 76",2023-06-11T16:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.37
110211,"Park Grove, 76",2023-06-11T16:10:00.000+00:00,feeder,23.0,N Current (RMS),A,23.9
110211,"Park Grove, 76",2023-06-11T16:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,43.6
110211,"Park Grove, 76",2023-06-11T16:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,26.9
110211,"Park Grove, 76",2023-06-11T16:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,53.2
110211,"Park Grove, 76",2023-06-11T16:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.62
110211,"Park Grove, 76",2023-06-11T16:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-11T16:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-11T16:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.39
110211,"Park Grove, 76",2023-06-11T16:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,18.56
110211,"Park Grove, 76",2023-06-11T16:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.24
110211,"Park Grove, 76",2023-06-11T16:10:00.000+00:00,feeder,22.0,N Current (RMS),A,38.7
110211,"Park Grove, 76",2023-06-11T16:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-11T16:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,78.1
110211,"Park Grove, 76",2023-06-11T16:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-11T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.13
110211,"Park Grove, 76",2023-06-11T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-06-11T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-11T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.9
110211,"Park Grove, 76",2023-06-11T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.98
110211,"Park Grove, 76",2023-06-11T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.33
110211,"Park Grove, 76",2023-06-11T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-11T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.2
110211,"Park Grove, 76",2023-06-11T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.1
110211,"Park Grove, 76",2023-06-11T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.0
110211,"Park Grove, 76",2023-06-11T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-11T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.36
110211,"Park Grove, 76",2023-06-11T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.63
110211,"Park Grove, 76",2023-06-11T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.81
110211,"Park Grove, 76",2023-06-11T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.11
110211,"Park Grove, 76",2023-06-11T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.38
110211,"Park Grove, 76",2023-06-11T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,48.0
110211,"Park Grove, 76",2023-06-11T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.3
110211,"Park Grove, 76",2023-06-11T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.0
110211,"Park Grove, 76",2023-06-11T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,95.6
110211,"Park Grove, 76",2023-06-11T16:10:00.000+00:00,transformer,,Temperature,C,38.1
110211,"Park Grove, 76",2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
110211,"Park Grove, 76",2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
110211,"Park Grove, 76",2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
110211,"Park Grove, 76",2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
110211,"Park Grove, 76",2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
110211,"Park Grove, 76",2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
110211,"Park Grove, 76",2023-06-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
110211,"Park Grove, 76",2023-06-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
110211,"Park Grove, 76",2023-06-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.76
110211,"Park Grove, 76",2023-06-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,60.18
110211,"Park Grove, 76",2023-06-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,73.5
110211,"Park Grove, 76",2023-06-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,114.1
110211,"Park Grove, 76",2023-06-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,168.2
110211,"Park Grove, 76",2023-06-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,255.1
110211,"Park Grove, 76",2023-06-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,307.6
110211,"Park Grove, 76",2023-06-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,479.0
110211,"Park Grove, 76",2023-06-11T16:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-11T16:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-11T16:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-11T16:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.84
110211,"Park Grove, 76",2023-06-11T16:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.94
110211,"Park Grove, 76",2023-06-11T16:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,15.91
110211,"Park Grove, 76",2023-06-11T16:00:00.000+00:00,feeder,32.0,N Current (RMS),A,51.6
110211,"Park Grove, 76",2023-06-11T16:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-11T16:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,13.8
110211,"Park Grove, 76",2023-06-11T16:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,66.6
110211,"Park Grove, 76",2023-06-11T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.48
110211,"Park Grove, 76",2023-06-11T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-11T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-5.54
110211,"Park Grove, 76",2023-06-11T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,21.61
110211,"Park Grove, 76",2023-06-11T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,24.79
110211,"Park Grove, 76",2023-06-11T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,42.88
110211,"Park Grove, 76",2023-06-11T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,64.8
110211,"Park Grove, 76",2023-06-11T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,91.1
110211,"Park Grove, 76",2023-06-11T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,104.3
110211,"Park Grove, 76",2023-06-11T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,180.9
110211,"Park Grove, 76",2023-06-11T16:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-11T16:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.68
110211,"Park Grove, 76",2023-06-11T16:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-11T16:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.02
110211,"Park Grove, 76",2023-06-11T16:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.76
110211,"Park Grove, 76",2023-06-11T16:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,17.89
110211,"Park Grove, 76",2023-06-11T16:00:00.000+00:00,feeder,23.0,N Current (RMS),A,34.3
110211,"Park Grove, 76",2023-06-11T16:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,42.9
110211,"Park Grove, 76",2023-06-11T16:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,24.9
110211,"Park Grove, 76",2023-06-11T16:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,74.9
110211,"Park Grove, 76",2023-06-11T16:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.62
110211,"Park Grove, 76",2023-06-11T16:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-11T16:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-11T16:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.42
110211,"Park Grove, 76",2023-06-11T16:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,18.62
110211,"Park Grove, 76",2023-06-11T16:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.39
110211,"Park Grove, 76",2023-06-11T16:00:00.000+00:00,feeder,22.0,N Current (RMS),A,41.0
110211,"Park Grove, 76",2023-06-11T16:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-11T16:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,80.5
110211,"Park Grove, 76",2023-06-11T16:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,28.7
110211,"Park Grove, 76",2023-06-11T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.34
110211,"Park Grove, 76",2023-06-11T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
110211,"Park Grove, 76",2023-06-11T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-11T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.83
110211,"Park Grove, 76",2023-06-11T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.34
110211,"Park Grove, 76",2023-06-11T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.39
110211,"Park Grove, 76",2023-06-11T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-11T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.0
110211,"Park Grove, 76",2023-06-11T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.9
110211,"Park Grove, 76",2023-06-11T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.1
110211,"Park Grove, 76",2023-06-11T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-11T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-11T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.24
110211,"Park Grove, 76",2023-06-11T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.6
110211,"Park Grove, 76",2023-06-11T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.59
110211,"Park Grove, 76",2023-06-11T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.7
110211,"Park Grove, 76",2023-06-11T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,41.3
110211,"Park Grove, 76",2023-06-11T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.6
110211,"Park Grove, 76",2023-06-11T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.4
110211,"Park Grove, 76",2023-06-11T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,85.6
110211,"Park Grove, 76",2023-06-11T16:00:00.000+00:00,transformer,,Temperature,C,38.1
110211,"Park Grove, 76",2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
110211,"Park Grove, 76",2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
110211,"Park Grove, 76",2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
110211,"Park Grove, 76",2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
110211,"Park Grove, 76",2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
110211,"Park Grove, 76",2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
110211,"Park Grove, 76",2023-06-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.35
110211,"Park Grove, 76",2023-06-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
110211,"Park Grove, 76",2023-06-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.46
110211,"Park Grove, 76",2023-06-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,61.33
110211,"Park Grove, 76",2023-06-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,69.03
110211,"Park Grove, 76",2023-06-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,113.16
110211,"Park Grove, 76",2023-06-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,172.4
110211,"Park Grove, 76",2023-06-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,258.7
110211,"Park Grove, 76",2023-06-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,289.9
110211,"Park Grove, 76",2023-06-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,475.4
110211,"Park Grove, 76",2023-06-11T15:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-11T15:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-11T15:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-11T15:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,4.21
110211,"Park Grove, 76",2023-06-11T15:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.65
110211,"Park Grove, 76",2023-06-11T15:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,13.5
110211,"Park Grove, 76",2023-06-11T15:50:00.000+00:00,feeder,32.0,N Current (RMS),A,40.8
110211,"Park Grove, 76",2023-06-11T15:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-11T15:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-11T15:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,56.9
110211,"Park Grove, 76",2023-06-11T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.5
110211,"Park Grove, 76",2023-06-11T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-11T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-5.16
110211,"Park Grove, 76",2023-06-11T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,27.75
110211,"Park Grove, 76",2023-06-11T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,21.66
110211,"Park Grove, 76",2023-06-11T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,40.04
110211,"Park Grove, 76",2023-06-11T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,58.6
110211,"Park Grove, 76",2023-06-11T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,116.2
110211,"Park Grove, 76",2023-06-11T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,90.8
110211,"Park Grove, 76",2023-06-11T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,167.9
110211,"Park Grove, 76",2023-06-11T15:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-11T15:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-11T15:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-06-11T15:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,11.83
110211,"Park Grove, 76",2023-06-11T15:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,7.3
110211,"Park Grove, 76",2023-06-11T15:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,16.72
110211,"Park Grove, 76",2023-06-11T15:50:00.000+00:00,feeder,23.0,N Current (RMS),A,31.7
110211,"Park Grove, 76",2023-06-11T15:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,50.0
110211,"Park Grove, 76",2023-06-11T15:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,31.8
110211,"Park Grove, 76",2023-06-11T15:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,71.1
110211,"Park Grove, 76",2023-06-11T15:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-11T15:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.58
110211,"Park Grove, 76",2023-06-11T15:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-11T15:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.61
110211,"Park Grove, 76",2023-06-11T15:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.87
110211,"Park Grove, 76",2023-06-11T15:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.85
110211,"Park Grove, 76",2023-06-11T15:50:00.000+00:00,feeder,22.0,N Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-11T15:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-11T15:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,59.2
110211,"Park Grove, 76",2023-06-11T15:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,40.4
110211,"Park Grove, 76",2023-06-11T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.29
110211,"Park Grove, 76",2023-06-11T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
110211,"Park Grove, 76",2023-06-11T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-11T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.12
110211,"Park Grove, 76",2023-06-11T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.82
110211,"Park Grove, 76",2023-06-11T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.98
110211,"Park Grove, 76",2023-06-11T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.5
110211,"Park Grove, 76",2023-06-11T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,68.3
110211,"Park Grove, 76",2023-06-11T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.2
110211,"Park Grove, 76",2023-06-11T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.8
110211,"Park Grove, 76",2023-06-11T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-11T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.59
110211,"Park Grove, 76",2023-06-11T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.44
110211,"Park Grove, 76",2023-06-11T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.96
110211,"Park Grove, 76",2023-06-11T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.31
110211,"Park Grove, 76",2023-06-11T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.61
110211,"Park Grove, 76",2023-06-11T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,40.3
110211,"Park Grove, 76",2023-06-11T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.7
110211,"Park Grove, 76",2023-06-11T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.2
110211,"Park Grove, 76",2023-06-11T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,85.2
110211,"Park Grove, 76",2023-06-11T15:50:00.000+00:00,transformer,,Temperature,C,38.0
110211,"Park Grove, 76",2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110211,"Park Grove, 76",2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
110211,"Park Grove, 76",2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
110211,"Park Grove, 76",2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
110211,"Park Grove, 76",2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
110211,"Park Grove, 76",2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
110211,"Park Grove, 76",2023-06-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.83
110211,"Park Grove, 76",2023-06-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.02
110211,"Park Grove, 76",2023-06-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.17
110211,"Park Grove, 76",2023-06-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,71.5
110211,"Park Grove, 76",2023-06-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,66.61
110211,"Park Grove, 76",2023-06-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,110.71
110211,"Park Grove, 76",2023-06-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,160.3
110211,"Park Grove, 76",2023-06-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,299.4
110211,"Park Grove, 76",2023-06-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,280.8
110211,"Park Grove, 76",2023-06-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,465.1
110211,"Park Grove, 76",2023-06-11T15:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-11T15:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-11T15:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-11T15:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,5.14
110211,"Park Grove, 76",2023-06-11T15:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.57
110211,"Park Grove, 76",2023-06-11T15:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,11.49
110211,"Park Grove, 76",2023-06-11T15:40:00.000+00:00,feeder,32.0,N Current (RMS),A,33.1
110211,"Park Grove, 76",2023-06-11T15:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-11T15:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,12.1
110211,"Park Grove, 76",2023-06-11T15:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,48.7
110211,"Park Grove, 76",2023-06-11T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.17
110211,"Park Grove, 76",2023-06-11T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.4
110211,"Park Grove, 76",2023-06-11T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-5.31
110211,"Park Grove, 76",2023-06-11T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,26.65
110211,"Park Grove, 76",2023-06-11T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.55
110211,"Park Grove, 76",2023-06-11T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,39.02
110211,"Park Grove, 76",2023-06-11T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,66.3
110211,"Park Grove, 76",2023-06-11T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,110.9
110211,"Park Grove, 76",2023-06-11T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,79.1
110211,"Park Grove, 76",2023-06-11T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,164.4
110211,"Park Grove, 76",2023-06-11T15:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-11T15:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-11T15:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-11T15:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.36
110211,"Park Grove, 76",2023-06-11T15:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.3
110211,"Park Grove, 76",2023-06-11T15:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,20.28
110211,"Park Grove, 76",2023-06-11T15:40:00.000+00:00,feeder,23.0,N Current (RMS),A,43.4
110211,"Park Grove, 76",2023-06-11T15:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,44.8
110211,"Park Grove, 76",2023-06-11T15:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-11T15:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,84.4
110211,"Park Grove, 76",2023-06-11T15:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.02
110211,"Park Grove, 76",2023-06-11T15:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-11T15:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-11T15:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.03
110211,"Park Grove, 76",2023-06-11T15:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.09
110211,"Park Grove, 76",2023-06-11T15:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.72
110211,"Park Grove, 76",2023-06-11T15:40:00.000+00:00,feeder,22.0,N Current (RMS),A,24.9
110211,"Park Grove, 76",2023-06-11T15:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,25.5
110211,"Park Grove, 76",2023-06-11T15:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,59.8
110211,"Park Grove, 76",2023-06-11T15:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,42.4
110211,"Park Grove, 76",2023-06-11T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.41
