Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-11T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-11T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-11T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.17
110211,"Park Grove, 76",2023-06-11T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.88
110211,"Park Grove, 76",2023-06-11T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.05
110211,"Park Grove, 76",2023-06-11T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-11T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.4
110211,"Park Grove, 76",2023-06-11T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.4
110211,"Park Grove, 76",2023-06-11T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.4
110211,"Park Grove, 76",2023-06-11T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-06-11T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.98
110211,"Park Grove, 76",2023-06-11T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.38
110211,"Park Grove, 76",2023-06-11T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.91
110211,"Park Grove, 76",2023-06-11T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.13
110211,"Park Grove, 76",2023-06-11T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.19
110211,"Park Grove, 76",2023-06-11T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,37.2
110211,"Park Grove, 76",2023-06-11T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.4
110211,"Park Grove, 76",2023-06-11T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.6
110211,"Park Grove, 76",2023-06-11T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.9
110211,"Park Grove, 76",2023-06-11T15:40:00.000+00:00,transformer,,Temperature,C,37.9
110211,"Park Grove, 76",2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
110211,"Park Grove, 76",2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
110211,"Park Grove, 76",2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
110211,"Park Grove, 76",2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
110211,"Park Grove, 76",2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
110211,"Park Grove, 76",2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
110211,"Park Grove, 76",2023-06-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.31
110211,"Park Grove, 76",2023-06-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.73
110211,"Park Grove, 76",2023-06-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.05
110211,"Park Grove, 76",2023-06-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,71.26
110211,"Park Grove, 76",2023-06-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,59.52
110211,"Park Grove, 76",2023-06-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,110.74
110211,"Park Grove, 76",2023-06-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,178.2
110211,"Park Grove, 76",2023-06-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,298.0
110211,"Park Grove, 76",2023-06-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.6
110211,"Park Grove, 76",2023-06-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,464.6
110211,"Park Grove, 76",2023-06-11T15:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-11T15:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-11T15:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-11T15:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,5.91
110211,"Park Grove, 76",2023-06-11T15:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.73
110211,"Park Grove, 76",2023-06-11T15:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,11.08
110211,"Park Grove, 76",2023-06-11T15:30:00.000+00:00,feeder,32.0,N Current (RMS),A,30.6
110211,"Park Grove, 76",2023-06-11T15:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,26.7
110211,"Park Grove, 76",2023-06-11T15:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-11T15:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,47.1
110211,"Park Grove, 76",2023-06-11T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.58
110211,"Park Grove, 76",2023-06-11T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-11T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-5.79
110211,"Park Grove, 76",2023-06-11T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,23.42
110211,"Park Grove, 76",2023-06-11T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.13
110211,"Park Grove, 76",2023-06-11T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,41.44
110211,"Park Grove, 76",2023-06-11T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,66.8
110211,"Park Grove, 76",2023-06-11T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,97.8
110211,"Park Grove, 76",2023-06-11T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,85.8
110211,"Park Grove, 76",2023-06-11T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,173.3
110211,"Park Grove, 76",2023-06-11T15:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-11T15:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.72
110211,"Park Grove, 76",2023-06-11T15:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-11T15:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.18
110211,"Park Grove, 76",2023-06-11T15:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.62
110211,"Park Grove, 76",2023-06-11T15:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,16.45
110211,"Park Grove, 76",2023-06-11T15:30:00.000+00:00,feeder,23.0,N Current (RMS),A,36.8
110211,"Park Grove, 76",2023-06-11T15:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.1
110211,"Park Grove, 76",2023-06-11T15:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-11T15:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,70.5
110211,"Park Grove, 76",2023-06-11T15:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.11
110211,"Park Grove, 76",2023-06-11T15:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-11T15:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-11T15:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.84
110211,"Park Grove, 76",2023-06-11T15:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.57
110211,"Park Grove, 76",2023-06-11T15:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.48
110211,"Park Grove, 76",2023-06-11T15:30:00.000+00:00,feeder,22.0,N Current (RMS),A,27.7
110211,"Park Grove, 76",2023-06-11T15:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-11T15:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,57.6
110211,"Park Grove, 76",2023-06-11T15:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,29.8
110211,"Park Grove, 76",2023-06-11T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.1
110211,"Park Grove, 76",2023-06-11T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-06-11T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-11T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.99
110211,"Park Grove, 76",2023-06-11T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.86
110211,"Park Grove, 76",2023-06-11T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.91
110211,"Park Grove, 76",2023-06-11T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.3
110211,"Park Grove, 76",2023-06-11T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.6
110211,"Park Grove, 76",2023-06-11T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.9
110211,"Park Grove, 76",2023-06-11T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.9
110211,"Park Grove, 76",2023-06-11T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-11T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.92
110211,"Park Grove, 76",2023-06-11T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.97
110211,"Park Grove, 76",2023-06-11T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.69
110211,"Park Grove, 76",2023-06-11T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.04
110211,"Park Grove, 76",2023-06-11T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.45
110211,"Park Grove, 76",2023-06-11T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,35.3
110211,"Park Grove, 76",2023-06-11T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.3
110211,"Park Grove, 76",2023-06-11T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-11T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.3
110211,"Park Grove, 76",2023-06-11T15:30:00.000+00:00,transformer,,Temperature,C,37.9
110211,"Park Grove, 76",2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
110211,"Park Grove, 76",2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
110211,"Park Grove, 76",2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
110211,"Park Grove, 76",2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
110211,"Park Grove, 76",2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
110211,"Park Grove, 76",2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
110211,"Park Grove, 76",2023-06-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
110211,"Park Grove, 76",2023-06-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
110211,"Park Grove, 76",2023-06-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.89
110211,"Park Grove, 76",2023-06-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,61.03
110211,"Park Grove, 76",2023-06-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,56.96
110211,"Park Grove, 76",2023-06-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,97.8
110211,"Park Grove, 76",2023-06-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,150.5
110211,"Park Grove, 76",2023-06-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,257.2
110211,"Park Grove, 76",2023-06-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,240.8
110211,"Park Grove, 76",2023-06-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,412.5
110211,"Park Grove, 76",2023-06-11T15:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-11T15:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-11T15:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-11T15:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,8.66
110211,"Park Grove, 76",2023-06-11T15:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.75
110211,"Park Grove, 76",2023-06-11T15:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,11.1
110211,"Park Grove, 76",2023-06-11T15:20:00.000+00:00,feeder,32.0,N Current (RMS),A,29.9
110211,"Park Grove, 76",2023-06-11T15:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,37.0
110211,"Park Grove, 76",2023-06-11T15:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,12.7
110211,"Park Grove, 76",2023-06-11T15:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,46.9
110211,"Park Grove, 76",2023-06-11T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.91
110211,"Park Grove, 76",2023-06-11T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-11T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.97
110211,"Park Grove, 76",2023-06-11T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,24.44
110211,"Park Grove, 76",2023-06-11T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,21.92
110211,"Park Grove, 76",2023-06-11T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,40.69
110211,"Park Grove, 76",2023-06-11T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,61.3
110211,"Park Grove, 76",2023-06-11T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,102.0
110211,"Park Grove, 76",2023-06-11T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,92.4
110211,"Park Grove, 76",2023-06-11T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,171.2
110211,"Park Grove, 76",2023-06-11T15:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-06-11T15:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-11T15:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-11T15:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.19
110211,"Park Grove, 76",2023-06-11T15:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,7.23
110211,"Park Grove, 76",2023-06-11T15:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,14.53
110211,"Park Grove, 76",2023-06-11T15:20:00.000+00:00,feeder,23.0,N Current (RMS),A,27.6
110211,"Park Grove, 76",2023-06-11T15:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,35.8
110211,"Park Grove, 76",2023-06-11T15:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,31.4
110211,"Park Grove, 76",2023-06-11T15:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,61.1
110211,"Park Grove, 76",2023-06-11T15:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-06-11T15:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-11T15:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-11T15:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.78
110211,"Park Grove, 76",2023-06-11T15:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.98
110211,"Park Grove, 76",2023-06-11T15:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.81
110211,"Park Grove, 76",2023-06-11T15:20:00.000+00:00,feeder,22.0,N Current (RMS),A,33.2
110211,"Park Grove, 76",2023-06-11T15:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,30.6
110211,"Park Grove, 76",2023-06-11T15:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,71.8
110211,"Park Grove, 76",2023-06-11T15:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-11T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.19
110211,"Park Grove, 76",2023-06-11T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-11T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-11T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.95
110211,"Park Grove, 76",2023-06-11T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.62
110211,"Park Grove, 76",2023-06-11T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.06
110211,"Park Grove, 76",2023-06-11T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.0
110211,"Park Grove, 76",2023-06-11T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.4
110211,"Park Grove, 76",2023-06-11T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.3
110211,"Park Grove, 76",2023-06-11T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-11T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-11T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.73
110211,"Park Grove, 76",2023-06-11T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.19
110211,"Park Grove, 76",2023-06-11T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.28
110211,"Park Grove, 76",2023-06-11T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.03
110211,"Park Grove, 76",2023-06-11T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.19
110211,"Park Grove, 76",2023-06-11T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,40.6
110211,"Park Grove, 76",2023-06-11T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.1
110211,"Park Grove, 76",2023-06-11T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-11T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.5
110211,"Park Grove, 76",2023-06-11T15:20:00.000+00:00,transformer,,Temperature,C,37.8
110211,"Park Grove, 76",2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110211,"Park Grove, 76",2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
110211,"Park Grove, 76",2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
110211,"Park Grove, 76",2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
110211,"Park Grove, 76",2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
110211,"Park Grove, 76",2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
110211,"Park Grove, 76",2023-06-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.74
110211,"Park Grove, 76",2023-06-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
110211,"Park Grove, 76",2023-06-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.83
110211,"Park Grove, 76",2023-06-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,68.31
110211,"Park Grove, 76",2023-06-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,64.53
110211,"Park Grove, 76",2023-06-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,95.38
110211,"Park Grove, 76",2023-06-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,126.7
110211,"Park Grove, 76",2023-06-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,286.1
110211,"Park Grove, 76",2023-06-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,270.6
110211,"Park Grove, 76",2023-06-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,403.7
110211,"Park Grove, 76",2023-06-11T15:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-11T15:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.76
110211,"Park Grove, 76",2023-06-11T15:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-11T15:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,4.23
110211,"Park Grove, 76",2023-06-11T15:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.74
110211,"Park Grove, 76",2023-06-11T15:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,12.02
110211,"Park Grove, 76",2023-06-11T15:10:00.000+00:00,feeder,32.0,N Current (RMS),A,35.0
110211,"Park Grove, 76",2023-06-11T15:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-11T15:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,12.5
110211,"Park Grove, 76",2023-06-11T15:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,50.8
110211,"Park Grove, 76",2023-06-11T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.66
110211,"Park Grove, 76",2023-06-11T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.73
110211,"Park Grove, 76",2023-06-11T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.66
110211,"Park Grove, 76",2023-06-11T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,21.51
110211,"Park Grove, 76",2023-06-11T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.62
110211,"Park Grove, 76",2023-06-11T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,38.64
110211,"Park Grove, 76",2023-06-11T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,63.2
110211,"Park Grove, 76",2023-06-11T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,91.4
110211,"Park Grove, 76",2023-06-11T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,78.4
110211,"Park Grove, 76",2023-06-11T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,162.9
110211,"Park Grove, 76",2023-06-11T15:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-11T15:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-11T15:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-11T15:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.3
110211,"Park Grove, 76",2023-06-11T15:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,8.33
110211,"Park Grove, 76",2023-06-11T15:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.54
110211,"Park Grove, 76",2023-06-11T15:10:00.000+00:00,feeder,23.0,N Current (RMS),A,24.3
110211,"Park Grove, 76",2023-06-11T15:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,39.8
110211,"Park Grove, 76",2023-06-11T15:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,36.1
110211,"Park Grove, 76",2023-06-11T15:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,55.2
110211,"Park Grove, 76",2023-06-11T15:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-06-11T15:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-11T15:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-11T15:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.85
110211,"Park Grove, 76",2023-06-11T15:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.0
110211,"Park Grove, 76",2023-06-11T15:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.96
110211,"Park Grove, 76",2023-06-11T15:10:00.000+00:00,feeder,22.0,N Current (RMS),A,25.3
110211,"Park Grove, 76",2023-06-11T15:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,25.3
110211,"Park Grove, 76",2023-06-11T15:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,62.8
110211,"Park Grove, 76",2023-06-11T15:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,44.1
110211,"Park Grove, 76",2023-06-11T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.18
110211,"Park Grove, 76",2023-06-11T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-11T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-11T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.9
110211,"Park Grove, 76",2023-06-11T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.06
110211,"Park Grove, 76",2023-06-11T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.34
110211,"Park Grove, 76",2023-06-11T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.5
110211,"Park Grove, 76",2023-06-11T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.1
110211,"Park Grove, 76",2023-06-11T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.8
110211,"Park Grove, 76",2023-06-11T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.1
110211,"Park Grove, 76",2023-06-11T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-11T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.7
110211,"Park Grove, 76",2023-06-11T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.1
110211,"Park Grove, 76",2023-06-11T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.85
110211,"Park Grove, 76",2023-06-11T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.12
110211,"Park Grove, 76",2023-06-11T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.67
110211,"Park Grove, 76",2023-06-11T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,39.8
110211,"Park Grove, 76",2023-06-11T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.8
110211,"Park Grove, 76",2023-06-11T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-11T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.4
110211,"Park Grove, 76",2023-06-11T15:10:00.000+00:00,transformer,,Temperature,C,37.8
110211,"Park Grove, 76",2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
110211,"Park Grove, 76",2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
110211,"Park Grove, 76",2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
110211,"Park Grove, 76",2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
110211,"Park Grove, 76",2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
110211,"Park Grove, 76",2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
110211,"Park Grove, 76",2023-06-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.74
110211,"Park Grove, 76",2023-06-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
110211,"Park Grove, 76",2023-06-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.55
110211,"Park Grove, 76",2023-06-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,63.66
110211,"Park Grove, 76",2023-06-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,59.88
110211,"Park Grove, 76",2023-06-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,97.17
110211,"Park Grove, 76",2023-06-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,141.8
110211,"Park Grove, 76",2023-06-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,268.4
110211,"Park Grove, 76",2023-06-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,251.5
110211,"Park Grove, 76",2023-06-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,411.6
110211,"Park Grove, 76",2023-06-11T15:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-11T15:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.77
110211,"Park Grove, 76",2023-06-11T15:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-11T15:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.2
110211,"Park Grove, 76",2023-06-11T15:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.19
110211,"Park Grove, 76",2023-06-11T15:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,13.15
110211,"Park Grove, 76",2023-06-11T15:00:00.000+00:00,feeder,32.0,N Current (RMS),A,43.0
110211,"Park Grove, 76",2023-06-11T15:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-11T15:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-11T15:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,55.2
110211,"Park Grove, 76",2023-06-11T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.45
110211,"Park Grove, 76",2023-06-11T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.46
110211,"Park Grove, 76",2023-06-11T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.65
110211,"Park Grove, 76",2023-06-11T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.85
110211,"Park Grove, 76",2023-06-11T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.99
110211,"Park Grove, 76",2023-06-11T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,38.34
110211,"Park Grove, 76",2023-06-11T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,63.5
110211,"Park Grove, 76",2023-06-11T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,75.1
110211,"Park Grove, 76",2023-06-11T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,84.4
110211,"Park Grove, 76",2023-06-11T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,161.9
110211,"Park Grove, 76",2023-06-11T15:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-11T15:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.56
110211,"Park Grove, 76",2023-06-11T15:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-11T15:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.88
110211,"Park Grove, 76",2023-06-11T15:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.4
110211,"Park Grove, 76",2023-06-11T15:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,14.06
110211,"Park Grove, 76",2023-06-11T15:00:00.000+00:00,feeder,23.0,N Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-11T15:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-11T15:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,27.3
110211,"Park Grove, 76",2023-06-11T15:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,59.4
110211,"Park Grove, 76",2023-06-11T15:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-11T15:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.56
110211,"Park Grove, 76",2023-06-11T15:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-11T15:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.19
110211,"Park Grove, 76",2023-06-11T15:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.1
110211,"Park Grove, 76",2023-06-11T15:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.99
110211,"Park Grove, 76",2023-06-11T15:00:00.000+00:00,feeder,22.0,N Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-11T15:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-11T15:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,63.4
110211,"Park Grove, 76",2023-06-11T15:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,39.0
110211,"Park Grove, 76",2023-06-11T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.28
110211,"Park Grove, 76",2023-06-11T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-11T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-11T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.46
110211,"Park Grove, 76",2023-06-11T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.24
110211,"Park Grove, 76",2023-06-11T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.64
110211,"Park Grove, 76",2023-06-11T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-11T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.4
110211,"Park Grove, 76",2023-06-11T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.3
110211,"Park Grove, 76",2023-06-11T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.3
110211,"Park Grove, 76",2023-06-11T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-11T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.36
110211,"Park Grove, 76",2023-06-11T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.2
110211,"Park Grove, 76",2023-06-11T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.47
110211,"Park Grove, 76",2023-06-11T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.27
110211,"Park Grove, 76",2023-06-11T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.59
110211,"Park Grove, 76",2023-06-11T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,43.9
110211,"Park Grove, 76",2023-06-11T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.6
110211,"Park Grove, 76",2023-06-11T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-11T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,82.1
110211,"Park Grove, 76",2023-06-11T15:00:00.000+00:00,transformer,,Temperature,C,37.8
110211,"Park Grove, 76",2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
110211,"Park Grove, 76",2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
110211,"Park Grove, 76",2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
110211,"Park Grove, 76",2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
110211,"Park Grove, 76",2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
110211,"Park Grove, 76",2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
110211,"Park Grove, 76",2023-06-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.38
110211,"Park Grove, 76",2023-06-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
110211,"Park Grove, 76",2023-06-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.07
110211,"Park Grove, 76",2023-06-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,52.06
110211,"Park Grove, 76",2023-06-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,58.19
110211,"Park Grove, 76",2023-06-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,98.76
110211,"Park Grove, 76",2023-06-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,159.7
110211,"Park Grove, 76",2023-06-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.8
110211,"Park Grove, 76",2023-06-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.4
110211,"Park Grove, 76",2023-06-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,418.3
110211,"Park Grove, 76",2023-06-11T14:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-11T14:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-06-11T14:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-11T14:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.12
110211,"Park Grove, 76",2023-06-11T14:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.49
110211,"Park Grove, 76",2023-06-11T14:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,15.94
110211,"Park Grove, 76",2023-06-11T14:50:00.000+00:00,feeder,32.0,N Current (RMS),A,53.0
110211,"Park Grove, 76",2023-06-11T14:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-11T14:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-11T14:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,66.0
110211,"Park Grove, 76",2023-06-11T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.03
110211,"Park Grove, 76",2023-06-11T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.8
110211,"Park Grove, 76",2023-06-11T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.71
110211,"Park Grove, 76",2023-06-11T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.84
110211,"Park Grove, 76",2023-06-11T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.38
110211,"Park Grove, 76",2023-06-11T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,30.42
110211,"Park Grove, 76",2023-06-11T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,43.6
110211,"Park Grove, 76",2023-06-11T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,71.6
110211,"Park Grove, 76",2023-06-11T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,85.7
110211,"Park Grove, 76",2023-06-11T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,130.7
110211,"Park Grove, 76",2023-06-11T14:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-11T14:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.71
110211,"Park Grove, 76",2023-06-11T14:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.36
110211,"Park Grove, 76",2023-06-11T14:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.09
110211,"Park Grove, 76",2023-06-11T14:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.63
110211,"Park Grove, 76",2023-06-11T14:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.52
110211,"Park Grove, 76",2023-06-11T14:50:00.000+00:00,feeder,23.0,N Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-11T14:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,34.8
110211,"Park Grove, 76",2023-06-11T14:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-11T14:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,45.4
110211,"Park Grove, 76",2023-06-11T14:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-06-11T14:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.83
110211,"Park Grove, 76",2023-06-11T14:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.77
110211,"Park Grove, 76",2023-06-11T14:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.18
110211,"Park Grove, 76",2023-06-11T14:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,19.51
110211,"Park Grove, 76",2023-06-11T14:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.45
110211,"Park Grove, 76",2023-06-11T14:50:00.000+00:00,feeder,22.0,N Current (RMS),A,38.6
110211,"Park Grove, 76",2023-06-11T14:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-11T14:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,81.4
110211,"Park Grove, 76",2023-06-11T14:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,40.0
110211,"Park Grove, 76",2023-06-11T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.33
110211,"Park Grove, 76",2023-06-11T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-11T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-11T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.48
110211,"Park Grove, 76",2023-06-11T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.83
110211,"Park Grove, 76",2023-06-11T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.15
110211,"Park Grove, 76",2023-06-11T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.8
110211,"Park Grove, 76",2023-06-11T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.5
110211,"Park Grove, 76",2023-06-11T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.9
110211,"Park Grove, 76",2023-06-11T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.5
110211,"Park Grove, 76",2023-06-11T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-11T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-11T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.77
110211,"Park Grove, 76",2023-06-11T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.24
110211,"Park Grove, 76",2023-06-11T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.04
110211,"Park Grove, 76",2023-06-11T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,24.17
110211,"Park Grove, 76",2023-06-11T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,58.4
110211,"Park Grove, 76",2023-06-11T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.2
110211,"Park Grove, 76",2023-06-11T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-11T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,102.3
110211,"Park Grove, 76",2023-06-11T14:50:00.000+00:00,transformer,,Temperature,C,37.7
110211,"Park Grove, 76",2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
110211,"Park Grove, 76",2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
110211,"Park Grove, 76",2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
110211,"Park Grove, 76",2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
110211,"Park Grove, 76",2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
110211,"Park Grove, 76",2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
110211,"Park Grove, 76",2023-06-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.86
110211,"Park Grove, 76",2023-06-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
110211,"Park Grove, 76",2023-06-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.37
110211,"Park Grove, 76",2023-06-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,52.95
110211,"Park Grove, 76",2023-06-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,60.89
110211,"Park Grove, 76",2023-06-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,95.65
110211,"Park Grove, 76",2023-06-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,140.5
110211,"Park Grove, 76",2023-06-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.3
110211,"Park Grove, 76",2023-06-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,254.9
110211,"Park Grove, 76",2023-06-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,403.7
110211,"Park Grove, 76",2023-06-11T14:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-11T14:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-11T14:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-11T14:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.25
110211,"Park Grove, 76",2023-06-11T14:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.98
110211,"Park Grove, 76",2023-06-11T14:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,10.35
110211,"Park Grove, 76",2023-06-11T14:40:00.000+00:00,feeder,32.0,N Current (RMS),A,31.0
110211,"Park Grove, 76",2023-06-11T14:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-11T14:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-11T14:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,44.6
110211,"Park Grove, 76",2023-06-11T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.71
110211,"Park Grove, 76",2023-06-11T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-11T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.46
110211,"Park Grove, 76",2023-06-11T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.48
110211,"Park Grove, 76",2023-06-11T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.61
110211,"Park Grove, 76",2023-06-11T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,30.48
110211,"Park Grove, 76",2023-06-11T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,41.6
110211,"Park Grove, 76",2023-06-11T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,70.7
110211,"Park Grove, 76",2023-06-11T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,86.3
110211,"Park Grove, 76",2023-06-11T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,130.7
110211,"Park Grove, 76",2023-06-11T14:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-11T14:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-11T14:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.35
110211,"Park Grove, 76",2023-06-11T14:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.7
110211,"Park Grove, 76",2023-06-11T14:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.65
110211,"Park Grove, 76",2023-06-11T14:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.36
110211,"Park Grove, 76",2023-06-11T14:40:00.000+00:00,feeder,23.0,N Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-11T14:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.3
110211,"Park Grove, 76",2023-06-11T14:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.1
110211,"Park Grove, 76",2023-06-11T14:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,45.0
110211,"Park Grove, 76",2023-06-11T14:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.75
110211,"Park Grove, 76",2023-06-11T14:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.1
110211,"Park Grove, 76",2023-06-11T14:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.03
110211,"Park Grove, 76",2023-06-11T14:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.85
110211,"Park Grove, 76",2023-06-11T14:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.3
110211,"Park Grove, 76",2023-06-11T14:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.16
110211,"Park Grove, 76",2023-06-11T14:40:00.000+00:00,feeder,22.0,N Current (RMS),A,28.0
110211,"Park Grove, 76",2023-06-11T14:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.9
110211,"Park Grove, 76",2023-06-11T14:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,63.7
110211,"Park Grove, 76",2023-06-11T14:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,47.8
110211,"Park Grove, 76",2023-06-11T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.88
110211,"Park Grove, 76",2023-06-11T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-11T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-11T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.15
110211,"Park Grove, 76",2023-06-11T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.09
110211,"Park Grove, 76",2023-06-11T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.65
110211,"Park Grove, 76",2023-06-11T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.1
110211,"Park Grove, 76",2023-06-11T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.8
110211,"Park Grove, 76",2023-06-11T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.3
110211,"Park Grove, 76",2023-06-11T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-11T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-11T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.89
110211,"Park Grove, 76",2023-06-11T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.8
110211,"Park Grove, 76",2023-06-11T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.06
110211,"Park Grove, 76",2023-06-11T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.14
110211,"Park Grove, 76",2023-06-11T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.63
110211,"Park Grove, 76",2023-06-11T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,55.1
110211,"Park Grove, 76",2023-06-11T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.4
110211,"Park Grove, 76",2023-06-11T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.8
110211,"Park Grove, 76",2023-06-11T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,96.6
110211,"Park Grove, 76",2023-06-11T14:40:00.000+00:00,transformer,,Temperature,C,37.7
110211,"Park Grove, 76",2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
110211,"Park Grove, 76",2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
110211,"Park Grove, 76",2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
110211,"Park Grove, 76",2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
110211,"Park Grove, 76",2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
110211,"Park Grove, 76",2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
110211,"Park Grove, 76",2023-06-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.23
110211,"Park Grove, 76",2023-06-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
110211,"Park Grove, 76",2023-06-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.23
110211,"Park Grove, 76",2023-06-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,52.49
110211,"Park Grove, 76",2023-06-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,57.78
110211,"Park Grove, 76",2023-06-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,90.63
110211,"Park Grove, 76",2023-06-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,130.1
110211,"Park Grove, 76",2023-06-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.0
110211,"Park Grove, 76",2023-06-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.3
110211,"Park Grove, 76",2023-06-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,383.9
110211,"Park Grove, 76",2023-06-11T14:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-11T14:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-11T14:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-11T14:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.19
110211,"Park Grove, 76",2023-06-11T14:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.79
110211,"Park Grove, 76",2023-06-11T14:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,5.47
110211,"Park Grove, 76",2023-06-11T14:30:00.000+00:00,feeder,32.0,N Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-11T14:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-11T14:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-11T14:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,25.1
110211,"Park Grove, 76",2023-06-11T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.76
110211,"Park Grove, 76",2023-06-11T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-06-11T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.95
110211,"Park Grove, 76",2023-06-11T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.32
110211,"Park Grove, 76",2023-06-11T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.87
110211,"Park Grove, 76",2023-06-11T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,26.72
110211,"Park Grove, 76",2023-06-11T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,38.8
110211,"Park Grove, 76",2023-06-11T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,66.0
110211,"Park Grove, 76",2023-06-11T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,75.5
110211,"Park Grove, 76",2023-06-11T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,116.3
110211,"Park Grove, 76",2023-06-11T14:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-11T14:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.16
110211,"Park Grove, 76",2023-06-11T14:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-06-11T14:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.62
110211,"Park Grove, 76",2023-06-11T14:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.33
110211,"Park Grove, 76",2023-06-11T14:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.64
