Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-11T14:30:00.000+00:00,feeder,23.0,N Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-11T14:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,33.6
110211,"Park Grove, 76",2023-06-11T14:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-11T14:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.7
110211,"Park Grove, 76",2023-06-11T14:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.18
110211,"Park Grove, 76",2023-06-11T14:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.72
110211,"Park Grove, 76",2023-06-11T14:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.13
110211,"Park Grove, 76",2023-06-11T14:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.28
110211,"Park Grove, 76",2023-06-11T14:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.95
110211,"Park Grove, 76",2023-06-11T14:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.98
110211,"Park Grove, 76",2023-06-11T14:30:00.000+00:00,feeder,22.0,N Current (RMS),A,34.2
110211,"Park Grove, 76",2023-06-11T14:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-11T14:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,45.8
110211,"Park Grove, 76",2023-06-11T14:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,74.7
110211,"Park Grove, 76",2023-06-11T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.67
110211,"Park Grove, 76",2023-06-11T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-11T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-11T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.01
110211,"Park Grove, 76",2023-06-11T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.18
110211,"Park Grove, 76",2023-06-11T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.2
110211,"Park Grove, 76",2023-06-11T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.5
110211,"Park Grove, 76",2023-06-11T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.5
110211,"Park Grove, 76",2023-06-11T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.9
110211,"Park Grove, 76",2023-06-11T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-11T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-11T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.79
110211,"Park Grove, 76",2023-06-11T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.52
110211,"Park Grove, 76",2023-06-11T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.89
110211,"Park Grove, 76",2023-06-11T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.43
110211,"Park Grove, 76",2023-06-11T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.91
110211,"Park Grove, 76",2023-06-11T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,41.4
110211,"Park Grove, 76",2023-06-11T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-11T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.1
110211,"Park Grove, 76",2023-06-11T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,82.0
110211,"Park Grove, 76",2023-06-11T14:30:00.000+00:00,transformer,,Temperature,C,37.6
110211,"Park Grove, 76",2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
110211,"Park Grove, 76",2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
110211,"Park Grove, 76",2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
110211,"Park Grove, 76",2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
110211,"Park Grove, 76",2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
110211,"Park Grove, 76",2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
110211,"Park Grove, 76",2023-06-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.03
110211,"Park Grove, 76",2023-06-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
110211,"Park Grove, 76",2023-06-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.67
110211,"Park Grove, 76",2023-06-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,45.32
110211,"Park Grove, 76",2023-06-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,54.54
110211,"Park Grove, 76",2023-06-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,79.92
110211,"Park Grove, 76",2023-06-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,110.9
110211,"Park Grove, 76",2023-06-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
110211,"Park Grove, 76",2023-06-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.7
110211,"Park Grove, 76",2023-06-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,341.4
110211,"Park Grove, 76",2023-06-11T14:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-11T14:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-11T14:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-11T14:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.89
110211,"Park Grove, 76",2023-06-11T14:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.74
110211,"Park Grove, 76",2023-06-11T14:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.79
110211,"Park Grove, 76",2023-06-11T14:20:00.000+00:00,feeder,32.0,N Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-11T14:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-11T14:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-11T14:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-11T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.66
110211,"Park Grove, 76",2023-06-11T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-11T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.03
110211,"Park Grove, 76",2023-06-11T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.4
110211,"Park Grove, 76",2023-06-11T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,21.32
110211,"Park Grove, 76",2023-06-11T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,30.34
110211,"Park Grove, 76",2023-06-11T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,41.4
110211,"Park Grove, 76",2023-06-11T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,65.9
110211,"Park Grove, 76",2023-06-11T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,89.2
110211,"Park Grove, 76",2023-06-11T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,131.1
110211,"Park Grove, 76",2023-06-11T14:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-11T14:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-06-11T14:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.48
110211,"Park Grove, 76",2023-06-11T14:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.76
110211,"Park Grove, 76",2023-06-11T14:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.87
110211,"Park Grove, 76",2023-06-11T14:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.47
110211,"Park Grove, 76",2023-06-11T14:20:00.000+00:00,feeder,23.0,N Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-11T14:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,34.4
110211,"Park Grove, 76",2023-06-11T14:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-11T14:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,42.1
110211,"Park Grove, 76",2023-06-11T14:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-11T14:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.17
110211,"Park Grove, 76",2023-06-11T14:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.5
110211,"Park Grove, 76",2023-06-11T14:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.84
110211,"Park Grove, 76",2023-06-11T14:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.93
110211,"Park Grove, 76",2023-06-11T14:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.56
110211,"Park Grove, 76",2023-06-11T14:20:00.000+00:00,feeder,22.0,N Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-11T14:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-11T14:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,47.2
110211,"Park Grove, 76",2023-06-11T14:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,44.7
110211,"Park Grove, 76",2023-06-11T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.02
110211,"Park Grove, 76",2023-06-11T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-11T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-11T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.77
110211,"Park Grove, 76",2023-06-11T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.13
110211,"Park Grove, 76",2023-06-11T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.45
110211,"Park Grove, 76",2023-06-11T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-11T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.3
110211,"Park Grove, 76",2023-06-11T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.7
110211,"Park Grove, 76",2023-06-11T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.1
110211,"Park Grove, 76",2023-06-11T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-11T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.76
110211,"Park Grove, 76",2023-06-11T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.74
110211,"Park Grove, 76",2023-06-11T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.32
110211,"Park Grove, 76",2023-06-11T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.14
110211,"Park Grove, 76",2023-06-11T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.68
110211,"Park Grove, 76",2023-06-11T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,52.1
110211,"Park Grove, 76",2023-06-11T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-11T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.5
110211,"Park Grove, 76",2023-06-11T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,97.3
110211,"Park Grove, 76",2023-06-11T14:20:00.000+00:00,transformer,,Temperature,C,37.6
110211,"Park Grove, 76",2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110211,"Park Grove, 76",2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
110211,"Park Grove, 76",2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
110211,"Park Grove, 76",2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
110211,"Park Grove, 76",2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
110211,"Park Grove, 76",2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
110211,"Park Grove, 76",2023-06-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.59
110211,"Park Grove, 76",2023-06-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
110211,"Park Grove, 76",2023-06-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.45
110211,"Park Grove, 76",2023-06-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,45.99
110211,"Park Grove, 76",2023-06-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,56.12
110211,"Park Grove, 76",2023-06-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,83.28
110211,"Park Grove, 76",2023-06-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,116.3
110211,"Park Grove, 76",2023-06-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.1
110211,"Park Grove, 76",2023-06-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.0
110211,"Park Grove, 76",2023-06-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,356.5
110211,"Park Grove, 76",2023-06-11T14:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-11T14:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-11T14:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-11T14:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,4.98
110211,"Park Grove, 76",2023-06-11T14:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.41
110211,"Park Grove, 76",2023-06-11T14:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.61
110211,"Park Grove, 76",2023-06-11T14:10:00.000+00:00,feeder,32.0,N Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-11T14:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-11T14:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.6
110211,"Park Grove, 76",2023-06-11T14:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-11T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.54
110211,"Park Grove, 76",2023-06-11T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-11T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.83
110211,"Park Grove, 76",2023-06-11T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.42
110211,"Park Grove, 76",2023-06-11T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,22.75
110211,"Park Grove, 76",2023-06-11T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,32.29
110211,"Park Grove, 76",2023-06-11T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,49.2
110211,"Park Grove, 76",2023-06-11T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.3
110211,"Park Grove, 76",2023-06-11T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,96.0
110211,"Park Grove, 76",2023-06-11T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,138.6
110211,"Park Grove, 76",2023-06-11T14:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-06-11T14:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-11T14:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-11T14:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.96
110211,"Park Grove, 76",2023-06-11T14:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.52
110211,"Park Grove, 76",2023-06-11T14:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.38
110211,"Park Grove, 76",2023-06-11T14:10:00.000+00:00,feeder,23.0,N Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-11T14:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,43.5
110211,"Park Grove, 76",2023-06-11T14:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-11T14:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.6
110211,"Park Grove, 76",2023-06-11T14:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.14
110211,"Park Grove, 76",2023-06-11T14:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.3
110211,"Park Grove, 76",2023-06-11T14:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.44
110211,"Park Grove, 76",2023-06-11T14:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.46
110211,"Park Grove, 76",2023-06-11T14:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.0
110211,"Park Grove, 76",2023-06-11T14:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.15
110211,"Park Grove, 76",2023-06-11T14:10:00.000+00:00,feeder,22.0,N Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-11T14:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-11T14:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,46.4
110211,"Park Grove, 76",2023-06-11T14:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,43.1
110211,"Park Grove, 76",2023-06-11T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.74
110211,"Park Grove, 76",2023-06-11T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-11T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-11T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.24
110211,"Park Grove, 76",2023-06-11T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.3
110211,"Park Grove, 76",2023-06-11T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.45
110211,"Park Grove, 76",2023-06-11T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-11T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.0
110211,"Park Grove, 76",2023-06-11T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.8
110211,"Park Grove, 76",2023-06-11T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.6
110211,"Park Grove, 76",2023-06-11T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-11T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.44
110211,"Park Grove, 76",2023-06-11T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.25
110211,"Park Grove, 76",2023-06-11T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.53
110211,"Park Grove, 76",2023-06-11T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.88
110211,"Park Grove, 76",2023-06-11T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,25.08
110211,"Park Grove, 76",2023-06-11T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,56.2
110211,"Park Grove, 76",2023-06-11T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-11T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.4
110211,"Park Grove, 76",2023-06-11T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,106.6
110211,"Park Grove, 76",2023-06-11T14:10:00.000+00:00,transformer,,Temperature,C,37.6
110211,"Park Grove, 76",2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110211,"Park Grove, 76",2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
110211,"Park Grove, 76",2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
110211,"Park Grove, 76",2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
110211,"Park Grove, 76",2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
110211,"Park Grove, 76",2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
110211,"Park Grove, 76",2023-06-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.87
110211,"Park Grove, 76",2023-06-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
110211,"Park Grove, 76",2023-06-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.45
110211,"Park Grove, 76",2023-06-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,51.6
110211,"Park Grove, 76",2023-06-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,59.87
110211,"Park Grove, 76",2023-06-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,91.96
110211,"Park Grove, 76",2023-06-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,124.3
110211,"Park Grove, 76",2023-06-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.1
110211,"Park Grove, 76",2023-06-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,251.1
110211,"Park Grove, 76",2023-06-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,390.7
110211,"Park Grove, 76",2023-06-11T14:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-11T14:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-11T14:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-11T14:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,4.31
110211,"Park Grove, 76",2023-06-11T14:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.95
110211,"Park Grove, 76",2023-06-11T14:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.16
110211,"Park Grove, 76",2023-06-11T14:00:00.000+00:00,feeder,32.0,N Current (RMS),A,14.9
110211,"Park Grove, 76",2023-06-11T14:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-11T14:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-11T14:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-11T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.7
110211,"Park Grove, 76",2023-06-11T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-11T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.1
110211,"Park Grove, 76",2023-06-11T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.84
110211,"Park Grove, 76",2023-06-11T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.69
110211,"Park Grove, 76",2023-06-11T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,35.15
110211,"Park Grove, 76",2023-06-11T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,60.6
110211,"Park Grove, 76",2023-06-11T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.1
110211,"Park Grove, 76",2023-06-11T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,85.5
110211,"Park Grove, 76",2023-06-11T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,148.9
110211,"Park Grove, 76",2023-06-11T14:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.54
110211,"Park Grove, 76",2023-06-11T14:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.02
110211,"Park Grove, 76",2023-06-11T14:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-11T14:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.94
110211,"Park Grove, 76",2023-06-11T14:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.69
110211,"Park Grove, 76",2023-06-11T14:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.7
110211,"Park Grove, 76",2023-06-11T14:00:00.000+00:00,feeder,23.0,N Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-11T14:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,38.9
110211,"Park Grove, 76",2023-06-11T14:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-11T14:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.6
110211,"Park Grove, 76",2023-06-11T14:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-11T14:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.27
110211,"Park Grove, 76",2023-06-11T14:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.22
110211,"Park Grove, 76",2023-06-11T14:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.62
110211,"Park Grove, 76",2023-06-11T14:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.92
110211,"Park Grove, 76",2023-06-11T14:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.61
110211,"Park Grove, 76",2023-06-11T14:00:00.000+00:00,feeder,22.0,N Current (RMS),A,25.9
110211,"Park Grove, 76",2023-06-11T14:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,33.3
110211,"Park Grove, 76",2023-06-11T14:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,59.1
110211,"Park Grove, 76",2023-06-11T14:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,61.8
110211,"Park Grove, 76",2023-06-11T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.71
110211,"Park Grove, 76",2023-06-11T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-06-11T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-11T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.07
110211,"Park Grove, 76",2023-06-11T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.98
110211,"Park Grove, 76",2023-06-11T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.69
110211,"Park Grove, 76",2023-06-11T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.9
110211,"Park Grove, 76",2023-06-11T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,63.1
110211,"Park Grove, 76",2023-06-11T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.4
110211,"Park Grove, 76",2023-06-11T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.5
110211,"Park Grove, 76",2023-06-11T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-11T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-11T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.24
110211,"Park Grove, 76",2023-06-11T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.53
110211,"Park Grove, 76",2023-06-11T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.93
110211,"Park Grove, 76",2023-06-11T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.87
110211,"Park Grove, 76",2023-06-11T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,39.3
110211,"Park Grove, 76",2023-06-11T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.6
110211,"Park Grove, 76",2023-06-11T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.5
110211,"Park Grove, 76",2023-06-11T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,80.3
110211,"Park Grove, 76",2023-06-11T14:00:00.000+00:00,transformer,,Temperature,C,37.6
110211,"Park Grove, 76",2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110211,"Park Grove, 76",2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
110211,"Park Grove, 76",2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
110211,"Park Grove, 76",2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
110211,"Park Grove, 76",2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
110211,"Park Grove, 76",2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
110211,"Park Grove, 76",2023-06-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.06
110211,"Park Grove, 76",2023-06-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
110211,"Park Grove, 76",2023-06-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.57
110211,"Park Grove, 76",2023-06-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,56.31
110211,"Park Grove, 76",2023-06-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,60.16
110211,"Park Grove, 76",2023-06-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,88.18
110211,"Park Grove, 76",2023-06-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,112.9
110211,"Park Grove, 76",2023-06-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.8
110211,"Park Grove, 76",2023-06-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.4
110211,"Park Grove, 76",2023-06-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,374.1
110211,"Park Grove, 76",2023-06-11T13:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-11T13:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-11T13:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-11T13:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.39
110211,"Park Grove, 76",2023-06-11T13:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.28
110211,"Park Grove, 76",2023-06-11T13:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.99
110211,"Park Grove, 76",2023-06-11T13:50:00.000+00:00,feeder,32.0,N Current (RMS),A,12.5
110211,"Park Grove, 76",2023-06-11T13:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-11T13:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.9
110211,"Park Grove, 76",2023-06-11T13:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-11T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.08
110211,"Park Grove, 76",2023-06-11T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.27
110211,"Park Grove, 76",2023-06-11T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.44
110211,"Park Grove, 76",2023-06-11T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.65
110211,"Park Grove, 76",2023-06-11T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.97
110211,"Park Grove, 76",2023-06-11T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,31.78
110211,"Park Grove, 76",2023-06-11T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,54.8
110211,"Park Grove, 76",2023-06-11T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.9
110211,"Park Grove, 76",2023-06-11T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,76.8
110211,"Park Grove, 76",2023-06-11T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,136.6
110211,"Park Grove, 76",2023-06-11T13:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-11T13:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.08
110211,"Park Grove, 76",2023-06-11T13:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.35
110211,"Park Grove, 76",2023-06-11T13:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.63
110211,"Park Grove, 76",2023-06-11T13:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.26
110211,"Park Grove, 76",2023-06-11T13:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.93
110211,"Park Grove, 76",2023-06-11T13:50:00.000+00:00,feeder,23.0,N Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-11T13:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,41.0
110211,"Park Grove, 76",2023-06-11T13:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.7
110211,"Park Grove, 76",2023-06-11T13:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.2
110211,"Park Grove, 76",2023-06-11T13:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.71
110211,"Park Grove, 76",2023-06-11T13:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.81
110211,"Park Grove, 76",2023-06-11T13:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.33
110211,"Park Grove, 76",2023-06-11T13:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.01
110211,"Park Grove, 76",2023-06-11T13:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.35
110211,"Park Grove, 76",2023-06-11T13:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.67
110211,"Park Grove, 76",2023-06-11T13:50:00.000+00:00,feeder,22.0,N Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-11T13:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,29.6
110211,"Park Grove, 76",2023-06-11T13:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,43.6
110211,"Park Grove, 76",2023-06-11T13:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,53.3
110211,"Park Grove, 76",2023-06-11T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.37
110211,"Park Grove, 76",2023-06-11T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-11T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-06-11T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.18
110211,"Park Grove, 76",2023-06-11T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.92
110211,"Park Grove, 76",2023-06-11T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.86
110211,"Park Grove, 76",2023-06-11T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-11T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.2
110211,"Park Grove, 76",2023-06-11T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.8
110211,"Park Grove, 76",2023-06-11T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.3
110211,"Park Grove, 76",2023-06-11T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-11T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-11T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.13
110211,"Park Grove, 76",2023-06-11T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.09
110211,"Park Grove, 76",2023-06-11T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.44
110211,"Park Grove, 76",2023-06-11T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.65
110211,"Park Grove, 76",2023-06-11T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-11T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-11T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.7
110211,"Park Grove, 76",2023-06-11T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.5
110211,"Park Grove, 76",2023-06-11T13:50:00.000+00:00,transformer,,Temperature,C,37.6
110211,"Park Grove, 76",2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110211,"Park Grove, 76",2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
110211,"Park Grove, 76",2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
110211,"Park Grove, 76",2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
110211,"Park Grove, 76",2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
110211,"Park Grove, 76",2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
110211,"Park Grove, 76",2023-06-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.91
110211,"Park Grove, 76",2023-06-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
110211,"Park Grove, 76",2023-06-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.44
110211,"Park Grove, 76",2023-06-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,51.94
110211,"Park Grove, 76",2023-06-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,54.22
110211,"Park Grove, 76",2023-06-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,77.89
110211,"Park Grove, 76",2023-06-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,101.0
110211,"Park Grove, 76",2023-06-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.8
110211,"Park Grove, 76",2023-06-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.8
110211,"Park Grove, 76",2023-06-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,333.3
110211,"Park Grove, 76",2023-06-11T13:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-11T13:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-11T13:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-11T13:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.13
110211,"Park Grove, 76",2023-06-11T13:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.2
110211,"Park Grove, 76",2023-06-11T13:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.19
110211,"Park Grove, 76",2023-06-11T13:40:00.000+00:00,feeder,32.0,N Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-11T13:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-11T13:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.4
110211,"Park Grove, 76",2023-06-11T13:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-11T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.99
110211,"Park Grove, 76",2023-06-11T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.68
110211,"Park Grove, 76",2023-06-11T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.6
110211,"Park Grove, 76",2023-06-11T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.33
110211,"Park Grove, 76",2023-06-11T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.35
110211,"Park Grove, 76",2023-06-11T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,26.03
110211,"Park Grove, 76",2023-06-11T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,38.0
110211,"Park Grove, 76",2023-06-11T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,66.0
110211,"Park Grove, 76",2023-06-11T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,78.0
110211,"Park Grove, 76",2023-06-11T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,113.8
110211,"Park Grove, 76",2023-06-11T13:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-11T13:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.16
110211,"Park Grove, 76",2023-06-11T13:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.54
110211,"Park Grove, 76",2023-06-11T13:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.23
110211,"Park Grove, 76",2023-06-11T13:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.16
110211,"Park Grove, 76",2023-06-11T13:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.79
110211,"Park Grove, 76",2023-06-11T13:40:00.000+00:00,feeder,23.0,N Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-11T13:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,29.1
110211,"Park Grove, 76",2023-06-11T13:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-11T13:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,46.9
110211,"Park Grove, 76",2023-06-11T13:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.49
110211,"Park Grove, 76",2023-06-11T13:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.23
110211,"Park Grove, 76",2023-06-11T13:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.16
110211,"Park Grove, 76",2023-06-11T13:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.52
110211,"Park Grove, 76",2023-06-11T13:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.72
110211,"Park Grove, 76",2023-06-11T13:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.6
110211,"Park Grove, 76",2023-06-11T13:40:00.000+00:00,feeder,22.0,N Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-11T13:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,32.1
110211,"Park Grove, 76",2023-06-11T13:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,45.9
110211,"Park Grove, 76",2023-06-11T13:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,44.5
110211,"Park Grove, 76",2023-06-11T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-11T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.63
110211,"Park Grove, 76",2023-06-11T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-11T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.34
110211,"Park Grove, 76",2023-06-11T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.86
110211,"Park Grove, 76",2023-06-11T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.84
110211,"Park Grove, 76",2023-06-11T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-11T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-11T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.2
110211,"Park Grove, 76",2023-06-11T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.4
110211,"Park Grove, 76",2023-06-11T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-11T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-11T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.47
110211,"Park Grove, 76",2023-06-11T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.96
110211,"Park Grove, 76",2023-06-11T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.41
110211,"Park Grove, 76",2023-06-11T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.48
110211,"Park Grove, 76",2023-06-11T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-11T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-11T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.4
110211,"Park Grove, 76",2023-06-11T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.2
110211,"Park Grove, 76",2023-06-11T13:40:00.000+00:00,transformer,,Temperature,C,37.6
110211,"Park Grove, 76",2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
110211,"Park Grove, 76",2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
110211,"Park Grove, 76",2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
110211,"Park Grove, 76",2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
110211,"Park Grove, 76",2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
110211,"Park Grove, 76",2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
110211,"Park Grove, 76",2023-06-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.09
110211,"Park Grove, 76",2023-06-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
110211,"Park Grove, 76",2023-06-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.3
110211,"Park Grove, 76",2023-06-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,39.53
110211,"Park Grove, 76",2023-06-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,53.71
110211,"Park Grove, 76",2023-06-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,63.92
110211,"Park Grove, 76",2023-06-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,85.7
110211,"Park Grove, 76",2023-06-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
110211,"Park Grove, 76",2023-06-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.8
110211,"Park Grove, 76",2023-06-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,279.7
110211,"Park Grove, 76",2023-06-11T13:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-11T13:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-11T13:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-11T13:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.3
110211,"Park Grove, 76",2023-06-11T13:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.13
110211,"Park Grove, 76",2023-06-11T13:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.05
110211,"Park Grove, 76",2023-06-11T13:30:00.000+00:00,feeder,32.0,N Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-11T13:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-11T13:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.3
110211,"Park Grove, 76",2023-06-11T13:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-11T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.91
110211,"Park Grove, 76",2023-06-11T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.63
110211,"Park Grove, 76",2023-06-11T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.01
110211,"Park Grove, 76",2023-06-11T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.75
110211,"Park Grove, 76",2023-06-11T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.92
110211,"Park Grove, 76",2023-06-11T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,23.89
110211,"Park Grove, 76",2023-06-11T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,42.6
110211,"Park Grove, 76",2023-06-11T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,68.9
110211,"Park Grove, 76",2023-06-11T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.7
110211,"Park Grove, 76",2023-06-11T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,105.1
110211,"Park Grove, 76",2023-06-11T13:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-11T13:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-06-11T13:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-11T13:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.22
110211,"Park Grove, 76",2023-06-11T13:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.1
110211,"Park Grove, 76",2023-06-11T13:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.38
110211,"Park Grove, 76",2023-06-11T13:30:00.000+00:00,feeder,23.0,N Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-11T13:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,31.5
110211,"Park Grove, 76",2023-06-11T13:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.2
110211,"Park Grove, 76",2023-06-11T13:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,45.0
110211,"Park Grove, 76",2023-06-11T13:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.76
110211,"Park Grove, 76",2023-06-11T13:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.63
110211,"Park Grove, 76",2023-06-11T13:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.31
110211,"Park Grove, 76",2023-06-11T13:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.06
110211,"Park Grove, 76",2023-06-11T13:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.21
110211,"Park Grove, 76",2023-06-11T13:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.03
110211,"Park Grove, 76",2023-06-11T13:30:00.000+00:00,feeder,22.0,N Current (RMS),A,29.3
110211,"Park Grove, 76",2023-06-11T13:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-11T13:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,61.6
110211,"Park Grove, 76",2023-06-11T13:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,58.9
110211,"Park Grove, 76",2023-06-11T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.78
110211,"Park Grove, 76",2023-06-11T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-11T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-11T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.18
110211,"Park Grove, 76",2023-06-11T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.2
110211,"Park Grove, 76",2023-06-11T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.69
110211,"Park Grove, 76",2023-06-11T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-11T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-11T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.1
110211,"Park Grove, 76",2023-06-11T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.3
110211,"Park Grove, 76",2023-06-11T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-11T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-11T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.31
110211,"Park Grove, 76",2023-06-11T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.73
110211,"Park Grove, 76",2023-06-11T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.2
110211,"Park Grove, 76",2023-06-11T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.75
110211,"Park Grove, 76",2023-06-11T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-11T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-11T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.4
110211,"Park Grove, 76",2023-06-11T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.8
110211,"Park Grove, 76",2023-06-11T13:30:00.000+00:00,transformer,,Temperature,C,37.6
110211,"Park Grove, 76",2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
110211,"Park Grove, 76",2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
110211,"Park Grove, 76",2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
110211,"Park Grove, 76",2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
110211,"Park Grove, 76",2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
110211,"Park Grove, 76",2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
110211,"Park Grove, 76",2023-06-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.67
110211,"Park Grove, 76",2023-06-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
110211,"Park Grove, 76",2023-06-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.45
110211,"Park Grove, 76",2023-06-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,41.23
110211,"Park Grove, 76",2023-06-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,50.75
110211,"Park Grove, 76",2023-06-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,62.79
110211,"Park Grove, 76",2023-06-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,88.4
110211,"Park Grove, 76",2023-06-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
110211,"Park Grove, 76",2023-06-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.4
110211,"Park Grove, 76",2023-06-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,275.0
110211,"Park Grove, 76",2023-06-11T13:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-11T13:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-11T13:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-11T13:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.09
110211,"Park Grove, 76",2023-06-11T13:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.09
110211,"Park Grove, 76",2023-06-11T13:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.76
110211,"Park Grove, 76",2023-06-11T13:20:00.000+00:00,feeder,32.0,N Current (RMS),A,8.6
110211,"Park Grove, 76",2023-06-11T13:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.9
110211,"Park Grove, 76",2023-06-11T13:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.1
110211,"Park Grove, 76",2023-06-11T13:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-11T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.82
