Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-11T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-11T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.97
110211,"Park Grove, 76",2023-06-11T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.98
110211,"Park Grove, 76",2023-06-11T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.47
110211,"Park Grove, 76",2023-06-11T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.93
110211,"Park Grove, 76",2023-06-11T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,33.2
110211,"Park Grove, 76",2023-06-11T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.2
110211,"Park Grove, 76",2023-06-11T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.0
110211,"Park Grove, 76",2023-06-11T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,81.4
110211,"Park Grove, 76",2023-06-11T13:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-11T13:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.04
110211,"Park Grove, 76",2023-06-11T13:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-06-11T13:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.21
110211,"Park Grove, 76",2023-06-11T13:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.63
110211,"Park Grove, 76",2023-06-11T13:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.42
110211,"Park Grove, 76",2023-06-11T13:20:00.000+00:00,feeder,23.0,N Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-11T13:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-11T13:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-11T13:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,45.0
110211,"Park Grove, 76",2023-06-11T13:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.66
110211,"Park Grove, 76",2023-06-11T13:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.0
110211,"Park Grove, 76",2023-06-11T13:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.32
110211,"Park Grove, 76",2023-06-11T13:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.22
110211,"Park Grove, 76",2023-06-11T13:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.65
110211,"Park Grove, 76",2023-06-11T13:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.14
110211,"Park Grove, 76",2023-06-11T13:20:00.000+00:00,feeder,22.0,N Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-11T13:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,31.1
110211,"Park Grove, 76",2023-06-11T13:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,48.8
110211,"Park Grove, 76",2023-06-11T13:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,47.0
110211,"Park Grove, 76",2023-06-11T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.28
110211,"Park Grove, 76",2023-06-11T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-11T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-11T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.69
110211,"Park Grove, 76",2023-06-11T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.88
110211,"Park Grove, 76",2023-06-11T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.81
110211,"Park Grove, 76",2023-06-11T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.3
110211,"Park Grove, 76",2023-06-11T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-11T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.1
110211,"Park Grove, 76",2023-06-11T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.6
110211,"Park Grove, 76",2023-06-11T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-11T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-11T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.94
110211,"Park Grove, 76",2023-06-11T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.58
110211,"Park Grove, 76",2023-06-11T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.91
110211,"Park Grove, 76",2023-06-11T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.18
110211,"Park Grove, 76",2023-06-11T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-11T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-11T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.3
110211,"Park Grove, 76",2023-06-11T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.4
110211,"Park Grove, 76",2023-06-11T13:20:00.000+00:00,transformer,,Temperature,C,37.6
110211,"Park Grove, 76",2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110211,"Park Grove, 76",2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
110211,"Park Grove, 76",2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
110211,"Park Grove, 76",2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
110211,"Park Grove, 76",2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
110211,"Park Grove, 76",2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
110211,"Park Grove, 76",2023-06-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.24
110211,"Park Grove, 76",2023-06-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
110211,"Park Grove, 76",2023-06-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.85
110211,"Park Grove, 76",2023-06-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,34.77
110211,"Park Grove, 76",2023-06-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,47.63
110211,"Park Grove, 76",2023-06-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,56.24
110211,"Park Grove, 76",2023-06-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,85.1
110211,"Park Grove, 76",2023-06-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
110211,"Park Grove, 76",2023-06-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.4
110211,"Park Grove, 76",2023-06-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.7
110211,"Park Grove, 76",2023-06-11T13:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-11T13:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-11T13:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-11T13:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.24
110211,"Park Grove, 76",2023-06-11T13:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.16
110211,"Park Grove, 76",2023-06-11T13:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.64
110211,"Park Grove, 76",2023-06-11T13:10:00.000+00:00,feeder,32.0,N Current (RMS),A,11.1
110211,"Park Grove, 76",2023-06-11T13:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-11T13:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.1
110211,"Park Grove, 76",2023-06-11T13:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-11T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.96
110211,"Park Grove, 76",2023-06-11T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.49
110211,"Park Grove, 76",2023-06-11T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.98
110211,"Park Grove, 76",2023-06-11T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.03
110211,"Park Grove, 76",2023-06-11T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.82
110211,"Park Grove, 76",2023-06-11T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.34
110211,"Park Grove, 76",2023-06-11T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,47.9
110211,"Park Grove, 76",2023-06-11T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,68.8
110211,"Park Grove, 76",2023-06-11T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.3
110211,"Park Grove, 76",2023-06-11T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,92.3
110211,"Park Grove, 76",2023-06-11T13:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-11T13:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-11T13:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.51
110211,"Park Grove, 76",2023-06-11T13:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.97
110211,"Park Grove, 76",2023-06-11T13:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.46
110211,"Park Grove, 76",2023-06-11T13:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.28
110211,"Park Grove, 76",2023-06-11T13:10:00.000+00:00,feeder,23.0,N Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-11T13:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-11T13:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.9
110211,"Park Grove, 76",2023-06-11T13:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,44.6
110211,"Park Grove, 76",2023-06-11T13:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.66
110211,"Park Grove, 76",2023-06-11T13:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.8
110211,"Park Grove, 76",2023-06-11T13:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.13
110211,"Park Grove, 76",2023-06-11T13:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.85
110211,"Park Grove, 76",2023-06-11T13:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.78
110211,"Park Grove, 76",2023-06-11T13:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.77
110211,"Park Grove, 76",2023-06-11T13:10:00.000+00:00,feeder,22.0,N Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-11T13:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-11T13:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,37.6
110211,"Park Grove, 76",2023-06-11T13:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,61.6
110211,"Park Grove, 76",2023-06-11T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.78
110211,"Park Grove, 76",2023-06-11T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-11T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-11T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.69
110211,"Park Grove, 76",2023-06-11T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.59
110211,"Park Grove, 76",2023-06-11T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.3
110211,"Park Grove, 76",2023-06-11T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.0
110211,"Park Grove, 76",2023-06-11T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.9
110211,"Park Grove, 76",2023-06-11T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.8
110211,"Park Grove, 76",2023-06-11T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,64.4
110211,"Park Grove, 76",2023-06-11T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-11T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-11T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.27
110211,"Park Grove, 76",2023-06-11T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.57
110211,"Park Grove, 76",2023-06-11T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.05
110211,"Park Grove, 76",2023-06-11T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.32
110211,"Park Grove, 76",2023-06-11T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-11T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-11T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.9
110211,"Park Grove, 76",2023-06-11T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.7
110211,"Park Grove, 76",2023-06-11T13:10:00.000+00:00,transformer,,Temperature,C,37.5
110211,"Park Grove, 76",2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
110211,"Park Grove, 76",2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
110211,"Park Grove, 76",2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
110211,"Park Grove, 76",2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
110211,"Park Grove, 76",2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
110211,"Park Grove, 76",2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
110211,"Park Grove, 76",2023-06-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.14
110211,"Park Grove, 76",2023-06-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
110211,"Park Grove, 76",2023-06-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.49
110211,"Park Grove, 76",2023-06-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,38.35
110211,"Park Grove, 76",2023-06-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,38.86
110211,"Park Grove, 76",2023-06-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,75.65
110211,"Park Grove, 76",2023-06-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,132.6
110211,"Park Grove, 76",2023-06-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
110211,"Park Grove, 76",2023-06-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
110211,"Park Grove, 76",2023-06-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,325.6
110211,"Park Grove, 76",2023-06-11T13:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-11T13:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-11T13:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-11T13:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.46
110211,"Park Grove, 76",2023-06-11T13:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.28
110211,"Park Grove, 76",2023-06-11T13:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.88
110211,"Park Grove, 76",2023-06-11T13:00:00.000+00:00,feeder,32.0,N Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-11T13:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-11T13:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.5
110211,"Park Grove, 76",2023-06-11T13:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-11T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.64
110211,"Park Grove, 76",2023-06-11T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-11T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.44
110211,"Park Grove, 76",2023-06-11T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.76
110211,"Park Grove, 76",2023-06-11T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.85
110211,"Park Grove, 76",2023-06-11T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,23.1
110211,"Park Grove, 76",2023-06-11T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,46.1
110211,"Park Grove, 76",2023-06-11T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,67.2
110211,"Park Grove, 76",2023-06-11T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.8
110211,"Park Grove, 76",2023-06-11T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,101.7
110211,"Park Grove, 76",2023-06-11T13:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.46
110211,"Park Grove, 76",2023-06-11T13:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-06-11T13:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.45
110211,"Park Grove, 76",2023-06-11T13:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.62
110211,"Park Grove, 76",2023-06-11T13:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.83
110211,"Park Grove, 76",2023-06-11T13:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.19
110211,"Park Grove, 76",2023-06-11T13:00:00.000+00:00,feeder,23.0,N Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-11T13:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,33.3
110211,"Park Grove, 76",2023-06-11T13:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-11T13:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.8
110211,"Park Grove, 76",2023-06-11T13:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.72
110211,"Park Grove, 76",2023-06-11T13:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.18
110211,"Park Grove, 76",2023-06-11T13:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.35
110211,"Park Grove, 76",2023-06-11T13:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.0
110211,"Park Grove, 76",2023-06-11T13:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.4
110211,"Park Grove, 76",2023-06-11T13:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.54
110211,"Park Grove, 76",2023-06-11T13:00:00.000+00:00,feeder,22.0,N Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-11T13:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,29.8
110211,"Park Grove, 76",2023-06-11T13:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,36.2
110211,"Park Grove, 76",2023-06-11T13:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,48.6
110211,"Park Grove, 76",2023-06-11T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.15
110211,"Park Grove, 76",2023-06-11T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
110211,"Park Grove, 76",2023-06-11T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-11T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.43
110211,"Park Grove, 76",2023-06-11T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.72
110211,"Park Grove, 76",2023-06-11T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.5
110211,"Park Grove, 76",2023-06-11T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,37.0
110211,"Park Grove, 76",2023-06-11T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-11T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.4
110211,"Park Grove, 76",2023-06-11T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,63.6
110211,"Park Grove, 76",2023-06-11T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-11T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-11T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.3
110211,"Park Grove, 76",2023-06-11T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.78
110211,"Park Grove, 76",2023-06-11T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.84
110211,"Park Grove, 76",2023-06-11T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.72
110211,"Park Grove, 76",2023-06-11T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-11T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-11T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.7
110211,"Park Grove, 76",2023-06-11T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.7
110211,"Park Grove, 76",2023-06-11T13:00:00.000+00:00,transformer,,Temperature,C,37.5
110211,"Park Grove, 76",2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110211,"Park Grove, 76",2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
110211,"Park Grove, 76",2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
110211,"Park Grove, 76",2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
110211,"Park Grove, 76",2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
110211,"Park Grove, 76",2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
110211,"Park Grove, 76",2023-06-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.44
110211,"Park Grove, 76",2023-06-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
110211,"Park Grove, 76",2023-06-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.97
110211,"Park Grove, 76",2023-06-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,42.05
110211,"Park Grove, 76",2023-06-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,41.93
110211,"Park Grove, 76",2023-06-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,68.92
110211,"Park Grove, 76",2023-06-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,104.9
110211,"Park Grove, 76",2023-06-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
110211,"Park Grove, 76",2023-06-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
110211,"Park Grove, 76",2023-06-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,297.8
110211,"Park Grove, 76",2023-06-11T12:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-11T12:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-11T12:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-11T12:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.09
110211,"Park Grove, 76",2023-06-11T12:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.65
110211,"Park Grove, 76",2023-06-11T12:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.14
110211,"Park Grove, 76",2023-06-11T12:50:00.000+00:00,feeder,32.0,N Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-11T12:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-11T12:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.2
110211,"Park Grove, 76",2023-06-11T12:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,15.1
110211,"Park Grove, 76",2023-06-11T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.85
110211,"Park Grove, 76",2023-06-11T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-11T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.56
110211,"Park Grove, 76",2023-06-11T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.59
110211,"Park Grove, 76",2023-06-11T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.25
110211,"Park Grove, 76",2023-06-11T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,31.04
110211,"Park Grove, 76",2023-06-11T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,47.5
110211,"Park Grove, 76",2023-06-11T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,71.2
110211,"Park Grove, 76",2023-06-11T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,72.8
110211,"Park Grove, 76",2023-06-11T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,131.8
110211,"Park Grove, 76",2023-06-11T12:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.3
110211,"Park Grove, 76",2023-06-11T12:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.14
110211,"Park Grove, 76",2023-06-11T12:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.64
110211,"Park Grove, 76",2023-06-11T12:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.09
110211,"Park Grove, 76",2023-06-11T12:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.43
110211,"Park Grove, 76",2023-06-11T12:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.8
110211,"Park Grove, 76",2023-06-11T12:50:00.000+00:00,feeder,23.0,N Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-11T12:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,39.0
110211,"Park Grove, 76",2023-06-11T12:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-11T12:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.9
110211,"Park Grove, 76",2023-06-11T12:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.3
110211,"Park Grove, 76",2023-06-11T12:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.73
110211,"Park Grove, 76",2023-06-11T12:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.48
110211,"Park Grove, 76",2023-06-11T12:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.99
110211,"Park Grove, 76",2023-06-11T12:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.14
110211,"Park Grove, 76",2023-06-11T12:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.14
110211,"Park Grove, 76",2023-06-11T12:50:00.000+00:00,feeder,22.0,N Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-11T12:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,33.4
110211,"Park Grove, 76",2023-06-11T12:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,35.2
110211,"Park Grove, 76",2023-06-11T12:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,54.9
110211,"Park Grove, 76",2023-06-11T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.09
110211,"Park Grove, 76",2023-06-11T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.6
110211,"Park Grove, 76",2023-06-11T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.33
110211,"Park Grove, 76",2023-06-11T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.57
110211,"Park Grove, 76",2023-06-11T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.54
110211,"Park Grove, 76",2023-06-11T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.56
110211,"Park Grove, 76",2023-06-11T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.3
110211,"Park Grove, 76",2023-06-11T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-11T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.6
110211,"Park Grove, 76",2023-06-11T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.3
110211,"Park Grove, 76",2023-06-11T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-11T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-11T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.18
110211,"Park Grove, 76",2023-06-11T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.4
110211,"Park Grove, 76",2023-06-11T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.66
110211,"Park Grove, 76",2023-06-11T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.21
110211,"Park Grove, 76",2023-06-11T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-11T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-11T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.5
110211,"Park Grove, 76",2023-06-11T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.3
110211,"Park Grove, 76",2023-06-11T12:50:00.000+00:00,transformer,,Temperature,C,37.5
110211,"Park Grove, 76",2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110211,"Park Grove, 76",2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
110211,"Park Grove, 76",2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
110211,"Park Grove, 76",2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
110211,"Park Grove, 76",2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
110211,"Park Grove, 76",2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
110211,"Park Grove, 76",2023-06-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.02
110211,"Park Grove, 76",2023-06-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
110211,"Park Grove, 76",2023-06-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.56
110211,"Park Grove, 76",2023-06-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,43.73
110211,"Park Grove, 76",2023-06-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,50.67
110211,"Park Grove, 76",2023-06-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,74.89
110211,"Park Grove, 76",2023-06-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,102.2
110211,"Park Grove, 76",2023-06-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
110211,"Park Grove, 76",2023-06-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.4
110211,"Park Grove, 76",2023-06-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,320.8
110211,"Park Grove, 76",2023-06-11T12:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-11T12:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-11T12:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-11T12:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.06
110211,"Park Grove, 76",2023-06-11T12:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.2
110211,"Park Grove, 76",2023-06-11T12:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,5.63
110211,"Park Grove, 76",2023-06-11T12:40:00.000+00:00,feeder,32.0,N Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-11T12:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-11T12:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.3
110211,"Park Grove, 76",2023-06-11T12:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-11T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.2
110211,"Park Grove, 76",2023-06-11T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-11T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.37
110211,"Park Grove, 76",2023-06-11T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.65
110211,"Park Grove, 76",2023-06-11T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.13
110211,"Park Grove, 76",2023-06-11T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,26.95
110211,"Park Grove, 76",2023-06-11T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,43.0
110211,"Park Grove, 76",2023-06-11T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,75.2
110211,"Park Grove, 76",2023-06-11T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,73.4
110211,"Park Grove, 76",2023-06-11T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,117.1
110211,"Park Grove, 76",2023-06-11T12:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-11T12:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.02
110211,"Park Grove, 76",2023-06-11T12:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.49
110211,"Park Grove, 76",2023-06-11T12:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.37
110211,"Park Grove, 76",2023-06-11T12:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.3
110211,"Park Grove, 76",2023-06-11T12:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.1
110211,"Park Grove, 76",2023-06-11T12:40:00.000+00:00,feeder,23.0,N Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-11T12:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,31.4
110211,"Park Grove, 76",2023-06-11T12:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-11T12:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,40.1
110211,"Park Grove, 76",2023-06-11T12:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-11T12:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.34
110211,"Park Grove, 76",2023-06-11T12:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.64
110211,"Park Grove, 76",2023-06-11T12:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.66
110211,"Park Grove, 76",2023-06-11T12:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.14
110211,"Park Grove, 76",2023-06-11T12:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.04
110211,"Park Grove, 76",2023-06-11T12:40:00.000+00:00,feeder,22.0,N Current (RMS),A,26.3
110211,"Park Grove, 76",2023-06-11T12:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,28.7
110211,"Park Grove, 76",2023-06-11T12:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,35.6
110211,"Park Grove, 76",2023-06-11T12:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,62.8
110211,"Park Grove, 76",2023-06-11T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.7
110211,"Park Grove, 76",2023-06-11T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.69
110211,"Park Grove, 76",2023-06-11T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-11T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.62
110211,"Park Grove, 76",2023-06-11T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.52
110211,"Park Grove, 76",2023-06-11T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.53
110211,"Park Grove, 76",2023-06-11T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.1
110211,"Park Grove, 76",2023-06-11T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-11T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.6
110211,"Park Grove, 76",2023-06-11T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.8
110211,"Park Grove, 76",2023-06-11T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-11T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-11T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.05
110211,"Park Grove, 76",2023-06-11T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.57
110211,"Park Grove, 76",2023-06-11T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.0
110211,"Park Grove, 76",2023-06-11T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.97
110211,"Park Grove, 76",2023-06-11T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.1
110211,"Park Grove, 76",2023-06-11T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.6
110211,"Park Grove, 76",2023-06-11T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.3
110211,"Park Grove, 76",2023-06-11T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.5
110211,"Park Grove, 76",2023-06-11T12:40:00.000+00:00,transformer,,Temperature,C,37.5
110211,"Park Grove, 76",2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
110211,"Park Grove, 76",2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
110211,"Park Grove, 76",2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
110211,"Park Grove, 76",2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
110211,"Park Grove, 76",2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
110211,"Park Grove, 76",2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
110211,"Park Grove, 76",2023-06-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.38
110211,"Park Grove, 76",2023-06-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
110211,"Park Grove, 76",2023-06-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.07
110211,"Park Grove, 76",2023-06-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,42.93
110211,"Park Grove, 76",2023-06-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,52.3
110211,"Park Grove, 76",2023-06-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,81.23
110211,"Park Grove, 76",2023-06-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,117.8
110211,"Park Grove, 76",2023-06-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
110211,"Park Grove, 76",2023-06-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.8
110211,"Park Grove, 76",2023-06-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,346.3
110211,"Park Grove, 76",2023-06-11T12:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-11T12:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-11T12:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-11T12:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.67
110211,"Park Grove, 76",2023-06-11T12:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.04
110211,"Park Grove, 76",2023-06-11T12:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,5.62
110211,"Park Grove, 76",2023-06-11T12:30:00.000+00:00,feeder,32.0,N Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-11T12:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-11T12:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.0
110211,"Park Grove, 76",2023-06-11T12:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-11T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.76
110211,"Park Grove, 76",2023-06-11T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-11T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.81
110211,"Park Grove, 76",2023-06-11T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,21.02
110211,"Park Grove, 76",2023-06-11T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.25
110211,"Park Grove, 76",2023-06-11T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,29.51
110211,"Park Grove, 76",2023-06-11T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,43.1
110211,"Park Grove, 76",2023-06-11T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,89.2
110211,"Park Grove, 76",2023-06-11T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,85.3
110211,"Park Grove, 76",2023-06-11T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,128.2
110211,"Park Grove, 76",2023-06-11T12:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-11T12:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.75
110211,"Park Grove, 76",2023-06-11T12:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.5
110211,"Park Grove, 76",2023-06-11T12:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.54
110211,"Park Grove, 76",2023-06-11T12:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.37
110211,"Park Grove, 76",2023-06-11T12:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.08
110211,"Park Grove, 76",2023-06-11T12:30:00.000+00:00,feeder,23.0,N Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-11T12:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-11T12:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-11T12:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.7
110211,"Park Grove, 76",2023-06-11T12:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-11T12:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.2
110211,"Park Grove, 76",2023-06-11T12:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.35
110211,"Park Grove, 76",2023-06-11T12:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.94
110211,"Park Grove, 76",2023-06-11T12:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.1
110211,"Park Grove, 76",2023-06-11T12:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.28
110211,"Park Grove, 76",2023-06-11T12:30:00.000+00:00,feeder,22.0,N Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-11T12:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-11T12:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,34.7
110211,"Park Grove, 76",2023-06-11T12:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,63.3
110211,"Park Grove, 76",2023-06-11T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.7
110211,"Park Grove, 76",2023-06-11T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-11T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-11T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.04
110211,"Park Grove, 76",2023-06-11T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.07
110211,"Park Grove, 76",2023-06-11T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.49
110211,"Park Grove, 76",2023-06-11T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.5
110211,"Park Grove, 76",2023-06-11T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-11T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.6
110211,"Park Grove, 76",2023-06-11T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.6
110211,"Park Grove, 76",2023-06-11T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-11T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-11T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.77
110211,"Park Grove, 76",2023-06-11T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.59
110211,"Park Grove, 76",2023-06-11T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.68
110211,"Park Grove, 76",2023-06-11T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.95
110211,"Park Grove, 76",2023-06-11T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,35.0
110211,"Park Grove, 76",2023-06-11T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-11T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.6
110211,"Park Grove, 76",2023-06-11T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.9
110211,"Park Grove, 76",2023-06-11T12:30:00.000+00:00,transformer,,Temperature,C,37.4
110211,"Park Grove, 76",2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110211,"Park Grove, 76",2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
110211,"Park Grove, 76",2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
110211,"Park Grove, 76",2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
110211,"Park Grove, 76",2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
110211,"Park Grove, 76",2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
110211,"Park Grove, 76",2023-06-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.73
110211,"Park Grove, 76",2023-06-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
110211,"Park Grove, 76",2023-06-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.05
110211,"Park Grove, 76",2023-06-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,40.82
110211,"Park Grove, 76",2023-06-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,53.52
110211,"Park Grove, 76",2023-06-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,87.92
110211,"Park Grove, 76",2023-06-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,135.0
110211,"Park Grove, 76",2023-06-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
110211,"Park Grove, 76",2023-06-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.0
110211,"Park Grove, 76",2023-06-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,372.9
110211,"Park Grove, 76",2023-06-11T12:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-11T12:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-11T12:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-06-11T12:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.48
110211,"Park Grove, 76",2023-06-11T12:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.12
110211,"Park Grove, 76",2023-06-11T12:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,6.68
110211,"Park Grove, 76",2023-06-11T12:20:00.000+00:00,feeder,32.0,N Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-11T12:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-11T12:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.1
110211,"Park Grove, 76",2023-06-11T12:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,28.6
110211,"Park Grove, 76",2023-06-11T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.9
110211,"Park Grove, 76",2023-06-11T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-06-11T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.98
110211,"Park Grove, 76",2023-06-11T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.15
110211,"Park Grove, 76",2023-06-11T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.99
110211,"Park Grove, 76",2023-06-11T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,36.61
110211,"Park Grove, 76",2023-06-11T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,56.8
110211,"Park Grove, 76",2023-06-11T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,65.7
110211,"Park Grove, 76",2023-06-11T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,84.2
110211,"Park Grove, 76",2023-06-11T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,154.7
110211,"Park Grove, 76",2023-06-11T12:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-11T12:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-11T12:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.45
110211,"Park Grove, 76",2023-06-11T12:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.46
110211,"Park Grove, 76",2023-06-11T12:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.98
110211,"Park Grove, 76",2023-06-11T12:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.14
110211,"Park Grove, 76",2023-06-11T12:20:00.000+00:00,feeder,23.0,N Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-11T12:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-11T12:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-11T12:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,40.0
110211,"Park Grove, 76",2023-06-11T12:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.1
110211,"Park Grove, 76",2023-06-11T12:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.2
110211,"Park Grove, 76",2023-06-11T12:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.09
110211,"Park Grove, 76",2023-06-11T12:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.44
110211,"Park Grove, 76",2023-06-11T12:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.35
110211,"Park Grove, 76",2023-06-11T12:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.58
110211,"Park Grove, 76",2023-06-11T12:20:00.000+00:00,feeder,22.0,N Current (RMS),A,41.3
110211,"Park Grove, 76",2023-06-11T12:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-11T12:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,52.1
110211,"Park Grove, 76",2023-06-11T12:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,82.0
110211,"Park Grove, 76",2023-06-11T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.43
110211,"Park Grove, 76",2023-06-11T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-06-11T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-11T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.9
110211,"Park Grove, 76",2023-06-11T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.96
110211,"Park Grove, 76",2023-06-11T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.82
110211,"Park Grove, 76",2023-06-11T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.7
110211,"Park Grove, 76",2023-06-11T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-11T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.7
110211,"Park Grove, 76",2023-06-11T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.5
110211,"Park Grove, 76",2023-06-11T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-11T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-11T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.48
110211,"Park Grove, 76",2023-06-11T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.71
110211,"Park Grove, 76",2023-06-11T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.96
110211,"Park Grove, 76",2023-06-11T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.04
110211,"Park Grove, 76",2023-06-11T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,36.2
110211,"Park Grove, 76",2023-06-11T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-11T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.7
110211,"Park Grove, 76",2023-06-11T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,85.8
110211,"Park Grove, 76",2023-06-11T12:20:00.000+00:00,transformer,,Temperature,C,37.4
110211,"Park Grove, 76",2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
110211,"Park Grove, 76",2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
110211,"Park Grove, 76",2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
110211,"Park Grove, 76",2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
110211,"Park Grove, 76",2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
110211,"Park Grove, 76",2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
110211,"Park Grove, 76",2023-06-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.48
110211,"Park Grove, 76",2023-06-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
110211,"Park Grove, 76",2023-06-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.48
110211,"Park Grove, 76",2023-06-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,36.15
110211,"Park Grove, 76",2023-06-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,59.35
110211,"Park Grove, 76",2023-06-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,100.86
