Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,171.7
110211,"Park Grove, 76",2023-06-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
110211,"Park Grove, 76",2023-06-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,247.7
110211,"Park Grove, 76",2023-06-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,423.7
110211,"Park Grove, 76",2023-06-11T12:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-11T12:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-11T12:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-11T12:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.66
110211,"Park Grove, 76",2023-06-11T12:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.08
110211,"Park Grove, 76",2023-06-11T12:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,7.35
110211,"Park Grove, 76",2023-06-11T12:10:00.000+00:00,feeder,32.0,N Current (RMS),A,22.7
110211,"Park Grove, 76",2023-06-11T12:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-11T12:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.0
110211,"Park Grove, 76",2023-06-11T12:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,31.6
110211,"Park Grove, 76",2023-06-11T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.56
110211,"Park Grove, 76",2023-06-11T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110211,"Park Grove, 76",2023-06-11T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.69
110211,"Park Grove, 76",2023-06-11T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.56
110211,"Park Grove, 76",2023-06-11T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,24.36
110211,"Park Grove, 76",2023-06-11T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,44.44
110211,"Park Grove, 76",2023-06-11T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,71.1
110211,"Park Grove, 76",2023-06-11T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,71.2
110211,"Park Grove, 76",2023-06-11T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,103.0
110211,"Park Grove, 76",2023-06-11T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,186.8
110211,"Park Grove, 76",2023-06-11T12:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-11T12:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.67
110211,"Park Grove, 76",2023-06-11T12:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-11T12:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.03
110211,"Park Grove, 76",2023-06-11T12:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.32
110211,"Park Grove, 76",2023-06-11T12:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.79
110211,"Park Grove, 76",2023-06-11T12:10:00.000+00:00,feeder,23.0,N Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-11T12:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-11T12:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.9
110211,"Park Grove, 76",2023-06-11T12:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,46.5
110211,"Park Grove, 76",2023-06-11T12:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-11T12:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.06
110211,"Park Grove, 76",2023-06-11T12:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.15
110211,"Park Grove, 76",2023-06-11T12:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.35
110211,"Park Grove, 76",2023-06-11T12:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.63
110211,"Park Grove, 76",2023-06-11T12:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.04
110211,"Park Grove, 76",2023-06-11T12:10:00.000+00:00,feeder,22.0,N Current (RMS),A,46.7
110211,"Park Grove, 76",2023-06-11T12:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.5
110211,"Park Grove, 76",2023-06-11T12:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,50.0
110211,"Park Grove, 76",2023-06-11T12:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,92.3
110211,"Park Grove, 76",2023-06-11T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.49
110211,"Park Grove, 76",2023-06-11T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-11T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.58
110211,"Park Grove, 76",2023-06-11T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.91
110211,"Park Grove, 76",2023-06-11T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.74
110211,"Park Grove, 76",2023-06-11T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.2
110211,"Park Grove, 76",2023-06-11T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.8
110211,"Park Grove, 76",2023-06-11T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-11T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,61.6
110211,"Park Grove, 76",2023-06-11T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.9
110211,"Park Grove, 76",2023-06-11T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-11T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-11T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.59
110211,"Park Grove, 76",2023-06-11T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.87
110211,"Park Grove, 76",2023-06-11T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.63
110211,"Park Grove, 76",2023-06-11T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.36
110211,"Park Grove, 76",2023-06-11T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-11T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.4
110211,"Park Grove, 76",2023-06-11T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.6
110211,"Park Grove, 76",2023-06-11T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.0
110211,"Park Grove, 76",2023-06-11T12:10:00.000+00:00,transformer,,Temperature,C,37.3
110211,"Park Grove, 76",2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
110211,"Park Grove, 76",2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
110211,"Park Grove, 76",2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
110211,"Park Grove, 76",2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
110211,"Park Grove, 76",2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
110211,"Park Grove, 76",2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
110211,"Park Grove, 76",2023-06-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.49
110211,"Park Grove, 76",2023-06-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
110211,"Park Grove, 76",2023-06-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.72
110211,"Park Grove, 76",2023-06-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,46.38
110211,"Park Grove, 76",2023-06-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,68.74
110211,"Park Grove, 76",2023-06-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,108.19
110211,"Park Grove, 76",2023-06-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,166.1
110211,"Park Grove, 76",2023-06-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.3
110211,"Park Grove, 76",2023-06-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,287.8
110211,"Park Grove, 76",2023-06-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,454.8
110211,"Park Grove, 76",2023-06-11T12:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-11T12:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-11T12:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-11T12:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.02
110211,"Park Grove, 76",2023-06-11T12:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.82
110211,"Park Grove, 76",2023-06-11T12:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.5
110211,"Park Grove, 76",2023-06-11T12:00:00.000+00:00,feeder,32.0,N Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-11T12:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.7
110211,"Park Grove, 76",2023-06-11T12:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-11T12:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-11T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.78
110211,"Park Grove, 76",2023-06-11T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.42
110211,"Park Grove, 76",2023-06-11T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-5.66
110211,"Park Grove, 76",2023-06-11T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,25.55
110211,"Park Grove, 76",2023-06-11T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,27.72
110211,"Park Grove, 76",2023-06-11T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,41.65
110211,"Park Grove, 76",2023-06-11T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,48.8
110211,"Park Grove, 76",2023-06-11T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,106.5
110211,"Park Grove, 76",2023-06-11T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,115.7
110211,"Park Grove, 76",2023-06-11T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,174.5
110211,"Park Grove, 76",2023-06-11T12:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-11T12:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.67
110211,"Park Grove, 76",2023-06-11T12:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.42
110211,"Park Grove, 76",2023-06-11T12:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.53
110211,"Park Grove, 76",2023-06-11T12:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.53
110211,"Park Grove, 76",2023-06-11T12:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.48
110211,"Park Grove, 76",2023-06-11T12:00:00.000+00:00,feeder,23.0,N Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-11T12:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-11T12:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-11T12:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,45.7
110211,"Park Grove, 76",2023-06-11T12:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-11T12:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.37
110211,"Park Grove, 76",2023-06-11T12:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.35
110211,"Park Grove, 76",2023-06-11T12:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.58
110211,"Park Grove, 76",2023-06-11T12:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.51
110211,"Park Grove, 76",2023-06-11T12:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.94
110211,"Park Grove, 76",2023-06-11T12:00:00.000+00:00,feeder,22.0,N Current (RMS),A,37.6
110211,"Park Grove, 76",2023-06-11T12:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-11T12:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,70.0
110211,"Park Grove, 76",2023-06-11T12:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,74.5
110211,"Park Grove, 76",2023-06-11T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.39
110211,"Park Grove, 76",2023-06-11T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-11T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.02
110211,"Park Grove, 76",2023-06-11T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.2
110211,"Park Grove, 76",2023-06-11T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.59
110211,"Park Grove, 76",2023-06-11T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.43
110211,"Park Grove, 76",2023-06-11T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-11T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.9
110211,"Park Grove, 76",2023-06-11T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.2
110211,"Park Grove, 76",2023-06-11T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-11T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.15
110211,"Park Grove, 76",2023-06-11T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.28
110211,"Park Grove, 76",2023-06-11T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.69
110211,"Park Grove, 76",2023-06-11T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.39
110211,"Park Grove, 76",2023-06-11T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.08
110211,"Park Grove, 76",2023-06-11T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.99
110211,"Park Grove, 76",2023-06-11T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,33.1
110211,"Park Grove, 76",2023-06-11T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.5
110211,"Park Grove, 76",2023-06-11T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.8
110211,"Park Grove, 76",2023-06-11T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,83.1
110211,"Park Grove, 76",2023-06-11T12:00:00.000+00:00,transformer,,Temperature,C,37.3
110211,"Park Grove, 76",2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
110211,"Park Grove, 76",2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
110211,"Park Grove, 76",2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
110211,"Park Grove, 76",2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
110211,"Park Grove, 76",2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
110211,"Park Grove, 76",2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
110211,"Park Grove, 76",2023-06-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.35
110211,"Park Grove, 76",2023-06-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
110211,"Park Grove, 76",2023-06-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.58
110211,"Park Grove, 76",2023-06-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,54.27
110211,"Park Grove, 76",2023-06-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,73.26
110211,"Park Grove, 76",2023-06-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,98.99
110211,"Park Grove, 76",2023-06-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,124.0
110211,"Park Grove, 76",2023-06-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.8
110211,"Park Grove, 76",2023-06-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,305.2
110211,"Park Grove, 76",2023-06-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,418.2
110211,"Park Grove, 76",2023-06-11T11:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-11T11:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-11T11:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-11T11:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.45
110211,"Park Grove, 76",2023-06-11T11:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.99
110211,"Park Grove, 76",2023-06-11T11:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.62
110211,"Park Grove, 76",2023-06-11T11:50:00.000+00:00,feeder,32.0,N Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-11T11:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-11T11:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.6
110211,"Park Grove, 76",2023-06-11T11:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-11T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.96
110211,"Park Grove, 76",2023-06-11T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.5
110211,"Park Grove, 76",2023-06-11T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-5.2
110211,"Park Grove, 76",2023-06-11T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,21.99
110211,"Park Grove, 76",2023-06-11T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,26.21
110211,"Park Grove, 76",2023-06-11T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,44.82
110211,"Park Grove, 76",2023-06-11T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,62.5
110211,"Park Grove, 76",2023-06-11T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,91.8
110211,"Park Grove, 76",2023-06-11T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,109.3
110211,"Park Grove, 76",2023-06-11T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,187.3
110211,"Park Grove, 76",2023-06-11T11:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-11T11:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-11T11:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.63
110211,"Park Grove, 76",2023-06-11T11:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.39
110211,"Park Grove, 76",2023-06-11T11:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.96
110211,"Park Grove, 76",2023-06-11T11:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.02
110211,"Park Grove, 76",2023-06-11T11:50:00.000+00:00,feeder,23.0,N Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-11T11:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-11T11:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-11T11:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.9
110211,"Park Grove, 76",2023-06-11T11:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.55
110211,"Park Grove, 76",2023-06-11T11:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.31
110211,"Park Grove, 76",2023-06-11T11:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.61
110211,"Park Grove, 76",2023-06-11T11:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.07
110211,"Park Grove, 76",2023-06-11T11:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.2
110211,"Park Grove, 76",2023-06-11T11:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.92
110211,"Park Grove, 76",2023-06-11T11:50:00.000+00:00,feeder,22.0,N Current (RMS),A,23.9
110211,"Park Grove, 76",2023-06-11T11:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,34.5
110211,"Park Grove, 76",2023-06-11T11:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,48.0
110211,"Park Grove, 76",2023-06-11T11:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,65.8
110211,"Park Grove, 76",2023-06-11T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-11T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-06-11T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.41
110211,"Park Grove, 76",2023-06-11T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.02
110211,"Park Grove, 76",2023-06-11T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.49
110211,"Park Grove, 76",2023-06-11T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.45
110211,"Park Grove, 76",2023-06-11T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-11T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.5
110211,"Park Grove, 76",2023-06-11T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.2
110211,"Park Grove, 76",2023-06-11T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.7
110211,"Park Grove, 76",2023-06-11T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.16
110211,"Park Grove, 76",2023-06-11T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.77
110211,"Park Grove, 76",2023-06-11T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.95
110211,"Park Grove, 76",2023-06-11T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.79
110211,"Park Grove, 76",2023-06-11T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.78
110211,"Park Grove, 76",2023-06-11T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.32
110211,"Park Grove, 76",2023-06-11T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-11T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.4
110211,"Park Grove, 76",2023-06-11T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.7
110211,"Park Grove, 76",2023-06-11T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.6
110211,"Park Grove, 76",2023-06-11T11:50:00.000+00:00,transformer,,Temperature,C,37.3
110211,"Park Grove, 76",2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110211,"Park Grove, 76",2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
110211,"Park Grove, 76",2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
110211,"Park Grove, 76",2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
110211,"Park Grove, 76",2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
110211,"Park Grove, 76",2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
110211,"Park Grove, 76",2023-06-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
110211,"Park Grove, 76",2023-06-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
110211,"Park Grove, 76",2023-06-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.27
110211,"Park Grove, 76",2023-06-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,53.71
110211,"Park Grove, 76",2023-06-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,66.62
110211,"Park Grove, 76",2023-06-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,92.16
110211,"Park Grove, 76",2023-06-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,116.4
110211,"Park Grove, 76",2023-06-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.5
110211,"Park Grove, 76",2023-06-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,277.9
110211,"Park Grove, 76",2023-06-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,389.1
110211,"Park Grove, 76",2023-06-11T11:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-11T11:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-11T11:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-11T11:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.03
110211,"Park Grove, 76",2023-06-11T11:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.59
110211,"Park Grove, 76",2023-06-11T11:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.6
110211,"Park Grove, 76",2023-06-11T11:40:00.000+00:00,feeder,32.0,N Current (RMS),A,12.3
110211,"Park Grove, 76",2023-06-11T11:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,15.1
110211,"Park Grove, 76",2023-06-11T11:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.3
110211,"Park Grove, 76",2023-06-11T11:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,15.1
110211,"Park Grove, 76",2023-06-11T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.7
110211,"Park Grove, 76",2023-06-11T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-11T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.18
110211,"Park Grove, 76",2023-06-11T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.19
110211,"Park Grove, 76",2023-06-11T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.08
110211,"Park Grove, 76",2023-06-11T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,33.84
110211,"Park Grove, 76",2023-06-11T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,51.7
110211,"Park Grove, 76",2023-06-11T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,78.3
110211,"Park Grove, 76",2023-06-11T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,82.6
110211,"Park Grove, 76",2023-06-11T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,143.9
110211,"Park Grove, 76",2023-06-11T11:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-11T11:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.56
110211,"Park Grove, 76",2023-06-11T11:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-06-11T11:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.24
110211,"Park Grove, 76",2023-06-11T11:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.61
110211,"Park Grove, 76",2023-06-11T11:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.04
110211,"Park Grove, 76",2023-06-11T11:40:00.000+00:00,feeder,23.0,N Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-11T11:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-11T11:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,28.7
110211,"Park Grove, 76",2023-06-11T11:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.8
110211,"Park Grove, 76",2023-06-11T11:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.06
110211,"Park Grove, 76",2023-06-11T11:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.35
110211,"Park Grove, 76",2023-06-11T11:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.04
110211,"Park Grove, 76",2023-06-11T11:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.73
110211,"Park Grove, 76",2023-06-11T11:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.63
110211,"Park Grove, 76",2023-06-11T11:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.43
110211,"Park Grove, 76",2023-06-11T11:40:00.000+00:00,feeder,22.0,N Current (RMS),A,27.6
110211,"Park Grove, 76",2023-06-11T11:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,34.4
110211,"Park Grove, 76",2023-06-11T11:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,40.8
110211,"Park Grove, 76",2023-06-11T11:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,68.2
110211,"Park Grove, 76",2023-06-11T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-11T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-06-11T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-11T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.92
110211,"Park Grove, 76",2023-06-11T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.61
110211,"Park Grove, 76",2023-06-11T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.82
110211,"Park Grove, 76",2023-06-11T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-11T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.9
110211,"Park Grove, 76",2023-06-11T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.5
110211,"Park Grove, 76",2023-06-11T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.0
110211,"Park Grove, 76",2023-06-11T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-11T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.55
110211,"Park Grove, 76",2023-06-11T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.14
110211,"Park Grove, 76",2023-06-11T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.75
110211,"Park Grove, 76",2023-06-11T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.93
110211,"Park Grove, 76",2023-06-11T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.29
110211,"Park Grove, 76",2023-06-11T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-11T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.9
110211,"Park Grove, 76",2023-06-11T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.1
110211,"Park Grove, 76",2023-06-11T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.2
110211,"Park Grove, 76",2023-06-11T11:40:00.000+00:00,transformer,,Temperature,C,37.3
110211,"Park Grove, 76",2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110211,"Park Grove, 76",2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
110211,"Park Grove, 76",2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
110211,"Park Grove, 76",2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
110211,"Park Grove, 76",2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
110211,"Park Grove, 76",2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
110211,"Park Grove, 76",2023-06-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.62
110211,"Park Grove, 76",2023-06-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
110211,"Park Grove, 76",2023-06-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.26
110211,"Park Grove, 76",2023-06-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,50.87
110211,"Park Grove, 76",2023-06-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,59.45
110211,"Park Grove, 76",2023-06-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,80.02
110211,"Park Grove, 76",2023-06-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,102.5
110211,"Park Grove, 76",2023-06-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.4
110211,"Park Grove, 76",2023-06-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.0
110211,"Park Grove, 76",2023-06-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,342.2
110211,"Park Grove, 76",2023-06-11T11:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-11T11:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-11T11:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-11T11:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.17
110211,"Park Grove, 76",2023-06-11T11:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.13
110211,"Park Grove, 76",2023-06-11T11:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.52
110211,"Park Grove, 76",2023-06-11T11:30:00.000+00:00,feeder,32.0,N Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-11T11:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.9
110211,"Park Grove, 76",2023-06-11T11:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.9
110211,"Park Grove, 76",2023-06-11T11:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-11T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.37
110211,"Park Grove, 76",2023-06-11T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.55
110211,"Park Grove, 76",2023-06-11T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.52
110211,"Park Grove, 76",2023-06-11T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.64
110211,"Park Grove, 76",2023-06-11T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.15
110211,"Park Grove, 76",2023-06-11T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,29.66
110211,"Park Grove, 76",2023-06-11T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,54.8
110211,"Park Grove, 76",2023-06-11T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,68.3
110211,"Park Grove, 76",2023-06-11T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.8
110211,"Park Grove, 76",2023-06-11T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,127.2
110211,"Park Grove, 76",2023-06-11T11:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-11T11:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-06-11T11:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-11T11:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.46
110211,"Park Grove, 76",2023-06-11T11:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.42
110211,"Park Grove, 76",2023-06-11T11:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.32
110211,"Park Grove, 76",2023-06-11T11:30:00.000+00:00,feeder,23.0,N Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-11T11:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-11T11:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,28.5
110211,"Park Grove, 76",2023-06-11T11:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.4
110211,"Park Grove, 76",2023-06-11T11:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.45
110211,"Park Grove, 76",2023-06-11T11:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.8
110211,"Park Grove, 76",2023-06-11T11:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.17
110211,"Park Grove, 76",2023-06-11T11:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.05
110211,"Park Grove, 76",2023-06-11T11:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.56
110211,"Park Grove, 76",2023-06-11T11:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.06
110211,"Park Grove, 76",2023-06-11T11:30:00.000+00:00,feeder,22.0,N Current (RMS),A,30.7
110211,"Park Grove, 76",2023-06-11T11:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-11T11:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.8
110211,"Park Grove, 76",2023-06-11T11:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,63.3
110211,"Park Grove, 76",2023-06-11T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-11T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-11T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-11T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.07
110211,"Park Grove, 76",2023-06-11T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.32
110211,"Park Grove, 76",2023-06-11T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.31
110211,"Park Grove, 76",2023-06-11T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-11T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.5
110211,"Park Grove, 76",2023-06-11T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.9
110211,"Park Grove, 76",2023-06-11T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-11T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.13
110211,"Park Grove, 76",2023-06-11T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.74
110211,"Park Grove, 76",2023-06-11T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.56
110211,"Park Grove, 76",2023-06-11T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.32
110211,"Park Grove, 76",2023-06-11T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.76
110211,"Park Grove, 76",2023-06-11T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.15
110211,"Park Grove, 76",2023-06-11T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-11T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.9
110211,"Park Grove, 76",2023-06-11T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.1
110211,"Park Grove, 76",2023-06-11T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.1
110211,"Park Grove, 76",2023-06-11T11:30:00.000+00:00,transformer,,Temperature,C,37.3
110211,"Park Grove, 76",2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
110211,"Park Grove, 76",2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
110211,"Park Grove, 76",2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
110211,"Park Grove, 76",2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
110211,"Park Grove, 76",2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
110211,"Park Grove, 76",2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
110211,"Park Grove, 76",2023-06-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.41
110211,"Park Grove, 76",2023-06-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
110211,"Park Grove, 76",2023-06-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.95
110211,"Park Grove, 76",2023-06-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,44.71
110211,"Park Grove, 76",2023-06-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,47.34
110211,"Park Grove, 76",2023-06-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,75.03
110211,"Park Grove, 76",2023-06-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,111.5
110211,"Park Grove, 76",2023-06-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
110211,"Park Grove, 76",2023-06-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.8
110211,"Park Grove, 76",2023-06-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,321.1
110211,"Park Grove, 76",2023-06-11T11:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-11T11:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-11T11:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-11T11:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.16
110211,"Park Grove, 76",2023-06-11T11:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.34
110211,"Park Grove, 76",2023-06-11T11:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.29
110211,"Park Grove, 76",2023-06-11T11:20:00.000+00:00,feeder,32.0,N Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-11T11:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-11T11:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.2
110211,"Park Grove, 76",2023-06-11T11:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-11T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.12
110211,"Park Grove, 76",2023-06-11T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.64
110211,"Park Grove, 76",2023-06-11T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-5.1
110211,"Park Grove, 76",2023-06-11T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.54
110211,"Park Grove, 76",2023-06-11T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.6
110211,"Park Grove, 76",2023-06-11T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,34.18
110211,"Park Grove, 76",2023-06-11T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,66.6
110211,"Park Grove, 76",2023-06-11T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,67.9
110211,"Park Grove, 76",2023-06-11T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.8
110211,"Park Grove, 76",2023-06-11T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,144.5
110211,"Park Grove, 76",2023-06-11T11:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-11T11:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.61
110211,"Park Grove, 76",2023-06-11T11:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-11T11:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.94
110211,"Park Grove, 76",2023-06-11T11:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.7
110211,"Park Grove, 76",2023-06-11T11:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.74
110211,"Park Grove, 76",2023-06-11T11:20:00.000+00:00,feeder,23.0,N Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-11T11:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-11T11:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,24.5
110211,"Park Grove, 76",2023-06-11T11:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.6
110211,"Park Grove, 76",2023-06-11T11:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.51
110211,"Park Grove, 76",2023-06-11T11:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.62
110211,"Park Grove, 76",2023-06-11T11:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.22
110211,"Park Grove, 76",2023-06-11T11:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.2
110211,"Park Grove, 76",2023-06-11T11:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.57
110211,"Park Grove, 76",2023-06-11T11:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.97
110211,"Park Grove, 76",2023-06-11T11:20:00.000+00:00,feeder,22.0,N Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-11T11:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,30.5
110211,"Park Grove, 76",2023-06-11T11:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,36.7
110211,"Park Grove, 76",2023-06-11T11:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,46.2
110211,"Park Grove, 76",2023-06-11T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-11T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-11T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-11T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.32
110211,"Park Grove, 76",2023-06-11T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.22
110211,"Park Grove, 76",2023-06-11T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.4
110211,"Park Grove, 76",2023-06-11T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-11T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.0
110211,"Park Grove, 76",2023-06-11T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.4
110211,"Park Grove, 76",2023-06-11T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.9
110211,"Park Grove, 76",2023-06-11T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-11T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.02
110211,"Park Grove, 76",2023-06-11T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.83
110211,"Park Grove, 76",2023-06-11T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.57
110211,"Park Grove, 76",2023-06-11T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.74
110211,"Park Grove, 76",2023-06-11T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.39
110211,"Park Grove, 76",2023-06-11T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-11T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.2
110211,"Park Grove, 76",2023-06-11T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.6
110211,"Park Grove, 76",2023-06-11T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.6
110211,"Park Grove, 76",2023-06-11T11:20:00.000+00:00,transformer,,Temperature,C,37.3
110211,"Park Grove, 76",2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
110211,"Park Grove, 76",2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
110211,"Park Grove, 76",2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
110211,"Park Grove, 76",2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
110211,"Park Grove, 76",2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
110211,"Park Grove, 76",2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
110211,"Park Grove, 76",2023-06-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
110211,"Park Grove, 76",2023-06-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
110211,"Park Grove, 76",2023-06-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.62
110211,"Park Grove, 76",2023-06-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,44.74
110211,"Park Grove, 76",2023-06-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,47.18
110211,"Park Grove, 76",2023-06-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,73.96
110211,"Park Grove, 76",2023-06-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,114.2
110211,"Park Grove, 76",2023-06-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
110211,"Park Grove, 76",2023-06-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.4
110211,"Park Grove, 76",2023-06-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,316.0
110211,"Park Grove, 76",2023-06-11T11:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-11T11:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-11T11:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-06-11T11:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,4.1
110211,"Park Grove, 76",2023-06-11T11:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.36
110211,"Park Grove, 76",2023-06-11T11:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.34
110211,"Park Grove, 76",2023-06-11T11:10:00.000+00:00,feeder,32.0,N Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-11T11:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-11T11:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-11T11:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.7
110211,"Park Grove, 76",2023-06-11T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.88
110211,"Park Grove, 76",2023-06-11T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.54
110211,"Park Grove, 76",2023-06-11T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.14
110211,"Park Grove, 76",2023-06-11T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,23.97
110211,"Park Grove, 76",2023-06-11T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.32
110211,"Park Grove, 76",2023-06-11T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,32.46
110211,"Park Grove, 76",2023-06-11T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,66.0
110211,"Park Grove, 76",2023-06-11T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,101.6
110211,"Park Grove, 76",2023-06-11T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.7
110211,"Park Grove, 76",2023-06-11T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,138.0
110211,"Park Grove, 76",2023-06-11T11:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-11T11:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-11T11:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-11T11:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.18
110211,"Park Grove, 76",2023-06-11T11:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.42
110211,"Park Grove, 76",2023-06-11T11:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.78
110211,"Park Grove, 76",2023-06-11T11:10:00.000+00:00,feeder,23.0,N Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-11T11:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-11T11:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-11T11:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,42.2
110211,"Park Grove, 76",2023-06-11T11:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-11T11:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.08
110211,"Park Grove, 76",2023-06-11T11:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.29
110211,"Park Grove, 76",2023-06-11T11:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.05
110211,"Park Grove, 76",2023-06-11T11:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.2
110211,"Park Grove, 76",2023-06-11T11:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.44
110211,"Park Grove, 76",2023-06-11T11:10:00.000+00:00,feeder,22.0,N Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-11T11:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,30.3
110211,"Park Grove, 76",2023-06-11T11:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,39.3
110211,"Park Grove, 76",2023-06-11T11:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,49.4
110211,"Park Grove, 76",2023-06-11T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-11T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-11T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-11T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.22
110211,"Park Grove, 76",2023-06-11T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.7
110211,"Park Grove, 76",2023-06-11T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.1
110211,"Park Grove, 76",2023-06-11T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.3
110211,"Park Grove, 76",2023-06-11T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.2
110211,"Park Grove, 76",2023-06-11T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.5
110211,"Park Grove, 76",2023-06-11T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.5
110211,"Park Grove, 76",2023-06-11T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-11T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.97
110211,"Park Grove, 76",2023-06-11T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.01
110211,"Park Grove, 76",2023-06-11T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.45
110211,"Park Grove, 76",2023-06-11T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.88
110211,"Park Grove, 76",2023-06-11T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.74
110211,"Park Grove, 76",2023-06-11T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.4
