Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-11T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.0
110211,"Park Grove, 76",2023-06-11T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.5
110211,"Park Grove, 76",2023-06-11T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.6
110211,"Park Grove, 76",2023-06-11T11:10:00.000+00:00,transformer,,Temperature,C,37.3
110211,"Park Grove, 76",2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
110211,"Park Grove, 76",2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
110211,"Park Grove, 76",2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
110211,"Park Grove, 76",2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
110211,"Park Grove, 76",2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
110211,"Park Grove, 76",2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
110211,"Park Grove, 76",2023-06-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.75
110211,"Park Grove, 76",2023-06-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
110211,"Park Grove, 76",2023-06-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.53
110211,"Park Grove, 76",2023-06-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,53.99
110211,"Park Grove, 76",2023-06-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,45.87
110211,"Park Grove, 76",2023-06-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,72.86
110211,"Park Grove, 76",2023-06-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,110.2
110211,"Park Grove, 76",2023-06-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.0
110211,"Park Grove, 76",2023-06-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.7
110211,"Park Grove, 76",2023-06-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,312.3
110211,"Park Grove, 76",2023-06-11T11:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-11T11:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-11T11:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-11T11:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.94
110211,"Park Grove, 76",2023-06-11T11:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.19
110211,"Park Grove, 76",2023-06-11T11:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.06
110211,"Park Grove, 76",2023-06-11T11:00:00.000+00:00,feeder,32.0,N Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-11T11:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-11T11:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-11T11:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-11T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.07
110211,"Park Grove, 76",2023-06-11T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.21
110211,"Park Grove, 76",2023-06-11T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-5.82
110211,"Park Grove, 76",2023-06-11T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,21.99
110211,"Park Grove, 76",2023-06-11T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.56
110211,"Park Grove, 76",2023-06-11T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,35.61
110211,"Park Grove, 76",2023-06-11T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,73.3
110211,"Park Grove, 76",2023-06-11T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,93.8
110211,"Park Grove, 76",2023-06-11T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.1
110211,"Park Grove, 76",2023-06-11T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,152.4
110211,"Park Grove, 76",2023-06-11T11:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-11T11:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-06-11T11:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-11T11:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.37
110211,"Park Grove, 76",2023-06-11T11:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.75
110211,"Park Grove, 76",2023-06-11T11:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.64
110211,"Park Grove, 76",2023-06-11T11:00:00.000+00:00,feeder,23.0,N Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-11T11:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-11T11:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-11T11:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,41.8
110211,"Park Grove, 76",2023-06-11T11:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-11T11:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,2.18
110211,"Park Grove, 76",2023-06-11T11:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.09
110211,"Park Grove, 76",2023-06-11T11:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.31
110211,"Park Grove, 76",2023-06-11T11:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.61
110211,"Park Grove, 76",2023-06-11T11:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.91
110211,"Park Grove, 76",2023-06-11T11:00:00.000+00:00,feeder,22.0,N Current (RMS),A,24.3
110211,"Park Grove, 76",2023-06-11T11:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,31.5
110211,"Park Grove, 76",2023-06-11T11:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,59.0
110211,"Park Grove, 76",2023-06-11T11:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,62.1
110211,"Park Grove, 76",2023-06-11T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-11T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
110211,"Park Grove, 76",2023-06-11T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-06-11T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.59
110211,"Park Grove, 76",2023-06-11T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.24
110211,"Park Grove, 76",2023-06-11T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.88
110211,"Park Grove, 76",2023-06-11T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-11T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.7
110211,"Park Grove, 76",2023-06-11T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.2
110211,"Park Grove, 76",2023-06-11T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-11T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-11T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.71
110211,"Park Grove, 76",2023-06-11T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.13
110211,"Park Grove, 76",2023-06-11T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.27
110211,"Park Grove, 76",2023-06-11T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.68
110211,"Park Grove, 76",2023-06-11T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.73
110211,"Park Grove, 76",2023-06-11T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,31.5
110211,"Park Grove, 76",2023-06-11T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.0
110211,"Park Grove, 76",2023-06-11T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.0
110211,"Park Grove, 76",2023-06-11T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.4
110211,"Park Grove, 76",2023-06-11T11:00:00.000+00:00,transformer,,Temperature,C,37.3
110211,"Park Grove, 76",2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
110211,"Park Grove, 76",2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
110211,"Park Grove, 76",2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
110211,"Park Grove, 76",2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
110211,"Park Grove, 76",2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
110211,"Park Grove, 76",2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
110211,"Park Grove, 76",2023-06-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.4
110211,"Park Grove, 76",2023-06-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
110211,"Park Grove, 76",2023-06-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.67
110211,"Park Grove, 76",2023-06-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,51.47
110211,"Park Grove, 76",2023-06-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,49.03
110211,"Park Grove, 76",2023-06-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,82.83
110211,"Park Grove, 76",2023-06-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,120.0
110211,"Park Grove, 76",2023-06-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.7
110211,"Park Grove, 76",2023-06-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.4
110211,"Park Grove, 76",2023-06-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,350.7
110211,"Park Grove, 76",2023-06-11T10:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-11T10:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.73
110211,"Park Grove, 76",2023-06-11T10:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-11T10:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.06
110211,"Park Grove, 76",2023-06-11T10:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.71
110211,"Park Grove, 76",2023-06-11T10:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,5.76
110211,"Park Grove, 76",2023-06-11T10:50:00.000+00:00,feeder,32.0,N Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-11T10:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-11T10:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-11T10:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-11T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.0
110211,"Park Grove, 76",2023-06-11T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-06-11T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.67
110211,"Park Grove, 76",2023-06-11T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.81
110211,"Park Grove, 76",2023-06-11T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.24
110211,"Park Grove, 76",2023-06-11T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,48.49
110211,"Park Grove, 76",2023-06-11T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,99.5
110211,"Park Grove, 76",2023-06-11T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,76.7
110211,"Park Grove, 76",2023-06-11T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.3
110211,"Park Grove, 76",2023-06-11T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,202.7
110211,"Park Grove, 76",2023-06-11T10:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-11T10:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.15
110211,"Park Grove, 76",2023-06-11T10:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-11T10:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.98
110211,"Park Grove, 76",2023-06-11T10:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.8
110211,"Park Grove, 76",2023-06-11T10:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.02
110211,"Park Grove, 76",2023-06-11T10:50:00.000+00:00,feeder,23.0,N Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-11T10:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,35.7
110211,"Park Grove, 76",2023-06-11T10:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-11T10:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.5
110211,"Park Grove, 76",2023-06-11T10:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.54
110211,"Park Grove, 76",2023-06-11T10:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.88
110211,"Park Grove, 76",2023-06-11T10:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.47
110211,"Park Grove, 76",2023-06-11T10:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.52
110211,"Park Grove, 76",2023-06-11T10:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.81
110211,"Park Grove, 76",2023-06-11T10:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.9
110211,"Park Grove, 76",2023-06-11T10:50:00.000+00:00,feeder,22.0,N Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-11T10:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,40.0
110211,"Park Grove, 76",2023-06-11T10:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,50.2
110211,"Park Grove, 76",2023-06-11T10:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,64.0
110211,"Park Grove, 76",2023-06-11T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-11T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-11T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-11T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.13
110211,"Park Grove, 76",2023-06-11T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.25
110211,"Park Grove, 76",2023-06-11T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.93
110211,"Park Grove, 76",2023-06-11T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-11T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.4
110211,"Park Grove, 76",2023-06-11T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.8
110211,"Park Grove, 76",2023-06-11T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-11T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-11T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.33
110211,"Park Grove, 76",2023-06-11T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.97
110211,"Park Grove, 76",2023-06-11T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.56
110211,"Park Grove, 76",2023-06-11T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.39
110211,"Park Grove, 76",2023-06-11T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.72
110211,"Park Grove, 76",2023-06-11T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-11T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-11T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.3
110211,"Park Grove, 76",2023-06-11T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.3
110211,"Park Grove, 76",2023-06-11T10:50:00.000+00:00,transformer,,Temperature,C,37.2
110211,"Park Grove, 76",2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
110211,"Park Grove, 76",2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
110211,"Park Grove, 76",2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
110211,"Park Grove, 76",2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
110211,"Park Grove, 76",2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
110211,"Park Grove, 76",2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
110211,"Park Grove, 76",2023-06-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.72
110211,"Park Grove, 76",2023-06-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
110211,"Park Grove, 76",2023-06-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.99
110211,"Park Grove, 76",2023-06-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,52.07
110211,"Park Grove, 76",2023-06-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,54.21
110211,"Park Grove, 76",2023-06-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,93.82
110211,"Park Grove, 76",2023-06-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,140.2
110211,"Park Grove, 76",2023-06-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.6
110211,"Park Grove, 76",2023-06-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.2
110211,"Park Grove, 76",2023-06-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,395.2
110211,"Park Grove, 76",2023-06-11T10:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-11T10:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-11T10:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-11T10:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.7
110211,"Park Grove, 76",2023-06-11T10:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.95
110211,"Park Grove, 76",2023-06-11T10:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.79
110211,"Park Grove, 76",2023-06-11T10:40:00.000+00:00,feeder,32.0,N Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-11T10:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-11T10:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-11T10:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-11T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.19
110211,"Park Grove, 76",2023-06-11T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-11T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-5.98
110211,"Park Grove, 76",2023-06-11T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,20.55
110211,"Park Grove, 76",2023-06-11T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,23.01
110211,"Park Grove, 76",2023-06-11T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,34.26
110211,"Park Grove, 76",2023-06-11T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,42.2
110211,"Park Grove, 76",2023-06-11T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,87.3
110211,"Park Grove, 76",2023-06-11T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,97.1
110211,"Park Grove, 76",2023-06-11T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,145.4
110211,"Park Grove, 76",2023-06-11T10:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-11T10:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.14
110211,"Park Grove, 76",2023-06-11T10:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-11T10:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.67
110211,"Park Grove, 76",2023-06-11T10:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.06
110211,"Park Grove, 76",2023-06-11T10:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.61
110211,"Park Grove, 76",2023-06-11T10:40:00.000+00:00,feeder,23.0,N Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-11T10:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.7
110211,"Park Grove, 76",2023-06-11T10:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-11T10:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.4
110211,"Park Grove, 76",2023-06-11T10:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.72
110211,"Park Grove, 76",2023-06-11T10:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.76
110211,"Park Grove, 76",2023-06-11T10:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.33
110211,"Park Grove, 76",2023-06-11T10:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.6
110211,"Park Grove, 76",2023-06-11T10:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.15
110211,"Park Grove, 76",2023-06-11T10:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.66
110211,"Park Grove, 76",2023-06-11T10:40:00.000+00:00,feeder,22.0,N Current (RMS),A,39.3
110211,"Park Grove, 76",2023-06-11T10:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-11T10:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,48.0
110211,"Park Grove, 76",2023-06-11T10:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,81.6
110211,"Park Grove, 76",2023-06-11T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-11T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-11T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-11T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.24
110211,"Park Grove, 76",2023-06-11T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.19
110211,"Park Grove, 76",2023-06-11T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.64
110211,"Park Grove, 76",2023-06-11T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-11T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.5
110211,"Park Grove, 76",2023-06-11T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.0
110211,"Park Grove, 76",2023-06-11T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-11T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-11T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.51
110211,"Park Grove, 76",2023-06-11T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.81
110211,"Park Grove, 76",2023-06-11T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.01
110211,"Park Grove, 76",2023-06-11T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.31
110211,"Park Grove, 76",2023-06-11T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.71
110211,"Park Grove, 76",2023-06-11T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-11T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-11T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.9
110211,"Park Grove, 76",2023-06-11T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.0
110211,"Park Grove, 76",2023-06-11T10:40:00.000+00:00,transformer,,Temperature,C,37.2
110211,"Park Grove, 76",2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
110211,"Park Grove, 76",2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
110211,"Park Grove, 76",2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
110211,"Park Grove, 76",2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
110211,"Park Grove, 76",2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
110211,"Park Grove, 76",2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
110211,"Park Grove, 76",2023-06-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.97
110211,"Park Grove, 76",2023-06-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
110211,"Park Grove, 76",2023-06-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.76
110211,"Park Grove, 76",2023-06-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,45.77
110211,"Park Grove, 76",2023-06-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,60.66
110211,"Park Grove, 76",2023-06-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,79.67
110211,"Park Grove, 76",2023-06-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,102.1
110211,"Park Grove, 76",2023-06-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
110211,"Park Grove, 76",2023-06-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.3
110211,"Park Grove, 76",2023-06-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,340.0
110211,"Park Grove, 76",2023-06-11T10:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-11T10:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-06-11T10:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-06-11T10:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.01
110211,"Park Grove, 76",2023-06-11T10:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.01
110211,"Park Grove, 76",2023-06-11T10:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.77
110211,"Park Grove, 76",2023-06-11T10:30:00.000+00:00,feeder,32.0,N Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-11T10:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-11T10:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-11T10:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-11T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.85
110211,"Park Grove, 76",2023-06-11T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.74
110211,"Park Grove, 76",2023-06-11T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-5.73
110211,"Park Grove, 76",2023-06-11T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,20.44
110211,"Park Grove, 76",2023-06-11T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.66
110211,"Park Grove, 76",2023-06-11T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,33.67
110211,"Park Grove, 76",2023-06-11T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,51.2
110211,"Park Grove, 76",2023-06-11T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,87.5
110211,"Park Grove, 76",2023-06-11T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,81.4
110211,"Park Grove, 76",2023-06-11T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,143.4
110211,"Park Grove, 76",2023-06-11T10:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-06-11T10:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.15
110211,"Park Grove, 76",2023-06-11T10:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-11T10:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.34
110211,"Park Grove, 76",2023-06-11T10:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.35
110211,"Park Grove, 76",2023-06-11T10:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.91
110211,"Park Grove, 76",2023-06-11T10:30:00.000+00:00,feeder,23.0,N Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-11T10:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,37.4
110211,"Park Grove, 76",2023-06-11T10:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-11T10:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,43.0
110211,"Park Grove, 76",2023-06-11T10:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-06-11T10:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.29
110211,"Park Grove, 76",2023-06-11T10:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.24
110211,"Park Grove, 76",2023-06-11T10:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.78
110211,"Park Grove, 76",2023-06-11T10:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.08
110211,"Park Grove, 76",2023-06-11T10:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.8
110211,"Park Grove, 76",2023-06-11T10:30:00.000+00:00,feeder,22.0,N Current (RMS),A,39.4
110211,"Park Grove, 76",2023-06-11T10:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,25.1
110211,"Park Grove, 76",2023-06-11T10:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,38.6
110211,"Park Grove, 76",2023-06-11T10:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,78.8
110211,"Park Grove, 76",2023-06-11T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-11T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-11T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-06-11T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.7
110211,"Park Grove, 76",2023-06-11T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.74
110211,"Park Grove, 76",2023-06-11T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.59
110211,"Park Grove, 76",2023-06-11T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-11T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.5
110211,"Park Grove, 76",2023-06-11T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.1
110211,"Park Grove, 76",2023-06-11T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-11T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-11T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.55
110211,"Park Grove, 76",2023-06-11T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.61
110211,"Park Grove, 76",2023-06-11T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.09
110211,"Park Grove, 76",2023-06-11T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.59
110211,"Park Grove, 76",2023-06-11T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.9
110211,"Park Grove, 76",2023-06-11T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-11T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-11T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.4
110211,"Park Grove, 76",2023-06-11T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.1
110211,"Park Grove, 76",2023-06-11T10:30:00.000+00:00,transformer,,Temperature,C,37.1
110211,"Park Grove, 76",2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
110211,"Park Grove, 76",2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
110211,"Park Grove, 76",2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
110211,"Park Grove, 76",2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
110211,"Park Grove, 76",2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
110211,"Park Grove, 76",2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
110211,"Park Grove, 76",2023-06-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.51
110211,"Park Grove, 76",2023-06-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
110211,"Park Grove, 76",2023-06-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.35
110211,"Park Grove, 76",2023-06-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,45.36
110211,"Park Grove, 76",2023-06-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,52.43
110211,"Park Grove, 76",2023-06-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,83.64
110211,"Park Grove, 76",2023-06-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,127.2
110211,"Park Grove, 76",2023-06-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
110211,"Park Grove, 76",2023-06-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.6
110211,"Park Grove, 76",2023-06-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,355.8
110211,"Park Grove, 76",2023-06-11T10:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-11T10:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-11T10:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-06-11T10:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.22
110211,"Park Grove, 76",2023-06-11T10:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.9
110211,"Park Grove, 76",2023-06-11T10:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,7.13
110211,"Park Grove, 76",2023-06-11T10:20:00.000+00:00,feeder,32.0,N Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-11T10:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-11T10:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-11T10:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,30.5
110211,"Park Grove, 76",2023-06-11T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.65
110211,"Park Grove, 76",2023-06-11T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.32
110211,"Park Grove, 76",2023-06-11T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.13
110211,"Park Grove, 76",2023-06-11T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,22.44
110211,"Park Grove, 76",2023-06-11T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.49
110211,"Park Grove, 76",2023-06-11T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,33.82
110211,"Park Grove, 76",2023-06-11T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,64.2
110211,"Park Grove, 76",2023-06-11T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,95.4
110211,"Park Grove, 76",2023-06-11T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.8
110211,"Park Grove, 76",2023-06-11T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,144.2
110211,"Park Grove, 76",2023-06-11T10:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-06-11T10:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.09
110211,"Park Grove, 76",2023-06-11T10:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-11T10:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.79
110211,"Park Grove, 76",2023-06-11T10:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.01
110211,"Park Grove, 76",2023-06-11T10:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,13.11
110211,"Park Grove, 76",2023-06-11T10:20:00.000+00:00,feeder,23.0,N Current (RMS),A,32.5
110211,"Park Grove, 76",2023-06-11T10:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,37.2
110211,"Park Grove, 76",2023-06-11T10:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.2
110211,"Park Grove, 76",2023-06-11T10:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,56.2
110211,"Park Grove, 76",2023-06-11T10:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.14
110211,"Park Grove, 76",2023-06-11T10:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.77
110211,"Park Grove, 76",2023-06-11T10:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-06-11T10:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.97
110211,"Park Grove, 76",2023-06-11T10:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.93
110211,"Park Grove, 76",2023-06-11T10:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.28
110211,"Park Grove, 76",2023-06-11T10:20:00.000+00:00,feeder,22.0,N Current (RMS),A,29.5
110211,"Park Grove, 76",2023-06-11T10:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-11T10:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-11T10:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,59.8
110211,"Park Grove, 76",2023-06-11T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-11T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-11T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.54
110211,"Park Grove, 76",2023-06-11T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.35
110211,"Park Grove, 76",2023-06-11T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.01
110211,"Park Grove, 76",2023-06-11T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.37
110211,"Park Grove, 76",2023-06-11T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-11T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-11T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.0
110211,"Park Grove, 76",2023-06-11T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-11T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-11T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.52
110211,"Park Grove, 76",2023-06-11T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.89
110211,"Park Grove, 76",2023-06-11T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.47
110211,"Park Grove, 76",2023-06-11T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.47
110211,"Park Grove, 76",2023-06-11T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.94
110211,"Park Grove, 76",2023-06-11T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-11T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-11T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.6
110211,"Park Grove, 76",2023-06-11T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.8
110211,"Park Grove, 76",2023-06-11T10:20:00.000+00:00,transformer,,Temperature,C,37.1
110211,"Park Grove, 76",2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110211,"Park Grove, 76",2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
110211,"Park Grove, 76",2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
110211,"Park Grove, 76",2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
110211,"Park Grove, 76",2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
110211,"Park Grove, 76",2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
110211,"Park Grove, 76",2023-06-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.07
110211,"Park Grove, 76",2023-06-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.96
110211,"Park Grove, 76",2023-06-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.71
110211,"Park Grove, 76",2023-06-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,49.24
110211,"Park Grove, 76",2023-06-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,46.8
110211,"Park Grove, 76",2023-06-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,84.65
110211,"Park Grove, 76",2023-06-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,141.5
110211,"Park Grove, 76",2023-06-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
110211,"Park Grove, 76",2023-06-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.2
110211,"Park Grove, 76",2023-06-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,360.9
110211,"Park Grove, 76",2023-06-11T10:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-11T10:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-11T10:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-11T10:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.68
110211,"Park Grove, 76",2023-06-11T10:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.84
110211,"Park Grove, 76",2023-06-11T10:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,5.27
110211,"Park Grove, 76",2023-06-11T10:10:00.000+00:00,feeder,32.0,N Current (RMS),A,14.2
110211,"Park Grove, 76",2023-06-11T10:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-11T10:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-11T10:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-11T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.03
110211,"Park Grove, 76",2023-06-11T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.68
110211,"Park Grove, 76",2023-06-11T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.47
110211,"Park Grove, 76",2023-06-11T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,24.02
110211,"Park Grove, 76",2023-06-11T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.67
110211,"Park Grove, 76",2023-06-11T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,36.85
110211,"Park Grove, 76",2023-06-11T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,67.0
110211,"Park Grove, 76",2023-06-11T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,101.7
110211,"Park Grove, 76",2023-06-11T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,68.6
110211,"Park Grove, 76",2023-06-11T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,155.1
110211,"Park Grove, 76",2023-06-11T10:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-11T10:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-11T10:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-11T10:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.72
110211,"Park Grove, 76",2023-06-11T10:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.3
110211,"Park Grove, 76",2023-06-11T10:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.86
110211,"Park Grove, 76",2023-06-11T10:10:00.000+00:00,feeder,23.0,N Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-11T10:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-11T10:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-11T10:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.5
110211,"Park Grove, 76",2023-06-11T10:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-06-11T10:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-11T10:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-11T10:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.27
110211,"Park Grove, 76",2023-06-11T10:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.3
110211,"Park Grove, 76",2023-06-11T10:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.74
110211,"Park Grove, 76",2023-06-11T10:10:00.000+00:00,feeder,22.0,N Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-11T10:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.9
110211,"Park Grove, 76",2023-06-11T10:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,35.9
110211,"Park Grove, 76",2023-06-11T10:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,50.4
110211,"Park Grove, 76",2023-06-11T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-11T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-11T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-11T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.89
110211,"Park Grove, 76",2023-06-11T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.58
110211,"Park Grove, 76",2023-06-11T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.46
110211,"Park Grove, 76",2023-06-11T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-11T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-11T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.8
110211,"Park Grove, 76",2023-06-11T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.7
110211,"Park Grove, 76",2023-06-11T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-11T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.82
110211,"Park Grove, 76",2023-06-11T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.35
110211,"Park Grove, 76",2023-06-11T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.86
110211,"Park Grove, 76",2023-06-11T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.13
110211,"Park Grove, 76",2023-06-11T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.45
110211,"Park Grove, 76",2023-06-11T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,36.5
110211,"Park Grove, 76",2023-06-11T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-11T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.4
110211,"Park Grove, 76",2023-06-11T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.2
110211,"Park Grove, 76",2023-06-11T10:10:00.000+00:00,transformer,,Temperature,C,37.1
110211,"Park Grove, 76",2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110211,"Park Grove, 76",2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
110211,"Park Grove, 76",2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
110211,"Park Grove, 76",2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
110211,"Park Grove, 76",2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
110211,"Park Grove, 76",2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
110211,"Park Grove, 76",2023-06-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.89
110211,"Park Grove, 76",2023-06-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.07
110211,"Park Grove, 76",2023-06-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.36
110211,"Park Grove, 76",2023-06-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,46.44
110211,"Park Grove, 76",2023-06-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,45.83
110211,"Park Grove, 76",2023-06-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,83.63
110211,"Park Grove, 76",2023-06-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,139.1
110211,"Park Grove, 76",2023-06-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
110211,"Park Grove, 76",2023-06-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
110211,"Park Grove, 76",2023-06-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,356.0
110211,"Park Grove, 76",2023-06-11T10:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-11T10:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.72
110211,"Park Grove, 76",2023-06-11T10:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-11T10:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.42
110211,"Park Grove, 76",2023-06-11T10:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.17
110211,"Park Grove, 76",2023-06-11T10:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,8.48
110211,"Park Grove, 76",2023-06-11T10:00:00.000+00:00,feeder,32.0,N Current (RMS),A,29.9
110211,"Park Grove, 76",2023-06-11T10:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-11T10:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,11.1
110211,"Park Grove, 76",2023-06-11T10:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,40.1
110211,"Park Grove, 76",2023-06-11T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.64
110211,"Park Grove, 76",2023-06-11T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.12
110211,"Park Grove, 76",2023-06-11T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.34
110211,"Park Grove, 76",2023-06-11T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.04
110211,"Park Grove, 76",2023-06-11T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.93
110211,"Park Grove, 76",2023-06-11T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,36.69
110211,"Park Grove, 76",2023-06-11T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,67.0
110211,"Park Grove, 76",2023-06-11T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,74.7
110211,"Park Grove, 76",2023-06-11T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,71.0
110211,"Park Grove, 76",2023-06-11T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,154.4
110211,"Park Grove, 76",2023-06-11T10:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-11T10:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-11T10:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.53
110211,"Park Grove, 76",2023-06-11T10:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.93
110211,"Park Grove, 76",2023-06-11T10:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.18
110211,"Park Grove, 76",2023-06-11T10:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.86
110211,"Park Grove, 76",2023-06-11T10:00:00.000+00:00,feeder,23.0,N Current (RMS),A,24.3
110211,"Park Grove, 76",2023-06-11T10:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-11T10:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.9
110211,"Park Grove, 76",2023-06-11T10:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,44.4
110211,"Park Grove, 76",2023-06-11T10:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-11T10:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-11T10:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-11T10:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.35
110211,"Park Grove, 76",2023-06-11T10:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.44
110211,"Park Grove, 76",2023-06-11T10:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.66
110211,"Park Grove, 76",2023-06-11T10:00:00.000+00:00,feeder,22.0,N Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-11T10:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.5
110211,"Park Grove, 76",2023-06-11T10:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,36.0
110211,"Park Grove, 76",2023-06-11T10:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,53.4
110211,"Park Grove, 76",2023-06-11T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-11T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.32
