Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-11T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-11T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.96
110211,"Park Grove, 76",2023-06-11T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.03
110211,"Park Grove, 76",2023-06-11T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.39
110211,"Park Grove, 76",2023-06-11T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-11T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-11T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.9
110211,"Park Grove, 76",2023-06-11T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-11T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-11T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.86
110211,"Park Grove, 76",2023-06-11T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.75
110211,"Park Grove, 76",2023-06-11T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.98
110211,"Park Grove, 76",2023-06-11T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.91
110211,"Park Grove, 76",2023-06-11T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.15
110211,"Park Grove, 76",2023-06-11T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,38.2
110211,"Park Grove, 76",2023-06-11T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.5
110211,"Park Grove, 76",2023-06-11T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-11T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.7
110211,"Park Grove, 76",2023-06-11T10:00:00.000+00:00,transformer,,Temperature,C,37.0
110211,"Park Grove, 76",2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
110211,"Park Grove, 76",2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
110211,"Park Grove, 76",2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
110211,"Park Grove, 76",2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
110211,"Park Grove, 76",2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
110211,"Park Grove, 76",2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
110211,"Park Grove, 76",2023-06-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.59
110211,"Park Grove, 76",2023-06-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.97
110211,"Park Grove, 76",2023-06-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.95
110211,"Park Grove, 76",2023-06-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,45.68
110211,"Park Grove, 76",2023-06-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,44.66
110211,"Park Grove, 76",2023-06-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,89.24
110211,"Park Grove, 76",2023-06-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,160.7
110211,"Park Grove, 76",2023-06-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
110211,"Park Grove, 76",2023-06-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
110211,"Park Grove, 76",2023-06-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,378.5
110211,"Park Grove, 76",2023-06-11T09:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-11T09:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.68
110211,"Park Grove, 76",2023-06-11T09:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-11T09:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.45
110211,"Park Grove, 76",2023-06-11T09:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.99
110211,"Park Grove, 76",2023-06-11T09:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,6.47
110211,"Park Grove, 76",2023-06-11T09:50:00.000+00:00,feeder,32.0,N Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-11T09:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.1
110211,"Park Grove, 76",2023-06-11T09:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-11T09:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,32.4
110211,"Park Grove, 76",2023-06-11T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.32
110211,"Park Grove, 76",2023-06-11T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.85
110211,"Park Grove, 76",2023-06-11T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.14
110211,"Park Grove, 76",2023-06-11T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.95
110211,"Park Grove, 76",2023-06-11T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.9
110211,"Park Grove, 76",2023-06-11T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,33.99
110211,"Park Grove, 76",2023-06-11T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,62.4
110211,"Park Grove, 76",2023-06-11T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.7
110211,"Park Grove, 76",2023-06-11T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,68.4
110211,"Park Grove, 76",2023-06-11T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,143.6
110211,"Park Grove, 76",2023-06-11T09:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-11T09:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.15
110211,"Park Grove, 76",2023-06-11T09:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-11T09:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.17
110211,"Park Grove, 76",2023-06-11T09:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.5
110211,"Park Grove, 76",2023-06-11T09:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.21
110211,"Park Grove, 76",2023-06-11T09:50:00.000+00:00,feeder,23.0,N Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-11T09:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-11T09:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-11T09:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,49.3
110211,"Park Grove, 76",2023-06-11T09:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-11T09:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-06-11T09:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-11T09:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.48
110211,"Park Grove, 76",2023-06-11T09:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.12
110211,"Park Grove, 76",2023-06-11T09:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.47
110211,"Park Grove, 76",2023-06-11T09:50:00.000+00:00,feeder,22.0,N Current (RMS),A,27.7
110211,"Park Grove, 76",2023-06-11T09:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-11T09:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,36.0
110211,"Park Grove, 76",2023-06-11T09:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,52.7
110211,"Park Grove, 76",2023-06-11T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-06-11T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-11T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-11T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.63
110211,"Park Grove, 76",2023-06-11T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.12
110211,"Park Grove, 76",2023-06-11T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.99
110211,"Park Grove, 76",2023-06-11T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-11T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-11T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.8
110211,"Park Grove, 76",2023-06-11T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-11T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-11T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.62
110211,"Park Grove, 76",2023-06-11T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.36
110211,"Park Grove, 76",2023-06-11T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.36
110211,"Park Grove, 76",2023-06-11T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.61
110211,"Park Grove, 76",2023-06-11T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.57
110211,"Park Grove, 76",2023-06-11T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-11T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.5
110211,"Park Grove, 76",2023-06-11T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.4
110211,"Park Grove, 76",2023-06-11T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.8
110211,"Park Grove, 76",2023-06-11T09:50:00.000+00:00,transformer,,Temperature,C,37.0
110211,"Park Grove, 76",2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
110211,"Park Grove, 76",2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
110211,"Park Grove, 76",2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
110211,"Park Grove, 76",2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
110211,"Park Grove, 76",2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
110211,"Park Grove, 76",2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
110211,"Park Grove, 76",2023-06-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.34
110211,"Park Grove, 76",2023-06-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.76
110211,"Park Grove, 76",2023-06-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.72
110211,"Park Grove, 76",2023-06-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,35.04
110211,"Park Grove, 76",2023-06-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,45.24
110211,"Park Grove, 76",2023-06-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,79.69
110211,"Park Grove, 76",2023-06-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,145.0
110211,"Park Grove, 76",2023-06-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
110211,"Park Grove, 76",2023-06-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
110211,"Park Grove, 76",2023-06-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,341.1
110211,"Park Grove, 76",2023-06-11T09:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-11T09:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-06-11T09:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-11T09:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.09
110211,"Park Grove, 76",2023-06-11T09:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.38
110211,"Park Grove, 76",2023-06-11T09:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.19
110211,"Park Grove, 76",2023-06-11T09:40:00.000+00:00,feeder,32.0,N Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-11T09:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,14.9
110211,"Park Grove, 76",2023-06-11T09:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-11T09:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-11T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.1
110211,"Park Grove, 76",2023-06-11T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.99
110211,"Park Grove, 76",2023-06-11T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.21
110211,"Park Grove, 76",2023-06-11T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.43
110211,"Park Grove, 76",2023-06-11T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.35
110211,"Park Grove, 76",2023-06-11T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,38.36
110211,"Park Grove, 76",2023-06-11T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,79.0
110211,"Park Grove, 76",2023-06-11T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,69.0
110211,"Park Grove, 76",2023-06-11T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.4
110211,"Park Grove, 76",2023-06-11T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,163.7
110211,"Park Grove, 76",2023-06-11T09:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-11T09:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-11T09:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-11T09:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.44
110211,"Park Grove, 76",2023-06-11T09:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.84
110211,"Park Grove, 76",2023-06-11T09:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.85
110211,"Park Grove, 76",2023-06-11T09:40:00.000+00:00,feeder,23.0,N Current (RMS),A,25.1
110211,"Park Grove, 76",2023-06-11T09:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-11T09:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.5
110211,"Park Grove, 76",2023-06-11T09:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,43.8
110211,"Park Grove, 76",2023-06-11T09:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-06-11T09:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-11T09:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-11T09:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.77
110211,"Park Grove, 76",2023-06-11T09:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.32
110211,"Park Grove, 76",2023-06-11T09:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.51
110211,"Park Grove, 76",2023-06-11T09:40:00.000+00:00,feeder,22.0,N Current (RMS),A,33.2
110211,"Park Grove, 76",2023-06-11T09:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-11T09:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,40.5
110211,"Park Grove, 76",2023-06-11T09:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,62.4
110211,"Park Grove, 76",2023-06-11T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-11T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-11T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-11T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.43
110211,"Park Grove, 76",2023-06-11T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.19
110211,"Park Grove, 76",2023-06-11T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.5
110211,"Park Grove, 76",2023-06-11T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-11T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.2
110211,"Park Grove, 76",2023-06-11T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.3
110211,"Park Grove, 76",2023-06-11T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.2
110211,"Park Grove, 76",2023-06-11T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-11T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-11T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.72
110211,"Park Grove, 76",2023-06-11T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.6
110211,"Park Grove, 76",2023-06-11T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.32
110211,"Park Grove, 76",2023-06-11T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.89
110211,"Park Grove, 76",2023-06-11T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,28.0
110211,"Park Grove, 76",2023-06-11T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.5
110211,"Park Grove, 76",2023-06-11T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.1
110211,"Park Grove, 76",2023-06-11T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.3
110211,"Park Grove, 76",2023-06-11T09:40:00.000+00:00,transformer,,Temperature,C,37.0
110211,"Park Grove, 76",2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
110211,"Park Grove, 76",2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
110211,"Park Grove, 76",2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
110211,"Park Grove, 76",2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
110211,"Park Grove, 76",2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
110211,"Park Grove, 76",2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
110211,"Park Grove, 76",2023-06-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.34
110211,"Park Grove, 76",2023-06-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
110211,"Park Grove, 76",2023-06-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.1
110211,"Park Grove, 76",2023-06-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,39.76
110211,"Park Grove, 76",2023-06-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,47.41
110211,"Park Grove, 76",2023-06-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,83.31
110211,"Park Grove, 76",2023-06-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,142.0
110211,"Park Grove, 76",2023-06-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
110211,"Park Grove, 76",2023-06-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.9
110211,"Park Grove, 76",2023-06-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,358.4
110211,"Park Grove, 76",2023-06-11T09:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.17
110211,"Park Grove, 76",2023-06-11T09:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.67
110211,"Park Grove, 76",2023-06-11T09:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-11T09:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.6
110211,"Park Grove, 76",2023-06-11T09:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,4.25
110211,"Park Grove, 76",2023-06-11T09:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,6.03
110211,"Park Grove, 76",2023-06-11T09:30:00.000+00:00,feeder,32.0,N Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-11T09:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-11T09:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-11T09:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-11T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.76
110211,"Park Grove, 76",2023-06-11T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.55
110211,"Park Grove, 76",2023-06-11T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-5.62
110211,"Park Grove, 76",2023-06-11T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,20.82
110211,"Park Grove, 76",2023-06-11T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.96
110211,"Park Grove, 76",2023-06-11T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,44.44
110211,"Park Grove, 76",2023-06-11T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,90.2
110211,"Park Grove, 76",2023-06-11T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,88.0
110211,"Park Grove, 76",2023-06-11T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.7
110211,"Park Grove, 76",2023-06-11T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,186.3
110211,"Park Grove, 76",2023-06-11T09:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-11T09:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.09
110211,"Park Grove, 76",2023-06-11T09:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.36
110211,"Park Grove, 76",2023-06-11T09:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.25
110211,"Park Grove, 76",2023-06-11T09:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.8
110211,"Park Grove, 76",2023-06-11T09:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.37
110211,"Park Grove, 76",2023-06-11T09:30:00.000+00:00,feeder,23.0,N Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-11T09:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-11T09:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-11T09:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.8
110211,"Park Grove, 76",2023-06-11T09:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.04
110211,"Park Grove, 76",2023-06-11T09:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.13
110211,"Park Grove, 76",2023-06-11T09:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-11T09:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.71
110211,"Park Grove, 76",2023-06-11T09:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.16
110211,"Park Grove, 76",2023-06-11T09:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.13
110211,"Park Grove, 76",2023-06-11T09:30:00.000+00:00,feeder,22.0,N Current (RMS),A,39.6
110211,"Park Grove, 76",2023-06-11T09:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-11T09:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,51.8
110211,"Park Grove, 76",2023-06-11T09:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,71.3
110211,"Park Grove, 76",2023-06-11T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.89
110211,"Park Grove, 76",2023-06-11T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
110211,"Park Grove, 76",2023-06-11T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-11T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.11
110211,"Park Grove, 76",2023-06-11T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.6
110211,"Park Grove, 76",2023-06-11T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.5
110211,"Park Grove, 76",2023-06-11T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-11T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-11T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.7
110211,"Park Grove, 76",2023-06-11T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-11T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-11T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.6
110211,"Park Grove, 76",2023-06-11T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.74
110211,"Park Grove, 76",2023-06-11T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.34
110211,"Park Grove, 76",2023-06-11T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.16
110211,"Park Grove, 76",2023-06-11T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.14
110211,"Park Grove, 76",2023-06-11T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-11T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.3
110211,"Park Grove, 76",2023-06-11T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.0
110211,"Park Grove, 76",2023-06-11T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.6
110211,"Park Grove, 76",2023-06-11T09:30:00.000+00:00,transformer,,Temperature,C,36.9
110211,"Park Grove, 76",2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
110211,"Park Grove, 76",2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
110211,"Park Grove, 76",2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
110211,"Park Grove, 76",2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
110211,"Park Grove, 76",2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
110211,"Park Grove, 76",2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
110211,"Park Grove, 76",2023-06-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.3
110211,"Park Grove, 76",2023-06-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.18
110211,"Park Grove, 76",2023-06-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.79
110211,"Park Grove, 76",2023-06-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,40.83
110211,"Park Grove, 76",2023-06-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,50.94
110211,"Park Grove, 76",2023-06-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,89.62
110211,"Park Grove, 76",2023-06-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,154.9
110211,"Park Grove, 76",2023-06-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
110211,"Park Grove, 76",2023-06-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.3
110211,"Park Grove, 76",2023-06-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,379.9
110211,"Park Grove, 76",2023-06-11T09:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-06-11T09:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-11T09:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-11T09:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.69
110211,"Park Grove, 76",2023-06-11T09:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.34
110211,"Park Grove, 76",2023-06-11T09:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.4
110211,"Park Grove, 76",2023-06-11T09:20:00.000+00:00,feeder,32.0,N Current (RMS),A,13.1
110211,"Park Grove, 76",2023-06-11T09:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-11T09:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-11T09:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-11T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.52
110211,"Park Grove, 76",2023-06-11T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.18
110211,"Park Grove, 76",2023-06-11T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.87
110211,"Park Grove, 76",2023-06-11T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.47
110211,"Park Grove, 76",2023-06-11T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.42
110211,"Park Grove, 76",2023-06-11T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,28.8
110211,"Park Grove, 76",2023-06-11T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,63.1
110211,"Park Grove, 76",2023-06-11T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.2
110211,"Park Grove, 76",2023-06-11T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.5
110211,"Park Grove, 76",2023-06-11T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,123.8
110211,"Park Grove, 76",2023-06-11T09:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-11T09:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.75
110211,"Park Grove, 76",2023-06-11T09:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.72
110211,"Park Grove, 76",2023-06-11T09:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.0
110211,"Park Grove, 76",2023-06-11T09:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.45
110211,"Park Grove, 76",2023-06-11T09:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.34
110211,"Park Grove, 76",2023-06-11T09:20:00.000+00:00,feeder,23.0,N Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-11T09:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,31.8
110211,"Park Grove, 76",2023-06-11T09:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-11T09:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.7
110211,"Park Grove, 76",2023-06-11T09:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-11T09:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-11T09:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-11T09:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.65
110211,"Park Grove, 76",2023-06-11T09:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.74
110211,"Park Grove, 76",2023-06-11T09:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.14
110211,"Park Grove, 76",2023-06-11T09:20:00.000+00:00,feeder,22.0,N Current (RMS),A,40.4
110211,"Park Grove, 76",2023-06-11T09:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-11T09:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,45.0
110211,"Park Grove, 76",2023-06-11T09:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,64.0
110211,"Park Grove, 76",2023-06-11T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-11T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-11T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.49
110211,"Park Grove, 76",2023-06-11T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.18
110211,"Park Grove, 76",2023-06-11T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.97
110211,"Park Grove, 76",2023-06-11T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.21
110211,"Park Grove, 76",2023-06-11T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-11T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-11T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.4
110211,"Park Grove, 76",2023-06-11T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-11T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-11T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.62
110211,"Park Grove, 76",2023-06-11T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.78
110211,"Park Grove, 76",2023-06-11T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.81
110211,"Park Grove, 76",2023-06-11T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.79
110211,"Park Grove, 76",2023-06-11T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.03
110211,"Park Grove, 76",2023-06-11T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-11T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.8
110211,"Park Grove, 76",2023-06-11T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.4
110211,"Park Grove, 76",2023-06-11T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.4
110211,"Park Grove, 76",2023-06-11T09:20:00.000+00:00,transformer,,Temperature,C,36.9
110211,"Park Grove, 76",2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
110211,"Park Grove, 76",2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
110211,"Park Grove, 76",2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
110211,"Park Grove, 76",2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
110211,"Park Grove, 76",2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
110211,"Park Grove, 76",2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
110211,"Park Grove, 76",2023-06-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.99
110211,"Park Grove, 76",2023-06-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.27
110211,"Park Grove, 76",2023-06-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.86
110211,"Park Grove, 76",2023-06-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,34.79
110211,"Park Grove, 76",2023-06-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,43.72
110211,"Park Grove, 76",2023-06-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,70.91
110211,"Park Grove, 76",2023-06-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,120.8
110211,"Park Grove, 76",2023-06-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
110211,"Park Grove, 76",2023-06-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
110211,"Park Grove, 76",2023-06-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,304.9
110211,"Park Grove, 76",2023-06-11T09:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-11T09:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-11T09:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-11T09:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.5
110211,"Park Grove, 76",2023-06-11T09:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.91
110211,"Park Grove, 76",2023-06-11T09:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,10.81
110211,"Park Grove, 76",2023-06-11T09:10:00.000+00:00,feeder,32.0,N Current (RMS),A,41.1
110211,"Park Grove, 76",2023-06-11T09:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-11T09:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-11T09:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,48.8
110211,"Park Grove, 76",2023-06-11T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.97
110211,"Park Grove, 76",2023-06-11T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.18
110211,"Park Grove, 76",2023-06-11T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.24
110211,"Park Grove, 76",2023-06-11T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.81
110211,"Park Grove, 76",2023-06-11T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.85
110211,"Park Grove, 76",2023-06-11T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.2
110211,"Park Grove, 76",2023-06-11T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,35.6
110211,"Park Grove, 76",2023-06-11T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.3
110211,"Park Grove, 76",2023-06-11T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,74.3
110211,"Park Grove, 76",2023-06-11T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,93.8
110211,"Park Grove, 76",2023-06-11T09:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-11T09:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.22
110211,"Park Grove, 76",2023-06-11T09:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.63
110211,"Park Grove, 76",2023-06-11T09:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.29
110211,"Park Grove, 76",2023-06-11T09:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.73
110211,"Park Grove, 76",2023-06-11T09:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.75
110211,"Park Grove, 76",2023-06-11T09:10:00.000+00:00,feeder,23.0,N Current (RMS),A,23.9
110211,"Park Grove, 76",2023-06-11T09:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,32.2
110211,"Park Grove, 76",2023-06-11T09:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-11T09:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,43.3
110211,"Park Grove, 76",2023-06-11T09:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-11T09:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.62
110211,"Park Grove, 76",2023-06-11T09:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-11T09:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.45
110211,"Park Grove, 76",2023-06-11T09:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.24
110211,"Park Grove, 76",2023-06-11T09:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.63
110211,"Park Grove, 76",2023-06-11T09:10:00.000+00:00,feeder,22.0,N Current (RMS),A,30.8
110211,"Park Grove, 76",2023-06-11T09:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-11T09:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,62.7
110211,"Park Grove, 76",2023-06-11T09:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,41.4
110211,"Park Grove, 76",2023-06-11T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.03
110211,"Park Grove, 76",2023-06-11T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-06-11T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-11T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.57
110211,"Park Grove, 76",2023-06-11T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.74
110211,"Park Grove, 76",2023-06-11T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.15
110211,"Park Grove, 76",2023-06-11T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-11T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-11T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.3
110211,"Park Grove, 76",2023-06-11T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.7
110211,"Park Grove, 76",2023-06-11T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-11T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.75
110211,"Park Grove, 76",2023-06-11T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.34
110211,"Park Grove, 76",2023-06-11T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.08
110211,"Park Grove, 76",2023-06-11T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.59
110211,"Park Grove, 76",2023-06-11T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.08
110211,"Park Grove, 76",2023-06-11T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-11T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.8
110211,"Park Grove, 76",2023-06-11T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.5
110211,"Park Grove, 76",2023-06-11T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.7
110211,"Park Grove, 76",2023-06-11T09:10:00.000+00:00,transformer,,Temperature,C,36.9
110211,"Park Grove, 76",2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
110211,"Park Grove, 76",2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
110211,"Park Grove, 76",2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
110211,"Park Grove, 76",2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
110211,"Park Grove, 76",2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
110211,"Park Grove, 76",2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
110211,"Park Grove, 76",2023-06-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.34
110211,"Park Grove, 76",2023-06-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.96
110211,"Park Grove, 76",2023-06-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.55
110211,"Park Grove, 76",2023-06-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,38.72
110211,"Park Grove, 76",2023-06-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,55.07
110211,"Park Grove, 76",2023-06-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,69.63
110211,"Park Grove, 76",2023-06-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,105.1
110211,"Park Grove, 76",2023-06-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
110211,"Park Grove, 76",2023-06-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.9
110211,"Park Grove, 76",2023-06-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,300.8
110211,"Park Grove, 76",2023-06-11T09:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-06-11T09:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-06-11T09:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-11T09:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.08
110211,"Park Grove, 76",2023-06-11T09:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.51
110211,"Park Grove, 76",2023-06-11T09:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,7.35
110211,"Park Grove, 76",2023-06-11T09:00:00.000+00:00,feeder,32.0,N Current (RMS),A,29.8
110211,"Park Grove, 76",2023-06-11T09:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-11T09:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.7
110211,"Park Grove, 76",2023-06-11T09:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,37.7
110211,"Park Grove, 76",2023-06-11T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.6
110211,"Park Grove, 76",2023-06-11T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.28
110211,"Park Grove, 76",2023-06-11T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.53
110211,"Park Grove, 76",2023-06-11T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.55
110211,"Park Grove, 76",2023-06-11T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.49
110211,"Park Grove, 76",2023-06-11T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,25.53
110211,"Park Grove, 76",2023-06-11T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,45.3
110211,"Park Grove, 76",2023-06-11T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.3
110211,"Park Grove, 76",2023-06-11T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.7
110211,"Park Grove, 76",2023-06-11T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,111.3
110211,"Park Grove, 76",2023-06-11T09:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-11T09:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.51
110211,"Park Grove, 76",2023-06-11T09:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.72
110211,"Park Grove, 76",2023-06-11T09:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.04
110211,"Park Grove, 76",2023-06-11T09:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.92
110211,"Park Grove, 76",2023-06-11T09:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.38
110211,"Park Grove, 76",2023-06-11T09:00:00.000+00:00,feeder,23.0,N Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-11T09:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,34.6
110211,"Park Grove, 76",2023-06-11T09:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-11T09:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.0
110211,"Park Grove, 76",2023-06-11T09:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.16
110211,"Park Grove, 76",2023-06-11T09:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-11T09:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-11T09:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.63
110211,"Park Grove, 76",2023-06-11T09:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.85
110211,"Park Grove, 76",2023-06-11T09:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.22
110211,"Park Grove, 76",2023-06-11T09:00:00.000+00:00,feeder,22.0,N Current (RMS),A,39.0
110211,"Park Grove, 76",2023-06-11T09:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-11T09:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,73.8
110211,"Park Grove, 76",2023-06-11T09:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,48.3
110211,"Park Grove, 76",2023-06-11T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.63
110211,"Park Grove, 76",2023-06-11T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-11T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-11T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.47
110211,"Park Grove, 76",2023-06-11T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,17.06
110211,"Park Grove, 76",2023-06-11T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.45
110211,"Park Grove, 76",2023-06-11T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,48.5
110211,"Park Grove, 76",2023-06-11T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-11T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,73.9
110211,"Park Grove, 76",2023-06-11T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-11T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-11T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.64
110211,"Park Grove, 76",2023-06-11T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.37
110211,"Park Grove, 76",2023-06-11T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.58
110211,"Park Grove, 76",2023-06-11T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.96
110211,"Park Grove, 76",2023-06-11T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.23
110211,"Park Grove, 76",2023-06-11T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-11T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.1
110211,"Park Grove, 76",2023-06-11T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.3
110211,"Park Grove, 76",2023-06-11T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.8
110211,"Park Grove, 76",2023-06-11T09:00:00.000+00:00,transformer,,Temperature,C,36.8
110211,"Park Grove, 76",2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
110211,"Park Grove, 76",2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
110211,"Park Grove, 76",2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
110211,"Park Grove, 76",2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
110211,"Park Grove, 76",2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
110211,"Park Grove, 76",2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
110211,"Park Grove, 76",2023-06-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.42
110211,"Park Grove, 76",2023-06-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.27
110211,"Park Grove, 76",2023-06-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.69
110211,"Park Grove, 76",2023-06-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,40.34
110211,"Park Grove, 76",2023-06-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,63.79
110211,"Park Grove, 76",2023-06-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,66.16
110211,"Park Grove, 76",2023-06-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,97.0
110211,"Park Grove, 76",2023-06-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
110211,"Park Grove, 76",2023-06-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,268.3
110211,"Park Grove, 76",2023-06-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,287.7
110211,"Park Grove, 76",2023-06-11T08:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.02
110211,"Park Grove, 76",2023-06-11T08:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-11T08:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-11T08:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.22
110211,"Park Grove, 76",2023-06-11T08:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.87
110211,"Park Grove, 76",2023-06-11T08:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,5.91
110211,"Park Grove, 76",2023-06-11T08:50:00.000+00:00,feeder,32.0,N Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-11T08:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-11T08:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-11T08:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,31.0
110211,"Park Grove, 76",2023-06-11T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.71
110211,"Park Grove, 76",2023-06-11T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.67
110211,"Park Grove, 76",2023-06-11T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.51
110211,"Park Grove, 76",2023-06-11T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.47
110211,"Park Grove, 76",2023-06-11T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.47
110211,"Park Grove, 76",2023-06-11T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,25.4
110211,"Park Grove, 76",2023-06-11T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,46.4
110211,"Park Grove, 76",2023-06-11T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.2
110211,"Park Grove, 76",2023-06-11T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.8
110211,"Park Grove, 76",2023-06-11T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,111.7
110211,"Park Grove, 76",2023-06-11T08:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-11T08:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-11T08:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.7
110211,"Park Grove, 76",2023-06-11T08:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.85
110211,"Park Grove, 76",2023-06-11T08:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.59
110211,"Park Grove, 76",2023-06-11T08:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.25
110211,"Park Grove, 76",2023-06-11T08:50:00.000+00:00,feeder,23.0,N Current (RMS),A,16.3
