Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-11T08:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,29.2
110211,"Park Grove, 76",2023-06-11T08:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-11T08:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.8
110211,"Park Grove, 76",2023-06-11T08:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-11T08:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-11T08:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-11T08:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.49
110211,"Park Grove, 76",2023-06-11T08:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.64
110211,"Park Grove, 76",2023-06-11T08:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.68
110211,"Park Grove, 76",2023-06-11T08:50:00.000+00:00,feeder,22.0,N Current (RMS),A,38.4
110211,"Park Grove, 76",2023-06-11T08:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-11T08:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,65.4
110211,"Park Grove, 76",2023-06-11T08:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,49.2
110211,"Park Grove, 76",2023-06-11T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.66
110211,"Park Grove, 76",2023-06-11T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-11T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.49
110211,"Park Grove, 76",2023-06-11T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.17
110211,"Park Grove, 76",2023-06-11T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,15.85
110211,"Park Grove, 76",2023-06-11T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.17
110211,"Park Grove, 76",2023-06-11T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,40.6
110211,"Park Grove, 76",2023-06-11T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-11T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,67.3
110211,"Park Grove, 76",2023-06-11T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.9
110211,"Park Grove, 76",2023-06-11T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-11T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.85
110211,"Park Grove, 76",2023-06-11T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.4
110211,"Park Grove, 76",2023-06-11T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.44
110211,"Park Grove, 76",2023-06-11T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.03
110211,"Park Grove, 76",2023-06-11T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.11
110211,"Park Grove, 76",2023-06-11T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-11T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.9
110211,"Park Grove, 76",2023-06-11T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.9
110211,"Park Grove, 76",2023-06-11T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.3
110211,"Park Grove, 76",2023-06-11T08:50:00.000+00:00,transformer,,Temperature,C,36.8
110211,"Park Grove, 76",2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
110211,"Park Grove, 76",2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
110211,"Park Grove, 76",2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
110211,"Park Grove, 76",2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
110211,"Park Grove, 76",2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
110211,"Park Grove, 76",2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
110211,"Park Grove, 76",2023-06-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.22
110211,"Park Grove, 76",2023-06-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.36
110211,"Park Grove, 76",2023-06-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.11
110211,"Park Grove, 76",2023-06-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,35.64
110211,"Park Grove, 76",2023-06-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,60.44
110211,"Park Grove, 76",2023-06-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,76.52
110211,"Park Grove, 76",2023-06-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,129.2
110211,"Park Grove, 76",2023-06-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
110211,"Park Grove, 76",2023-06-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,255.5
110211,"Park Grove, 76",2023-06-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,329.2
110211,"Park Grove, 76",2023-06-11T08:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-11T08:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-11T08:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-06-11T08:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.96
110211,"Park Grove, 76",2023-06-11T08:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.56
110211,"Park Grove, 76",2023-06-11T08:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.7
110211,"Park Grove, 76",2023-06-11T08:40:00.000+00:00,feeder,32.0,N Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-11T08:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.7
110211,"Park Grove, 76",2023-06-11T08:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.9
110211,"Park Grove, 76",2023-06-11T08:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,13.7
110211,"Park Grove, 76",2023-06-11T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.5
110211,"Park Grove, 76",2023-06-11T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.76
110211,"Park Grove, 76",2023-06-11T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.66
110211,"Park Grove, 76",2023-06-11T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.54
110211,"Park Grove, 76",2023-06-11T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.09
110211,"Park Grove, 76",2023-06-11T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,30.61
110211,"Park Grove, 76",2023-06-11T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,63.8
110211,"Park Grove, 76",2023-06-11T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.1
110211,"Park Grove, 76",2023-06-11T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.5
110211,"Park Grove, 76",2023-06-11T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,130.2
110211,"Park Grove, 76",2023-06-11T08:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-11T08:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.15
110211,"Park Grove, 76",2023-06-11T08:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.67
110211,"Park Grove, 76",2023-06-11T08:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.81
110211,"Park Grove, 76",2023-06-11T08:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.13
110211,"Park Grove, 76",2023-06-11T08:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.46
110211,"Park Grove, 76",2023-06-11T08:40:00.000+00:00,feeder,23.0,N Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-11T08:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.1
110211,"Park Grove, 76",2023-06-11T08:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-11T08:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.2
110211,"Park Grove, 76",2023-06-11T08:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.73
110211,"Park Grove, 76",2023-06-11T08:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-06-11T08:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-06-11T08:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.61
110211,"Park Grove, 76",2023-06-11T08:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.38
110211,"Park Grove, 76",2023-06-11T08:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.68
110211,"Park Grove, 76",2023-06-11T08:40:00.000+00:00,feeder,22.0,N Current (RMS),A,30.8
110211,"Park Grove, 76",2023-06-11T08:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-11T08:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,60.9
110211,"Park Grove, 76",2023-06-11T08:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,44.6
110211,"Park Grove, 76",2023-06-11T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.8
110211,"Park Grove, 76",2023-06-11T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-06-11T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-11T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.28
110211,"Park Grove, 76",2023-06-11T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.82
110211,"Park Grove, 76",2023-06-11T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.75
110211,"Park Grove, 76",2023-06-11T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-11T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-11T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.4
110211,"Park Grove, 76",2023-06-11T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.3
110211,"Park Grove, 76",2023-06-11T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-11T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.33
110211,"Park Grove, 76",2023-06-11T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.18
110211,"Park Grove, 76",2023-06-11T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.77
110211,"Park Grove, 76",2023-06-11T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.91
110211,"Park Grove, 76",2023-06-11T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.92
110211,"Park Grove, 76",2023-06-11T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-11T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-11T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.8
110211,"Park Grove, 76",2023-06-11T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.2
110211,"Park Grove, 76",2023-06-11T08:40:00.000+00:00,transformer,,Temperature,C,36.8
110211,"Park Grove, 76",2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
110211,"Park Grove, 76",2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
110211,"Park Grove, 76",2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
110211,"Park Grove, 76",2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
110211,"Park Grove, 76",2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
110211,"Park Grove, 76",2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
110211,"Park Grove, 76",2023-06-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.86
110211,"Park Grove, 76",2023-06-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.62
110211,"Park Grove, 76",2023-06-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.94
110211,"Park Grove, 76",2023-06-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,31.97
110211,"Park Grove, 76",2023-06-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,48.89
110211,"Park Grove, 76",2023-06-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,69.11
110211,"Park Grove, 76",2023-06-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,116.1
110211,"Park Grove, 76",2023-06-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
110211,"Park Grove, 76",2023-06-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.4
110211,"Park Grove, 76",2023-06-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,297.2
110211,"Park Grove, 76",2023-06-11T08:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.1
110211,"Park Grove, 76",2023-06-11T08:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-11T08:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.1
110211,"Park Grove, 76",2023-06-11T08:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.09
110211,"Park Grove, 76",2023-06-11T08:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.71
110211,"Park Grove, 76",2023-06-11T08:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.97
110211,"Park Grove, 76",2023-06-11T08:30:00.000+00:00,feeder,32.0,N Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-11T08:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-11T08:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-11T08:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-11T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.57
110211,"Park Grove, 76",2023-06-11T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-06-11T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.87
110211,"Park Grove, 76",2023-06-11T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.91
110211,"Park Grove, 76",2023-06-11T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.6
110211,"Park Grove, 76",2023-06-11T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,28.93
110211,"Park Grove, 76",2023-06-11T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,66.0
110211,"Park Grove, 76",2023-06-11T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,68.4
110211,"Park Grove, 76",2023-06-11T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.1
110211,"Park Grove, 76",2023-06-11T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,126.1
110211,"Park Grove, 76",2023-06-11T08:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-11T08:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.15
110211,"Park Grove, 76",2023-06-11T08:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.61
110211,"Park Grove, 76",2023-06-11T08:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.24
110211,"Park Grove, 76",2023-06-11T08:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.99
110211,"Park Grove, 76",2023-06-11T08:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.91
110211,"Park Grove, 76",2023-06-11T08:30:00.000+00:00,feeder,23.0,N Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-11T08:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-11T08:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-11T08:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.6
110211,"Park Grove, 76",2023-06-11T08:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-06-11T08:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.3
110211,"Park Grove, 76",2023-06-11T08:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-11T08:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.74
110211,"Park Grove, 76",2023-06-11T08:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.48
110211,"Park Grove, 76",2023-06-11T08:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.0
110211,"Park Grove, 76",2023-06-11T08:30:00.000+00:00,feeder,22.0,N Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-11T08:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,29.2
110211,"Park Grove, 76",2023-06-11T08:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,57.1
110211,"Park Grove, 76",2023-06-11T08:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,39.1
110211,"Park Grove, 76",2023-06-11T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.83
110211,"Park Grove, 76",2023-06-11T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-11T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-06-11T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.05
110211,"Park Grove, 76",2023-06-11T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.73
110211,"Park Grove, 76",2023-06-11T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.88
110211,"Park Grove, 76",2023-06-11T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-11T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-11T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.0
110211,"Park Grove, 76",2023-06-11T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.1
110211,"Park Grove, 76",2023-06-11T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-11T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.58
110211,"Park Grove, 76",2023-06-11T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.44
110211,"Park Grove, 76",2023-06-11T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.53
110211,"Park Grove, 76",2023-06-11T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.81
110211,"Park Grove, 76",2023-06-11T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.86
110211,"Park Grove, 76",2023-06-11T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-11T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-11T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.7
110211,"Park Grove, 76",2023-06-11T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.7
110211,"Park Grove, 76",2023-06-11T08:30:00.000+00:00,transformer,,Temperature,C,36.8
110211,"Park Grove, 76",2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110211,"Park Grove, 76",2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
110211,"Park Grove, 76",2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
110211,"Park Grove, 76",2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
110211,"Park Grove, 76",2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
110211,"Park Grove, 76",2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
110211,"Park Grove, 76",2023-06-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.49
110211,"Park Grove, 76",2023-06-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.08
110211,"Park Grove, 76",2023-06-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.7
110211,"Park Grove, 76",2023-06-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,35.57
110211,"Park Grove, 76",2023-06-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,45.32
110211,"Park Grove, 76",2023-06-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,66.55
110211,"Park Grove, 76",2023-06-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,110.0
110211,"Park Grove, 76",2023-06-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
110211,"Park Grove, 76",2023-06-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
110211,"Park Grove, 76",2023-06-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,289.6
110211,"Park Grove, 76",2023-06-11T08:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-11T08:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-11T08:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.02
110211,"Park Grove, 76",2023-06-11T08:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.25
110211,"Park Grove, 76",2023-06-11T08:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.71
110211,"Park Grove, 76",2023-06-11T08:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.28
110211,"Park Grove, 76",2023-06-11T08:20:00.000+00:00,feeder,32.0,N Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-11T08:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-11T08:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-11T08:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-11T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.93
110211,"Park Grove, 76",2023-06-11T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-11T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.25
110211,"Park Grove, 76",2023-06-11T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,25.7
110211,"Park Grove, 76",2023-06-11T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.54
110211,"Park Grove, 76",2023-06-11T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.69
110211,"Park Grove, 76",2023-06-11T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,58.5
110211,"Park Grove, 76",2023-06-11T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,107.1
110211,"Park Grove, 76",2023-06-11T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.2
110211,"Park Grove, 76",2023-06-11T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,89.8
110211,"Park Grove, 76",2023-06-11T08:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-11T08:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-06-11T08:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.35
110211,"Park Grove, 76",2023-06-11T08:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.9
110211,"Park Grove, 76",2023-06-11T08:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.07
110211,"Park Grove, 76",2023-06-11T08:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.7
110211,"Park Grove, 76",2023-06-11T08:20:00.000+00:00,feeder,23.0,N Current (RMS),A,25.3
110211,"Park Grove, 76",2023-06-11T08:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,13.5
110211,"Park Grove, 76",2023-06-11T08:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-11T08:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,46.6
110211,"Park Grove, 76",2023-06-11T08:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.2
110211,"Park Grove, 76",2023-06-11T08:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.5
110211,"Park Grove, 76",2023-06-11T08:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-06-11T08:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.06
110211,"Park Grove, 76",2023-06-11T08:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.71
110211,"Park Grove, 76",2023-06-11T08:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.43
110211,"Park Grove, 76",2023-06-11T08:20:00.000+00:00,feeder,22.0,N Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-11T08:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-11T08:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,45.5
110211,"Park Grove, 76",2023-06-11T08:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,35.8
110211,"Park Grove, 76",2023-06-11T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.83
110211,"Park Grove, 76",2023-06-11T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-11T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-11T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.02
110211,"Park Grove, 76",2023-06-11T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.44
110211,"Park Grove, 76",2023-06-11T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.9
110211,"Park Grove, 76",2023-06-11T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.5
110211,"Park Grove, 76",2023-06-11T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.0
110211,"Park Grove, 76",2023-06-11T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.5
110211,"Park Grove, 76",2023-06-11T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.4
110211,"Park Grove, 76",2023-06-11T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-11T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.62
110211,"Park Grove, 76",2023-06-11T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.26
110211,"Park Grove, 76",2023-06-11T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.43
110211,"Park Grove, 76",2023-06-11T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.44
110211,"Park Grove, 76",2023-06-11T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.96
110211,"Park Grove, 76",2023-06-11T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-11T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-11T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.4
110211,"Park Grove, 76",2023-06-11T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.9
110211,"Park Grove, 76",2023-06-11T08:20:00.000+00:00,transformer,,Temperature,C,36.8
110211,"Park Grove, 76",2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
110211,"Park Grove, 76",2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
110211,"Park Grove, 76",2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
110211,"Park Grove, 76",2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
110211,"Park Grove, 76",2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
110211,"Park Grove, 76",2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
110211,"Park Grove, 76",2023-06-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.74
110211,"Park Grove, 76",2023-06-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
110211,"Park Grove, 76",2023-06-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.71
110211,"Park Grove, 76",2023-06-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,45.35
110211,"Park Grove, 76",2023-06-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,49.92
110211,"Park Grove, 76",2023-06-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,64.97
110211,"Park Grove, 76",2023-06-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,88.2
110211,"Park Grove, 76",2023-06-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
110211,"Park Grove, 76",2023-06-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
110211,"Park Grove, 76",2023-06-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,284.5
110211,"Park Grove, 76",2023-06-11T08:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.02
110211,"Park Grove, 76",2023-06-11T08:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-11T08:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.08
110211,"Park Grove, 76",2023-06-11T08:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.61
110211,"Park Grove, 76",2023-06-11T08:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.19
110211,"Park Grove, 76",2023-06-11T08:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.29
110211,"Park Grove, 76",2023-06-11T08:10:00.000+00:00,feeder,32.0,N Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-11T08:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-11T08:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.6
110211,"Park Grove, 76",2023-06-11T08:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-11T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.13
110211,"Park Grove, 76",2023-06-11T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-11T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.0
110211,"Park Grove, 76",2023-06-11T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.88
110211,"Park Grove, 76",2023-06-11T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,22.2
110211,"Park Grove, 76",2023-06-11T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,25.75
110211,"Park Grove, 76",2023-06-11T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,33.6
110211,"Park Grove, 76",2023-06-11T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,64.4
110211,"Park Grove, 76",2023-06-11T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,93.2
110211,"Park Grove, 76",2023-06-11T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,112.6
110211,"Park Grove, 76",2023-06-11T08:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-11T08:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.08
110211,"Park Grove, 76",2023-06-11T08:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-06-11T08:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.82
110211,"Park Grove, 76",2023-06-11T08:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.02
110211,"Park Grove, 76",2023-06-11T08:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.25
110211,"Park Grove, 76",2023-06-11T08:10:00.000+00:00,feeder,23.0,N Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-11T08:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-11T08:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-11T08:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.5
110211,"Park Grove, 76",2023-06-11T08:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.18
110211,"Park Grove, 76",2023-06-11T08:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-11T08:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.02
110211,"Park Grove, 76",2023-06-11T08:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.42
110211,"Park Grove, 76",2023-06-11T08:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.0
110211,"Park Grove, 76",2023-06-11T08:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.11
110211,"Park Grove, 76",2023-06-11T08:10:00.000+00:00,feeder,22.0,N Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-11T08:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,40.3
110211,"Park Grove, 76",2023-06-11T08:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.8
110211,"Park Grove, 76",2023-06-11T08:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,30.5
110211,"Park Grove, 76",2023-06-11T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.93
110211,"Park Grove, 76",2023-06-11T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.61
110211,"Park Grove, 76",2023-06-11T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-11T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.35
110211,"Park Grove, 76",2023-06-11T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,18.67
110211,"Park Grove, 76",2023-06-11T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.11
110211,"Park Grove, 76",2023-06-11T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,46.1
110211,"Park Grove, 76",2023-06-11T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-11T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,77.0
110211,"Park Grove, 76",2023-06-11T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.8
110211,"Park Grove, 76",2023-06-11T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-11T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.14
110211,"Park Grove, 76",2023-06-11T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.41
110211,"Park Grove, 76",2023-06-11T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.65
110211,"Park Grove, 76",2023-06-11T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.66
110211,"Park Grove, 76",2023-06-11T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.74
110211,"Park Grove, 76",2023-06-11T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-11T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.6
110211,"Park Grove, 76",2023-06-11T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.4
110211,"Park Grove, 76",2023-06-11T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.2
110211,"Park Grove, 76",2023-06-11T08:10:00.000+00:00,transformer,,Temperature,C,36.8
110211,"Park Grove, 76",2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110211,"Park Grove, 76",2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
110211,"Park Grove, 76",2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
110211,"Park Grove, 76",2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
110211,"Park Grove, 76",2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
110211,"Park Grove, 76",2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
110211,"Park Grove, 76",2023-06-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.08
110211,"Park Grove, 76",2023-06-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
110211,"Park Grove, 76",2023-06-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.85
110211,"Park Grove, 76",2023-06-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,39.73
110211,"Park Grove, 76",2023-06-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,61.74
110211,"Park Grove, 76",2023-06-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,67.25
110211,"Park Grove, 76",2023-06-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,95.0
110211,"Park Grove, 76",2023-06-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
110211,"Park Grove, 76",2023-06-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,259.6
110211,"Park Grove, 76",2023-06-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,291.9
110211,"Park Grove, 76",2023-06-11T08:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-11T08:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.14
110211,"Park Grove, 76",2023-06-11T08:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-11T08:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.84
110211,"Park Grove, 76",2023-06-11T08:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.31
110211,"Park Grove, 76",2023-06-11T08:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.44
110211,"Park Grove, 76",2023-06-11T08:00:00.000+00:00,feeder,32.0,N Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-11T08:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.7
110211,"Park Grove, 76",2023-06-11T08:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.5
110211,"Park Grove, 76",2023-06-11T08:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.7
110211,"Park Grove, 76",2023-06-11T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.64
110211,"Park Grove, 76",2023-06-11T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-11T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.33
110211,"Park Grove, 76",2023-06-11T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.16
110211,"Park Grove, 76",2023-06-11T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.35
110211,"Park Grove, 76",2023-06-11T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,22.73
110211,"Park Grove, 76",2023-06-11T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,43.0
110211,"Park Grove, 76",2023-06-11T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,79.0
110211,"Park Grove, 76",2023-06-11T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.8
110211,"Park Grove, 76",2023-06-11T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,100.8
110211,"Park Grove, 76",2023-06-11T08:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-11T08:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-11T08:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.27
110211,"Park Grove, 76",2023-06-11T08:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.14
110211,"Park Grove, 76",2023-06-11T08:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.09
110211,"Park Grove, 76",2023-06-11T08:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.8
110211,"Park Grove, 76",2023-06-11T08:00:00.000+00:00,feeder,23.0,N Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-11T08:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-11T08:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-11T08:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.2
110211,"Park Grove, 76",2023-06-11T08:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-11T08:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-11T08:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-06-11T08:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.52
110211,"Park Grove, 76",2023-06-11T08:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.9
110211,"Park Grove, 76",2023-06-11T08:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.34
110211,"Park Grove, 76",2023-06-11T08:00:00.000+00:00,feeder,22.0,N Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-11T08:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-11T08:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,39.0
110211,"Park Grove, 76",2023-06-11T08:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-11T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.82
110211,"Park Grove, 76",2023-06-11T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
110211,"Park Grove, 76",2023-06-11T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-11T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.98
110211,"Park Grove, 76",2023-06-11T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,17.16
110211,"Park Grove, 76",2023-06-11T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.67
110211,"Park Grove, 76",2023-06-11T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,41.5
110211,"Park Grove, 76",2023-06-11T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-11T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,71.0
110211,"Park Grove, 76",2023-06-11T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.4
110211,"Park Grove, 76",2023-06-11T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-11T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.95
110211,"Park Grove, 76",2023-06-11T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.13
110211,"Park Grove, 76",2023-06-11T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.01
110211,"Park Grove, 76",2023-06-11T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.98
110211,"Park Grove, 76",2023-06-11T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.18
110211,"Park Grove, 76",2023-06-11T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.8
110211,"Park Grove, 76",2023-06-11T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-11T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-11T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.6
110211,"Park Grove, 76",2023-06-11T08:00:00.000+00:00,transformer,,Temperature,C,36.8
110211,"Park Grove, 76",2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
110211,"Park Grove, 76",2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
110211,"Park Grove, 76",2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
110211,"Park Grove, 76",2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
110211,"Park Grove, 76",2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
110211,"Park Grove, 76",2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
110211,"Park Grove, 76",2023-06-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.19
110211,"Park Grove, 76",2023-06-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
110211,"Park Grove, 76",2023-06-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.53
110211,"Park Grove, 76",2023-06-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,36.64
110211,"Park Grove, 76",2023-06-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,51.79
110211,"Park Grove, 76",2023-06-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,61.15
110211,"Park Grove, 76",2023-06-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,88.6
110211,"Park Grove, 76",2023-06-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
110211,"Park Grove, 76",2023-06-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.1
110211,"Park Grove, 76",2023-06-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,267.7
110211,"Park Grove, 76",2023-06-11T07:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-11T07:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-11T07:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-11T07:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.5
110211,"Park Grove, 76",2023-06-11T07:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.0
110211,"Park Grove, 76",2023-06-11T07:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.97
110211,"Park Grove, 76",2023-06-11T07:50:00.000+00:00,feeder,32.0,N Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-11T07:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.7
110211,"Park Grove, 76",2023-06-11T07:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-11T07:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-11T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.44
110211,"Park Grove, 76",2023-06-11T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.7
110211,"Park Grove, 76",2023-06-11T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.27
110211,"Park Grove, 76",2023-06-11T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.84
110211,"Park Grove, 76",2023-06-11T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.05
110211,"Park Grove, 76",2023-06-11T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,22.42
110211,"Park Grove, 76",2023-06-11T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,47.0
110211,"Park Grove, 76",2023-06-11T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,76.8
110211,"Park Grove, 76",2023-06-11T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.6
110211,"Park Grove, 76",2023-06-11T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,100.5
110211,"Park Grove, 76",2023-06-11T07:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-11T07:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-06-11T07:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.57
110211,"Park Grove, 76",2023-06-11T07:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.12
110211,"Park Grove, 76",2023-06-11T07:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,8.95
110211,"Park Grove, 76",2023-06-11T07:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.34
110211,"Park Grove, 76",2023-06-11T07:50:00.000+00:00,feeder,23.0,N Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-11T07:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,38.8
110211,"Park Grove, 76",2023-06-11T07:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,37.6
110211,"Park Grove, 76",2023-06-11T07:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,41.2
110211,"Park Grove, 76",2023-06-11T07:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.17
110211,"Park Grove, 76",2023-06-11T07:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-11T07:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-11T07:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.2
110211,"Park Grove, 76",2023-06-11T07:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.64
110211,"Park Grove, 76",2023-06-11T07:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.02
110211,"Park Grove, 76",2023-06-11T07:50:00.000+00:00,feeder,22.0,N Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-11T07:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-11T07:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,45.0
110211,"Park Grove, 76",2023-06-11T07:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-11T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.76
110211,"Park Grove, 76",2023-06-11T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
110211,"Park Grove, 76",2023-06-11T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-11T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.69
110211,"Park Grove, 76",2023-06-11T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,16.55
110211,"Park Grove, 76",2023-06-11T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.82
110211,"Park Grove, 76",2023-06-11T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.4
110211,"Park Grove, 76",2023-06-11T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.1
110211,"Park Grove, 76",2023-06-11T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,68.3
110211,"Park Grove, 76",2023-06-11T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.1
110211,"Park Grove, 76",2023-06-11T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-11T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.86
110211,"Park Grove, 76",2023-06-11T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.94
110211,"Park Grove, 76",2023-06-11T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.1
110211,"Park Grove, 76",2023-06-11T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.06
110211,"Park Grove, 76",2023-06-11T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.56
110211,"Park Grove, 76",2023-06-11T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,32.0
110211,"Park Grove, 76",2023-06-11T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-11T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.5
110211,"Park Grove, 76",2023-06-11T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.5
110211,"Park Grove, 76",2023-06-11T07:50:00.000+00:00,transformer,,Temperature,C,36.8
110211,"Park Grove, 76",2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
110211,"Park Grove, 76",2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
110211,"Park Grove, 76",2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
110211,"Park Grove, 76",2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
110211,"Park Grove, 76",2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
110211,"Park Grove, 76",2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
110211,"Park Grove, 76",2023-06-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.23
110211,"Park Grove, 76",2023-06-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.53
110211,"Park Grove, 76",2023-06-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.71
110211,"Park Grove, 76",2023-06-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,45.45
110211,"Park Grove, 76",2023-06-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,59.26
110211,"Park Grove, 76",2023-06-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,63.14
110211,"Park Grove, 76",2023-06-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,84.3
110211,"Park Grove, 76",2023-06-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
110211,"Park Grove, 76",2023-06-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.5
110211,"Park Grove, 76",2023-06-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,277.2
110211,"Park Grove, 76",2023-06-11T07:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-11T07:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-11T07:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-11T07:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.67
110211,"Park Grove, 76",2023-06-11T07:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.45
110211,"Park Grove, 76",2023-06-11T07:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.88
110211,"Park Grove, 76",2023-06-11T07:40:00.000+00:00,feeder,32.0,N Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-11T07:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.1
110211,"Park Grove, 76",2023-06-11T07:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.3
110211,"Park Grove, 76",2023-06-11T07:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-11T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.9
110211,"Park Grove, 76",2023-06-11T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.56
