Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-11T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.49
110211,"Park Grove, 76",2023-06-11T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,20.84
110211,"Park Grove, 76",2023-06-11T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,23.17
110211,"Park Grove, 76",2023-06-11T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,22.02
110211,"Park Grove, 76",2023-06-11T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,34.2
110211,"Park Grove, 76",2023-06-11T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,89.4
110211,"Park Grove, 76",2023-06-11T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,97.1
110211,"Park Grove, 76",2023-06-11T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,97.7
110211,"Park Grove, 76",2023-06-11T07:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-11T07:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-06-11T07:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.44
110211,"Park Grove, 76",2023-06-11T07:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.65
110211,"Park Grove, 76",2023-06-11T07:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.59
110211,"Park Grove, 76",2023-06-11T07:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.57
110211,"Park Grove, 76",2023-06-11T07:40:00.000+00:00,feeder,23.0,N Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-11T07:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,33.8
110211,"Park Grove, 76",2023-06-11T07:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-11T07:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.8
110211,"Park Grove, 76",2023-06-11T07:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.14
110211,"Park Grove, 76",2023-06-11T07:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.6
110211,"Park Grove, 76",2023-06-11T07:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-11T07:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.29
110211,"Park Grove, 76",2023-06-11T07:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.01
110211,"Park Grove, 76",2023-06-11T07:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.78
110211,"Park Grove, 76",2023-06-11T07:40:00.000+00:00,feeder,22.0,N Current (RMS),A,27.6
110211,"Park Grove, 76",2023-06-11T07:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-11T07:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,54.4
110211,"Park Grove, 76",2023-06-11T07:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-11T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.83
110211,"Park Grove, 76",2023-06-11T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
110211,"Park Grove, 76",2023-06-11T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-11T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.73
110211,"Park Grove, 76",2023-06-11T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,19.69
110211,"Park Grove, 76",2023-06-11T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.2
110211,"Park Grove, 76",2023-06-11T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,49.3
110211,"Park Grove, 76",2023-06-11T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.1
110211,"Park Grove, 76",2023-06-11T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,81.3
110211,"Park Grove, 76",2023-06-11T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.2
110211,"Park Grove, 76",2023-06-11T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-11T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.76
110211,"Park Grove, 76",2023-06-11T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-6.26
110211,"Park Grove, 76",2023-06-11T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.29
110211,"Park Grove, 76",2023-06-11T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.32
110211,"Park Grove, 76",2023-06-11T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.46
110211,"Park Grove, 76",2023-06-11T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.7
110211,"Park Grove, 76",2023-06-11T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-11T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.8
110211,"Park Grove, 76",2023-06-11T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.2
110211,"Park Grove, 76",2023-06-11T07:40:00.000+00:00,transformer,,Temperature,C,36.8
110211,"Park Grove, 76",2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
110211,"Park Grove, 76",2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
110211,"Park Grove, 76",2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
110211,"Park Grove, 76",2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
110211,"Park Grove, 76",2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
110211,"Park Grove, 76",2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
110211,"Park Grove, 76",2023-06-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.35
110211,"Park Grove, 76",2023-06-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
110211,"Park Grove, 76",2023-06-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.47
110211,"Park Grove, 76",2023-06-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,44.45
110211,"Park Grove, 76",2023-06-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,68.23
110211,"Park Grove, 76",2023-06-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,57.91
110211,"Park Grove, 76",2023-06-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,84.2
110211,"Park Grove, 76",2023-06-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
110211,"Park Grove, 76",2023-06-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,283.7
110211,"Park Grove, 76",2023-06-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.7
110211,"Park Grove, 76",2023-06-11T07:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-11T07:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-11T07:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-11T07:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.55
110211,"Park Grove, 76",2023-06-11T07:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.41
110211,"Park Grove, 76",2023-06-11T07:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.13
110211,"Park Grove, 76",2023-06-11T07:30:00.000+00:00,feeder,32.0,N Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-11T07:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-11T07:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.1
110211,"Park Grove, 76",2023-06-11T07:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-11T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.11
110211,"Park Grove, 76",2023-06-11T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-06-11T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.64
110211,"Park Grove, 76",2023-06-11T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.88
110211,"Park Grove, 76",2023-06-11T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.71
110211,"Park Grove, 76",2023-06-11T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,25.41
110211,"Park Grove, 76",2023-06-11T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,46.9
110211,"Park Grove, 76",2023-06-11T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,78.2
110211,"Park Grove, 76",2023-06-11T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,79.7
110211,"Park Grove, 76",2023-06-11T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,115.1
110211,"Park Grove, 76",2023-06-11T07:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-11T07:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.11
110211,"Park Grove, 76",2023-06-11T07:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.34
110211,"Park Grove, 76",2023-06-11T07:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.97
110211,"Park Grove, 76",2023-06-11T07:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.2
110211,"Park Grove, 76",2023-06-11T07:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.36
110211,"Park Grove, 76",2023-06-11T07:30:00.000+00:00,feeder,23.0,N Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-11T07:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,36.0
110211,"Park Grove, 76",2023-06-11T07:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-11T07:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.2
110211,"Park Grove, 76",2023-06-11T07:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-11T07:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.59
110211,"Park Grove, 76",2023-06-11T07:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-11T07:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.87
110211,"Park Grove, 76",2023-06-11T07:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.74
110211,"Park Grove, 76",2023-06-11T07:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.73
110211,"Park Grove, 76",2023-06-11T07:30:00.000+00:00,feeder,22.0,N Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-11T07:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-11T07:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,46.4
110211,"Park Grove, 76",2023-06-11T07:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,33.2
110211,"Park Grove, 76",2023-06-11T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.98
110211,"Park Grove, 76",2023-06-11T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.04
110211,"Park Grove, 76",2023-06-11T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.5
110211,"Park Grove, 76",2023-06-11T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.75
110211,"Park Grove, 76",2023-06-11T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.83
110211,"Park Grove, 76",2023-06-11T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.18
110211,"Park Grove, 76",2023-06-11T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-11T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.7
110211,"Park Grove, 76",2023-06-11T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,54.7
110211,"Park Grove, 76",2023-06-11T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.1
110211,"Park Grove, 76",2023-06-11T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-11T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.41
110211,"Park Grove, 76",2023-06-11T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-6.11
110211,"Park Grove, 76",2023-06-11T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.79
110211,"Park Grove, 76",2023-06-11T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.66
110211,"Park Grove, 76",2023-06-11T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.84
110211,"Park Grove, 76",2023-06-11T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-11T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-11T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.8
110211,"Park Grove, 76",2023-06-11T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.3
110211,"Park Grove, 76",2023-06-11T07:30:00.000+00:00,transformer,,Temperature,C,36.8
110211,"Park Grove, 76",2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110211,"Park Grove, 76",2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
110211,"Park Grove, 76",2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
110211,"Park Grove, 76",2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
110211,"Park Grove, 76",2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
110211,"Park Grove, 76",2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
110211,"Park Grove, 76",2023-06-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.71
110211,"Park Grove, 76",2023-06-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
110211,"Park Grove, 76",2023-06-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.77
110211,"Park Grove, 76",2023-06-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,41.8
110211,"Park Grove, 76",2023-06-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,58.54
110211,"Park Grove, 76",2023-06-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,62.64
110211,"Park Grove, 76",2023-06-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,86.3
110211,"Park Grove, 76",2023-06-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
110211,"Park Grove, 76",2023-06-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.7
110211,"Park Grove, 76",2023-06-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,278.0
110211,"Park Grove, 76",2023-06-11T07:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-11T07:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-11T07:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-11T07:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,4.26
110211,"Park Grove, 76",2023-06-11T07:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.08
110211,"Park Grove, 76",2023-06-11T07:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.11
110211,"Park Grove, 76",2023-06-11T07:20:00.000+00:00,feeder,32.0,N Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-11T07:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-11T07:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.9
110211,"Park Grove, 76",2023-06-11T07:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-11T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.88
110211,"Park Grove, 76",2023-06-11T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-11T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.99
110211,"Park Grove, 76",2023-06-11T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.1
110211,"Park Grove, 76",2023-06-11T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.83
110211,"Park Grove, 76",2023-06-11T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,22.38
110211,"Park Grove, 76",2023-06-11T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,39.4
110211,"Park Grove, 76",2023-06-11T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,71.5
110211,"Park Grove, 76",2023-06-11T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,69.9
110211,"Park Grove, 76",2023-06-11T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,100.8
110211,"Park Grove, 76",2023-06-11T07:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-11T07:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.04
110211,"Park Grove, 76",2023-06-11T07:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-11T07:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.2
110211,"Park Grove, 76",2023-06-11T07:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.89
110211,"Park Grove, 76",2023-06-11T07:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.63
110211,"Park Grove, 76",2023-06-11T07:20:00.000+00:00,feeder,23.0,N Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-11T07:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-11T07:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.8
110211,"Park Grove, 76",2023-06-11T07:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.2
110211,"Park Grove, 76",2023-06-11T07:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.15
110211,"Park Grove, 76",2023-06-11T07:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-11T07:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-11T07:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.03
110211,"Park Grove, 76",2023-06-11T07:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.62
110211,"Park Grove, 76",2023-06-11T07:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.45
110211,"Park Grove, 76",2023-06-11T07:20:00.000+00:00,feeder,22.0,N Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-11T07:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.5
110211,"Park Grove, 76",2023-06-11T07:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-11T07:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,32.3
110211,"Park Grove, 76",2023-06-11T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.97
110211,"Park Grove, 76",2023-06-11T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-11T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.27
110211,"Park Grove, 76",2023-06-11T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.97
110211,"Park Grove, 76",2023-06-11T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.43
110211,"Park Grove, 76",2023-06-11T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.65
110211,"Park Grove, 76",2023-06-11T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-11T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.5
110211,"Park Grove, 76",2023-06-11T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.9
110211,"Park Grove, 76",2023-06-11T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-11T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-11T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-11T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.72
110211,"Park Grove, 76",2023-06-11T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.13
110211,"Park Grove, 76",2023-06-11T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.26
110211,"Park Grove, 76",2023-06-11T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.47
110211,"Park Grove, 76",2023-06-11T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-11T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-11T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.2
110211,"Park Grove, 76",2023-06-11T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.7
110211,"Park Grove, 76",2023-06-11T07:20:00.000+00:00,transformer,,Temperature,C,36.8
110211,"Park Grove, 76",2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110211,"Park Grove, 76",2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
110211,"Park Grove, 76",2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
110211,"Park Grove, 76",2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
110211,"Park Grove, 76",2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
110211,"Park Grove, 76",2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
110211,"Park Grove, 76",2023-06-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.43
110211,"Park Grove, 76",2023-06-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.14
110211,"Park Grove, 76",2023-06-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.41
110211,"Park Grove, 76",2023-06-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,37.7
110211,"Park Grove, 76",2023-06-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,44.1
110211,"Park Grove, 76",2023-06-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,57.69
110211,"Park Grove, 76",2023-06-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,87.1
110211,"Park Grove, 76",2023-06-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
110211,"Park Grove, 76",2023-06-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
110211,"Park Grove, 76",2023-06-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.5
110211,"Park Grove, 76",2023-06-11T07:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-11T07:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-11T07:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-11T07:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.56
110211,"Park Grove, 76",2023-06-11T07:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.9
110211,"Park Grove, 76",2023-06-11T07:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,8.92
110211,"Park Grove, 76",2023-06-11T07:10:00.000+00:00,feeder,32.0,N Current (RMS),A,31.2
110211,"Park Grove, 76",2023-06-11T07:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-11T07:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-11T07:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,42.0
110211,"Park Grove, 76",2023-06-11T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.06
110211,"Park Grove, 76",2023-06-11T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-11T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.97
110211,"Park Grove, 76",2023-06-11T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.22
110211,"Park Grove, 76",2023-06-11T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.46
110211,"Park Grove, 76",2023-06-11T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,24.78
110211,"Park Grove, 76",2023-06-11T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,43.8
110211,"Park Grove, 76",2023-06-11T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.8
110211,"Park Grove, 76",2023-06-11T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.9
110211,"Park Grove, 76",2023-06-11T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,112.5
110211,"Park Grove, 76",2023-06-11T07:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-11T07:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-11T07:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.33
110211,"Park Grove, 76",2023-06-11T07:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.55
110211,"Park Grove, 76",2023-06-11T07:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.73
110211,"Park Grove, 76",2023-06-11T07:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.82
110211,"Park Grove, 76",2023-06-11T07:10:00.000+00:00,feeder,23.0,N Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-11T07:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-11T07:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.9
110211,"Park Grove, 76",2023-06-11T07:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.1
110211,"Park Grove, 76",2023-06-11T07:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-11T07:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-11T07:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-11T07:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.1
110211,"Park Grove, 76",2023-06-11T07:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.27
110211,"Park Grove, 76",2023-06-11T07:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.58
110211,"Park Grove, 76",2023-06-11T07:10:00.000+00:00,feeder,22.0,N Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-11T07:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-11T07:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.5
110211,"Park Grove, 76",2023-06-11T07:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,34.2
110211,"Park Grove, 76",2023-06-11T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.75
110211,"Park Grove, 76",2023-06-11T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-11T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-11T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.74
110211,"Park Grove, 76",2023-06-11T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.46
110211,"Park Grove, 76",2023-06-11T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.29
110211,"Park Grove, 76",2023-06-11T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.5
110211,"Park Grove, 76",2023-06-11T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-11T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.8
110211,"Park Grove, 76",2023-06-11T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.3
110211,"Park Grove, 76",2023-06-11T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-11T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.47
110211,"Park Grove, 76",2023-06-11T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.31
110211,"Park Grove, 76",2023-06-11T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.65
110211,"Park Grove, 76",2023-06-11T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.18
110211,"Park Grove, 76",2023-06-11T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.84
110211,"Park Grove, 76",2023-06-11T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-11T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-11T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.9
110211,"Park Grove, 76",2023-06-11T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.6
110211,"Park Grove, 76",2023-06-11T07:10:00.000+00:00,transformer,,Temperature,C,36.8
110211,"Park Grove, 76",2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110211,"Park Grove, 76",2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
110211,"Park Grove, 76",2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
110211,"Park Grove, 76",2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
110211,"Park Grove, 76",2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
110211,"Park Grove, 76",2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
110211,"Park Grove, 76",2023-06-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.52
110211,"Park Grove, 76",2023-06-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.46
110211,"Park Grove, 76",2023-06-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.41
110211,"Park Grove, 76",2023-06-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,33.82
110211,"Park Grove, 76",2023-06-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,44.99
110211,"Park Grove, 76",2023-06-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,65.22
110211,"Park Grove, 76",2023-06-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,104.9
110211,"Park Grove, 76",2023-06-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
110211,"Park Grove, 76",2023-06-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
110211,"Park Grove, 76",2023-06-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,287.8
110211,"Park Grove, 76",2023-06-11T07:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-11T07:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-11T07:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-11T07:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.88
110211,"Park Grove, 76",2023-06-11T07:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.1
110211,"Park Grove, 76",2023-06-11T07:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.59
110211,"Park Grove, 76",2023-06-11T07:00:00.000+00:00,feeder,32.0,N Current (RMS),A,13.5
110211,"Park Grove, 76",2023-06-11T07:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-11T07:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.1
110211,"Park Grove, 76",2023-06-11T07:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,14.2
110211,"Park Grove, 76",2023-06-11T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.22
110211,"Park Grove, 76",2023-06-11T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.03
110211,"Park Grove, 76",2023-06-11T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.84
110211,"Park Grove, 76",2023-06-11T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.01
110211,"Park Grove, 76",2023-06-11T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.36
110211,"Park Grove, 76",2023-06-11T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.01
110211,"Park Grove, 76",2023-06-11T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,32.5
110211,"Park Grove, 76",2023-06-11T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.7
110211,"Park Grove, 76",2023-06-11T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.6
110211,"Park Grove, 76",2023-06-11T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,85.9
110211,"Park Grove, 76",2023-06-11T07:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-11T07:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-11T07:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-11T07:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.54
110211,"Park Grove, 76",2023-06-11T07:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.8
110211,"Park Grove, 76",2023-06-11T07:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.92
110211,"Park Grove, 76",2023-06-11T07:00:00.000+00:00,feeder,23.0,N Current (RMS),A,15.1
110211,"Park Grove, 76",2023-06-11T07:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-11T07:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.3
110211,"Park Grove, 76",2023-06-11T07:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.9
110211,"Park Grove, 76",2023-06-11T07:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-11T07:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-11T07:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.56
110211,"Park Grove, 76",2023-06-11T07:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.42
110211,"Park Grove, 76",2023-06-11T07:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.26
110211,"Park Grove, 76",2023-06-11T07:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.16
110211,"Park Grove, 76",2023-06-11T07:00:00.000+00:00,feeder,22.0,N Current (RMS),A,14.7
110211,"Park Grove, 76",2023-06-11T07:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-11T07:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,27.7
110211,"Park Grove, 76",2023-06-11T07:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,28.9
110211,"Park Grove, 76",2023-06-11T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.83
110211,"Park Grove, 76",2023-06-11T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-11T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-11T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.53
110211,"Park Grove, 76",2023-06-11T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.2
110211,"Park Grove, 76",2023-06-11T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.97
110211,"Park Grove, 76",2023-06-11T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-11T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.5
110211,"Park Grove, 76",2023-06-11T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.5
110211,"Park Grove, 76",2023-06-11T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.9
110211,"Park Grove, 76",2023-06-11T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-11T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.61
110211,"Park Grove, 76",2023-06-11T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.72
110211,"Park Grove, 76",2023-06-11T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.91
110211,"Park Grove, 76",2023-06-11T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.69
110211,"Park Grove, 76",2023-06-11T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.78
110211,"Park Grove, 76",2023-06-11T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-11T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-11T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.8
110211,"Park Grove, 76",2023-06-11T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.5
110211,"Park Grove, 76",2023-06-11T07:00:00.000+00:00,transformer,,Temperature,C,36.8
110211,"Park Grove, 76",2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110211,"Park Grove, 76",2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
110211,"Park Grove, 76",2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
110211,"Park Grove, 76",2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
110211,"Park Grove, 76",2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
110211,"Park Grove, 76",2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
110211,"Park Grove, 76",2023-06-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.43
110211,"Park Grove, 76",2023-06-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.05
110211,"Park Grove, 76",2023-06-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.05
110211,"Park Grove, 76",2023-06-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,32.3
110211,"Park Grove, 76",2023-06-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,38.41
110211,"Park Grove, 76",2023-06-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,53.44
110211,"Park Grove, 76",2023-06-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,86.2
110211,"Park Grove, 76",2023-06-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
110211,"Park Grove, 76",2023-06-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
110211,"Park Grove, 76",2023-06-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.0
110211,"Park Grove, 76",2023-06-11T06:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-11T06:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-11T06:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-11T06:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.04
110211,"Park Grove, 76",2023-06-11T06:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.93
110211,"Park Grove, 76",2023-06-11T06:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.93
110211,"Park Grove, 76",2023-06-11T06:50:00.000+00:00,feeder,32.0,N Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-11T06:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-11T06:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.6
110211,"Park Grove, 76",2023-06-11T06:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-11T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.16
110211,"Park Grove, 76",2023-06-11T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.0
110211,"Park Grove, 76",2023-06-11T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-9.55
110211,"Park Grove, 76",2023-06-11T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.74
110211,"Park Grove, 76",2023-06-11T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.99
110211,"Park Grove, 76",2023-06-11T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.82
110211,"Park Grove, 76",2023-06-11T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,35.3
110211,"Park Grove, 76",2023-06-11T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.9
110211,"Park Grove, 76",2023-06-11T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.8
110211,"Park Grove, 76",2023-06-11T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,82.2
110211,"Park Grove, 76",2023-06-11T06:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-11T06:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-11T06:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-11T06:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.84
110211,"Park Grove, 76",2023-06-11T06:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.0
110211,"Park Grove, 76",2023-06-11T06:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.05
110211,"Park Grove, 76",2023-06-11T06:50:00.000+00:00,feeder,23.0,N Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-11T06:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-11T06:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-11T06:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.3
110211,"Park Grove, 76",2023-06-11T06:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-11T06:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-11T06:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.73
110211,"Park Grove, 76",2023-06-11T06:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.96
110211,"Park Grove, 76",2023-06-11T06:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.4
110211,"Park Grove, 76",2023-06-11T06:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.9
110211,"Park Grove, 76",2023-06-11T06:50:00.000+00:00,feeder,22.0,N Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-11T06:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,48.2
110211,"Park Grove, 76",2023-06-11T06:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-11T06:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,27.4
110211,"Park Grove, 76",2023-06-11T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.74
110211,"Park Grove, 76",2023-06-11T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-11T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.4
110211,"Park Grove, 76",2023-06-11T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.2
110211,"Park Grove, 76",2023-06-11T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.35
110211,"Park Grove, 76",2023-06-11T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.69
110211,"Park Grove, 76",2023-06-11T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-11T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-11T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.5
110211,"Park Grove, 76",2023-06-11T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-11T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-11T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.99
110211,"Park Grove, 76",2023-06-11T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.85
110211,"Park Grove, 76",2023-06-11T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.42
110211,"Park Grove, 76",2023-06-11T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.39
110211,"Park Grove, 76",2023-06-11T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.37
110211,"Park Grove, 76",2023-06-11T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-11T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-11T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.4
110211,"Park Grove, 76",2023-06-11T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.1
110211,"Park Grove, 76",2023-06-11T06:50:00.000+00:00,transformer,,Temperature,C,36.9
110211,"Park Grove, 76",2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110211,"Park Grove, 76",2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
110211,"Park Grove, 76",2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
110211,"Park Grove, 76",2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
110211,"Park Grove, 76",2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
110211,"Park Grove, 76",2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
110211,"Park Grove, 76",2023-06-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.04
110211,"Park Grove, 76",2023-06-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.38
110211,"Park Grove, 76",2023-06-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-24.17
110211,"Park Grove, 76",2023-06-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,38.21
110211,"Park Grove, 76",2023-06-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,33.06
110211,"Park Grove, 76",2023-06-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,45.76
110211,"Park Grove, 76",2023-06-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,91.0
110211,"Park Grove, 76",2023-06-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
110211,"Park Grove, 76",2023-06-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
110211,"Park Grove, 76",2023-06-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.7
110211,"Park Grove, 76",2023-06-11T06:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-11T06:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.1
110211,"Park Grove, 76",2023-06-11T06:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-11T06:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.77
110211,"Park Grove, 76",2023-06-11T06:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.85
110211,"Park Grove, 76",2023-06-11T06:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.16
110211,"Park Grove, 76",2023-06-11T06:40:00.000+00:00,feeder,32.0,N Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-11T06:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-11T06:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.9
110211,"Park Grove, 76",2023-06-11T06:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.1
110211,"Park Grove, 76",2023-06-11T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.78
110211,"Park Grove, 76",2023-06-11T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.76
110211,"Park Grove, 76",2023-06-11T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-9.29
110211,"Park Grove, 76",2023-06-11T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.84
110211,"Park Grove, 76",2023-06-11T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.86
110211,"Park Grove, 76",2023-06-11T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.76
110211,"Park Grove, 76",2023-06-11T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,30.9
110211,"Park Grove, 76",2023-06-11T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.4
110211,"Park Grove, 76",2023-06-11T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.3
110211,"Park Grove, 76",2023-06-11T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.4
110211,"Park Grove, 76",2023-06-11T06:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-11T06:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-11T06:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-06-11T06:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.53
110211,"Park Grove, 76",2023-06-11T06:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.42
110211,"Park Grove, 76",2023-06-11T06:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.98
110211,"Park Grove, 76",2023-06-11T06:40:00.000+00:00,feeder,23.0,N Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-11T06:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-11T06:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-11T06:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-11T06:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.17
110211,"Park Grove, 76",2023-06-11T06:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-11T06:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.68
110211,"Park Grove, 76",2023-06-11T06:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.93
110211,"Park Grove, 76",2023-06-11T06:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.95
110211,"Park Grove, 76",2023-06-11T06:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.09
110211,"Park Grove, 76",2023-06-11T06:40:00.000+00:00,feeder,22.0,N Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-11T06:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,32.8
110211,"Park Grove, 76",2023-06-11T06:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-11T06:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,39.4
110211,"Park Grove, 76",2023-06-11T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.82
110211,"Park Grove, 76",2023-06-11T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-11T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-11T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.32
110211,"Park Grove, 76",2023-06-11T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.59
110211,"Park Grove, 76",2023-06-11T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.5
110211,"Park Grove, 76",2023-06-11T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-11T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.4
110211,"Park Grove, 76",2023-06-11T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-11T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-11T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-11T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.19
110211,"Park Grove, 76",2023-06-11T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.93
110211,"Park Grove, 76",2023-06-11T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.76
110211,"Park Grove, 76",2023-06-11T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.06
110211,"Park Grove, 76",2023-06-11T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.65
110211,"Park Grove, 76",2023-06-11T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,29.0
110211,"Park Grove, 76",2023-06-11T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-11T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-11T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.4
110211,"Park Grove, 76",2023-06-11T06:40:00.000+00:00,transformer,,Temperature,C,36.9
110211,"Park Grove, 76",2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110211,"Park Grove, 76",2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
110211,"Park Grove, 76",2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
110211,"Park Grove, 76",2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
110211,"Park Grove, 76",2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
110211,"Park Grove, 76",2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
110211,"Park Grove, 76",2023-06-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.2
110211,"Park Grove, 76",2023-06-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.45
110211,"Park Grove, 76",2023-06-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.86
110211,"Park Grove, 76",2023-06-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,35.16
110211,"Park Grove, 76",2023-06-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,30.74
110211,"Park Grove, 76",2023-06-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,46.14
110211,"Park Grove, 76",2023-06-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,94.1
