Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
110211,"Park Grove, 76",2023-06-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
110211,"Park Grove, 76",2023-06-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
110211,"Park Grove, 76",2023-06-11T06:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-11T06:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.1
110211,"Park Grove, 76",2023-06-11T06:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.16
110211,"Park Grove, 76",2023-06-11T06:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.51
110211,"Park Grove, 76",2023-06-11T06:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.2
110211,"Park Grove, 76",2023-06-11T06:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.07
110211,"Park Grove, 76",2023-06-11T06:30:00.000+00:00,feeder,32.0,N Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-11T06:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-11T06:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.9
110211,"Park Grove, 76",2023-06-11T06:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-11T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.51
110211,"Park Grove, 76",2023-06-11T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.7
110211,"Park Grove, 76",2023-06-11T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-9.06
110211,"Park Grove, 76",2023-06-11T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.05
110211,"Park Grove, 76",2023-06-11T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.91
110211,"Park Grove, 76",2023-06-11T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.56
110211,"Park Grove, 76",2023-06-11T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,35.0
110211,"Park Grove, 76",2023-06-11T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,74.1
110211,"Park Grove, 76",2023-06-11T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,77.1
110211,"Park Grove, 76",2023-06-11T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,84.0
110211,"Park Grove, 76",2023-06-11T06:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-11T06:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-11T06:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.6
110211,"Park Grove, 76",2023-06-11T06:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.0
110211,"Park Grove, 76",2023-06-11T06:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.49
110211,"Park Grove, 76",2023-06-11T06:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.82
110211,"Park Grove, 76",2023-06-11T06:30:00.000+00:00,feeder,23.0,N Current (RMS),A,11.1
110211,"Park Grove, 76",2023-06-11T06:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-11T06:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.9
110211,"Park Grove, 76",2023-06-11T06:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-11T06:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-11T06:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.14
110211,"Park Grove, 76",2023-06-11T06:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.54
110211,"Park Grove, 76",2023-06-11T06:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.92
110211,"Park Grove, 76",2023-06-11T06:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.67
110211,"Park Grove, 76",2023-06-11T06:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.22
110211,"Park Grove, 76",2023-06-11T06:30:00.000+00:00,feeder,22.0,N Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-11T06:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-11T06:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-11T06:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,43.6
110211,"Park Grove, 76",2023-06-11T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.74
110211,"Park Grove, 76",2023-06-11T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-11T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.33
110211,"Park Grove, 76",2023-06-11T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.59
110211,"Park Grove, 76",2023-06-11T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.09
110211,"Park Grove, 76",2023-06-11T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.91
110211,"Park Grove, 76",2023-06-11T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-11T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-11T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.4
110211,"Park Grove, 76",2023-06-11T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.5
110211,"Park Grove, 76",2023-06-11T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-11T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.43
110211,"Park Grove, 76",2023-06-11T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.99
110211,"Park Grove, 76",2023-06-11T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.48
110211,"Park Grove, 76",2023-06-11T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.69
110211,"Park Grove, 76",2023-06-11T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.69
110211,"Park Grove, 76",2023-06-11T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-11T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.9
110211,"Park Grove, 76",2023-06-11T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-11T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.9
110211,"Park Grove, 76",2023-06-11T06:30:00.000+00:00,transformer,,Temperature,C,36.9
110211,"Park Grove, 76",2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110211,"Park Grove, 76",2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
110211,"Park Grove, 76",2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
110211,"Park Grove, 76",2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
110211,"Park Grove, 76",2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
110211,"Park Grove, 76",2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
110211,"Park Grove, 76",2023-06-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.17
110211,"Park Grove, 76",2023-06-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.78
110211,"Park Grove, 76",2023-06-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.68
110211,"Park Grove, 76",2023-06-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,36.55
110211,"Park Grove, 76",2023-06-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,40.04
110211,"Park Grove, 76",2023-06-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,52.28
110211,"Park Grove, 76",2023-06-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,81.1
110211,"Park Grove, 76",2023-06-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
110211,"Park Grove, 76",2023-06-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
110211,"Park Grove, 76",2023-06-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.0
110211,"Park Grove, 76",2023-06-11T06:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-11T06:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-11T06:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-11T06:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.78
110211,"Park Grove, 76",2023-06-11T06:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.0
110211,"Park Grove, 76",2023-06-11T06:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.82
110211,"Park Grove, 76",2023-06-11T06:20:00.000+00:00,feeder,32.0,N Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-11T06:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.1
110211,"Park Grove, 76",2023-06-11T06:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.6
110211,"Park Grove, 76",2023-06-11T06:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-11T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.05
110211,"Park Grove, 76",2023-06-11T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.35
110211,"Park Grove, 76",2023-06-11T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.25
110211,"Park Grove, 76",2023-06-11T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.66
110211,"Park Grove, 76",2023-06-11T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.67
110211,"Park Grove, 76",2023-06-11T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.13
110211,"Park Grove, 76",2023-06-11T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,35.4
110211,"Park Grove, 76",2023-06-11T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.0
110211,"Park Grove, 76",2023-06-11T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.1
110211,"Park Grove, 76",2023-06-11T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,96.3
110211,"Park Grove, 76",2023-06-11T06:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-11T06:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.13
110211,"Park Grove, 76",2023-06-11T06:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.41
110211,"Park Grove, 76",2023-06-11T06:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.41
110211,"Park Grove, 76",2023-06-11T06:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.27
110211,"Park Grove, 76",2023-06-11T06:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.07
110211,"Park Grove, 76",2023-06-11T06:20:00.000+00:00,feeder,23.0,N Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-11T06:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-11T06:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-11T06:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-11T06:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-11T06:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-06-11T06:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.46
110211,"Park Grove, 76",2023-06-11T06:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.15
110211,"Park Grove, 76",2023-06-11T06:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.7
110211,"Park Grove, 76",2023-06-11T06:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.87
110211,"Park Grove, 76",2023-06-11T06:20:00.000+00:00,feeder,22.0,N Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-11T06:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-11T06:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.1
110211,"Park Grove, 76",2023-06-11T06:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,42.7
110211,"Park Grove, 76",2023-06-11T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.95
110211,"Park Grove, 76",2023-06-11T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-11T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-11T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.36
110211,"Park Grove, 76",2023-06-11T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.33
110211,"Park Grove, 76",2023-06-11T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.67
110211,"Park Grove, 76",2023-06-11T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.7
110211,"Park Grove, 76",2023-06-11T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-11T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-11T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-11T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-11T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.18
110211,"Park Grove, 76",2023-06-11T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.77
110211,"Park Grove, 76",2023-06-11T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.81
110211,"Park Grove, 76",2023-06-11T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.12
110211,"Park Grove, 76",2023-06-11T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.55
110211,"Park Grove, 76",2023-06-11T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.3
110211,"Park Grove, 76",2023-06-11T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-11T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-11T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.0
110211,"Park Grove, 76",2023-06-11T06:20:00.000+00:00,transformer,,Temperature,C,36.9
110211,"Park Grove, 76",2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110211,"Park Grove, 76",2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
110211,"Park Grove, 76",2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
110211,"Park Grove, 76",2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
110211,"Park Grove, 76",2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
110211,"Park Grove, 76",2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
110211,"Park Grove, 76",2023-06-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.17
110211,"Park Grove, 76",2023-06-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.78
110211,"Park Grove, 76",2023-06-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.26
110211,"Park Grove, 76",2023-06-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,29.17
110211,"Park Grove, 76",2023-06-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,32.09
110211,"Park Grove, 76",2023-06-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,55.13
110211,"Park Grove, 76",2023-06-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,98.1
110211,"Park Grove, 76",2023-06-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
110211,"Park Grove, 76",2023-06-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
110211,"Park Grove, 76",2023-06-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.2
110211,"Park Grove, 76",2023-06-11T06:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-11T06:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-11T06:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-11T06:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.81
110211,"Park Grove, 76",2023-06-11T06:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.9
110211,"Park Grove, 76",2023-06-11T06:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.28
110211,"Park Grove, 76",2023-06-11T06:10:00.000+00:00,feeder,32.0,N Current (RMS),A,12.5
110211,"Park Grove, 76",2023-06-11T06:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-11T06:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.2
110211,"Park Grove, 76",2023-06-11T06:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-11T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.35
110211,"Park Grove, 76",2023-06-11T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.64
110211,"Park Grove, 76",2023-06-11T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.02
110211,"Park Grove, 76",2023-06-11T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.28
110211,"Park Grove, 76",2023-06-11T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.22
110211,"Park Grove, 76",2023-06-11T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,26.68
110211,"Park Grove, 76",2023-06-11T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,47.9
110211,"Park Grove, 76",2023-06-11T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.5
110211,"Park Grove, 76",2023-06-11T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.9
110211,"Park Grove, 76",2023-06-11T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,115.4
110211,"Park Grove, 76",2023-06-11T06:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-11T06:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-11T06:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.57
110211,"Park Grove, 76",2023-06-11T06:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.41
110211,"Park Grove, 76",2023-06-11T06:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.25
110211,"Park Grove, 76",2023-06-11T06:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.55
110211,"Park Grove, 76",2023-06-11T06:10:00.000+00:00,feeder,23.0,N Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-11T06:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-11T06:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-11T06:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-11T06:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-11T06:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-11T06:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-11T06:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.36
110211,"Park Grove, 76",2023-06-11T06:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.86
110211,"Park Grove, 76",2023-06-11T06:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.76
110211,"Park Grove, 76",2023-06-11T06:10:00.000+00:00,feeder,22.0,N Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-11T06:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-11T06:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-11T06:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,25.7
110211,"Park Grove, 76",2023-06-11T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.01
110211,"Park Grove, 76",2023-06-11T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-11T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-11T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.22
110211,"Park Grove, 76",2023-06-11T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.42
110211,"Park Grove, 76",2023-06-11T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.41
110211,"Park Grove, 76",2023-06-11T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-11T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-11T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.0
110211,"Park Grove, 76",2023-06-11T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-11T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-11T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.32
110211,"Park Grove, 76",2023-06-11T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.94
110211,"Park Grove, 76",2023-06-11T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.93
110211,"Park Grove, 76",2023-06-11T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.04
110211,"Park Grove, 76",2023-06-11T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.4
110211,"Park Grove, 76",2023-06-11T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-11T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-11T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-11T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.8
110211,"Park Grove, 76",2023-06-11T06:10:00.000+00:00,transformer,,Temperature,C,37.0
110211,"Park Grove, 76",2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110211,"Park Grove, 76",2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
110211,"Park Grove, 76",2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
110211,"Park Grove, 76",2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
110211,"Park Grove, 76",2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
110211,"Park Grove, 76",2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
110211,"Park Grove, 76",2023-06-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.54
110211,"Park Grove, 76",2023-06-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.36
110211,"Park Grove, 76",2023-06-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.35
110211,"Park Grove, 76",2023-06-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,25.01
110211,"Park Grove, 76",2023-06-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,33.69
110211,"Park Grove, 76",2023-06-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,55.09
110211,"Park Grove, 76",2023-06-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,96.1
110211,"Park Grove, 76",2023-06-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
110211,"Park Grove, 76",2023-06-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
110211,"Park Grove, 76",2023-06-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.8
110211,"Park Grove, 76",2023-06-11T06:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-11T06:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-11T06:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-11T06:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.06
110211,"Park Grove, 76",2023-06-11T06:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.87
110211,"Park Grove, 76",2023-06-11T06:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.33
110211,"Park Grove, 76",2023-06-11T06:00:00.000+00:00,feeder,32.0,N Current (RMS),A,12.5
110211,"Park Grove, 76",2023-06-11T06:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-11T06:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-11T06:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-11T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.97
110211,"Park Grove, 76",2023-06-11T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.38
110211,"Park Grove, 76",2023-06-11T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.95
110211,"Park Grove, 76",2023-06-11T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.82
110211,"Park Grove, 76",2023-06-11T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.45
110211,"Park Grove, 76",2023-06-11T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.17
110211,"Park Grove, 76",2023-06-11T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,33.1
110211,"Park Grove, 76",2023-06-11T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.9
110211,"Park Grove, 76",2023-06-11T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.4
110211,"Park Grove, 76",2023-06-11T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,76.6
110211,"Park Grove, 76",2023-06-11T06:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-11T06:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-11T06:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.57
110211,"Park Grove, 76",2023-06-11T06:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.45
110211,"Park Grove, 76",2023-06-11T06:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.71
110211,"Park Grove, 76",2023-06-11T06:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.29
110211,"Park Grove, 76",2023-06-11T06:00:00.000+00:00,feeder,23.0,N Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-11T06:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-11T06:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-11T06:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.9
110211,"Park Grove, 76",2023-06-11T06:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-11T06:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-11T06:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-11T06:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.6
110211,"Park Grove, 76",2023-06-11T06:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.95
110211,"Park Grove, 76",2023-06-11T06:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.2
110211,"Park Grove, 76",2023-06-11T06:00:00.000+00:00,feeder,22.0,N Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-11T06:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.9
110211,"Park Grove, 76",2023-06-11T06:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-11T06:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-11T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.86
110211,"Park Grove, 76",2023-06-11T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-11T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-11T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.22
110211,"Park Grove, 76",2023-06-11T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.18
110211,"Park Grove, 76",2023-06-11T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.85
110211,"Park Grove, 76",2023-06-11T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-11T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-11T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.9
110211,"Park Grove, 76",2023-06-11T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-11T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-11T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.28
110211,"Park Grove, 76",2023-06-11T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.5
110211,"Park Grove, 76",2023-06-11T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.18
110211,"Park Grove, 76",2023-06-11T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.53
110211,"Park Grove, 76",2023-06-11T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.89
110211,"Park Grove, 76",2023-06-11T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-11T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-11T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.9
110211,"Park Grove, 76",2023-06-11T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.8
110211,"Park Grove, 76",2023-06-11T06:00:00.000+00:00,transformer,,Temperature,C,37.0
110211,"Park Grove, 76",2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110211,"Park Grove, 76",2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
110211,"Park Grove, 76",2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
110211,"Park Grove, 76",2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
110211,"Park Grove, 76",2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
110211,"Park Grove, 76",2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
110211,"Park Grove, 76",2023-06-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.75
110211,"Park Grove, 76",2023-06-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.8
110211,"Park Grove, 76",2023-06-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.25
110211,"Park Grove, 76",2023-06-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,28.33
110211,"Park Grove, 76",2023-06-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,33.7
110211,"Park Grove, 76",2023-06-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,41.73
110211,"Park Grove, 76",2023-06-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,71.9
110211,"Park Grove, 76",2023-06-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
110211,"Park Grove, 76",2023-06-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
110211,"Park Grove, 76",2023-06-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
110211,"Park Grove, 76",2023-06-11T05:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-11T05:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-11T05:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-11T05:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.41
110211,"Park Grove, 76",2023-06-11T05:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.1
110211,"Park Grove, 76",2023-06-11T05:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.15
110211,"Park Grove, 76",2023-06-11T05:50:00.000+00:00,feeder,32.0,N Current (RMS),A,7.4
110211,"Park Grove, 76",2023-06-11T05:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-11T05:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.9
110211,"Park Grove, 76",2023-06-11T05:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.9
110211,"Park Grove, 76",2023-06-11T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.64
110211,"Park Grove, 76",2023-06-11T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.69
110211,"Park Grove, 76",2023-06-11T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.86
110211,"Park Grove, 76",2023-06-11T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.78
110211,"Park Grove, 76",2023-06-11T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.76
110211,"Park Grove, 76",2023-06-11T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.29
110211,"Park Grove, 76",2023-06-11T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,38.5
110211,"Park Grove, 76",2023-06-11T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,67.1
110211,"Park Grove, 76",2023-06-11T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.8
110211,"Park Grove, 76",2023-06-11T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.5
110211,"Park Grove, 76",2023-06-11T05:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-11T05:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.13
110211,"Park Grove, 76",2023-06-11T05:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-06-11T05:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.96
110211,"Park Grove, 76",2023-06-11T05:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.12
110211,"Park Grove, 76",2023-06-11T05:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.34
110211,"Park Grove, 76",2023-06-11T05:50:00.000+00:00,feeder,23.0,N Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-11T05:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-11T05:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-11T05:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-11T05:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-11T05:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-11T05:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-11T05:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.6
110211,"Park Grove, 76",2023-06-11T05:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.12
110211,"Park Grove, 76",2023-06-11T05:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.37
110211,"Park Grove, 76",2023-06-11T05:50:00.000+00:00,feeder,22.0,N Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-11T05:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-11T05:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-11T05:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-11T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.84
110211,"Park Grove, 76",2023-06-11T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-11T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-11T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.42
110211,"Park Grove, 76",2023-06-11T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.05
110211,"Park Grove, 76",2023-06-11T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.7
110211,"Park Grove, 76",2023-06-11T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-11T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-11T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-11T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-11T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-11T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.21
110211,"Park Grove, 76",2023-06-11T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.43
110211,"Park Grove, 76",2023-06-11T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.88
110211,"Park Grove, 76",2023-06-11T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.78
110211,"Park Grove, 76",2023-06-11T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.48
110211,"Park Grove, 76",2023-06-11T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-11T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-11T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-11T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.5
110211,"Park Grove, 76",2023-06-11T05:50:00.000+00:00,transformer,,Temperature,C,37.1
110211,"Park Grove, 76",2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110211,"Park Grove, 76",2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
110211,"Park Grove, 76",2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
110211,"Park Grove, 76",2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
110211,"Park Grove, 76",2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
110211,"Park Grove, 76",2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
110211,"Park Grove, 76",2023-06-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.87
110211,"Park Grove, 76",2023-06-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.47
110211,"Park Grove, 76",2023-06-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.77
110211,"Park Grove, 76",2023-06-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,30.05
110211,"Park Grove, 76",2023-06-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.93
110211,"Park Grove, 76",2023-06-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,38.32
110211,"Park Grove, 76",2023-06-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
110211,"Park Grove, 76",2023-06-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
110211,"Park Grove, 76",2023-06-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
110211,"Park Grove, 76",2023-06-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
110211,"Park Grove, 76",2023-06-11T05:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-11T05:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-11T05:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.11
110211,"Park Grove, 76",2023-06-11T05:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.73
110211,"Park Grove, 76",2023-06-11T05:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.28
110211,"Park Grove, 76",2023-06-11T05:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,6.84
110211,"Park Grove, 76",2023-06-11T05:40:00.000+00:00,feeder,32.0,N Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-11T05:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-11T05:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.8
110211,"Park Grove, 76",2023-06-11T05:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,29.6
110211,"Park Grove, 76",2023-06-11T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.18
110211,"Park Grove, 76",2023-06-11T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.47
110211,"Park Grove, 76",2023-06-11T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.66
110211,"Park Grove, 76",2023-06-11T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.57
110211,"Park Grove, 76",2023-06-11T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.37
110211,"Park Grove, 76",2023-06-11T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.31
110211,"Park Grove, 76",2023-06-11T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,34.9
110211,"Park Grove, 76",2023-06-11T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.4
110211,"Park Grove, 76",2023-06-11T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.0
110211,"Park Grove, 76",2023-06-11T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,81.9
110211,"Park Grove, 76",2023-06-11T05:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-11T05:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-11T05:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-11T05:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.28
110211,"Park Grove, 76",2023-06-11T05:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.16
110211,"Park Grove, 76",2023-06-11T05:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.78
110211,"Park Grove, 76",2023-06-11T05:40:00.000+00:00,feeder,23.0,N Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-11T05:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-11T05:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-11T05:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-11T05:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-11T05:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-11T05:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-11T05:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.61
110211,"Park Grove, 76",2023-06-11T05:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.99
110211,"Park Grove, 76",2023-06-11T05:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.74
110211,"Park Grove, 76",2023-06-11T05:40:00.000+00:00,feeder,22.0,N Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-11T05:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-11T05:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-11T05:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-11T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.77
110211,"Park Grove, 76",2023-06-11T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-11T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-11T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.15
110211,"Park Grove, 76",2023-06-11T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.78
110211,"Park Grove, 76",2023-06-11T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.95
110211,"Park Grove, 76",2023-06-11T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-11T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-11T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-11T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-11T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-11T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.1
110211,"Park Grove, 76",2023-06-11T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.63
110211,"Park Grove, 76",2023-06-11T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.5
110211,"Park Grove, 76",2023-06-11T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.4
110211,"Park Grove, 76",2023-06-11T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.53
110211,"Park Grove, 76",2023-06-11T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-11T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-11T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-11T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.0
110211,"Park Grove, 76",2023-06-11T05:40:00.000+00:00,transformer,,Temperature,C,37.1
110211,"Park Grove, 76",2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110211,"Park Grove, 76",2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
110211,"Park Grove, 76",2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
110211,"Park Grove, 76",2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
110211,"Park Grove, 76",2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
110211,"Park Grove, 76",2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
110211,"Park Grove, 76",2023-06-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.18
110211,"Park Grove, 76",2023-06-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.13
110211,"Park Grove, 76",2023-06-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.45
110211,"Park Grove, 76",2023-06-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.85
110211,"Park Grove, 76",2023-06-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,26.98
110211,"Park Grove, 76",2023-06-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,46.16
110211,"Park Grove, 76",2023-06-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,88.7
110211,"Park Grove, 76",2023-06-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
110211,"Park Grove, 76",2023-06-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
110211,"Park Grove, 76",2023-06-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
110211,"Park Grove, 76",2023-06-11T05:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-11T05:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-11T05:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-06-11T05:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.64
110211,"Park Grove, 76",2023-06-11T05:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.0
110211,"Park Grove, 76",2023-06-11T05:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.76
110211,"Park Grove, 76",2023-06-11T05:30:00.000+00:00,feeder,32.0,N Current (RMS),A,11.9
110211,"Park Grove, 76",2023-06-11T05:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-11T05:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-11T05:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-11T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.42
110211,"Park Grove, 76",2023-06-11T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.02
110211,"Park Grove, 76",2023-06-11T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-9.2
110211,"Park Grove, 76",2023-06-11T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.07
110211,"Park Grove, 76",2023-06-11T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.15
110211,"Park Grove, 76",2023-06-11T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.09
110211,"Park Grove, 76",2023-06-11T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-11T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.2
110211,"Park Grove, 76",2023-06-11T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.3
110211,"Park Grove, 76",2023-06-11T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.8
110211,"Park Grove, 76",2023-06-11T05:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-06-11T05:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.1
110211,"Park Grove, 76",2023-06-11T05:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-06-11T05:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.9
110211,"Park Grove, 76",2023-06-11T05:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.64
110211,"Park Grove, 76",2023-06-11T05:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.8
110211,"Park Grove, 76",2023-06-11T05:30:00.000+00:00,feeder,23.0,N Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-11T05:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.1
110211,"Park Grove, 76",2023-06-11T05:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-11T05:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.1
110211,"Park Grove, 76",2023-06-11T05:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-11T05:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-06-11T05:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-11T05:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.03
110211,"Park Grove, 76",2023-06-11T05:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.92
110211,"Park Grove, 76",2023-06-11T05:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.06
110211,"Park Grove, 76",2023-06-11T05:30:00.000+00:00,feeder,22.0,N Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-11T05:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-11T05:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-11T05:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-11T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.78
110211,"Park Grove, 76",2023-06-11T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-11T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-11T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.77
110211,"Park Grove, 76",2023-06-11T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.01
110211,"Park Grove, 76",2023-06-11T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.47
110211,"Park Grove, 76",2023-06-11T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-11T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-11T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-11T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.7
110211,"Park Grove, 76",2023-06-11T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-11T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.11
110211,"Park Grove, 76",2023-06-11T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.78
110211,"Park Grove, 76",2023-06-11T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.01
110211,"Park Grove, 76",2023-06-11T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.21
110211,"Park Grove, 76",2023-06-11T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.64
110211,"Park Grove, 76",2023-06-11T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-11T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.2
110211,"Park Grove, 76",2023-06-11T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.6
