Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-11T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.7
110211,"Park Grove, 76",2023-06-11T05:30:00.000+00:00,transformer,,Temperature,C,37.2
110211,"Park Grove, 76",2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110211,"Park Grove, 76",2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
110211,"Park Grove, 76",2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
110211,"Park Grove, 76",2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
110211,"Park Grove, 76",2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
110211,"Park Grove, 76",2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
110211,"Park Grove, 76",2023-06-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.36
110211,"Park Grove, 76",2023-06-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.57
110211,"Park Grove, 76",2023-06-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.74
110211,"Park Grove, 76",2023-06-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,25.42
110211,"Park Grove, 76",2023-06-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,25.93
110211,"Park Grove, 76",2023-06-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,41.83
110211,"Park Grove, 76",2023-06-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,84.9
110211,"Park Grove, 76",2023-06-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
110211,"Park Grove, 76",2023-06-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
110211,"Park Grove, 76",2023-06-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.2
110211,"Park Grove, 76",2023-06-11T05:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-11T05:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-11T05:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-11T05:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.51
110211,"Park Grove, 76",2023-06-11T05:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.91
110211,"Park Grove, 76",2023-06-11T05:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.8
110211,"Park Grove, 76",2023-06-11T05:20:00.000+00:00,feeder,32.0,N Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-11T05:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-11T05:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.3
110211,"Park Grove, 76",2023-06-11T05:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-11T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.46
110211,"Park Grove, 76",2023-06-11T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.17
110211,"Park Grove, 76",2023-06-11T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.91
110211,"Park Grove, 76",2023-06-11T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.52
110211,"Park Grove, 76",2023-06-11T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.54
110211,"Park Grove, 76",2023-06-11T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.0
110211,"Park Grove, 76",2023-06-11T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-11T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.0
110211,"Park Grove, 76",2023-06-11T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.9
110211,"Park Grove, 76",2023-06-11T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.8
110211,"Park Grove, 76",2023-06-11T05:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.3
110211,"Park Grove, 76",2023-06-11T05:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-06-11T05:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.52
110211,"Park Grove, 76",2023-06-11T05:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.72
110211,"Park Grove, 76",2023-06-11T05:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.52
110211,"Park Grove, 76",2023-06-11T05:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.47
110211,"Park Grove, 76",2023-06-11T05:20:00.000+00:00,feeder,23.0,N Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-11T05:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.5
110211,"Park Grove, 76",2023-06-11T05:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.7
110211,"Park Grove, 76",2023-06-11T05:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-11T05:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-11T05:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-11T05:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-11T05:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.37
110211,"Park Grove, 76",2023-06-11T05:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.75
110211,"Park Grove, 76",2023-06-11T05:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.92
110211,"Park Grove, 76",2023-06-11T05:20:00.000+00:00,feeder,22.0,N Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-11T05:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-11T05:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-11T05:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-11T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.95
110211,"Park Grove, 76",2023-06-11T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-11T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.3
110211,"Park Grove, 76",2023-06-11T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.84
110211,"Park Grove, 76",2023-06-11T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.9
110211,"Park Grove, 76",2023-06-11T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.01
110211,"Park Grove, 76",2023-06-11T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-11T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-11T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-11T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-11T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-11T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.79
110211,"Park Grove, 76",2023-06-11T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.9
110211,"Park Grove, 76",2023-06-11T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.31
110211,"Park Grove, 76",2023-06-11T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.28
110211,"Park Grove, 76",2023-06-11T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.41
110211,"Park Grove, 76",2023-06-11T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-11T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-11T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-11T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.9
110211,"Park Grove, 76",2023-06-11T05:20:00.000+00:00,transformer,,Temperature,C,37.3
110211,"Park Grove, 76",2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
110211,"Park Grove, 76",2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
110211,"Park Grove, 76",2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
110211,"Park Grove, 76",2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
110211,"Park Grove, 76",2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
110211,"Park Grove, 76",2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
110211,"Park Grove, 76",2023-06-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.66
110211,"Park Grove, 76",2023-06-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.14
110211,"Park Grove, 76",2023-06-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.33
110211,"Park Grove, 76",2023-06-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,23.28
110211,"Park Grove, 76",2023-06-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,24.9
110211,"Park Grove, 76",2023-06-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,34.62
110211,"Park Grove, 76",2023-06-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
110211,"Park Grove, 76",2023-06-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
110211,"Park Grove, 76",2023-06-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
110211,"Park Grove, 76",2023-06-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
110211,"Park Grove, 76",2023-06-11T05:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-11T05:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-11T05:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-11T05:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.34
110211,"Park Grove, 76",2023-06-11T05:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.68
110211,"Park Grove, 76",2023-06-11T05:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.1
110211,"Park Grove, 76",2023-06-11T05:10:00.000+00:00,feeder,32.0,N Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-11T05:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-11T05:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-11T05:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-11T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.93
110211,"Park Grove, 76",2023-06-11T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.98
110211,"Park Grove, 76",2023-06-11T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-9.0
110211,"Park Grove, 76",2023-06-11T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.44
110211,"Park Grove, 76",2023-06-11T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.4
110211,"Park Grove, 76",2023-06-11T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.72
110211,"Park Grove, 76",2023-06-11T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-11T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.2
110211,"Park Grove, 76",2023-06-11T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.2
110211,"Park Grove, 76",2023-06-11T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.8
110211,"Park Grove, 76",2023-06-11T05:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.37
110211,"Park Grove, 76",2023-06-11T05:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-11T05:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-11T05:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.88
110211,"Park Grove, 76",2023-06-11T05:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.78
110211,"Park Grove, 76",2023-06-11T05:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.37
110211,"Park Grove, 76",2023-06-11T05:10:00.000+00:00,feeder,23.0,N Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-11T05:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,30.1
110211,"Park Grove, 76",2023-06-11T05:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-11T05:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-11T05:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.14
110211,"Park Grove, 76",2023-06-11T05:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-11T05:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-11T05:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.56
110211,"Park Grove, 76",2023-06-11T05:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.59
110211,"Park Grove, 76",2023-06-11T05:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.37
110211,"Park Grove, 76",2023-06-11T05:10:00.000+00:00,feeder,22.0,N Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-11T05:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-11T05:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-11T05:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-11T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.71
110211,"Park Grove, 76",2023-06-11T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-11T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.43
110211,"Park Grove, 76",2023-06-11T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.4
110211,"Park Grove, 76",2023-06-11T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.63
110211,"Park Grove, 76",2023-06-11T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.9
110211,"Park Grove, 76",2023-06-11T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-11T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-11T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-11T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-11T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-11T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.42
110211,"Park Grove, 76",2023-06-11T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.88
110211,"Park Grove, 76",2023-06-11T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.17
110211,"Park Grove, 76",2023-06-11T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.56
110211,"Park Grove, 76",2023-06-11T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.82
110211,"Park Grove, 76",2023-06-11T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-11T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-11T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-11T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.1
110211,"Park Grove, 76",2023-06-11T05:10:00.000+00:00,transformer,,Temperature,C,37.3
110211,"Park Grove, 76",2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
110211,"Park Grove, 76",2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
110211,"Park Grove, 76",2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
110211,"Park Grove, 76",2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
110211,"Park Grove, 76",2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
110211,"Park Grove, 76",2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
110211,"Park Grove, 76",2023-06-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.7
110211,"Park Grove, 76",2023-06-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.26
110211,"Park Grove, 76",2023-06-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.1
110211,"Park Grove, 76",2023-06-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,23.8
110211,"Park Grove, 76",2023-06-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,27.62
110211,"Park Grove, 76",2023-06-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,34.28
110211,"Park Grove, 76",2023-06-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
110211,"Park Grove, 76",2023-06-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
110211,"Park Grove, 76",2023-06-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
110211,"Park Grove, 76",2023-06-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
110211,"Park Grove, 76",2023-06-11T05:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-11T05:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-11T05:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-11T05:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.86
110211,"Park Grove, 76",2023-06-11T05:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.94
110211,"Park Grove, 76",2023-06-11T05:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.24
110211,"Park Grove, 76",2023-06-11T05:00:00.000+00:00,feeder,32.0,N Current (RMS),A,7.5
110211,"Park Grove, 76",2023-06-11T05:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-11T05:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.3
110211,"Park Grove, 76",2023-06-11T05:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.9
110211,"Park Grove, 76",2023-06-11T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.64
110211,"Park Grove, 76",2023-06-11T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.35
110211,"Park Grove, 76",2023-06-11T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.84
110211,"Park Grove, 76",2023-06-11T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.84
110211,"Park Grove, 76",2023-06-11T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.45
110211,"Park Grove, 76",2023-06-11T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.16
110211,"Park Grove, 76",2023-06-11T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-11T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.8
110211,"Park Grove, 76",2023-06-11T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.5
110211,"Park Grove, 76",2023-06-11T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.7
110211,"Park Grove, 76",2023-06-11T05:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.4
110211,"Park Grove, 76",2023-06-11T05:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-06-11T05:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-06-11T05:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.38
110211,"Park Grove, 76",2023-06-11T05:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.69
110211,"Park Grove, 76",2023-06-11T05:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.75
110211,"Park Grove, 76",2023-06-11T05:00:00.000+00:00,feeder,23.0,N Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-11T05:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-11T05:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-11T05:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-11T05:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-06-11T05:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-11T05:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-11T05:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.31
110211,"Park Grove, 76",2023-06-11T05:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.68
110211,"Park Grove, 76",2023-06-11T05:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.55
110211,"Park Grove, 76",2023-06-11T05:00:00.000+00:00,feeder,22.0,N Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-11T05:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-11T05:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-11T05:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,33.2
110211,"Park Grove, 76",2023-06-11T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.83
110211,"Park Grove, 76",2023-06-11T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-11T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.3
110211,"Park Grove, 76",2023-06-11T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.36
110211,"Park Grove, 76",2023-06-11T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.9
110211,"Park Grove, 76",2023-06-11T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.17
110211,"Park Grove, 76",2023-06-11T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-11T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-11T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-11T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-11T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-11T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.63
110211,"Park Grove, 76",2023-06-11T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-6.1
110211,"Park Grove, 76",2023-06-11T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.18
110211,"Park Grove, 76",2023-06-11T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.68
110211,"Park Grove, 76",2023-06-11T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.47
110211,"Park Grove, 76",2023-06-11T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-11T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-11T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-11T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.0
110211,"Park Grove, 76",2023-06-11T05:00:00.000+00:00,transformer,,Temperature,C,37.4
110211,"Park Grove, 76",2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
110211,"Park Grove, 76",2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
110211,"Park Grove, 76",2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
110211,"Park Grove, 76",2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
110211,"Park Grove, 76",2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
110211,"Park Grove, 76",2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
110211,"Park Grove, 76",2023-06-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.01
110211,"Park Grove, 76",2023-06-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.94
110211,"Park Grove, 76",2023-06-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.09
110211,"Park Grove, 76",2023-06-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,21.92
110211,"Park Grove, 76",2023-06-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,23.33
110211,"Park Grove, 76",2023-06-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,37.35
110211,"Park Grove, 76",2023-06-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
110211,"Park Grove, 76",2023-06-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
110211,"Park Grove, 76",2023-06-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
110211,"Park Grove, 76",2023-06-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
110211,"Park Grove, 76",2023-06-11T04:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-11T04:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-11T04:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-11T04:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.26
110211,"Park Grove, 76",2023-06-11T04:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.03
110211,"Park Grove, 76",2023-06-11T04:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.39
110211,"Park Grove, 76",2023-06-11T04:50:00.000+00:00,feeder,32.0,N Current (RMS),A,6.4
110211,"Park Grove, 76",2023-06-11T04:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-11T04:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.5
110211,"Park Grove, 76",2023-06-11T04:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.1
110211,"Park Grove, 76",2023-06-11T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.89
110211,"Park Grove, 76",2023-06-11T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.49
110211,"Park Grove, 76",2023-06-11T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.66
110211,"Park Grove, 76",2023-06-11T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.18
110211,"Park Grove, 76",2023-06-11T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.31
110211,"Park Grove, 76",2023-06-11T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.33
110211,"Park Grove, 76",2023-06-11T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-11T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.2
110211,"Park Grove, 76",2023-06-11T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.6
110211,"Park Grove, 76",2023-06-11T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.9
110211,"Park Grove, 76",2023-06-11T04:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-11T04:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-11T04:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.49
110211,"Park Grove, 76",2023-06-11T04:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.95
110211,"Park Grove, 76",2023-06-11T04:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.66
110211,"Park Grove, 76",2023-06-11T04:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.96
110211,"Park Grove, 76",2023-06-11T04:50:00.000+00:00,feeder,23.0,N Current (RMS),A,11.9
110211,"Park Grove, 76",2023-06-11T04:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-11T04:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.4
110211,"Park Grove, 76",2023-06-11T04:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.9
110211,"Park Grove, 76",2023-06-11T04:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-11T04:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-11T04:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-06-11T04:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.99
110211,"Park Grove, 76",2023-06-11T04:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.44
110211,"Park Grove, 76",2023-06-11T04:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.38
110211,"Park Grove, 76",2023-06-11T04:50:00.000+00:00,feeder,22.0,N Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-11T04:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,40.3
110211,"Park Grove, 76",2023-06-11T04:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-11T04:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-11T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.61
110211,"Park Grove, 76",2023-06-11T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-11T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-11T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.83
110211,"Park Grove, 76",2023-06-11T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.08
110211,"Park Grove, 76",2023-06-11T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.54
110211,"Park Grove, 76",2023-06-11T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-11T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-11T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-11T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-11T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-11T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.4
110211,"Park Grove, 76",2023-06-11T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-6.02
110211,"Park Grove, 76",2023-06-11T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.37
110211,"Park Grove, 76",2023-06-11T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.41
110211,"Park Grove, 76",2023-06-11T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.85
110211,"Park Grove, 76",2023-06-11T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-11T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-11T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.5
110211,"Park Grove, 76",2023-06-11T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.4
110211,"Park Grove, 76",2023-06-11T04:50:00.000+00:00,transformer,,Temperature,C,37.4
110211,"Park Grove, 76",2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
110211,"Park Grove, 76",2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
110211,"Park Grove, 76",2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
110211,"Park Grove, 76",2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
110211,"Park Grove, 76",2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
110211,"Park Grove, 76",2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
110211,"Park Grove, 76",2023-06-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.29
110211,"Park Grove, 76",2023-06-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.5
110211,"Park Grove, 76",2023-06-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.0
110211,"Park Grove, 76",2023-06-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,25.59
110211,"Park Grove, 76",2023-06-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,24.93
110211,"Park Grove, 76",2023-06-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,34.45
110211,"Park Grove, 76",2023-06-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
110211,"Park Grove, 76",2023-06-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
110211,"Park Grove, 76",2023-06-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
110211,"Park Grove, 76",2023-06-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
110211,"Park Grove, 76",2023-06-11T04:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-11T04:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-11T04:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-11T04:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.35
110211,"Park Grove, 76",2023-06-11T04:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.83
110211,"Park Grove, 76",2023-06-11T04:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.83
110211,"Park Grove, 76",2023-06-11T04:40:00.000+00:00,feeder,32.0,N Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-11T04:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-11T04:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.2
110211,"Park Grove, 76",2023-06-11T04:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-11T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.41
110211,"Park Grove, 76",2023-06-11T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.81
110211,"Park Grove, 76",2023-06-11T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.12
110211,"Park Grove, 76",2023-06-11T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.14
110211,"Park Grove, 76",2023-06-11T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.35
110211,"Park Grove, 76",2023-06-11T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.87
110211,"Park Grove, 76",2023-06-11T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,26.5
110211,"Park Grove, 76",2023-06-11T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.9
110211,"Park Grove, 76",2023-06-11T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.3
110211,"Park Grove, 76",2023-06-11T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.3
110211,"Park Grove, 76",2023-06-11T04:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-11T04:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-11T04:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-11T04:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.85
110211,"Park Grove, 76",2023-06-11T04:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.84
110211,"Park Grove, 76",2023-06-11T04:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.36
110211,"Park Grove, 76",2023-06-11T04:40:00.000+00:00,feeder,23.0,N Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-11T04:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-11T04:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.6
110211,"Park Grove, 76",2023-06-11T04:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-11T04:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-06-11T04:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-11T04:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-11T04:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.65
110211,"Park Grove, 76",2023-06-11T04:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.33
110211,"Park Grove, 76",2023-06-11T04:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.94
110211,"Park Grove, 76",2023-06-11T04:40:00.000+00:00,feeder,22.0,N Current (RMS),A,14.2
110211,"Park Grove, 76",2023-06-11T04:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-11T04:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-11T04:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-11T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.9
110211,"Park Grove, 76",2023-06-11T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-11T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-06-11T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.41
110211,"Park Grove, 76",2023-06-11T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.95
110211,"Park Grove, 76",2023-06-11T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.88
110211,"Park Grove, 76",2023-06-11T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-11T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-11T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-11T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-11T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-11T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.51
110211,"Park Grove, 76",2023-06-11T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-6.2
110211,"Park Grove, 76",2023-06-11T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.03
110211,"Park Grove, 76",2023-06-11T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.26
110211,"Park Grove, 76",2023-06-11T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.29
110211,"Park Grove, 76",2023-06-11T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-11T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-11T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.9
110211,"Park Grove, 76",2023-06-11T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.3
110211,"Park Grove, 76",2023-06-11T04:40:00.000+00:00,transformer,,Temperature,C,37.5
110211,"Park Grove, 76",2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
110211,"Park Grove, 76",2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
110211,"Park Grove, 76",2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
110211,"Park Grove, 76",2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
110211,"Park Grove, 76",2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
110211,"Park Grove, 76",2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
110211,"Park Grove, 76",2023-06-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.95
110211,"Park Grove, 76",2023-06-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.86
110211,"Park Grove, 76",2023-06-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.18
110211,"Park Grove, 76",2023-06-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.44
110211,"Park Grove, 76",2023-06-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,23.56
110211,"Park Grove, 76",2023-06-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,35.17
110211,"Park Grove, 76",2023-06-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
110211,"Park Grove, 76",2023-06-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
110211,"Park Grove, 76",2023-06-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
110211,"Park Grove, 76",2023-06-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
110211,"Park Grove, 76",2023-06-11T04:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-11T04:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-11T04:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-11T04:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.22
110211,"Park Grove, 76",2023-06-11T04:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.78
110211,"Park Grove, 76",2023-06-11T04:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.24
110211,"Park Grove, 76",2023-06-11T04:30:00.000+00:00,feeder,32.0,N Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-11T04:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-11T04:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.1
110211,"Park Grove, 76",2023-06-11T04:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-11T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.05
110211,"Park Grove, 76",2023-06-11T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.94
110211,"Park Grove, 76",2023-06-11T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.64
110211,"Park Grove, 76",2023-06-11T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.71
110211,"Park Grove, 76",2023-06-11T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.42
110211,"Park Grove, 76",2023-06-11T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.07
110211,"Park Grove, 76",2023-06-11T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-11T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.1
110211,"Park Grove, 76",2023-06-11T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.1
110211,"Park Grove, 76",2023-06-11T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.9
110211,"Park Grove, 76",2023-06-11T04:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-11T04:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.02
110211,"Park Grove, 76",2023-06-11T04:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-11T04:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.81
110211,"Park Grove, 76",2023-06-11T04:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.81
110211,"Park Grove, 76",2023-06-11T04:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.87
110211,"Park Grove, 76",2023-06-11T04:30:00.000+00:00,feeder,23.0,N Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-11T04:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-11T04:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-11T04:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-11T04:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-06-11T04:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-11T04:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-11T04:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.42
110211,"Park Grove, 76",2023-06-11T04:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.78
110211,"Park Grove, 76",2023-06-11T04:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.81
110211,"Park Grove, 76",2023-06-11T04:30:00.000+00:00,feeder,22.0,N Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-11T04:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-11T04:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-11T04:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-11T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.71
110211,"Park Grove, 76",2023-06-11T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-11T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.4
110211,"Park Grove, 76",2023-06-11T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.94
110211,"Park Grove, 76",2023-06-11T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.0
110211,"Park Grove, 76",2023-06-11T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.81
110211,"Park Grove, 76",2023-06-11T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-11T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-11T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-11T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-11T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-11T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.4
110211,"Park Grove, 76",2023-06-11T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.87
110211,"Park Grove, 76",2023-06-11T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.96
110211,"Park Grove, 76",2023-06-11T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.07
110211,"Park Grove, 76",2023-06-11T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.7
110211,"Park Grove, 76",2023-06-11T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-11T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-11T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.9
110211,"Park Grove, 76",2023-06-11T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.6
110211,"Park Grove, 76",2023-06-11T04:30:00.000+00:00,transformer,,Temperature,C,37.5
110211,"Park Grove, 76",2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110211,"Park Grove, 76",2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
110211,"Park Grove, 76",2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
110211,"Park Grove, 76",2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
110211,"Park Grove, 76",2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
110211,"Park Grove, 76",2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
110211,"Park Grove, 76",2023-06-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.5
110211,"Park Grove, 76",2023-06-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.66
110211,"Park Grove, 76",2023-06-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.97
110211,"Park Grove, 76",2023-06-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.05
110211,"Park Grove, 76",2023-06-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,23.86
110211,"Park Grove, 76",2023-06-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,35.51
110211,"Park Grove, 76",2023-06-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
110211,"Park Grove, 76",2023-06-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
110211,"Park Grove, 76",2023-06-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
110211,"Park Grove, 76",2023-06-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
110211,"Park Grove, 76",2023-06-11T04:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-11T04:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-11T04:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-11T04:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.35
110211,"Park Grove, 76",2023-06-11T04:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.8
110211,"Park Grove, 76",2023-06-11T04:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.11
110211,"Park Grove, 76",2023-06-11T04:20:00.000+00:00,feeder,32.0,N Current (RMS),A,8.2
110211,"Park Grove, 76",2023-06-11T04:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-11T04:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.1
110211,"Park Grove, 76",2023-06-11T04:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,14.5
110211,"Park Grove, 76",2023-06-11T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.8
110211,"Park Grove, 76",2023-06-11T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.97
110211,"Park Grove, 76",2023-06-11T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.24
110211,"Park Grove, 76",2023-06-11T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.69
110211,"Park Grove, 76",2023-06-11T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.9
110211,"Park Grove, 76",2023-06-11T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.18
110211,"Park Grove, 76",2023-06-11T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,25.1
110211,"Park Grove, 76",2023-06-11T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.8
110211,"Park Grove, 76",2023-06-11T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.4
110211,"Park Grove, 76",2023-06-11T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.8
110211,"Park Grove, 76",2023-06-11T04:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-11T04:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-11T04:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-11T04:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.84
110211,"Park Grove, 76",2023-06-11T04:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.86
110211,"Park Grove, 76",2023-06-11T04:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.45
110211,"Park Grove, 76",2023-06-11T04:20:00.000+00:00,feeder,23.0,N Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-11T04:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.9
110211,"Park Grove, 76",2023-06-11T04:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-11T04:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-11T04:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-06-11T04:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-11T04:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-11T04:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.62
110211,"Park Grove, 76",2023-06-11T04:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.82
110211,"Park Grove, 76",2023-06-11T04:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.88
110211,"Park Grove, 76",2023-06-11T04:20:00.000+00:00,feeder,22.0,N Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-11T04:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-11T04:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-11T04:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-11T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.8
110211,"Park Grove, 76",2023-06-11T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-11T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-11T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.74
110211,"Park Grove, 76",2023-06-11T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.76
