Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-11T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.17
110211,"Park Grove, 76",2023-06-11T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-11T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-11T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-11T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-11T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-06-11T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.27
110211,"Park Grove, 76",2023-06-11T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.46
110211,"Park Grove, 76",2023-06-11T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.88
110211,"Park Grove, 76",2023-06-11T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.56
110211,"Park Grove, 76",2023-06-11T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.71
110211,"Park Grove, 76",2023-06-11T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-11T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-11T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-11T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.6
110211,"Park Grove, 76",2023-06-11T04:20:00.000+00:00,transformer,,Temperature,C,37.6
110211,"Park Grove, 76",2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
110211,"Park Grove, 76",2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
110211,"Park Grove, 76",2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
110211,"Park Grove, 76",2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
110211,"Park Grove, 76",2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
110211,"Park Grove, 76",2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
110211,"Park Grove, 76",2023-06-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.72
110211,"Park Grove, 76",2023-06-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.57
110211,"Park Grove, 76",2023-06-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.1
110211,"Park Grove, 76",2023-06-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.13
110211,"Park Grove, 76",2023-06-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,24.71
110211,"Park Grove, 76",2023-06-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,36.5
110211,"Park Grove, 76",2023-06-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,66.3
110211,"Park Grove, 76",2023-06-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
110211,"Park Grove, 76",2023-06-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
110211,"Park Grove, 76",2023-06-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
110211,"Park Grove, 76",2023-06-11T04:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-11T04:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-11T04:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-11T04:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.46
110211,"Park Grove, 76",2023-06-11T04:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.95
110211,"Park Grove, 76",2023-06-11T04:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.69
110211,"Park Grove, 76",2023-06-11T04:10:00.000+00:00,feeder,32.0,N Current (RMS),A,7.2
110211,"Park Grove, 76",2023-06-11T04:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-11T04:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.5
110211,"Park Grove, 76",2023-06-11T04:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,13.1
110211,"Park Grove, 76",2023-06-11T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.33
110211,"Park Grove, 76",2023-06-11T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.81
110211,"Park Grove, 76",2023-06-11T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.45
110211,"Park Grove, 76",2023-06-11T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.87
110211,"Park Grove, 76",2023-06-11T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.64
110211,"Park Grove, 76",2023-06-11T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.53
110211,"Park Grove, 76",2023-06-11T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,27.4
110211,"Park Grove, 76",2023-06-11T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.2
110211,"Park Grove, 76",2023-06-11T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.9
110211,"Park Grove, 76",2023-06-11T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.8
110211,"Park Grove, 76",2023-06-11T04:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-11T04:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-11T04:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-11T04:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.52
110211,"Park Grove, 76",2023-06-11T04:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.82
110211,"Park Grove, 76",2023-06-11T04:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.11
110211,"Park Grove, 76",2023-06-11T04:10:00.000+00:00,feeder,23.0,N Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-11T04:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-11T04:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.6
110211,"Park Grove, 76",2023-06-11T04:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-11T04:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-06-11T04:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-11T04:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-11T04:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.58
110211,"Park Grove, 76",2023-06-11T04:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.19
110211,"Park Grove, 76",2023-06-11T04:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.66
110211,"Park Grove, 76",2023-06-11T04:10:00.000+00:00,feeder,22.0,N Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-11T04:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.1
110211,"Park Grove, 76",2023-06-11T04:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.7
110211,"Park Grove, 76",2023-06-11T04:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-11T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.79
110211,"Park Grove, 76",2023-06-11T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-11T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.35
110211,"Park Grove, 76",2023-06-11T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.87
110211,"Park Grove, 76",2023-06-11T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.75
110211,"Park Grove, 76",2023-06-11T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.94
110211,"Park Grove, 76",2023-06-11T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-11T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-11T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-11T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-11T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-11T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.18
110211,"Park Grove, 76",2023-06-11T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.66
110211,"Park Grove, 76",2023-06-11T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.35
110211,"Park Grove, 76",2023-06-11T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.53
110211,"Park Grove, 76",2023-06-11T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.74
110211,"Park Grove, 76",2023-06-11T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-11T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-11T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-11T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.4
110211,"Park Grove, 76",2023-06-11T04:10:00.000+00:00,transformer,,Temperature,C,37.6
110211,"Park Grove, 76",2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
110211,"Park Grove, 76",2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
110211,"Park Grove, 76",2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
110211,"Park Grove, 76",2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
110211,"Park Grove, 76",2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
110211,"Park Grove, 76",2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
110211,"Park Grove, 76",2023-06-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.87
110211,"Park Grove, 76",2023-06-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.34
110211,"Park Grove, 76",2023-06-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.32
110211,"Park Grove, 76",2023-06-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,22.66
110211,"Park Grove, 76",2023-06-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,24.89
110211,"Park Grove, 76",2023-06-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,33.67
110211,"Park Grove, 76",2023-06-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
110211,"Park Grove, 76",2023-06-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
110211,"Park Grove, 76",2023-06-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
110211,"Park Grove, 76",2023-06-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
110211,"Park Grove, 76",2023-06-11T04:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-11T04:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-06-11T04:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-11T04:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.41
110211,"Park Grove, 76",2023-06-11T04:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.06
110211,"Park Grove, 76",2023-06-11T04:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.49
110211,"Park Grove, 76",2023-06-11T04:00:00.000+00:00,feeder,32.0,N Current (RMS),A,7.3
110211,"Park Grove, 76",2023-06-11T04:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-11T04:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.6
110211,"Park Grove, 76",2023-06-11T04:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-11T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.35
110211,"Park Grove, 76",2023-06-11T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.06
110211,"Park Grove, 76",2023-06-11T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.54
110211,"Park Grove, 76",2023-06-11T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.31
110211,"Park Grove, 76",2023-06-11T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.29
110211,"Park Grove, 76",2023-06-11T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.42
110211,"Park Grove, 76",2023-06-11T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,28.3
110211,"Park Grove, 76",2023-06-11T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.3
110211,"Park Grove, 76",2023-06-11T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.7
110211,"Park Grove, 76",2023-06-11T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.4
110211,"Park Grove, 76",2023-06-11T04:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-11T04:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.11
110211,"Park Grove, 76",2023-06-11T04:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-06-11T04:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.29
110211,"Park Grove, 76",2023-06-11T04:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.72
110211,"Park Grove, 76",2023-06-11T04:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.41
110211,"Park Grove, 76",2023-06-11T04:00:00.000+00:00,feeder,23.0,N Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-11T04:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-11T04:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-11T04:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-11T04:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-11T04:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.16
110211,"Park Grove, 76",2023-06-11T04:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-11T04:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.38
110211,"Park Grove, 76",2023-06-11T04:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.94
110211,"Park Grove, 76",2023-06-11T04:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.82
110211,"Park Grove, 76",2023-06-11T04:00:00.000+00:00,feeder,22.0,N Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-11T04:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-11T04:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-11T04:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-11T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.07
110211,"Park Grove, 76",2023-06-11T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-11T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.6
110211,"Park Grove, 76",2023-06-11T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.36
110211,"Park Grove, 76",2023-06-11T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.15
110211,"Park Grove, 76",2023-06-11T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.7
110211,"Park Grove, 76",2023-06-11T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-11T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-11T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-11T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-11T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-11T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.41
110211,"Park Grove, 76",2023-06-11T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.84
110211,"Park Grove, 76",2023-06-11T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.37
110211,"Park Grove, 76",2023-06-11T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.36
110211,"Park Grove, 76",2023-06-11T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.61
110211,"Park Grove, 76",2023-06-11T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-11T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-11T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.7
110211,"Park Grove, 76",2023-06-11T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.2
110211,"Park Grove, 76",2023-06-11T04:00:00.000+00:00,transformer,,Temperature,C,37.7
110211,"Park Grove, 76",2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110211,"Park Grove, 76",2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
110211,"Park Grove, 76",2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
110211,"Park Grove, 76",2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
110211,"Park Grove, 76",2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
110211,"Park Grove, 76",2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
110211,"Park Grove, 76",2023-06-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.77
110211,"Park Grove, 76",2023-06-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.3
110211,"Park Grove, 76",2023-06-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.1
110211,"Park Grove, 76",2023-06-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,23.12
110211,"Park Grove, 76",2023-06-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,25.5
110211,"Park Grove, 76",2023-06-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,33.45
110211,"Park Grove, 76",2023-06-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
110211,"Park Grove, 76",2023-06-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
110211,"Park Grove, 76",2023-06-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
110211,"Park Grove, 76",2023-06-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
110211,"Park Grove, 76",2023-06-11T03:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-11T03:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-06-11T03:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-11T03:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.25
110211,"Park Grove, 76",2023-06-11T03:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.02
110211,"Park Grove, 76",2023-06-11T03:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.89
110211,"Park Grove, 76",2023-06-11T03:50:00.000+00:00,feeder,32.0,N Current (RMS),A,7.3
110211,"Park Grove, 76",2023-06-11T03:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-11T03:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.5
110211,"Park Grove, 76",2023-06-11T03:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-11T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.31
110211,"Park Grove, 76",2023-06-11T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.4
110211,"Park Grove, 76",2023-06-11T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.96
110211,"Park Grove, 76",2023-06-11T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.21
110211,"Park Grove, 76",2023-06-11T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.38
110211,"Park Grove, 76",2023-06-11T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.21
110211,"Park Grove, 76",2023-06-11T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-11T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.1
110211,"Park Grove, 76",2023-06-11T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.7
110211,"Park Grove, 76",2023-06-11T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.1
110211,"Park Grove, 76",2023-06-11T03:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-06-11T03:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-06-11T03:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.34
110211,"Park Grove, 76",2023-06-11T03:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.24
110211,"Park Grove, 76",2023-06-11T03:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.78
110211,"Park Grove, 76",2023-06-11T03:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.36
110211,"Park Grove, 76",2023-06-11T03:50:00.000+00:00,feeder,23.0,N Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-11T03:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-11T03:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-11T03:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-11T03:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-06-11T03:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-11T03:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-11T03:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.38
110211,"Park Grove, 76",2023-06-11T03:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.31
110211,"Park Grove, 76",2023-06-11T03:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.9
110211,"Park Grove, 76",2023-06-11T03:50:00.000+00:00,feeder,22.0,N Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-11T03:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.1
110211,"Park Grove, 76",2023-06-11T03:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-11T03:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-11T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.88
110211,"Park Grove, 76",2023-06-11T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-11T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-11T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.65
110211,"Park Grove, 76",2023-06-11T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.38
110211,"Park Grove, 76",2023-06-11T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.74
110211,"Park Grove, 76",2023-06-11T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-11T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-11T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-11T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-11T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-11T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.47
110211,"Park Grove, 76",2023-06-11T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.94
110211,"Park Grove, 76",2023-06-11T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.01
110211,"Park Grove, 76",2023-06-11T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.51
110211,"Park Grove, 76",2023-06-11T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.59
110211,"Park Grove, 76",2023-06-11T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-11T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.9
110211,"Park Grove, 76",2023-06-11T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.4
110211,"Park Grove, 76",2023-06-11T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.5
110211,"Park Grove, 76",2023-06-11T03:50:00.000+00:00,transformer,,Temperature,C,37.8
110211,"Park Grove, 76",2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110211,"Park Grove, 76",2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
110211,"Park Grove, 76",2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
110211,"Park Grove, 76",2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
110211,"Park Grove, 76",2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
110211,"Park Grove, 76",2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
110211,"Park Grove, 76",2023-06-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.08
110211,"Park Grove, 76",2023-06-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.69
110211,"Park Grove, 76",2023-06-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.83
110211,"Park Grove, 76",2023-06-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,21.73
110211,"Park Grove, 76",2023-06-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,25.39
110211,"Park Grove, 76",2023-06-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,33.69
110211,"Park Grove, 76",2023-06-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
110211,"Park Grove, 76",2023-06-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
110211,"Park Grove, 76",2023-06-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
110211,"Park Grove, 76",2023-06-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
110211,"Park Grove, 76",2023-06-11T03:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-11T03:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-11T03:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-11T03:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.32
110211,"Park Grove, 76",2023-06-11T03:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.93
110211,"Park Grove, 76",2023-06-11T03:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.64
110211,"Park Grove, 76",2023-06-11T03:40:00.000+00:00,feeder,32.0,N Current (RMS),A,6.6
110211,"Park Grove, 76",2023-06-11T03:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-11T03:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.3
110211,"Park Grove, 76",2023-06-11T03:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-11T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.64
110211,"Park Grove, 76",2023-06-11T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.62
110211,"Park Grove, 76",2023-06-11T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-9.25
110211,"Park Grove, 76",2023-06-11T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.5
110211,"Park Grove, 76",2023-06-11T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.53
110211,"Park Grove, 76",2023-06-11T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.32
110211,"Park Grove, 76",2023-06-11T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-11T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.2
110211,"Park Grove, 76",2023-06-11T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.7
110211,"Park Grove, 76",2023-06-11T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.3
110211,"Park Grove, 76",2023-06-11T03:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-06-11T03:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.16
110211,"Park Grove, 76",2023-06-11T03:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-11T03:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.73
110211,"Park Grove, 76",2023-06-11T03:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.79
110211,"Park Grove, 76",2023-06-11T03:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.04
110211,"Park Grove, 76",2023-06-11T03:40:00.000+00:00,feeder,23.0,N Current (RMS),A,8.0
110211,"Park Grove, 76",2023-06-11T03:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-11T03:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-11T03:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-11T03:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-11T03:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-11T03:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-11T03:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.43
110211,"Park Grove, 76",2023-06-11T03:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.35
110211,"Park Grove, 76",2023-06-11T03:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.01
110211,"Park Grove, 76",2023-06-11T03:40:00.000+00:00,feeder,22.0,N Current (RMS),A,11.1
110211,"Park Grove, 76",2023-06-11T03:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-11T03:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-11T03:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-11T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.72
110211,"Park Grove, 76",2023-06-11T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-11T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-06-11T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.58
110211,"Park Grove, 76",2023-06-11T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.9
110211,"Park Grove, 76",2023-06-11T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.38
110211,"Park Grove, 76",2023-06-11T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-11T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-11T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-11T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-11T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-11T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.34
110211,"Park Grove, 76",2023-06-11T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.87
110211,"Park Grove, 76",2023-06-11T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.21
110211,"Park Grove, 76",2023-06-11T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.56
110211,"Park Grove, 76",2023-06-11T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.06
110211,"Park Grove, 76",2023-06-11T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-11T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-11T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.4
110211,"Park Grove, 76",2023-06-11T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.7
110211,"Park Grove, 76",2023-06-11T03:40:00.000+00:00,transformer,,Temperature,C,37.8
110211,"Park Grove, 76",2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
110211,"Park Grove, 76",2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
110211,"Park Grove, 76",2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
110211,"Park Grove, 76",2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
110211,"Park Grove, 76",2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
110211,"Park Grove, 76",2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
110211,"Park Grove, 76",2023-06-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.49
110211,"Park Grove, 76",2023-06-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.46
110211,"Park Grove, 76",2023-06-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.16
110211,"Park Grove, 76",2023-06-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.76
110211,"Park Grove, 76",2023-06-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,24.06
110211,"Park Grove, 76",2023-06-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,32.46
110211,"Park Grove, 76",2023-06-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
110211,"Park Grove, 76",2023-06-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
110211,"Park Grove, 76",2023-06-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
110211,"Park Grove, 76",2023-06-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
110211,"Park Grove, 76",2023-06-11T03:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-11T03:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-11T03:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-11T03:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.49
110211,"Park Grove, 76",2023-06-11T03:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.92
110211,"Park Grove, 76",2023-06-11T03:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.51
110211,"Park Grove, 76",2023-06-11T03:30:00.000+00:00,feeder,32.0,N Current (RMS),A,6.7
110211,"Park Grove, 76",2023-06-11T03:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-11T03:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-11T03:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-11T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.05
110211,"Park Grove, 76",2023-06-11T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.79
110211,"Park Grove, 76",2023-06-11T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.99
110211,"Park Grove, 76",2023-06-11T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.54
110211,"Park Grove, 76",2023-06-11T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.14
110211,"Park Grove, 76",2023-06-11T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.63
110211,"Park Grove, 76",2023-06-11T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-11T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.8
110211,"Park Grove, 76",2023-06-11T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.1
110211,"Park Grove, 76",2023-06-11T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.7
110211,"Park Grove, 76",2023-06-11T03:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.54
110211,"Park Grove, 76",2023-06-11T03:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-11T03:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.48
110211,"Park Grove, 76",2023-06-11T03:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.73
110211,"Park Grove, 76",2023-06-11T03:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.79
110211,"Park Grove, 76",2023-06-11T03:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.57
110211,"Park Grove, 76",2023-06-11T03:30:00.000+00:00,feeder,23.0,N Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-11T03:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-11T03:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.6
110211,"Park Grove, 76",2023-06-11T03:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-11T03:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-11T03:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-11T03:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-11T03:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.3
110211,"Park Grove, 76",2023-06-11T03:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.3
110211,"Park Grove, 76",2023-06-11T03:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.94
110211,"Park Grove, 76",2023-06-11T03:30:00.000+00:00,feeder,22.0,N Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-11T03:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-11T03:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-11T03:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-11T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.7
110211,"Park Grove, 76",2023-06-11T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.59
110211,"Park Grove, 76",2023-06-11T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.27
110211,"Park Grove, 76",2023-06-11T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.11
110211,"Park Grove, 76",2023-06-11T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.24
110211,"Park Grove, 76",2023-06-11T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.4
110211,"Park Grove, 76",2023-06-11T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-11T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-11T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-11T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-11T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-11T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.32
110211,"Park Grove, 76",2023-06-11T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.6
110211,"Park Grove, 76",2023-06-11T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.39
110211,"Park Grove, 76",2023-06-11T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.5
110211,"Park Grove, 76",2023-06-11T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.82
110211,"Park Grove, 76",2023-06-11T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-11T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-11T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-11T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.5
110211,"Park Grove, 76",2023-06-11T03:30:00.000+00:00,transformer,,Temperature,C,37.9
110211,"Park Grove, 76",2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110211,"Park Grove, 76",2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
110211,"Park Grove, 76",2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
110211,"Park Grove, 76",2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
110211,"Park Grove, 76",2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
110211,"Park Grove, 76",2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
110211,"Park Grove, 76",2023-06-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.69
110211,"Park Grove, 76",2023-06-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.99
110211,"Park Grove, 76",2023-06-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.26
110211,"Park Grove, 76",2023-06-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.57
110211,"Park Grove, 76",2023-06-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,23.88
110211,"Park Grove, 76",2023-06-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,33.88
110211,"Park Grove, 76",2023-06-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
110211,"Park Grove, 76",2023-06-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
110211,"Park Grove, 76",2023-06-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
110211,"Park Grove, 76",2023-06-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
110211,"Park Grove, 76",2023-06-11T03:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-11T03:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-11T03:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-11T03:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.44
110211,"Park Grove, 76",2023-06-11T03:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.85
110211,"Park Grove, 76",2023-06-11T03:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.63
110211,"Park Grove, 76",2023-06-11T03:20:00.000+00:00,feeder,32.0,N Current (RMS),A,6.4
110211,"Park Grove, 76",2023-06-11T03:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-11T03:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.3
110211,"Park Grove, 76",2023-06-11T03:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-11T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.85
110211,"Park Grove, 76",2023-06-11T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.7
110211,"Park Grove, 76",2023-06-11T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.93
110211,"Park Grove, 76",2023-06-11T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.69
110211,"Park Grove, 76",2023-06-11T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.75
110211,"Park Grove, 76",2023-06-11T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.47
110211,"Park Grove, 76",2023-06-11T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-11T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.9
110211,"Park Grove, 76",2023-06-11T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.2
110211,"Park Grove, 76",2023-06-11T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.6
110211,"Park Grove, 76",2023-06-11T03:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.43
110211,"Park Grove, 76",2023-06-11T03:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-11T03:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-06-11T03:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.19
110211,"Park Grove, 76",2023-06-11T03:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.7
110211,"Park Grove, 76",2023-06-11T03:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.76
110211,"Park Grove, 76",2023-06-11T03:20:00.000+00:00,feeder,23.0,N Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-11T03:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-11T03:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.5
110211,"Park Grove, 76",2023-06-11T03:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-11T03:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-06-11T03:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.16
110211,"Park Grove, 76",2023-06-11T03:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-11T03:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.53
110211,"Park Grove, 76",2023-06-11T03:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.89
110211,"Park Grove, 76",2023-06-11T03:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.07
110211,"Park Grove, 76",2023-06-11T03:20:00.000+00:00,feeder,22.0,N Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-11T03:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-11T03:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-11T03:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-11T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.72
110211,"Park Grove, 76",2023-06-11T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-11T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-11T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.89
110211,"Park Grove, 76",2023-06-11T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.99
110211,"Park Grove, 76",2023-06-11T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.68
110211,"Park Grove, 76",2023-06-11T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-11T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-11T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-11T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-11T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-11T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.59
110211,"Park Grove, 76",2023-06-11T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.64
110211,"Park Grove, 76",2023-06-11T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.38
110211,"Park Grove, 76",2023-06-11T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.5
110211,"Park Grove, 76",2023-06-11T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.13
110211,"Park Grove, 76",2023-06-11T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-11T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-11T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-11T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.6
110211,"Park Grove, 76",2023-06-11T03:20:00.000+00:00,transformer,,Temperature,C,37.9
110211,"Park Grove, 76",2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
110211,"Park Grove, 76",2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
110211,"Park Grove, 76",2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
110211,"Park Grove, 76",2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
110211,"Park Grove, 76",2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
110211,"Park Grove, 76",2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
110211,"Park Grove, 76",2023-06-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.58
110211,"Park Grove, 76",2023-06-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.45
110211,"Park Grove, 76",2023-06-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.67
110211,"Park Grove, 76",2023-06-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.13
110211,"Park Grove, 76",2023-06-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,31.68
110211,"Park Grove, 76",2023-06-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,35.73
110211,"Park Grove, 76",2023-06-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
110211,"Park Grove, 76",2023-06-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
110211,"Park Grove, 76",2023-06-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
110211,"Park Grove, 76",2023-06-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
110211,"Park Grove, 76",2023-06-11T03:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-11T03:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-11T03:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-11T03:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.45
110211,"Park Grove, 76",2023-06-11T03:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.85
110211,"Park Grove, 76",2023-06-11T03:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.67
110211,"Park Grove, 76",2023-06-11T03:10:00.000+00:00,feeder,32.0,N Current (RMS),A,6.1
110211,"Park Grove, 76",2023-06-11T03:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-11T03:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-11T03:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-11T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.04
110211,"Park Grove, 76",2023-06-11T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.13
110211,"Park Grove, 76",2023-06-11T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.66
110211,"Park Grove, 76",2023-06-11T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.23
110211,"Park Grove, 76",2023-06-11T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.38
110211,"Park Grove, 76",2023-06-11T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.96
110211,"Park Grove, 76",2023-06-11T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-11T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.3
110211,"Park Grove, 76",2023-06-11T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.1
110211,"Park Grove, 76",2023-06-11T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,72.7
110211,"Park Grove, 76",2023-06-11T03:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-11T03:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-11T03:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-11T03:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.6
110211,"Park Grove, 76",2023-06-11T03:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.83
110211,"Park Grove, 76",2023-06-11T03:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.32
110211,"Park Grove, 76",2023-06-11T03:10:00.000+00:00,feeder,23.0,N Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-11T03:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-11T03:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-11T03:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-11T03:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.16
