Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-11T03:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.16
110211,"Park Grove, 76",2023-06-11T03:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-11T03:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.47
110211,"Park Grove, 76",2023-06-11T03:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.83
110211,"Park Grove, 76",2023-06-11T03:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.28
110211,"Park Grove, 76",2023-06-11T03:10:00.000+00:00,feeder,22.0,N Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-11T03:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-11T03:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-11T03:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-11T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.96
110211,"Park Grove, 76",2023-06-11T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-11T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-11T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.69
110211,"Park Grove, 76",2023-06-11T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.28
110211,"Park Grove, 76",2023-06-11T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.51
110211,"Park Grove, 76",2023-06-11T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-11T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-11T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-11T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-11T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-11T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.4
110211,"Park Grove, 76",2023-06-11T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.32
110211,"Park Grove, 76",2023-06-11T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.21
110211,"Park Grove, 76",2023-06-11T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.89
110211,"Park Grove, 76",2023-06-11T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.31
110211,"Park Grove, 76",2023-06-11T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-11T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-11T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-11T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.3
110211,"Park Grove, 76",2023-06-11T03:10:00.000+00:00,transformer,,Temperature,C,38.0
110211,"Park Grove, 76",2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110211,"Park Grove, 76",2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
110211,"Park Grove, 76",2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
110211,"Park Grove, 76",2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
110211,"Park Grove, 76",2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
110211,"Park Grove, 76",2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
110211,"Park Grove, 76",2023-06-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.92
110211,"Park Grove, 76",2023-06-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.19
110211,"Park Grove, 76",2023-06-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.96
110211,"Park Grove, 76",2023-06-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.66
110211,"Park Grove, 76",2023-06-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,31.08
110211,"Park Grove, 76",2023-06-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,37.05
110211,"Park Grove, 76",2023-06-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
110211,"Park Grove, 76",2023-06-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
110211,"Park Grove, 76",2023-06-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
110211,"Park Grove, 76",2023-06-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
110211,"Park Grove, 76",2023-06-11T03:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-11T03:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-11T03:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-11T03:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.55
110211,"Park Grove, 76",2023-06-11T03:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.89
110211,"Park Grove, 76",2023-06-11T03:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.65
110211,"Park Grove, 76",2023-06-11T03:00:00.000+00:00,feeder,32.0,N Current (RMS),A,6.5
110211,"Park Grove, 76",2023-06-11T03:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-11T03:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-11T03:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-11T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.78
110211,"Park Grove, 76",2023-06-11T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.26
110211,"Park Grove, 76",2023-06-11T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.2
110211,"Park Grove, 76",2023-06-11T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.68
110211,"Park Grove, 76",2023-06-11T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.97
110211,"Park Grove, 76",2023-06-11T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.39
110211,"Park Grove, 76",2023-06-11T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-11T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.6
110211,"Park Grove, 76",2023-06-11T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.4
110211,"Park Grove, 76",2023-06-11T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.9
110211,"Park Grove, 76",2023-06-11T03:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-11T03:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.1
110211,"Park Grove, 76",2023-06-11T03:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-06-11T03:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.99
110211,"Park Grove, 76",2023-06-11T03:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.84
110211,"Park Grove, 76",2023-06-11T03:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.59
110211,"Park Grove, 76",2023-06-11T03:00:00.000+00:00,feeder,23.0,N Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-11T03:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-11T03:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-11T03:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-11T03:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.17
110211,"Park Grove, 76",2023-06-11T03:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-11T03:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.4
110211,"Park Grove, 76",2023-06-11T03:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.75
110211,"Park Grove, 76",2023-06-11T03:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.78
110211,"Park Grove, 76",2023-06-11T03:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.33
110211,"Park Grove, 76",2023-06-11T03:00:00.000+00:00,feeder,22.0,N Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-11T03:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-11T03:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-11T03:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,27.9
110211,"Park Grove, 76",2023-06-11T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.97
110211,"Park Grove, 76",2023-06-11T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-11T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.73
110211,"Park Grove, 76",2023-06-11T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.05
110211,"Park Grove, 76",2023-06-11T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.18
110211,"Park Grove, 76",2023-06-11T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.3
110211,"Park Grove, 76",2023-06-11T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-11T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-11T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-11T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-11T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-11T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.21
110211,"Park Grove, 76",2023-06-11T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.28
110211,"Park Grove, 76",2023-06-11T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.15
110211,"Park Grove, 76",2023-06-11T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.87
110211,"Park Grove, 76",2023-06-11T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.75
110211,"Park Grove, 76",2023-06-11T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-11T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-11T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-11T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.5
110211,"Park Grove, 76",2023-06-11T03:00:00.000+00:00,transformer,,Temperature,C,38.0
110211,"Park Grove, 76",2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110211,"Park Grove, 76",2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
110211,"Park Grove, 76",2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
110211,"Park Grove, 76",2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
110211,"Park Grove, 76",2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
110211,"Park Grove, 76",2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
110211,"Park Grove, 76",2023-06-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.11
110211,"Park Grove, 76",2023-06-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.67
110211,"Park Grove, 76",2023-06-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.54
110211,"Park Grove, 76",2023-06-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,22.17
110211,"Park Grove, 76",2023-06-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,31.53
110211,"Park Grove, 76",2023-06-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,37.01
110211,"Park Grove, 76",2023-06-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
110211,"Park Grove, 76",2023-06-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
110211,"Park Grove, 76",2023-06-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
110211,"Park Grove, 76",2023-06-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
110211,"Park Grove, 76",2023-06-11T02:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-11T02:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-11T02:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-11T02:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.39
110211,"Park Grove, 76",2023-06-11T02:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.84
110211,"Park Grove, 76",2023-06-11T02:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.26
110211,"Park Grove, 76",2023-06-11T02:50:00.000+00:00,feeder,32.0,N Current (RMS),A,6.9
110211,"Park Grove, 76",2023-06-11T02:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-11T02:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.2
110211,"Park Grove, 76",2023-06-11T02:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.5
110211,"Park Grove, 76",2023-06-11T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.07
110211,"Park Grove, 76",2023-06-11T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.39
110211,"Park Grove, 76",2023-06-11T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.16
110211,"Park Grove, 76",2023-06-11T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.75
110211,"Park Grove, 76",2023-06-11T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.91
110211,"Park Grove, 76",2023-06-11T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.58
110211,"Park Grove, 76",2023-06-11T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-11T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.5
110211,"Park Grove, 76",2023-06-11T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,71.5
110211,"Park Grove, 76",2023-06-11T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.6
110211,"Park Grove, 76",2023-06-11T02:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-11T02:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.14
110211,"Park Grove, 76",2023-06-11T02:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.56
110211,"Park Grove, 76",2023-06-11T02:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.17
110211,"Park Grove, 76",2023-06-11T02:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.94
110211,"Park Grove, 76",2023-06-11T02:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.53
110211,"Park Grove, 76",2023-06-11T02:50:00.000+00:00,feeder,23.0,N Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-11T02:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-11T02:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-11T02:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-11T02:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-11T02:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-11T02:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.54
110211,"Park Grove, 76",2023-06-11T02:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.42
110211,"Park Grove, 76",2023-06-11T02:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.95
110211,"Park Grove, 76",2023-06-11T02:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.06
110211,"Park Grove, 76",2023-06-11T02:50:00.000+00:00,feeder,22.0,N Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-11T02:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-11T02:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-11T02:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,34.7
110211,"Park Grove, 76",2023-06-11T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.74
110211,"Park Grove, 76",2023-06-11T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-11T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.66
110211,"Park Grove, 76",2023-06-11T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.84
110211,"Park Grove, 76",2023-06-11T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.64
110211,"Park Grove, 76",2023-06-11T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.67
110211,"Park Grove, 76",2023-06-11T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-11T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-11T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-11T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-11T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-11T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.41
110211,"Park Grove, 76",2023-06-11T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.21
110211,"Park Grove, 76",2023-06-11T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.23
110211,"Park Grove, 76",2023-06-11T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.7
110211,"Park Grove, 76",2023-06-11T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.43
110211,"Park Grove, 76",2023-06-11T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-11T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-11T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-11T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.4
110211,"Park Grove, 76",2023-06-11T02:50:00.000+00:00,transformer,,Temperature,C,38.1
110211,"Park Grove, 76",2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
110211,"Park Grove, 76",2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
110211,"Park Grove, 76",2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
110211,"Park Grove, 76",2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
110211,"Park Grove, 76",2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
110211,"Park Grove, 76",2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
110211,"Park Grove, 76",2023-06-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.48
110211,"Park Grove, 76",2023-06-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.18
110211,"Park Grove, 76",2023-06-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.8
110211,"Park Grove, 76",2023-06-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,21.8
110211,"Park Grove, 76",2023-06-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,31.98
110211,"Park Grove, 76",2023-06-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,39.53
110211,"Park Grove, 76",2023-06-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
110211,"Park Grove, 76",2023-06-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
110211,"Park Grove, 76",2023-06-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
110211,"Park Grove, 76",2023-06-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
110211,"Park Grove, 76",2023-06-11T02:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-11T02:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-06-11T02:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-11T02:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.42
110211,"Park Grove, 76",2023-06-11T02:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.89
110211,"Park Grove, 76",2023-06-11T02:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.61
110211,"Park Grove, 76",2023-06-11T02:40:00.000+00:00,feeder,32.0,N Current (RMS),A,8.5
110211,"Park Grove, 76",2023-06-11T02:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-11T02:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.3
110211,"Park Grove, 76",2023-06-11T02:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-11T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.05
110211,"Park Grove, 76",2023-06-11T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.64
110211,"Park Grove, 76",2023-06-11T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.76
110211,"Park Grove, 76",2023-06-11T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.86
110211,"Park Grove, 76",2023-06-11T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.25
110211,"Park Grove, 76",2023-06-11T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.1
110211,"Park Grove, 76",2023-06-11T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-11T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.0
110211,"Park Grove, 76",2023-06-11T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.2
110211,"Park Grove, 76",2023-06-11T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.8
110211,"Park Grove, 76",2023-06-11T02:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-11T02:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.1
110211,"Park Grove, 76",2023-06-11T02:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.56
110211,"Park Grove, 76",2023-06-11T02:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.53
110211,"Park Grove, 76",2023-06-11T02:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.76
110211,"Park Grove, 76",2023-06-11T02:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.16
110211,"Park Grove, 76",2023-06-11T02:40:00.000+00:00,feeder,23.0,N Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-11T02:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-11T02:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-11T02:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-11T02:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-11T02:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-06-11T02:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.36
110211,"Park Grove, 76",2023-06-11T02:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.47
110211,"Park Grove, 76",2023-06-11T02:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.94
110211,"Park Grove, 76",2023-06-11T02:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.05
110211,"Park Grove, 76",2023-06-11T02:40:00.000+00:00,feeder,22.0,N Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-11T02:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.9
110211,"Park Grove, 76",2023-06-11T02:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-11T02:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,46.3
110211,"Park Grove, 76",2023-06-11T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.8
110211,"Park Grove, 76",2023-06-11T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-11T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.58
110211,"Park Grove, 76",2023-06-11T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.1
110211,"Park Grove, 76",2023-06-11T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.14
110211,"Park Grove, 76",2023-06-11T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.64
110211,"Park Grove, 76",2023-06-11T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-11T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-11T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-11T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-11T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-11T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.52
110211,"Park Grove, 76",2023-06-11T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.72
110211,"Park Grove, 76",2023-06-11T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.62
110211,"Park Grove, 76",2023-06-11T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.6
110211,"Park Grove, 76",2023-06-11T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.37
110211,"Park Grove, 76",2023-06-11T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-11T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-11T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-11T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.8
110211,"Park Grove, 76",2023-06-11T02:40:00.000+00:00,transformer,,Temperature,C,38.1
110211,"Park Grove, 76",2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110211,"Park Grove, 76",2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
110211,"Park Grove, 76",2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
110211,"Park Grove, 76",2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
110211,"Park Grove, 76",2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
110211,"Park Grove, 76",2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
110211,"Park Grove, 76",2023-06-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.35
110211,"Park Grove, 76",2023-06-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.78
110211,"Park Grove, 76",2023-06-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.55
110211,"Park Grove, 76",2023-06-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
110211,"Park Grove, 76",2023-06-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,30.58
110211,"Park Grove, 76",2023-06-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,42.92
110211,"Park Grove, 76",2023-06-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
110211,"Park Grove, 76",2023-06-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
110211,"Park Grove, 76",2023-06-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
110211,"Park Grove, 76",2023-06-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
110211,"Park Grove, 76",2023-06-11T02:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-11T02:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-11T02:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-11T02:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.41
110211,"Park Grove, 76",2023-06-11T02:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.87
110211,"Park Grove, 76",2023-06-11T02:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.02
110211,"Park Grove, 76",2023-06-11T02:30:00.000+00:00,feeder,32.0,N Current (RMS),A,8.5
110211,"Park Grove, 76",2023-06-11T02:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-11T02:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.2
110211,"Park Grove, 76",2023-06-11T02:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,15.1
110211,"Park Grove, 76",2023-06-11T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.92
110211,"Park Grove, 76",2023-06-11T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.95
110211,"Park Grove, 76",2023-06-11T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.76
110211,"Park Grove, 76",2023-06-11T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.11
110211,"Park Grove, 76",2023-06-11T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.04
110211,"Park Grove, 76",2023-06-11T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.99
110211,"Park Grove, 76",2023-06-11T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-11T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.4
110211,"Park Grove, 76",2023-06-11T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.7
110211,"Park Grove, 76",2023-06-11T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.4
110211,"Park Grove, 76",2023-06-11T02:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-11T02:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-11T02:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.37
110211,"Park Grove, 76",2023-06-11T02:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.52
110211,"Park Grove, 76",2023-06-11T02:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.76
110211,"Park Grove, 76",2023-06-11T02:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.7
110211,"Park Grove, 76",2023-06-11T02:30:00.000+00:00,feeder,23.0,N Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-11T02:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-11T02:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-11T02:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-11T02:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-11T02:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-11T02:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-11T02:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.44
110211,"Park Grove, 76",2023-06-11T02:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.01
110211,"Park Grove, 76",2023-06-11T02:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.64
110211,"Park Grove, 76",2023-06-11T02:30:00.000+00:00,feeder,22.0,N Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-11T02:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-11T02:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-11T02:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,48.3
110211,"Park Grove, 76",2023-06-11T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.77
110211,"Park Grove, 76",2023-06-11T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-11T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-11T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.94
110211,"Park Grove, 76",2023-06-11T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.33
110211,"Park Grove, 76",2023-06-11T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.02
110211,"Park Grove, 76",2023-06-11T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-11T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-11T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-11T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-11T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-11T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.31
110211,"Park Grove, 76",2023-06-11T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.57
110211,"Park Grove, 76",2023-06-11T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.43
110211,"Park Grove, 76",2023-06-11T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.97
110211,"Park Grove, 76",2023-06-11T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.82
110211,"Park Grove, 76",2023-06-11T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-11T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-11T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-11T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.7
110211,"Park Grove, 76",2023-06-11T02:30:00.000+00:00,transformer,,Temperature,C,38.2
110211,"Park Grove, 76",2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110211,"Park Grove, 76",2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
110211,"Park Grove, 76",2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
110211,"Park Grove, 76",2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
110211,"Park Grove, 76",2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
110211,"Park Grove, 76",2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
110211,"Park Grove, 76",2023-06-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.52
110211,"Park Grove, 76",2023-06-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.69
110211,"Park Grove, 76",2023-06-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.59
110211,"Park Grove, 76",2023-06-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.84
110211,"Park Grove, 76",2023-06-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,30.98
110211,"Park Grove, 76",2023-06-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,44.19
110211,"Park Grove, 76",2023-06-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
110211,"Park Grove, 76",2023-06-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
110211,"Park Grove, 76",2023-06-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
110211,"Park Grove, 76",2023-06-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
110211,"Park Grove, 76",2023-06-11T02:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-11T02:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-11T02:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-11T02:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.48
110211,"Park Grove, 76",2023-06-11T02:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.94
110211,"Park Grove, 76",2023-06-11T02:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.52
110211,"Park Grove, 76",2023-06-11T02:20:00.000+00:00,feeder,32.0,N Current (RMS),A,6.5
110211,"Park Grove, 76",2023-06-11T02:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-11T02:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-11T02:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-11T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.35
110211,"Park Grove, 76",2023-06-11T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.01
110211,"Park Grove, 76",2023-06-11T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.15
110211,"Park Grove, 76",2023-06-11T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.28
110211,"Park Grove, 76",2023-06-11T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.19
110211,"Park Grove, 76",2023-06-11T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.57
110211,"Park Grove, 76",2023-06-11T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-11T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.9
110211,"Park Grove, 76",2023-06-11T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.4
110211,"Park Grove, 76",2023-06-11T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.2
110211,"Park Grove, 76",2023-06-11T02:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-11T02:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-11T02:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-06-11T02:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.36
110211,"Park Grove, 76",2023-06-11T02:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.94
110211,"Park Grove, 76",2023-06-11T02:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.87
110211,"Park Grove, 76",2023-06-11T02:20:00.000+00:00,feeder,23.0,N Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-11T02:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-11T02:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-11T02:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-11T02:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-11T02:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.18
110211,"Park Grove, 76",2023-06-11T02:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-11T02:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.47
110211,"Park Grove, 76",2023-06-11T02:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.94
110211,"Park Grove, 76",2023-06-11T02:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.53
110211,"Park Grove, 76",2023-06-11T02:20:00.000+00:00,feeder,22.0,N Current (RMS),A,26.5
110211,"Park Grove, 76",2023-06-11T02:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.7
110211,"Park Grove, 76",2023-06-11T02:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-11T02:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,47.9
110211,"Park Grove, 76",2023-06-11T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.76
110211,"Park Grove, 76",2023-06-11T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-11T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-06-11T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.78
110211,"Park Grove, 76",2023-06-11T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.06
110211,"Park Grove, 76",2023-06-11T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.71
110211,"Park Grove, 76",2023-06-11T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-11T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-11T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-11T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-11T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-11T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.2
110211,"Park Grove, 76",2023-06-11T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.78
110211,"Park Grove, 76",2023-06-11T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.21
110211,"Park Grove, 76",2023-06-11T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.25
110211,"Park Grove, 76",2023-06-11T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.1
110211,"Park Grove, 76",2023-06-11T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-11T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-11T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.7
110211,"Park Grove, 76",2023-06-11T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.1
110211,"Park Grove, 76",2023-06-11T02:20:00.000+00:00,transformer,,Temperature,C,38.3
110211,"Park Grove, 76",2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110211,"Park Grove, 76",2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
110211,"Park Grove, 76",2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
110211,"Park Grove, 76",2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
110211,"Park Grove, 76",2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
110211,"Park Grove, 76",2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
110211,"Park Grove, 76",2023-06-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.78
110211,"Park Grove, 76",2023-06-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.05
110211,"Park Grove, 76",2023-06-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.03
110211,"Park Grove, 76",2023-06-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,20.58
110211,"Park Grove, 76",2023-06-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,31.33
110211,"Park Grove, 76",2023-06-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,43.3
110211,"Park Grove, 76",2023-06-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,75.1
110211,"Park Grove, 76",2023-06-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
110211,"Park Grove, 76",2023-06-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
110211,"Park Grove, 76",2023-06-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
110211,"Park Grove, 76",2023-06-11T02:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-11T02:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-11T02:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-11T02:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.44
110211,"Park Grove, 76",2023-06-11T02:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.98
110211,"Park Grove, 76",2023-06-11T02:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.62
110211,"Park Grove, 76",2023-06-11T02:10:00.000+00:00,feeder,32.0,N Current (RMS),A,6.5
110211,"Park Grove, 76",2023-06-11T02:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-11T02:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.6
110211,"Park Grove, 76",2023-06-11T02:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-11T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.0
110211,"Park Grove, 76",2023-06-11T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.48
110211,"Park Grove, 76",2023-06-11T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.57
110211,"Park Grove, 76",2023-06-11T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.78
110211,"Park Grove, 76",2023-06-11T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.71
110211,"Park Grove, 76",2023-06-11T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.43
110211,"Park Grove, 76",2023-06-11T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,26.7
110211,"Park Grove, 76",2023-06-11T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.4
110211,"Park Grove, 76",2023-06-11T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.3
110211,"Park Grove, 76",2023-06-11T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,81.9
110211,"Park Grove, 76",2023-06-11T02:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-11T02:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.75
110211,"Park Grove, 76",2023-06-11T02:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.39
110211,"Park Grove, 76",2023-06-11T02:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.44
110211,"Park Grove, 76",2023-06-11T02:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.3
110211,"Park Grove, 76",2023-06-11T02:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.45
110211,"Park Grove, 76",2023-06-11T02:10:00.000+00:00,feeder,23.0,N Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-11T02:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-11T02:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-11T02:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-11T02:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-11T02:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-11T02:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-11T02:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.26
110211,"Park Grove, 76",2023-06-11T02:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.22
110211,"Park Grove, 76",2023-06-11T02:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.56
110211,"Park Grove, 76",2023-06-11T02:10:00.000+00:00,feeder,22.0,N Current (RMS),A,25.1
110211,"Park Grove, 76",2023-06-11T02:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-11T02:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-11T02:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,47.9
110211,"Park Grove, 76",2023-06-11T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.77
110211,"Park Grove, 76",2023-06-11T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-11T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.47
110211,"Park Grove, 76",2023-06-11T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.65
110211,"Park Grove, 76",2023-06-11T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.98
110211,"Park Grove, 76",2023-06-11T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.53
110211,"Park Grove, 76",2023-06-11T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.1
110211,"Park Grove, 76",2023-06-11T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-11T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-11T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-11T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-11T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.01
110211,"Park Grove, 76",2023-06-11T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.97
110211,"Park Grove, 76",2023-06-11T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.24
110211,"Park Grove, 76",2023-06-11T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.23
110211,"Park Grove, 76",2023-06-11T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.76
110211,"Park Grove, 76",2023-06-11T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-11T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-11T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-11T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.0
110211,"Park Grove, 76",2023-06-11T02:10:00.000+00:00,transformer,,Temperature,C,38.3
110211,"Park Grove, 76",2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
110211,"Park Grove, 76",2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
110211,"Park Grove, 76",2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
110211,"Park Grove, 76",2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
110211,"Park Grove, 76",2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
110211,"Park Grove, 76",2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
110211,"Park Grove, 76",2023-06-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.88
110211,"Park Grove, 76",2023-06-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.04
110211,"Park Grove, 76",2023-06-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.57
110211,"Park Grove, 76",2023-06-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.81
110211,"Park Grove, 76",2023-06-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,32.43
110211,"Park Grove, 76",2023-06-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,46.36
110211,"Park Grove, 76",2023-06-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
110211,"Park Grove, 76",2023-06-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
110211,"Park Grove, 76",2023-06-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
110211,"Park Grove, 76",2023-06-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.7
110211,"Park Grove, 76",2023-06-11T02:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-11T02:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-11T02:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-11T02:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.47
110211,"Park Grove, 76",2023-06-11T02:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.87
110211,"Park Grove, 76",2023-06-11T02:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.32
110211,"Park Grove, 76",2023-06-11T02:00:00.000+00:00,feeder,32.0,N Current (RMS),A,6.9
110211,"Park Grove, 76",2023-06-11T02:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-11T02:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-11T02:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-11T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.32
110211,"Park Grove, 76",2023-06-11T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.88
110211,"Park Grove, 76",2023-06-11T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-9.15
110211,"Park Grove, 76",2023-06-11T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.61
110211,"Park Grove, 76",2023-06-11T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.88
110211,"Park Grove, 76",2023-06-11T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.03
110211,"Park Grove, 76",2023-06-11T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,29.6
