Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-11T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.3
110211,"Park Grove, 76",2023-06-11T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.1
110211,"Park Grove, 76",2023-06-11T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,93.8
110211,"Park Grove, 76",2023-06-11T02:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-11T02:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-06-11T02:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-11T02:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.16
110211,"Park Grove, 76",2023-06-11T02:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.1
110211,"Park Grove, 76",2023-06-11T02:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.92
110211,"Park Grove, 76",2023-06-11T02:00:00.000+00:00,feeder,23.0,N Current (RMS),A,12.5
110211,"Park Grove, 76",2023-06-11T02:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-11T02:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.2
110211,"Park Grove, 76",2023-06-11T02:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-11T02:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-06-11T02:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.77
110211,"Park Grove, 76",2023-06-11T02:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.28
110211,"Park Grove, 76",2023-06-11T02:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.54
110211,"Park Grove, 76",2023-06-11T02:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.52
110211,"Park Grove, 76",2023-06-11T02:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.62
110211,"Park Grove, 76",2023-06-11T02:00:00.000+00:00,feeder,22.0,N Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-11T02:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.7
110211,"Park Grove, 76",2023-06-11T02:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-11T02:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,47.7
110211,"Park Grove, 76",2023-06-11T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.91
110211,"Park Grove, 76",2023-06-11T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.5
110211,"Park Grove, 76",2023-06-11T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.51
110211,"Park Grove, 76",2023-06-11T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.77
110211,"Park Grove, 76",2023-06-11T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.54
110211,"Park Grove, 76",2023-06-11T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.63
110211,"Park Grove, 76",2023-06-11T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-11T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-11T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-11T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-11T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-11T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.22
110211,"Park Grove, 76",2023-06-11T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.72
110211,"Park Grove, 76",2023-06-11T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.13
110211,"Park Grove, 76",2023-06-11T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.67
110211,"Park Grove, 76",2023-06-11T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.93
110211,"Park Grove, 76",2023-06-11T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-11T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-11T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-11T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.7
110211,"Park Grove, 76",2023-06-11T02:00:00.000+00:00,transformer,,Temperature,C,38.4
110211,"Park Grove, 76",2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110211,"Park Grove, 76",2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
110211,"Park Grove, 76",2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
110211,"Park Grove, 76",2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
110211,"Park Grove, 76",2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
110211,"Park Grove, 76",2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
110211,"Park Grove, 76",2023-06-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.41
110211,"Park Grove, 76",2023-06-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.45
110211,"Park Grove, 76",2023-06-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.7
110211,"Park Grove, 76",2023-06-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.68
110211,"Park Grove, 76",2023-06-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,32.57
110211,"Park Grove, 76",2023-06-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,51.45
110211,"Park Grove, 76",2023-06-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,86.3
110211,"Park Grove, 76",2023-06-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
110211,"Park Grove, 76",2023-06-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
110211,"Park Grove, 76",2023-06-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.8
110211,"Park Grove, 76",2023-06-11T01:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-11T01:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-11T01:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-11T01:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.53
110211,"Park Grove, 76",2023-06-11T01:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.88
110211,"Park Grove, 76",2023-06-11T01:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.78
110211,"Park Grove, 76",2023-06-11T01:50:00.000+00:00,feeder,32.0,N Current (RMS),A,6.9
110211,"Park Grove, 76",2023-06-11T01:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-11T01:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.2
110211,"Park Grove, 76",2023-06-11T01:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-11T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.1
110211,"Park Grove, 76",2023-06-11T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.98
110211,"Park Grove, 76",2023-06-11T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.96
110211,"Park Grove, 76",2023-06-11T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.07
110211,"Park Grove, 76",2023-06-11T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.7
110211,"Park Grove, 76",2023-06-11T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.88
110211,"Park Grove, 76",2023-06-11T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,28.6
110211,"Park Grove, 76",2023-06-11T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.2
110211,"Park Grove, 76",2023-06-11T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,69.4
110211,"Park Grove, 76",2023-06-11T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,93.0
110211,"Park Grove, 76",2023-06-11T01:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.34
110211,"Park Grove, 76",2023-06-11T01:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.2
110211,"Park Grove, 76",2023-06-11T01:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.33
110211,"Park Grove, 76",2023-06-11T01:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.16
110211,"Park Grove, 76",2023-06-11T01:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.35
110211,"Park Grove, 76",2023-06-11T01:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.67
110211,"Park Grove, 76",2023-06-11T01:50:00.000+00:00,feeder,23.0,N Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-11T01:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-11T01:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-11T01:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-11T01:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-06-11T01:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-11T01:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.28
110211,"Park Grove, 76",2023-06-11T01:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.96
110211,"Park Grove, 76",2023-06-11T01:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.34
110211,"Park Grove, 76",2023-06-11T01:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.71
110211,"Park Grove, 76",2023-06-11T01:50:00.000+00:00,feeder,22.0,N Current (RMS),A,25.9
110211,"Park Grove, 76",2023-06-11T01:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.1
110211,"Park Grove, 76",2023-06-11T01:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-11T01:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,48.2
110211,"Park Grove, 76",2023-06-11T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.89
110211,"Park Grove, 76",2023-06-11T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-11T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.36
110211,"Park Grove, 76",2023-06-11T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.06
110211,"Park Grove, 76",2023-06-11T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.92
110211,"Park Grove, 76",2023-06-11T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.71
110211,"Park Grove, 76",2023-06-11T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-11T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-11T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-11T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-11T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-11T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.43
110211,"Park Grove, 76",2023-06-11T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-6.08
110211,"Park Grove, 76",2023-06-11T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.47
110211,"Park Grove, 76",2023-06-11T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.42
110211,"Park Grove, 76",2023-06-11T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.29
110211,"Park Grove, 76",2023-06-11T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-11T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-11T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-11T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.7
110211,"Park Grove, 76",2023-06-11T01:50:00.000+00:00,transformer,,Temperature,C,38.4
110211,"Park Grove, 76",2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110211,"Park Grove, 76",2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
110211,"Park Grove, 76",2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
110211,"Park Grove, 76",2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
110211,"Park Grove, 76",2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
110211,"Park Grove, 76",2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
110211,"Park Grove, 76",2023-06-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.18
110211,"Park Grove, 76",2023-06-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.48
110211,"Park Grove, 76",2023-06-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.87
110211,"Park Grove, 76",2023-06-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.25
110211,"Park Grove, 76",2023-06-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,33.61
110211,"Park Grove, 76",2023-06-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,50.05
110211,"Park Grove, 76",2023-06-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,82.6
110211,"Park Grove, 76",2023-06-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
110211,"Park Grove, 76",2023-06-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
110211,"Park Grove, 76",2023-06-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.3
110211,"Park Grove, 76",2023-06-11T01:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-11T01:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-11T01:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-11T01:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.63
110211,"Park Grove, 76",2023-06-11T01:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.92
110211,"Park Grove, 76",2023-06-11T01:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.72
110211,"Park Grove, 76",2023-06-11T01:40:00.000+00:00,feeder,32.0,N Current (RMS),A,7.1
110211,"Park Grove, 76",2023-06-11T01:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-11T01:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.2
110211,"Park Grove, 76",2023-06-11T01:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-11T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.67
110211,"Park Grove, 76",2023-06-11T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.12
110211,"Park Grove, 76",2023-06-11T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.25
110211,"Park Grove, 76",2023-06-11T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.26
110211,"Park Grove, 76",2023-06-11T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.08
110211,"Park Grove, 76",2023-06-11T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.4
110211,"Park Grove, 76",2023-06-11T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,30.8
110211,"Park Grove, 76",2023-06-11T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.9
110211,"Park Grove, 76",2023-06-11T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,71.1
110211,"Park Grove, 76",2023-06-11T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,94.0
110211,"Park Grove, 76",2023-06-11T01:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.3
110211,"Park Grove, 76",2023-06-11T01:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-06-11T01:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-06-11T01:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.24
110211,"Park Grove, 76",2023-06-11T01:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.12
110211,"Park Grove, 76",2023-06-11T01:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.36
110211,"Park Grove, 76",2023-06-11T01:40:00.000+00:00,feeder,23.0,N Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-11T01:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-11T01:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-11T01:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-11T01:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-11T01:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-11T01:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-06-11T01:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.46
110211,"Park Grove, 76",2023-06-11T01:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.75
110211,"Park Grove, 76",2023-06-11T01:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.55
110211,"Park Grove, 76",2023-06-11T01:40:00.000+00:00,feeder,22.0,N Current (RMS),A,25.3
110211,"Park Grove, 76",2023-06-11T01:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-11T01:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-11T01:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,47.5
110211,"Park Grove, 76",2023-06-11T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.78
110211,"Park Grove, 76",2023-06-11T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-11T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.55
110211,"Park Grove, 76",2023-06-11T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.92
110211,"Park Grove, 76",2023-06-11T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.89
110211,"Park Grove, 76",2023-06-11T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.73
110211,"Park Grove, 76",2023-06-11T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-11T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-11T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-11T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-11T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-11T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.48
110211,"Park Grove, 76",2023-06-11T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.67
110211,"Park Grove, 76",2023-06-11T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.08
110211,"Park Grove, 76",2023-06-11T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.42
110211,"Park Grove, 76",2023-06-11T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.96
110211,"Park Grove, 76",2023-06-11T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-11T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-11T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-11T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.8
110211,"Park Grove, 76",2023-06-11T01:40:00.000+00:00,transformer,,Temperature,C,38.5
110211,"Park Grove, 76",2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110211,"Park Grove, 76",2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
110211,"Park Grove, 76",2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
110211,"Park Grove, 76",2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
110211,"Park Grove, 76",2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
110211,"Park Grove, 76",2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
110211,"Park Grove, 76",2023-06-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.21
110211,"Park Grove, 76",2023-06-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.47
110211,"Park Grove, 76",2023-06-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.67
110211,"Park Grove, 76",2023-06-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,22.59
110211,"Park Grove, 76",2023-06-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,33.18
110211,"Park Grove, 76",2023-06-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,50.73
110211,"Park Grove, 76",2023-06-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,84.8
110211,"Park Grove, 76",2023-06-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
110211,"Park Grove, 76",2023-06-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
110211,"Park Grove, 76",2023-06-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.0
110211,"Park Grove, 76",2023-06-11T01:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-11T01:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-11T01:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-11T01:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.43
110211,"Park Grove, 76",2023-06-11T01:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.06
110211,"Park Grove, 76",2023-06-11T01:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.62
110211,"Park Grove, 76",2023-06-11T01:30:00.000+00:00,feeder,32.0,N Current (RMS),A,6.5
110211,"Park Grove, 76",2023-06-11T01:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-11T01:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.7
110211,"Park Grove, 76",2023-06-11T01:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-11T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.64
110211,"Park Grove, 76",2023-06-11T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.79
110211,"Park Grove, 76",2023-06-11T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.28
110211,"Park Grove, 76",2023-06-11T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.04
110211,"Park Grove, 76",2023-06-11T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.24
110211,"Park Grove, 76",2023-06-11T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,22.24
110211,"Park Grove, 76",2023-06-11T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,33.2
110211,"Park Grove, 76",2023-06-11T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.6
110211,"Park Grove, 76",2023-06-11T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,68.4
110211,"Park Grove, 76",2023-06-11T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,97.3
110211,"Park Grove, 76",2023-06-11T01:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-11T01:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-06-11T01:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-06-11T01:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.76
110211,"Park Grove, 76",2023-06-11T01:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.91
110211,"Park Grove, 76",2023-06-11T01:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.78
110211,"Park Grove, 76",2023-06-11T01:30:00.000+00:00,feeder,23.0,N Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-11T01:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-11T01:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-11T01:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-11T01:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-11T01:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-11T01:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-11T01:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.4
110211,"Park Grove, 76",2023-06-11T01:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.63
110211,"Park Grove, 76",2023-06-11T01:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.7
110211,"Park Grove, 76",2023-06-11T01:30:00.000+00:00,feeder,22.0,N Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-11T01:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-11T01:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.9
110211,"Park Grove, 76",2023-06-11T01:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,48.1
110211,"Park Grove, 76",2023-06-11T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.06
110211,"Park Grove, 76",2023-06-11T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-11T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.41
110211,"Park Grove, 76",2023-06-11T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.81
110211,"Park Grove, 76",2023-06-11T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.98
110211,"Park Grove, 76",2023-06-11T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.79
110211,"Park Grove, 76",2023-06-11T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-11T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-11T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-11T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-11T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-11T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.5
110211,"Park Grove, 76",2023-06-11T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.09
110211,"Park Grove, 76",2023-06-11T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.71
110211,"Park Grove, 76",2023-06-11T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.4
110211,"Park Grove, 76",2023-06-11T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.47
110211,"Park Grove, 76",2023-06-11T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-11T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-11T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-11T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.6
110211,"Park Grove, 76",2023-06-11T01:30:00.000+00:00,transformer,,Temperature,C,38.5
110211,"Park Grove, 76",2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
110211,"Park Grove, 76",2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
110211,"Park Grove, 76",2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
110211,"Park Grove, 76",2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
110211,"Park Grove, 76",2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
110211,"Park Grove, 76",2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
110211,"Park Grove, 76",2023-06-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.61
110211,"Park Grove, 76",2023-06-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.71
110211,"Park Grove, 76",2023-06-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.11
110211,"Park Grove, 76",2023-06-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,23.15
110211,"Park Grove, 76",2023-06-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,33.22
110211,"Park Grove, 76",2023-06-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,53.59
110211,"Park Grove, 76",2023-06-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,90.1
110211,"Park Grove, 76",2023-06-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
110211,"Park Grove, 76",2023-06-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
110211,"Park Grove, 76",2023-06-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.7
110211,"Park Grove, 76",2023-06-11T01:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-11T01:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-11T01:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-11T01:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.51
110211,"Park Grove, 76",2023-06-11T01:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.1
110211,"Park Grove, 76",2023-06-11T01:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.63
110211,"Park Grove, 76",2023-06-11T01:20:00.000+00:00,feeder,32.0,N Current (RMS),A,6.2
110211,"Park Grove, 76",2023-06-11T01:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-11T01:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.9
110211,"Park Grove, 76",2023-06-11T01:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-11T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.58
110211,"Park Grove, 76",2023-06-11T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.15
110211,"Park Grove, 76",2023-06-11T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.55
110211,"Park Grove, 76",2023-06-11T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.9
110211,"Park Grove, 76",2023-06-11T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.2
110211,"Park Grove, 76",2023-06-11T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,22.46
110211,"Park Grove, 76",2023-06-11T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,32.3
110211,"Park Grove, 76",2023-06-11T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.3
110211,"Park Grove, 76",2023-06-11T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,71.8
110211,"Park Grove, 76",2023-06-11T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,99.0
110211,"Park Grove, 76",2023-06-11T01:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-11T01:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.14
110211,"Park Grove, 76",2023-06-11T01:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-11T01:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.86
110211,"Park Grove, 76",2023-06-11T01:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.84
110211,"Park Grove, 76",2023-06-11T01:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.72
110211,"Park Grove, 76",2023-06-11T01:20:00.000+00:00,feeder,23.0,N Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-11T01:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-11T01:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-11T01:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-11T01:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.2
110211,"Park Grove, 76",2023-06-11T01:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-11T01:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-11T01:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.52
110211,"Park Grove, 76",2023-06-11T01:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.36
110211,"Park Grove, 76",2023-06-11T01:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.84
110211,"Park Grove, 76",2023-06-11T01:20:00.000+00:00,feeder,22.0,N Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-11T01:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-11T01:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,27.1
110211,"Park Grove, 76",2023-06-11T01:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,48.7
110211,"Park Grove, 76",2023-06-11T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.76
110211,"Park Grove, 76",2023-06-11T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-11T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-11T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.75
110211,"Park Grove, 76",2023-06-11T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.57
110211,"Park Grove, 76",2023-06-11T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.2
110211,"Park Grove, 76",2023-06-11T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-11T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-11T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-11T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-11T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-06-11T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.1
110211,"Park Grove, 76",2023-06-11T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.18
110211,"Park Grove, 76",2023-06-11T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.39
110211,"Park Grove, 76",2023-06-11T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.74
110211,"Park Grove, 76",2023-06-11T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.31
110211,"Park Grove, 76",2023-06-11T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-11T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-11T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-11T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.1
110211,"Park Grove, 76",2023-06-11T01:20:00.000+00:00,transformer,,Temperature,C,38.6
110211,"Park Grove, 76",2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110211,"Park Grove, 76",2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
110211,"Park Grove, 76",2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
110211,"Park Grove, 76",2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
110211,"Park Grove, 76",2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
110211,"Park Grove, 76",2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
110211,"Park Grove, 76",2023-06-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.07
110211,"Park Grove, 76",2023-06-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.9
110211,"Park Grove, 76",2023-06-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.61
110211,"Park Grove, 76",2023-06-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,22.93
110211,"Park Grove, 76",2023-06-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,34.81
110211,"Park Grove, 76",2023-06-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,55.15
110211,"Park Grove, 76",2023-06-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,92.4
110211,"Park Grove, 76",2023-06-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
110211,"Park Grove, 76",2023-06-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
110211,"Park Grove, 76",2023-06-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.9
110211,"Park Grove, 76",2023-06-11T01:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-11T01:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-11T01:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-11T01:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.58
110211,"Park Grove, 76",2023-06-11T01:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.94
110211,"Park Grove, 76",2023-06-11T01:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.84
110211,"Park Grove, 76",2023-06-11T01:10:00.000+00:00,feeder,32.0,N Current (RMS),A,6.1
110211,"Park Grove, 76",2023-06-11T01:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-11T01:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.6
110211,"Park Grove, 76",2023-06-11T01:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-11T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.99
110211,"Park Grove, 76",2023-06-11T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-11T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.15
110211,"Park Grove, 76",2023-06-11T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.56
110211,"Park Grove, 76",2023-06-11T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.1
110211,"Park Grove, 76",2023-06-11T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.97
110211,"Park Grove, 76",2023-06-11T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-11T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.8
110211,"Park Grove, 76",2023-06-11T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,74.8
110211,"Park Grove, 76",2023-06-11T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,96.6
110211,"Park Grove, 76",2023-06-11T01:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-11T01:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-11T01:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-11T01:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.8
110211,"Park Grove, 76",2023-06-11T01:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.04
110211,"Park Grove, 76",2023-06-11T01:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.47
110211,"Park Grove, 76",2023-06-11T01:10:00.000+00:00,feeder,23.0,N Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-11T01:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-11T01:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-11T01:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-11T01:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-11T01:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-11T01:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-11T01:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.46
110211,"Park Grove, 76",2023-06-11T01:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.61
110211,"Park Grove, 76",2023-06-11T01:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.84
110211,"Park Grove, 76",2023-06-11T01:10:00.000+00:00,feeder,22.0,N Current (RMS),A,26.9
110211,"Park Grove, 76",2023-06-11T01:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.7
110211,"Park Grove, 76",2023-06-11T01:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,24.1
110211,"Park Grove, 76",2023-06-11T01:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,48.8
110211,"Park Grove, 76",2023-06-11T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.05
110211,"Park Grove, 76",2023-06-11T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-11T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-11T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.84
110211,"Park Grove, 76",2023-06-11T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.12
110211,"Park Grove, 76",2023-06-11T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.97
110211,"Park Grove, 76",2023-06-11T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-11T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-11T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-11T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-11T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-11T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.06
110211,"Park Grove, 76",2023-06-11T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.38
110211,"Park Grove, 76",2023-06-11T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.0
110211,"Park Grove, 76",2023-06-11T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.69
110211,"Park Grove, 76",2023-06-11T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.89
110211,"Park Grove, 76",2023-06-11T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,33.1
110211,"Park Grove, 76",2023-06-11T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-11T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-11T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.8
110211,"Park Grove, 76",2023-06-11T01:10:00.000+00:00,transformer,,Temperature,C,38.6
110211,"Park Grove, 76",2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110211,"Park Grove, 76",2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
110211,"Park Grove, 76",2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
110211,"Park Grove, 76",2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
110211,"Park Grove, 76",2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
110211,"Park Grove, 76",2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
110211,"Park Grove, 76",2023-06-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.52
110211,"Park Grove, 76",2023-06-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.03
110211,"Park Grove, 76",2023-06-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.22
110211,"Park Grove, 76",2023-06-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,25.25
110211,"Park Grove, 76",2023-06-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,34.5
110211,"Park Grove, 76",2023-06-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,56.98
110211,"Park Grove, 76",2023-06-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,90.5
110211,"Park Grove, 76",2023-06-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
110211,"Park Grove, 76",2023-06-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
110211,"Park Grove, 76",2023-06-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.3
110211,"Park Grove, 76",2023-06-11T01:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-11T01:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-06-11T01:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-11T01:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.38
110211,"Park Grove, 76",2023-06-11T01:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.84
110211,"Park Grove, 76",2023-06-11T01:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.03
110211,"Park Grove, 76",2023-06-11T01:00:00.000+00:00,feeder,32.0,N Current (RMS),A,6.2
110211,"Park Grove, 76",2023-06-11T01:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-11T01:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-11T01:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-11T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.76
110211,"Park Grove, 76",2023-06-11T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.63
110211,"Park Grove, 76",2023-06-11T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.83
110211,"Park Grove, 76",2023-06-11T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.7
110211,"Park Grove, 76",2023-06-11T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.18
110211,"Park Grove, 76",2023-06-11T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.56
110211,"Park Grove, 76",2023-06-11T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,23.9
110211,"Park Grove, 76",2023-06-11T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.9
110211,"Park Grove, 76",2023-06-11T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,71.4
110211,"Park Grove, 76",2023-06-11T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,94.4
110211,"Park Grove, 76",2023-06-11T01:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-11T01:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-11T01:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-11T01:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.59
110211,"Park Grove, 76",2023-06-11T01:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.49
110211,"Park Grove, 76",2023-06-11T01:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.24
110211,"Park Grove, 76",2023-06-11T01:00:00.000+00:00,feeder,23.0,N Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-11T01:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-11T01:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-11T01:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-11T01:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-11T01:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-11T01:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-11T01:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.46
110211,"Park Grove, 76",2023-06-11T01:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.22
110211,"Park Grove, 76",2023-06-11T01:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.68
110211,"Park Grove, 76",2023-06-11T01:00:00.000+00:00,feeder,22.0,N Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-11T01:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-11T01:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-11T01:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,48.2
110211,"Park Grove, 76",2023-06-11T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.06
110211,"Park Grove, 76",2023-06-11T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-11T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-11T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.16
110211,"Park Grove, 76",2023-06-11T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.24
110211,"Park Grove, 76",2023-06-11T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.59
110211,"Park Grove, 76",2023-06-11T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-11T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-11T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-11T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-11T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-11T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.06
110211,"Park Grove, 76",2023-06-11T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.43
110211,"Park Grove, 76",2023-06-11T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.29
110211,"Park Grove, 76",2023-06-11T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.78
110211,"Park Grove, 76",2023-06-11T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.93
110211,"Park Grove, 76",2023-06-11T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,31.6
110211,"Park Grove, 76",2023-06-11T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-11T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-11T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.0
110211,"Park Grove, 76",2023-06-11T01:00:00.000+00:00,transformer,,Temperature,C,38.7
110211,"Park Grove, 76",2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
110211,"Park Grove, 76",2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
110211,"Park Grove, 76",2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
110211,"Park Grove, 76",2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
110211,"Park Grove, 76",2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
110211,"Park Grove, 76",2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
110211,"Park Grove, 76",2023-06-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.15
110211,"Park Grove, 76",2023-06-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.49
110211,"Park Grove, 76",2023-06-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.47
110211,"Park Grove, 76",2023-06-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,27.58
110211,"Park Grove, 76",2023-06-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,33.76
110211,"Park Grove, 76",2023-06-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,56.01
110211,"Park Grove, 76",2023-06-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,89.1
110211,"Park Grove, 76",2023-06-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
110211,"Park Grove, 76",2023-06-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
110211,"Park Grove, 76",2023-06-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.8
110211,"Park Grove, 76",2023-06-11T00:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-11T00:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-11T00:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.53
