Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-11T00:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.63
110211,"Park Grove, 76",2023-06-11T00:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.91
110211,"Park Grove, 76",2023-06-11T00:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.11
110211,"Park Grove, 76",2023-06-11T00:50:00.000+00:00,feeder,32.0,N Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-11T00:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-11T00:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-11T00:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-11T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.31
110211,"Park Grove, 76",2023-06-11T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.67
110211,"Park Grove, 76",2023-06-11T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.57
110211,"Park Grove, 76",2023-06-11T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.53
110211,"Park Grove, 76",2023-06-11T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.17
110211,"Park Grove, 76",2023-06-11T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.63
110211,"Park Grove, 76",2023-06-11T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,25.3
110211,"Park Grove, 76",2023-06-11T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.1
110211,"Park Grove, 76",2023-06-11T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,72.2
110211,"Park Grove, 76",2023-06-11T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,95.9
110211,"Park Grove, 76",2023-06-11T00:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-11T00:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-11T00:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-11T00:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.99
110211,"Park Grove, 76",2023-06-11T00:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.62
110211,"Park Grove, 76",2023-06-11T00:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.18
110211,"Park Grove, 76",2023-06-11T00:50:00.000+00:00,feeder,23.0,N Current (RMS),A,11.9
110211,"Park Grove, 76",2023-06-11T00:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-11T00:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-11T00:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-11T00:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-11T00:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-11T00:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-11T00:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.44
110211,"Park Grove, 76",2023-06-11T00:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.35
110211,"Park Grove, 76",2023-06-11T00:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.39
110211,"Park Grove, 76",2023-06-11T00:50:00.000+00:00,feeder,22.0,N Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-11T00:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-11T00:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-11T00:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,47.1
110211,"Park Grove, 76",2023-06-11T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.88
110211,"Park Grove, 76",2023-06-11T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-11T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-11T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.02
110211,"Park Grove, 76",2023-06-11T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.36
110211,"Park Grove, 76",2023-06-11T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.6
110211,"Park Grove, 76",2023-06-11T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-11T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-11T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-11T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-11T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-11T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.15
110211,"Park Grove, 76",2023-06-11T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.71
110211,"Park Grove, 76",2023-06-11T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.16
110211,"Park Grove, 76",2023-06-11T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.87
110211,"Park Grove, 76",2023-06-11T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.0
110211,"Park Grove, 76",2023-06-11T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-11T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-11T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-11T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.3
110211,"Park Grove, 76",2023-06-11T00:50:00.000+00:00,transformer,,Temperature,C,38.7
110211,"Park Grove, 76",2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110211,"Park Grove, 76",2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
110211,"Park Grove, 76",2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
110211,"Park Grove, 76",2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
110211,"Park Grove, 76",2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
110211,"Park Grove, 76",2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
110211,"Park Grove, 76",2023-06-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.39
110211,"Park Grove, 76",2023-06-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.69
110211,"Park Grove, 76",2023-06-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.49
110211,"Park Grove, 76",2023-06-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,29.78
110211,"Park Grove, 76",2023-06-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,35.27
110211,"Park Grove, 76",2023-06-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,53.91
110211,"Park Grove, 76",2023-06-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,86.3
110211,"Park Grove, 76",2023-06-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
110211,"Park Grove, 76",2023-06-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
110211,"Park Grove, 76",2023-06-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.4
110211,"Park Grove, 76",2023-06-11T00:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-11T00:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-11T00:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-11T00:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.73
110211,"Park Grove, 76",2023-06-11T00:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.89
110211,"Park Grove, 76",2023-06-11T00:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.76
110211,"Park Grove, 76",2023-06-11T00:40:00.000+00:00,feeder,32.0,N Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-11T00:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-11T00:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.3
110211,"Park Grove, 76",2023-06-11T00:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-11T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.06
110211,"Park Grove, 76",2023-06-11T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.57
110211,"Park Grove, 76",2023-06-11T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.55
110211,"Park Grove, 76",2023-06-11T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.34
110211,"Park Grove, 76",2023-06-11T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.74
110211,"Park Grove, 76",2023-06-11T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,22.72
110211,"Park Grove, 76",2023-06-11T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,27.4
110211,"Park Grove, 76",2023-06-11T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.0
110211,"Park Grove, 76",2023-06-11T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,74.2
110211,"Park Grove, 76",2023-06-11T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,100.1
110211,"Park Grove, 76",2023-06-11T00:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-11T00:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.18
110211,"Park Grove, 76",2023-06-11T00:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-11T00:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.32
110211,"Park Grove, 76",2023-06-11T00:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.66
110211,"Park Grove, 76",2023-06-11T00:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.46
110211,"Park Grove, 76",2023-06-11T00:40:00.000+00:00,feeder,23.0,N Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-11T00:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-11T00:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.1
110211,"Park Grove, 76",2023-06-11T00:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-11T00:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-11T00:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.11
110211,"Park Grove, 76",2023-06-11T00:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-06-11T00:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.59
110211,"Park Grove, 76",2023-06-11T00:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.45
110211,"Park Grove, 76",2023-06-11T00:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.34
110211,"Park Grove, 76",2023-06-11T00:40:00.000+00:00,feeder,22.0,N Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-11T00:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.5
110211,"Park Grove, 76",2023-06-11T00:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-11T00:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,46.9
110211,"Park Grove, 76",2023-06-11T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.86
110211,"Park Grove, 76",2023-06-11T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-11T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.49
110211,"Park Grove, 76",2023-06-11T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.99
110211,"Park Grove, 76",2023-06-11T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.41
110211,"Park Grove, 76",2023-06-11T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.8
110211,"Park Grove, 76",2023-06-11T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-11T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-11T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-11T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-11T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-11T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.25
110211,"Park Grove, 76",2023-06-11T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.54
110211,"Park Grove, 76",2023-06-11T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.88
110211,"Park Grove, 76",2023-06-11T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.65
110211,"Park Grove, 76",2023-06-11T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.1
110211,"Park Grove, 76",2023-06-11T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-11T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-11T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.5
110211,"Park Grove, 76",2023-06-11T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.2
110211,"Park Grove, 76",2023-06-11T00:40:00.000+00:00,transformer,,Temperature,C,38.8
110211,"Park Grove, 76",2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
110211,"Park Grove, 76",2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
110211,"Park Grove, 76",2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
110211,"Park Grove, 76",2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
110211,"Park Grove, 76",2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
110211,"Park Grove, 76",2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
110211,"Park Grove, 76",2023-06-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
110211,"Park Grove, 76",2023-06-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.88
110211,"Park Grove, 76",2023-06-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.59
110211,"Park Grove, 76",2023-06-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,28.85
110211,"Park Grove, 76",2023-06-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,36.8
110211,"Park Grove, 76",2023-06-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,55.18
110211,"Park Grove, 76",2023-06-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,86.8
110211,"Park Grove, 76",2023-06-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
110211,"Park Grove, 76",2023-06-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
110211,"Park Grove, 76",2023-06-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.2
110211,"Park Grove, 76",2023-06-11T00:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-11T00:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-11T00:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-11T00:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.81
110211,"Park Grove, 76",2023-06-11T00:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.33
110211,"Park Grove, 76",2023-06-11T00:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.07
110211,"Park Grove, 76",2023-06-11T00:30:00.000+00:00,feeder,32.0,N Current (RMS),A,7.2
110211,"Park Grove, 76",2023-06-11T00:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-11T00:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.6
110211,"Park Grove, 76",2023-06-11T00:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-11T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.14
110211,"Park Grove, 76",2023-06-11T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.65
110211,"Park Grove, 76",2023-06-11T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.05
110211,"Park Grove, 76",2023-06-11T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.23
110211,"Park Grove, 76",2023-06-11T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.66
110211,"Park Grove, 76",2023-06-11T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.09
110211,"Park Grove, 76",2023-06-11T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-11T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.8
110211,"Park Grove, 76",2023-06-11T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,74.0
110211,"Park Grove, 76",2023-06-11T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,93.4
110211,"Park Grove, 76",2023-06-11T00:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-06-11T00:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.1
110211,"Park Grove, 76",2023-06-11T00:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-11T00:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.12
110211,"Park Grove, 76",2023-06-11T00:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.84
110211,"Park Grove, 76",2023-06-11T00:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.56
110211,"Park Grove, 76",2023-06-11T00:30:00.000+00:00,feeder,23.0,N Current (RMS),A,13.3
110211,"Park Grove, 76",2023-06-11T00:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-11T00:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.7
110211,"Park Grove, 76",2023-06-11T00:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.0
110211,"Park Grove, 76",2023-06-11T00:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-11T00:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-06-11T00:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.28
110211,"Park Grove, 76",2023-06-11T00:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.73
110211,"Park Grove, 76",2023-06-11T00:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.65
110211,"Park Grove, 76",2023-06-11T00:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.41
110211,"Park Grove, 76",2023-06-11T00:30:00.000+00:00,feeder,22.0,N Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-11T00:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-11T00:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-11T00:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,43.3
110211,"Park Grove, 76",2023-06-11T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.8
110211,"Park Grove, 76",2023-06-11T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-11T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-06-11T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.76
110211,"Park Grove, 76",2023-06-11T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.59
110211,"Park Grove, 76",2023-06-11T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.97
110211,"Park Grove, 76",2023-06-11T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.7
110211,"Park Grove, 76",2023-06-11T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-11T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-11T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-11T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-11T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.13
110211,"Park Grove, 76",2023-06-11T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.54
110211,"Park Grove, 76",2023-06-11T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.86
110211,"Park Grove, 76",2023-06-11T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.32
110211,"Park Grove, 76",2023-06-11T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.71
110211,"Park Grove, 76",2023-06-11T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-11T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-11T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.7
110211,"Park Grove, 76",2023-06-11T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.7
110211,"Park Grove, 76",2023-06-11T00:30:00.000+00:00,transformer,,Temperature,C,38.9
110211,"Park Grove, 76",2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
110211,"Park Grove, 76",2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
110211,"Park Grove, 76",2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
110211,"Park Grove, 76",2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
110211,"Park Grove, 76",2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
110211,"Park Grove, 76",2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
110211,"Park Grove, 76",2023-06-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.7
110211,"Park Grove, 76",2023-06-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.73
110211,"Park Grove, 76",2023-06-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.06
110211,"Park Grove, 76",2023-06-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,30.52
110211,"Park Grove, 76",2023-06-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,36.39
110211,"Park Grove, 76",2023-06-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,53.81
110211,"Park Grove, 76",2023-06-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,83.5
110211,"Park Grove, 76",2023-06-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
110211,"Park Grove, 76",2023-06-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
110211,"Park Grove, 76",2023-06-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.7
110211,"Park Grove, 76",2023-06-11T00:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-11T00:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-11T00:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-11T00:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.81
110211,"Park Grove, 76",2023-06-11T00:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.21
110211,"Park Grove, 76",2023-06-11T00:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.66
110211,"Park Grove, 76",2023-06-11T00:20:00.000+00:00,feeder,32.0,N Current (RMS),A,7.6
110211,"Park Grove, 76",2023-06-11T00:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-11T00:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.3
110211,"Park Grove, 76",2023-06-11T00:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-11T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.99
110211,"Park Grove, 76",2023-06-11T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.94
110211,"Park Grove, 76",2023-06-11T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.71
110211,"Park Grove, 76",2023-06-11T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.03
110211,"Park Grove, 76",2023-06-11T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.84
110211,"Park Grove, 76",2023-06-11T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.56
110211,"Park Grove, 76",2023-06-11T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-11T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.1
110211,"Park Grove, 76",2023-06-11T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,74.3
110211,"Park Grove, 76",2023-06-11T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,95.9
110211,"Park Grove, 76",2023-06-11T00:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-06-11T00:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.09
110211,"Park Grove, 76",2023-06-11T00:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.3
110211,"Park Grove, 76",2023-06-11T00:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.45
110211,"Park Grove, 76",2023-06-11T00:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.82
110211,"Park Grove, 76",2023-06-11T00:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.25
110211,"Park Grove, 76",2023-06-11T00:20:00.000+00:00,feeder,23.0,N Current (RMS),A,14.7
110211,"Park Grove, 76",2023-06-11T00:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-11T00:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-11T00:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-11T00:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.04
110211,"Park Grove, 76",2023-06-11T00:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-11T00:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-11T00:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.86
110211,"Park Grove, 76",2023-06-11T00:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.56
110211,"Park Grove, 76",2023-06-11T00:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.17
110211,"Park Grove, 76",2023-06-11T00:20:00.000+00:00,feeder,22.0,N Current (RMS),A,23.9
110211,"Park Grove, 76",2023-06-11T00:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-11T00:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,24.3
110211,"Park Grove, 76",2023-06-11T00:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,46.4
110211,"Park Grove, 76",2023-06-11T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.82
110211,"Park Grove, 76",2023-06-11T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-11T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-11T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.23
110211,"Park Grove, 76",2023-06-11T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.54
110211,"Park Grove, 76",2023-06-11T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.92
110211,"Park Grove, 76",2023-06-11T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-11T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-11T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-11T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-11T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-11T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.38
110211,"Park Grove, 76",2023-06-11T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.62
110211,"Park Grove, 76",2023-06-11T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.0
110211,"Park Grove, 76",2023-06-11T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.07
110211,"Park Grove, 76",2023-06-11T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.03
110211,"Park Grove, 76",2023-06-11T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-11T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-11T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-11T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.2
110211,"Park Grove, 76",2023-06-11T00:20:00.000+00:00,transformer,,Temperature,C,38.9
110211,"Park Grove, 76",2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
110211,"Park Grove, 76",2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
110211,"Park Grove, 76",2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
110211,"Park Grove, 76",2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
110211,"Park Grove, 76",2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
110211,"Park Grove, 76",2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
110211,"Park Grove, 76",2023-06-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.74
110211,"Park Grove, 76",2023-06-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.69
110211,"Park Grove, 76",2023-06-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.78
110211,"Park Grove, 76",2023-06-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,32.39
110211,"Park Grove, 76",2023-06-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,36.06
110211,"Park Grove, 76",2023-06-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,51.59
110211,"Park Grove, 76",2023-06-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,78.9
110211,"Park Grove, 76",2023-06-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
110211,"Park Grove, 76",2023-06-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
110211,"Park Grove, 76",2023-06-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.9
110211,"Park Grove, 76",2023-06-11T00:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-11T00:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-11T00:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-11T00:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.83
110211,"Park Grove, 76",2023-06-11T00:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.13
110211,"Park Grove, 76",2023-06-11T00:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.45
110211,"Park Grove, 76",2023-06-11T00:10:00.000+00:00,feeder,32.0,N Current (RMS),A,7.6
110211,"Park Grove, 76",2023-06-11T00:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-11T00:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.0
110211,"Park Grove, 76",2023-06-11T00:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-11T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.56
110211,"Park Grove, 76",2023-06-11T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.05
110211,"Park Grove, 76",2023-06-11T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.53
110211,"Park Grove, 76",2023-06-11T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.85
110211,"Park Grove, 76",2023-06-11T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.09
110211,"Park Grove, 76",2023-06-11T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.87
110211,"Park Grove, 76",2023-06-11T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-11T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.5
110211,"Park Grove, 76",2023-06-11T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,75.6
110211,"Park Grove, 76",2023-06-11T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,97.4
110211,"Park Grove, 76",2023-06-11T00:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.49
110211,"Park Grove, 76",2023-06-11T00:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-11T00:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-11T00:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.83
110211,"Park Grove, 76",2023-06-11T00:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.81
110211,"Park Grove, 76",2023-06-11T00:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.84
110211,"Park Grove, 76",2023-06-11T00:10:00.000+00:00,feeder,23.0,N Current (RMS),A,12.5
110211,"Park Grove, 76",2023-06-11T00:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-11T00:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-11T00:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.7
110211,"Park Grove, 76",2023-06-11T00:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-06-11T00:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-11T00:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-11T00:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.36
110211,"Park Grove, 76",2023-06-11T00:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.23
110211,"Park Grove, 76",2023-06-11T00:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.91
110211,"Park Grove, 76",2023-06-11T00:10:00.000+00:00,feeder,22.0,N Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-11T00:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-11T00:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-11T00:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,53.3
110211,"Park Grove, 76",2023-06-11T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.8
110211,"Park Grove, 76",2023-06-11T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-11T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-11T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.63
110211,"Park Grove, 76",2023-06-11T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.58
110211,"Park Grove, 76",2023-06-11T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.58
110211,"Park Grove, 76",2023-06-11T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-11T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-11T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-11T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-11T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-11T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.27
110211,"Park Grove, 76",2023-06-11T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.47
110211,"Park Grove, 76",2023-06-11T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.15
110211,"Park Grove, 76",2023-06-11T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.72
110211,"Park Grove, 76",2023-06-11T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.58
110211,"Park Grove, 76",2023-06-11T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-11T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-11T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.0
110211,"Park Grove, 76",2023-06-11T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.6
110211,"Park Grove, 76",2023-06-11T00:10:00.000+00:00,transformer,,Temperature,C,38.9
110211,"Park Grove, 76",2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110211,"Park Grove, 76",2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
110211,"Park Grove, 76",2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
110211,"Park Grove, 76",2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
110211,"Park Grove, 76",2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
110211,"Park Grove, 76",2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
110211,"Park Grove, 76",2023-06-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.45
110211,"Park Grove, 76",2023-06-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.29
110211,"Park Grove, 76",2023-06-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.97
110211,"Park Grove, 76",2023-06-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,31.65
110211,"Park Grove, 76",2023-06-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,37.55
110211,"Park Grove, 76",2023-06-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,57.24
110211,"Park Grove, 76",2023-06-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,86.9
110211,"Park Grove, 76",2023-06-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
110211,"Park Grove, 76",2023-06-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
110211,"Park Grove, 76",2023-06-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.5
110211,"Park Grove, 76",2023-06-11T00:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-11T00:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-11T00:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-11T00:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.72
110211,"Park Grove, 76",2023-06-11T00:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.09
110211,"Park Grove, 76",2023-06-11T00:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.84
110211,"Park Grove, 76",2023-06-11T00:00:00.000+00:00,feeder,32.0,N Current (RMS),A,7.2
110211,"Park Grove, 76",2023-06-11T00:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-11T00:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.9
110211,"Park Grove, 76",2023-06-11T00:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-11T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.65
110211,"Park Grove, 76",2023-06-11T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.66
110211,"Park Grove, 76",2023-06-11T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.78
110211,"Park Grove, 76",2023-06-11T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.72
110211,"Park Grove, 76",2023-06-11T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.09
110211,"Park Grove, 76",2023-06-11T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,25.18
110211,"Park Grove, 76",2023-06-11T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,33.0
110211,"Park Grove, 76",2023-06-11T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.1
110211,"Park Grove, 76",2023-06-11T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,80.0
110211,"Park Grove, 76",2023-06-11T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,108.5
110211,"Park Grove, 76",2023-06-11T00:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.72
110211,"Park Grove, 76",2023-06-11T00:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-11T00:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-11T00:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.82
110211,"Park Grove, 76",2023-06-11T00:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.39
110211,"Park Grove, 76",2023-06-11T00:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.78
110211,"Park Grove, 76",2023-06-11T00:00:00.000+00:00,feeder,23.0,N Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-11T00:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-11T00:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-11T00:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.3
110211,"Park Grove, 76",2023-06-11T00:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.08
110211,"Park Grove, 76",2023-06-11T00:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-11T00:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-11T00:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.76
110211,"Park Grove, 76",2023-06-11T00:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.2
110211,"Park Grove, 76",2023-06-11T00:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.18
110211,"Park Grove, 76",2023-06-11T00:00:00.000+00:00,feeder,22.0,N Current (RMS),A,27.3
110211,"Park Grove, 76",2023-06-11T00:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-11T00:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-11T00:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,50.0
110211,"Park Grove, 76",2023-06-11T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.94
110211,"Park Grove, 76",2023-06-11T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-11T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.65
110211,"Park Grove, 76",2023-06-11T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.07
110211,"Park Grove, 76",2023-06-11T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.6
110211,"Park Grove, 76",2023-06-11T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.53
110211,"Park Grove, 76",2023-06-11T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.3
110211,"Park Grove, 76",2023-06-11T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-11T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-11T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.7
110211,"Park Grove, 76",2023-06-11T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-11T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.9
110211,"Park Grove, 76",2023-06-11T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.3
110211,"Park Grove, 76",2023-06-11T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.72
110211,"Park Grove, 76",2023-06-11T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.33
110211,"Park Grove, 76",2023-06-11T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.22
110211,"Park Grove, 76",2023-06-11T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-11T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-11T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-11T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.5
110211,"Park Grove, 76",2023-06-11T00:00:00.000+00:00,transformer,,Temperature,C,39.0
110211,"Park Grove, 76",2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
110211,"Park Grove, 76",2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
110211,"Park Grove, 76",2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
110211,"Park Grove, 76",2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
110211,"Park Grove, 76",2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
110211,"Park Grove, 76",2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
110211,"Park Grove, 76",2023-06-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.03
110211,"Park Grove, 76",2023-06-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.15
110211,"Park Grove, 76",2023-06-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.61
110211,"Park Grove, 76",2023-06-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,27.82
110211,"Park Grove, 76",2023-06-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,38.69
110211,"Park Grove, 76",2023-06-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,62.72
110211,"Park Grove, 76",2023-06-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,100.9
110211,"Park Grove, 76",2023-06-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
110211,"Park Grove, 76",2023-06-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
110211,"Park Grove, 76",2023-06-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.5
110211,"Park Grove, 76",2023-06-12T23:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-12T23:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-12T23:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-12T23:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.99
110211,"Park Grove, 76",2023-06-12T23:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.96
110211,"Park Grove, 76",2023-06-12T23:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.59
110211,"Park Grove, 76",2023-06-12T23:50:00.000+00:00,feeder,32.0,N Current (RMS),A,8.3
110211,"Park Grove, 76",2023-06-12T23:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-12T23:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-12T23:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-12T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.72
110211,"Park Grove, 76",2023-06-12T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.47
110211,"Park Grove, 76",2023-06-12T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.11
110211,"Park Grove, 76",2023-06-12T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.41
110211,"Park Grove, 76",2023-06-12T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.09
110211,"Park Grove, 76",2023-06-12T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.92
110211,"Park Grove, 76",2023-06-12T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,27.1
110211,"Park Grove, 76",2023-06-12T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.1
110211,"Park Grove, 76",2023-06-12T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.8
110211,"Park Grove, 76",2023-06-12T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,75.3
110211,"Park Grove, 76",2023-06-12T23:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-12T23:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-12T23:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-06-12T23:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.56
110211,"Park Grove, 76",2023-06-12T23:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.3
110211,"Park Grove, 76",2023-06-12T23:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.0
110211,"Park Grove, 76",2023-06-12T23:50:00.000+00:00,feeder,23.0,N Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-12T23:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-12T23:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-12T23:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-12T23:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-12T23:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-12T23:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-12T23:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.14
110211,"Park Grove, 76",2023-06-12T23:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.44
110211,"Park Grove, 76",2023-06-12T23:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.22
110211,"Park Grove, 76",2023-06-12T23:50:00.000+00:00,feeder,22.0,N Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-12T23:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,37.8
110211,"Park Grove, 76",2023-06-12T23:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-12T23:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-12T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.64
110211,"Park Grove, 76",2023-06-12T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-06-12T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-12T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.92
110211,"Park Grove, 76",2023-06-12T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.33
110211,"Park Grove, 76",2023-06-12T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.0
110211,"Park Grove, 76",2023-06-12T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-12T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-12T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.5
110211,"Park Grove, 76",2023-06-12T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-12T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-12T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.3
110211,"Park Grove, 76",2023-06-12T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-6.03
110211,"Park Grove, 76",2023-06-12T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.83
110211,"Park Grove, 76",2023-06-12T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.5
110211,"Park Grove, 76",2023-06-12T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.68
110211,"Park Grove, 76",2023-06-12T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,35.1
110211,"Park Grove, 76",2023-06-12T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-12T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.4
110211,"Park Grove, 76",2023-06-12T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.3
110211,"Park Grove, 76",2023-06-12T23:50:00.000+00:00,transformer,,Temperature,C,39.3
110211,"Park Grove, 76",2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110211,"Park Grove, 76",2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
110211,"Park Grove, 76",2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.44
110211,"Park Grove, 76",2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
