Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
110211,"Park Grove, 76",2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
110211,"Park Grove, 76",2023-06-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.2
110211,"Park Grove, 76",2023-06-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.3
110211,"Park Grove, 76",2023-06-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.04
110211,"Park Grove, 76",2023-06-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,33.84
110211,"Park Grove, 76",2023-06-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,34.63
110211,"Park Grove, 76",2023-06-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,44.41
110211,"Park Grove, 76",2023-06-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
110211,"Park Grove, 76",2023-06-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
110211,"Park Grove, 76",2023-06-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
110211,"Park Grove, 76",2023-06-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
110211,"Park Grove, 76",2023-06-12T23:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-12T23:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-12T23:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-12T23:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.89
110211,"Park Grove, 76",2023-06-12T23:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.95
110211,"Park Grove, 76",2023-06-12T23:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.69
110211,"Park Grove, 76",2023-06-12T23:40:00.000+00:00,feeder,32.0,N Current (RMS),A,7.5
110211,"Park Grove, 76",2023-06-12T23:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-12T23:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.6
110211,"Park Grove, 76",2023-06-12T23:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-12T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.41
110211,"Park Grove, 76",2023-06-12T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.8
110211,"Park Grove, 76",2023-06-12T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.85
110211,"Park Grove, 76",2023-06-12T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.37
110211,"Park Grove, 76",2023-06-12T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.82
110211,"Park Grove, 76",2023-06-12T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.52
110211,"Park Grove, 76",2023-06-12T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,28.1
110211,"Park Grove, 76",2023-06-12T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.9
110211,"Park Grove, 76",2023-06-12T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.1
110211,"Park Grove, 76",2023-06-12T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,76.9
110211,"Park Grove, 76",2023-06-12T23:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-12T23:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.18
110211,"Park Grove, 76",2023-06-12T23:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.28
110211,"Park Grove, 76",2023-06-12T23:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.66
110211,"Park Grove, 76",2023-06-12T23:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.81
110211,"Park Grove, 76",2023-06-12T23:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.85
110211,"Park Grove, 76",2023-06-12T23:40:00.000+00:00,feeder,23.0,N Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-12T23:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-12T23:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-12T23:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-12T23:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.2
110211,"Park Grove, 76",2023-06-12T23:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.77
110211,"Park Grove, 76",2023-06-12T23:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-12T23:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.79
110211,"Park Grove, 76",2023-06-12T23:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.65
110211,"Park Grove, 76",2023-06-12T23:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.11
110211,"Park Grove, 76",2023-06-12T23:40:00.000+00:00,feeder,22.0,N Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-12T23:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,32.4
110211,"Park Grove, 76",2023-06-12T23:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-12T23:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-12T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.94
110211,"Park Grove, 76",2023-06-12T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.53
110211,"Park Grove, 76",2023-06-12T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-12T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.2
110211,"Park Grove, 76",2023-06-12T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.12
110211,"Park Grove, 76",2023-06-12T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.85
110211,"Park Grove, 76",2023-06-12T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-12T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-12T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.3
110211,"Park Grove, 76",2023-06-12T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-12T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-12T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.24
110211,"Park Grove, 76",2023-06-12T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.67
110211,"Park Grove, 76",2023-06-12T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.56
110211,"Park Grove, 76",2023-06-12T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.89
110211,"Park Grove, 76",2023-06-12T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.72
110211,"Park Grove, 76",2023-06-12T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,41.5
110211,"Park Grove, 76",2023-06-12T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-12T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-12T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.8
110211,"Park Grove, 76",2023-06-12T23:40:00.000+00:00,transformer,,Temperature,C,39.3
110211,"Park Grove, 76",2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110211,"Park Grove, 76",2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
110211,"Park Grove, 76",2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
110211,"Park Grove, 76",2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
110211,"Park Grove, 76",2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
110211,"Park Grove, 76",2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
110211,"Park Grove, 76",2023-06-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.1
110211,"Park Grove, 76",2023-06-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.46
110211,"Park Grove, 76",2023-06-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.62
110211,"Park Grove, 76",2023-06-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,36.48
110211,"Park Grove, 76",2023-06-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,33.25
110211,"Park Grove, 76",2023-06-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,45.74
110211,"Park Grove, 76",2023-06-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
110211,"Park Grove, 76",2023-06-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
110211,"Park Grove, 76",2023-06-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
110211,"Park Grove, 76",2023-06-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
110211,"Park Grove, 76",2023-06-12T23:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-12T23:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-12T23:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-12T23:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.85
110211,"Park Grove, 76",2023-06-12T23:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.05
110211,"Park Grove, 76",2023-06-12T23:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.9
110211,"Park Grove, 76",2023-06-12T23:30:00.000+00:00,feeder,32.0,N Current (RMS),A,7.2
110211,"Park Grove, 76",2023-06-12T23:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-12T23:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.8
110211,"Park Grove, 76",2023-06-12T23:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-12T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.0
110211,"Park Grove, 76",2023-06-12T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.73
110211,"Park Grove, 76",2023-06-12T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.76
110211,"Park Grove, 76",2023-06-12T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.27
110211,"Park Grove, 76",2023-06-12T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.12
110211,"Park Grove, 76",2023-06-12T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.09
110211,"Park Grove, 76",2023-06-12T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,28.7
110211,"Park Grove, 76",2023-06-12T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.2
110211,"Park Grove, 76",2023-06-12T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.7
110211,"Park Grove, 76",2023-06-12T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,86.2
110211,"Park Grove, 76",2023-06-12T23:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-12T23:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-12T23:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-12T23:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.72
110211,"Park Grove, 76",2023-06-12T23:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.59
110211,"Park Grove, 76",2023-06-12T23:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.08
110211,"Park Grove, 76",2023-06-12T23:30:00.000+00:00,feeder,23.0,N Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-12T23:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-12T23:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-12T23:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-12T23:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-12T23:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-12T23:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-06-12T23:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.01
110211,"Park Grove, 76",2023-06-12T23:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.56
110211,"Park Grove, 76",2023-06-12T23:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.97
110211,"Park Grove, 76",2023-06-12T23:30:00.000+00:00,feeder,22.0,N Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-12T23:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,33.3
110211,"Park Grove, 76",2023-06-12T23:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-12T23:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-12T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.81
110211,"Park Grove, 76",2023-06-12T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.68
110211,"Park Grove, 76",2023-06-12T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-12T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.0
110211,"Park Grove, 76",2023-06-12T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.61
110211,"Park Grove, 76",2023-06-12T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.0
110211,"Park Grove, 76",2023-06-12T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-12T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-12T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.8
110211,"Park Grove, 76",2023-06-12T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-12T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-12T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.94
110211,"Park Grove, 76",2023-06-12T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.59
110211,"Park Grove, 76",2023-06-12T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.72
110211,"Park Grove, 76",2023-06-12T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.56
110211,"Park Grove, 76",2023-06-12T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.47
110211,"Park Grove, 76",2023-06-12T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,31.6
110211,"Park Grove, 76",2023-06-12T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-12T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-12T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.8
110211,"Park Grove, 76",2023-06-12T23:30:00.000+00:00,transformer,,Temperature,C,39.4
110211,"Park Grove, 76",2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110211,"Park Grove, 76",2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
110211,"Park Grove, 76",2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
110211,"Park Grove, 76",2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
110211,"Park Grove, 76",2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
110211,"Park Grove, 76",2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
110211,"Park Grove, 76",2023-06-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.34
110211,"Park Grove, 76",2023-06-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.55
110211,"Park Grove, 76",2023-06-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.32
110211,"Park Grove, 76",2023-06-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,35.58
110211,"Park Grove, 76",2023-06-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,33.5
110211,"Park Grove, 76",2023-06-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,47.52
110211,"Park Grove, 76",2023-06-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,79.3
110211,"Park Grove, 76",2023-06-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
110211,"Park Grove, 76",2023-06-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
110211,"Park Grove, 76",2023-06-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
110211,"Park Grove, 76",2023-06-12T23:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-12T23:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-12T23:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-12T23:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.66
110211,"Park Grove, 76",2023-06-12T23:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.97
110211,"Park Grove, 76",2023-06-12T23:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.82
110211,"Park Grove, 76",2023-06-12T23:20:00.000+00:00,feeder,32.0,N Current (RMS),A,7.0
110211,"Park Grove, 76",2023-06-12T23:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-12T23:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.7
110211,"Park Grove, 76",2023-06-12T23:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-12T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.88
110211,"Park Grove, 76",2023-06-12T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.8
110211,"Park Grove, 76",2023-06-12T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.1
110211,"Park Grove, 76",2023-06-12T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.53
110211,"Park Grove, 76",2023-06-12T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.1
110211,"Park Grove, 76",2023-06-12T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.31
110211,"Park Grove, 76",2023-06-12T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,35.8
110211,"Park Grove, 76",2023-06-12T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.0
110211,"Park Grove, 76",2023-06-12T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.4
110211,"Park Grove, 76",2023-06-12T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,84.8
110211,"Park Grove, 76",2023-06-12T23:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-12T23:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-12T23:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-12T23:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.74
110211,"Park Grove, 76",2023-06-12T23:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.22
110211,"Park Grove, 76",2023-06-12T23:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.75
110211,"Park Grove, 76",2023-06-12T23:20:00.000+00:00,feeder,23.0,N Current (RMS),A,14.2
110211,"Park Grove, 76",2023-06-12T23:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-12T23:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-12T23:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.2
110211,"Park Grove, 76",2023-06-12T23:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.04
110211,"Park Grove, 76",2023-06-12T23:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-12T23:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.37
110211,"Park Grove, 76",2023-06-12T23:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.05
110211,"Park Grove, 76",2023-06-12T23:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.23
110211,"Park Grove, 76",2023-06-12T23:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.81
110211,"Park Grove, 76",2023-06-12T23:20:00.000+00:00,feeder,22.0,N Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-12T23:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,33.4
110211,"Park Grove, 76",2023-06-12T23:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-12T23:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-12T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.88
110211,"Park Grove, 76",2023-06-12T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-12T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-12T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.65
110211,"Park Grove, 76",2023-06-12T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.63
110211,"Park Grove, 76",2023-06-12T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.09
110211,"Park Grove, 76",2023-06-12T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-12T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-12T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-12T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-12T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-12T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.87
110211,"Park Grove, 76",2023-06-12T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.41
110211,"Park Grove, 76",2023-06-12T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.91
110211,"Park Grove, 76",2023-06-12T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.0
110211,"Park Grove, 76",2023-06-12T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.44
110211,"Park Grove, 76",2023-06-12T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-12T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-12T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-12T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.5
110211,"Park Grove, 76",2023-06-12T23:20:00.000+00:00,transformer,,Temperature,C,39.5
110211,"Park Grove, 76",2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110211,"Park Grove, 76",2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
110211,"Park Grove, 76",2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
110211,"Park Grove, 76",2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
110211,"Park Grove, 76",2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.55
110211,"Park Grove, 76",2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
110211,"Park Grove, 76",2023-06-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.39
110211,"Park Grove, 76",2023-06-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.57
110211,"Park Grove, 76",2023-06-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.43
110211,"Park Grove, 76",2023-06-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,38.53
110211,"Park Grove, 76",2023-06-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,30.16
110211,"Park Grove, 76",2023-06-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,42.23
110211,"Park Grove, 76",2023-06-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,84.6
110211,"Park Grove, 76",2023-06-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
110211,"Park Grove, 76",2023-06-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
110211,"Park Grove, 76",2023-06-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
110211,"Park Grove, 76",2023-06-12T23:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-12T23:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-12T23:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-12T23:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.38
110211,"Park Grove, 76",2023-06-12T23:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.88
110211,"Park Grove, 76",2023-06-12T23:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.75
110211,"Park Grove, 76",2023-06-12T23:10:00.000+00:00,feeder,32.0,N Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-12T23:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.7
110211,"Park Grove, 76",2023-06-12T23:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-12T23:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-12T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.28
110211,"Park Grove, 76",2023-06-12T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.02
110211,"Park Grove, 76",2023-06-12T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.88
110211,"Park Grove, 76",2023-06-12T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.65
110211,"Park Grove, 76",2023-06-12T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.58
110211,"Park Grove, 76",2023-06-12T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.68
110211,"Park Grove, 76",2023-06-12T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,36.5
110211,"Park Grove, 76",2023-06-12T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.3
110211,"Park Grove, 76",2023-06-12T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.6
110211,"Park Grove, 76",2023-06-12T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,92.7
110211,"Park Grove, 76",2023-06-12T23:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-12T23:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.11
110211,"Park Grove, 76",2023-06-12T23:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-12T23:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.55
110211,"Park Grove, 76",2023-06-12T23:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.97
110211,"Park Grove, 76",2023-06-12T23:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.86
110211,"Park Grove, 76",2023-06-12T23:10:00.000+00:00,feeder,23.0,N Current (RMS),A,13.1
110211,"Park Grove, 76",2023-06-12T23:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-12T23:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.3
110211,"Park Grove, 76",2023-06-12T23:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.9
110211,"Park Grove, 76",2023-06-12T23:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-12T23:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-06-12T23:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-12T23:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.15
110211,"Park Grove, 76",2023-06-12T23:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.09
110211,"Park Grove, 76",2023-06-12T23:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.02
110211,"Park Grove, 76",2023-06-12T23:10:00.000+00:00,feeder,22.0,N Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-12T23:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-12T23:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,34.1
110211,"Park Grove, 76",2023-06-12T23:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-12T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.81
110211,"Park Grove, 76",2023-06-12T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-12T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.67
110211,"Park Grove, 76",2023-06-12T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.56
110211,"Park Grove, 76",2023-06-12T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.76
110211,"Park Grove, 76",2023-06-12T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.95
110211,"Park Grove, 76",2023-06-12T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-12T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.1
110211,"Park Grove, 76",2023-06-12T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-12T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-12T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-12T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.09
110211,"Park Grove, 76",2023-06-12T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.55
110211,"Park Grove, 76",2023-06-12T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.44
110211,"Park Grove, 76",2023-06-12T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.5
110211,"Park Grove, 76",2023-06-12T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.7
110211,"Park Grove, 76",2023-06-12T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-12T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-12T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-12T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.8
110211,"Park Grove, 76",2023-06-12T23:10:00.000+00:00,transformer,,Temperature,C,39.5
110211,"Park Grove, 76",2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110211,"Park Grove, 76",2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
110211,"Park Grove, 76",2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
110211,"Park Grove, 76",2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
110211,"Park Grove, 76",2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.55
110211,"Park Grove, 76",2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
110211,"Park Grove, 76",2023-06-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.93
110211,"Park Grove, 76",2023-06-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.22
110211,"Park Grove, 76",2023-06-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.94
110211,"Park Grove, 76",2023-06-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,36.72
110211,"Park Grove, 76",2023-06-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,32.77
110211,"Park Grove, 76",2023-06-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,44.96
110211,"Park Grove, 76",2023-06-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,81.2
110211,"Park Grove, 76",2023-06-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
110211,"Park Grove, 76",2023-06-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
110211,"Park Grove, 76",2023-06-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
110211,"Park Grove, 76",2023-06-12T23:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-12T23:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-12T23:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-12T23:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.91
110211,"Park Grove, 76",2023-06-12T23:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.05
110211,"Park Grove, 76",2023-06-12T23:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.62
110211,"Park Grove, 76",2023-06-12T23:00:00.000+00:00,feeder,32.0,N Current (RMS),A,12.7
110211,"Park Grove, 76",2023-06-12T23:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-12T23:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.9
110211,"Park Grove, 76",2023-06-12T23:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-12T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.57
110211,"Park Grove, 76",2023-06-12T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.23
110211,"Park Grove, 76",2023-06-12T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.52
110211,"Park Grove, 76",2023-06-12T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.31
110211,"Park Grove, 76",2023-06-12T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.36
110211,"Park Grove, 76",2023-06-12T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.14
110211,"Park Grove, 76",2023-06-12T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,37.6
110211,"Park Grove, 76",2023-06-12T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.3
110211,"Park Grove, 76",2023-06-12T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.1
110211,"Park Grove, 76",2023-06-12T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,89.9
110211,"Park Grove, 76",2023-06-12T23:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-12T23:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-06-12T23:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-12T23:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.07
110211,"Park Grove, 76",2023-06-12T23:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.0
110211,"Park Grove, 76",2023-06-12T23:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.23
110211,"Park Grove, 76",2023-06-12T23:00:00.000+00:00,feeder,23.0,N Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-12T23:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-12T23:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-12T23:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.9
110211,"Park Grove, 76",2023-06-12T23:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.08
110211,"Park Grove, 76",2023-06-12T23:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.02
110211,"Park Grove, 76",2023-06-12T23:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-06-12T23:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.75
110211,"Park Grove, 76",2023-06-12T23:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.32
110211,"Park Grove, 76",2023-06-12T23:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.94
110211,"Park Grove, 76",2023-06-12T23:00:00.000+00:00,feeder,22.0,N Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-12T23:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,33.5
110211,"Park Grove, 76",2023-06-12T23:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.0
110211,"Park Grove, 76",2023-06-12T23:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-12T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.93
110211,"Park Grove, 76",2023-06-12T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-12T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.82
110211,"Park Grove, 76",2023-06-12T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.06
110211,"Park Grove, 76",2023-06-12T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.4
110211,"Park Grove, 76",2023-06-12T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.5
110211,"Park Grove, 76",2023-06-12T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.9
110211,"Park Grove, 76",2023-06-12T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-12T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.1
110211,"Park Grove, 76",2023-06-12T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-12T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-12T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.53
110211,"Park Grove, 76",2023-06-12T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.54
110211,"Park Grove, 76",2023-06-12T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.54
110211,"Park Grove, 76",2023-06-12T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.51
110211,"Park Grove, 76",2023-06-12T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.31
110211,"Park Grove, 76",2023-06-12T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-12T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-12T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.5
110211,"Park Grove, 76",2023-06-12T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.9
110211,"Park Grove, 76",2023-06-12T23:00:00.000+00:00,transformer,,Temperature,C,39.5
110211,"Park Grove, 76",2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110211,"Park Grove, 76",2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
110211,"Park Grove, 76",2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
110211,"Park Grove, 76",2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
110211,"Park Grove, 76",2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.56
110211,"Park Grove, 76",2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
110211,"Park Grove, 76",2023-06-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.28
110211,"Park Grove, 76",2023-06-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.84
110211,"Park Grove, 76",2023-06-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.42
110211,"Park Grove, 76",2023-06-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,38.64
110211,"Park Grove, 76",2023-06-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,31.64
110211,"Park Grove, 76",2023-06-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,49.74
110211,"Park Grove, 76",2023-06-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,89.9
110211,"Park Grove, 76",2023-06-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
110211,"Park Grove, 76",2023-06-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
110211,"Park Grove, 76",2023-06-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.6
110211,"Park Grove, 76",2023-06-12T22:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-12T22:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-12T22:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-12T22:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.99
110211,"Park Grove, 76",2023-06-12T22:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.18
110211,"Park Grove, 76",2023-06-12T22:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.71
110211,"Park Grove, 76",2023-06-12T22:50:00.000+00:00,feeder,32.0,N Current (RMS),A,8.3
110211,"Park Grove, 76",2023-06-12T22:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.7
110211,"Park Grove, 76",2023-06-12T22:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.2
110211,"Park Grove, 76",2023-06-12T22:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-12T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.46
110211,"Park Grove, 76",2023-06-12T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.89
110211,"Park Grove, 76",2023-06-12T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.38
110211,"Park Grove, 76",2023-06-12T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.55
110211,"Park Grove, 76",2023-06-12T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.08
110211,"Park Grove, 76",2023-06-12T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.47
110211,"Park Grove, 76",2023-06-12T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,38.5
110211,"Park Grove, 76",2023-06-12T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.9
110211,"Park Grove, 76",2023-06-12T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.2
110211,"Park Grove, 76",2023-06-12T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,83.6
110211,"Park Grove, 76",2023-06-12T22:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-12T22:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-12T22:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-12T22:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.62
110211,"Park Grove, 76",2023-06-12T22:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.74
110211,"Park Grove, 76",2023-06-12T22:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.5
110211,"Park Grove, 76",2023-06-12T22:50:00.000+00:00,feeder,23.0,N Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-12T22:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-12T22:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.7
110211,"Park Grove, 76",2023-06-12T22:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,44.3
110211,"Park Grove, 76",2023-06-12T22:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.2
110211,"Park Grove, 76",2023-06-12T22:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-12T22:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-12T22:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.11
110211,"Park Grove, 76",2023-06-12T22:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.7
110211,"Park Grove, 76",2023-06-12T22:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.06
110211,"Park Grove, 76",2023-06-12T22:50:00.000+00:00,feeder,22.0,N Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-12T22:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.9
110211,"Park Grove, 76",2023-06-12T22:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.9
110211,"Park Grove, 76",2023-06-12T22:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-12T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.86
110211,"Park Grove, 76",2023-06-12T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-12T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-06-12T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.69
110211,"Park Grove, 76",2023-06-12T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.99
110211,"Park Grove, 76",2023-06-12T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.3
110211,"Park Grove, 76",2023-06-12T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-12T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-12T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.3
110211,"Park Grove, 76",2023-06-12T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-12T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-12T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.35
110211,"Park Grove, 76",2023-06-12T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.55
110211,"Park Grove, 76",2023-06-12T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.72
110211,"Park Grove, 76",2023-06-12T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.56
110211,"Park Grove, 76",2023-06-12T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.07
110211,"Park Grove, 76",2023-06-12T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-12T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-12T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-12T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.1
110211,"Park Grove, 76",2023-06-12T22:50:00.000+00:00,transformer,,Temperature,C,39.6
110211,"Park Grove, 76",2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
110211,"Park Grove, 76",2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
110211,"Park Grove, 76",2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.45
110211,"Park Grove, 76",2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
110211,"Park Grove, 76",2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.59
110211,"Park Grove, 76",2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
110211,"Park Grove, 76",2023-06-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.96
110211,"Park Grove, 76",2023-06-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.66
110211,"Park Grove, 76",2023-06-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.95
110211,"Park Grove, 76",2023-06-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,33.69
110211,"Park Grove, 76",2023-06-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,30.25
110211,"Park Grove, 76",2023-06-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,48.12
110211,"Park Grove, 76",2023-06-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,88.6
110211,"Park Grove, 76",2023-06-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
110211,"Park Grove, 76",2023-06-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
110211,"Park Grove, 76",2023-06-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.4
110211,"Park Grove, 76",2023-06-12T22:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-12T22:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-12T22:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-12T22:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.59
110211,"Park Grove, 76",2023-06-12T22:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.4
110211,"Park Grove, 76",2023-06-12T22:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.85
110211,"Park Grove, 76",2023-06-12T22:40:00.000+00:00,feeder,32.0,N Current (RMS),A,7.6
110211,"Park Grove, 76",2023-06-12T22:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-12T22:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.0
110211,"Park Grove, 76",2023-06-12T22:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-12T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.66
110211,"Park Grove, 76",2023-06-12T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.58
110211,"Park Grove, 76",2023-06-12T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.4
110211,"Park Grove, 76",2023-06-12T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.01
110211,"Park Grove, 76",2023-06-12T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.99
110211,"Park Grove, 76",2023-06-12T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.94
110211,"Park Grove, 76",2023-06-12T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,33.4
110211,"Park Grove, 76",2023-06-12T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,65.0
110211,"Park Grove, 76",2023-06-12T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.6
110211,"Park Grove, 76",2023-06-12T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,92.9
110211,"Park Grove, 76",2023-06-12T22:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-12T22:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.16
110211,"Park Grove, 76",2023-06-12T22:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-12T22:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.98
110211,"Park Grove, 76",2023-06-12T22:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.94
110211,"Park Grove, 76",2023-06-12T22:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.56
110211,"Park Grove, 76",2023-06-12T22:40:00.000+00:00,feeder,23.0,N Current (RMS),A,11.9
110211,"Park Grove, 76",2023-06-12T22:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-12T22:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.3
110211,"Park Grove, 76",2023-06-12T22:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-12T22:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-12T22:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.2
110211,"Park Grove, 76",2023-06-12T22:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.4
110211,"Park Grove, 76",2023-06-12T22:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.01
110211,"Park Grove, 76",2023-06-12T22:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.53
110211,"Park Grove, 76",2023-06-12T22:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.21
110211,"Park Grove, 76",2023-06-12T22:40:00.000+00:00,feeder,22.0,N Current (RMS),A,14.5
110211,"Park Grove, 76",2023-06-12T22:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-12T22:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.6
110211,"Park Grove, 76",2023-06-12T22:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-12T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.82
110211,"Park Grove, 76",2023-06-12T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-12T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-12T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.16
110211,"Park Grove, 76",2023-06-12T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.0
110211,"Park Grove, 76",2023-06-12T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.4
110211,"Park Grove, 76",2023-06-12T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.9
110211,"Park Grove, 76",2023-06-12T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-12T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-12T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.0
