Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-12T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-12T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.32
110211,"Park Grove, 76",2023-06-12T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.6
110211,"Park Grove, 76",2023-06-12T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.59
110211,"Park Grove, 76",2023-06-12T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.57
110211,"Park Grove, 76",2023-06-12T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.18
110211,"Park Grove, 76",2023-06-12T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.7
110211,"Park Grove, 76",2023-06-12T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-12T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.3
110211,"Park Grove, 76",2023-06-12T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.6
110211,"Park Grove, 76",2023-06-12T22:40:00.000+00:00,transformer,,Temperature,C,39.6
110211,"Park Grove, 76",2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
110211,"Park Grove, 76",2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
110211,"Park Grove, 76",2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
110211,"Park Grove, 76",2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
110211,"Park Grove, 76",2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.6
110211,"Park Grove, 76",2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
110211,"Park Grove, 76",2023-06-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.23
110211,"Park Grove, 76",2023-06-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.97
110211,"Park Grove, 76",2023-06-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.47
110211,"Park Grove, 76",2023-06-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,33.34
110211,"Park Grove, 76",2023-06-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,35.44
110211,"Park Grove, 76",2023-06-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,46.13
110211,"Park Grove, 76",2023-06-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
110211,"Park Grove, 76",2023-06-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
110211,"Park Grove, 76",2023-06-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
110211,"Park Grove, 76",2023-06-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
110211,"Park Grove, 76",2023-06-12T22:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-12T22:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-12T22:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-12T22:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.65
110211,"Park Grove, 76",2023-06-12T22:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.38
110211,"Park Grove, 76",2023-06-12T22:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.1
110211,"Park Grove, 76",2023-06-12T22:30:00.000+00:00,feeder,32.0,N Current (RMS),A,7.9
110211,"Park Grove, 76",2023-06-12T22:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-12T22:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.9
110211,"Park Grove, 76",2023-06-12T22:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-12T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.76
110211,"Park Grove, 76",2023-06-12T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.02
110211,"Park Grove, 76",2023-06-12T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.13
110211,"Park Grove, 76",2023-06-12T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.13
110211,"Park Grove, 76",2023-06-12T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.0
110211,"Park Grove, 76",2023-06-12T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.91
110211,"Park Grove, 76",2023-06-12T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,36.2
110211,"Park Grove, 76",2023-06-12T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,65.4
110211,"Park Grove, 76",2023-06-12T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.8
110211,"Park Grove, 76",2023-06-12T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,97.5
110211,"Park Grove, 76",2023-06-12T22:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-12T22:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-12T22:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-12T22:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.14
110211,"Park Grove, 76",2023-06-12T22:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.12
110211,"Park Grove, 76",2023-06-12T22:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.34
110211,"Park Grove, 76",2023-06-12T22:30:00.000+00:00,feeder,23.0,N Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-12T22:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-12T22:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-12T22:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.5
110211,"Park Grove, 76",2023-06-12T22:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-12T22:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.05
110211,"Park Grove, 76",2023-06-12T22:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-12T22:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.93
110211,"Park Grove, 76",2023-06-12T22:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.02
110211,"Park Grove, 76",2023-06-12T22:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.29
110211,"Park Grove, 76",2023-06-12T22:30:00.000+00:00,feeder,22.0,N Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-12T22:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.5
110211,"Park Grove, 76",2023-06-12T22:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.9
110211,"Park Grove, 76",2023-06-12T22:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-12T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.98
110211,"Park Grove, 76",2023-06-12T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-12T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-12T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.59
110211,"Park Grove, 76",2023-06-12T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.29
110211,"Park Grove, 76",2023-06-12T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.4
110211,"Park Grove, 76",2023-06-12T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-12T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.5
110211,"Park Grove, 76",2023-06-12T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.7
110211,"Park Grove, 76",2023-06-12T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-12T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-12T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.22
110211,"Park Grove, 76",2023-06-12T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.5
110211,"Park Grove, 76",2023-06-12T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.64
110211,"Park Grove, 76",2023-06-12T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.72
110211,"Park Grove, 76",2023-06-12T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.86
110211,"Park Grove, 76",2023-06-12T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.7
110211,"Park Grove, 76",2023-06-12T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-12T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.5
110211,"Park Grove, 76",2023-06-12T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.0
110211,"Park Grove, 76",2023-06-12T22:30:00.000+00:00,transformer,,Temperature,C,39.7
110211,"Park Grove, 76",2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
110211,"Park Grove, 76",2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
110211,"Park Grove, 76",2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.45
110211,"Park Grove, 76",2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
110211,"Park Grove, 76",2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.58
110211,"Park Grove, 76",2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
110211,"Park Grove, 76",2023-06-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.51
110211,"Park Grove, 76",2023-06-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.08
110211,"Park Grove, 76",2023-06-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.78
110211,"Park Grove, 76",2023-06-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,36.09
110211,"Park Grove, 76",2023-06-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,35.54
110211,"Park Grove, 76",2023-06-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,49.91
110211,"Park Grove, 76",2023-06-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,83.1
110211,"Park Grove, 76",2023-06-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
110211,"Park Grove, 76",2023-06-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
110211,"Park Grove, 76",2023-06-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.8
110211,"Park Grove, 76",2023-06-12T22:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-12T22:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-12T22:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-12T22:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.86
110211,"Park Grove, 76",2023-06-12T22:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.38
110211,"Park Grove, 76",2023-06-12T22:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.79
110211,"Park Grove, 76",2023-06-12T22:20:00.000+00:00,feeder,32.0,N Current (RMS),A,8.3
110211,"Park Grove, 76",2023-06-12T22:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-12T22:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.9
110211,"Park Grove, 76",2023-06-12T22:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-12T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.58
110211,"Park Grove, 76",2023-06-12T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.19
110211,"Park Grove, 76",2023-06-12T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.29
110211,"Park Grove, 76",2023-06-12T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.58
110211,"Park Grove, 76",2023-06-12T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.55
110211,"Park Grove, 76",2023-06-12T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.19
110211,"Park Grove, 76",2023-06-12T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,36.2
110211,"Park Grove, 76",2023-06-12T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.0
110211,"Park Grove, 76",2023-06-12T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.6
110211,"Park Grove, 76",2023-06-12T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,95.0
110211,"Park Grove, 76",2023-06-12T22:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.39
110211,"Park Grove, 76",2023-06-12T22:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-12T22:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-12T22:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.85
110211,"Park Grove, 76",2023-06-12T22:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.65
110211,"Park Grove, 76",2023-06-12T22:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.75
110211,"Park Grove, 76",2023-06-12T22:20:00.000+00:00,feeder,23.0,N Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-12T22:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-12T22:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-12T22:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,41.1
110211,"Park Grove, 76",2023-06-12T22:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.05
110211,"Park Grove, 76",2023-06-12T22:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.51
110211,"Park Grove, 76",2023-06-12T22:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-12T22:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.28
110211,"Park Grove, 76",2023-06-12T22:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.96
110211,"Park Grove, 76",2023-06-12T22:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.41
110211,"Park Grove, 76",2023-06-12T22:20:00.000+00:00,feeder,22.0,N Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-12T22:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,35.2
110211,"Park Grove, 76",2023-06-12T22:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.1
110211,"Park Grove, 76",2023-06-12T22:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-12T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.07
110211,"Park Grove, 76",2023-06-12T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-06-12T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-06-12T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.49
110211,"Park Grove, 76",2023-06-12T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.27
110211,"Park Grove, 76",2023-06-12T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.88
110211,"Park Grove, 76",2023-06-12T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-12T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.5
110211,"Park Grove, 76",2023-06-12T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.7
110211,"Park Grove, 76",2023-06-12T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-12T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-12T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.11
110211,"Park Grove, 76",2023-06-12T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.12
110211,"Park Grove, 76",2023-06-12T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.04
110211,"Park Grove, 76",2023-06-12T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.25
110211,"Park Grove, 76",2023-06-12T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.02
110211,"Park Grove, 76",2023-06-12T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,35.1
110211,"Park Grove, 76",2023-06-12T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-12T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.9
110211,"Park Grove, 76",2023-06-12T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.4
110211,"Park Grove, 76",2023-06-12T22:20:00.000+00:00,transformer,,Temperature,C,39.7
110211,"Park Grove, 76",2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
110211,"Park Grove, 76",2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
110211,"Park Grove, 76",2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
110211,"Park Grove, 76",2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
110211,"Park Grove, 76",2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.53
110211,"Park Grove, 76",2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
110211,"Park Grove, 76",2023-06-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.66
110211,"Park Grove, 76",2023-06-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.78
110211,"Park Grove, 76",2023-06-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.55
110211,"Park Grove, 76",2023-06-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,35.1
110211,"Park Grove, 76",2023-06-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,38.06
110211,"Park Grove, 76",2023-06-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,56.03
110211,"Park Grove, 76",2023-06-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,92.1
110211,"Park Grove, 76",2023-06-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
110211,"Park Grove, 76",2023-06-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
110211,"Park Grove, 76",2023-06-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.5
110211,"Park Grove, 76",2023-06-12T22:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-12T22:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-06-12T22:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-12T22:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.18
110211,"Park Grove, 76",2023-06-12T22:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.31
110211,"Park Grove, 76",2023-06-12T22:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.91
110211,"Park Grove, 76",2023-06-12T22:10:00.000+00:00,feeder,32.0,N Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-12T22:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-12T22:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.0
110211,"Park Grove, 76",2023-06-12T22:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-12T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.25
110211,"Park Grove, 76",2023-06-12T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.25
110211,"Park Grove, 76",2023-06-12T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.35
110211,"Park Grove, 76",2023-06-12T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.5
110211,"Park Grove, 76",2023-06-12T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.48
110211,"Park Grove, 76",2023-06-12T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,22.36
110211,"Park Grove, 76",2023-06-12T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,39.5
110211,"Park Grove, 76",2023-06-12T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.7
110211,"Park Grove, 76",2023-06-12T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.0
110211,"Park Grove, 76",2023-06-12T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,100.6
110211,"Park Grove, 76",2023-06-12T22:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-12T22:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-12T22:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.52
110211,"Park Grove, 76",2023-06-12T22:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.49
110211,"Park Grove, 76",2023-06-12T22:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.22
110211,"Park Grove, 76",2023-06-12T22:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.0
110211,"Park Grove, 76",2023-06-12T22:10:00.000+00:00,feeder,23.0,N Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-12T22:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-12T22:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-12T22:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,47.1
110211,"Park Grove, 76",2023-06-12T22:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-12T22:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.64
110211,"Park Grove, 76",2023-06-12T22:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-12T22:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.84
110211,"Park Grove, 76",2023-06-12T22:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.94
110211,"Park Grove, 76",2023-06-12T22:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.55
110211,"Park Grove, 76",2023-06-12T22:10:00.000+00:00,feeder,22.0,N Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-12T22:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-12T22:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.3
110211,"Park Grove, 76",2023-06-12T22:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-12T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.22
110211,"Park Grove, 76",2023-06-12T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-12T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.45
110211,"Park Grove, 76",2023-06-12T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.31
110211,"Park Grove, 76",2023-06-12T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.76
110211,"Park Grove, 76",2023-06-12T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.44
110211,"Park Grove, 76",2023-06-12T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-12T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.7
110211,"Park Grove, 76",2023-06-12T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.8
110211,"Park Grove, 76",2023-06-12T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.1
110211,"Park Grove, 76",2023-06-12T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-12T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.32
110211,"Park Grove, 76",2023-06-12T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.87
110211,"Park Grove, 76",2023-06-12T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.96
110211,"Park Grove, 76",2023-06-12T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.5
110211,"Park Grove, 76",2023-06-12T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.82
110211,"Park Grove, 76",2023-06-12T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,32.7
110211,"Park Grove, 76",2023-06-12T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-12T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.8
110211,"Park Grove, 76",2023-06-12T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.4
110211,"Park Grove, 76",2023-06-12T22:10:00.000+00:00,transformer,,Temperature,C,39.8
110211,"Park Grove, 76",2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
110211,"Park Grove, 76",2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
110211,"Park Grove, 76",2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.44
110211,"Park Grove, 76",2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
110211,"Park Grove, 76",2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
110211,"Park Grove, 76",2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
110211,"Park Grove, 76",2023-06-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.88
110211,"Park Grove, 76",2023-06-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.08
110211,"Park Grove, 76",2023-06-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.74
110211,"Park Grove, 76",2023-06-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,37.28
110211,"Park Grove, 76",2023-06-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,42.2
110211,"Park Grove, 76",2023-06-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,62.08
110211,"Park Grove, 76",2023-06-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,98.8
110211,"Park Grove, 76",2023-06-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
110211,"Park Grove, 76",2023-06-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
110211,"Park Grove, 76",2023-06-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.6
110211,"Park Grove, 76",2023-06-12T22:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-12T22:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-12T22:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-12T22:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.24
110211,"Park Grove, 76",2023-06-12T22:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.49
110211,"Park Grove, 76",2023-06-12T22:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.5
110211,"Park Grove, 76",2023-06-12T22:00:00.000+00:00,feeder,32.0,N Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-12T22:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.1
110211,"Park Grove, 76",2023-06-12T22:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.5
110211,"Park Grove, 76",2023-06-12T22:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,13.8
110211,"Park Grove, 76",2023-06-12T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.97
110211,"Park Grove, 76",2023-06-12T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.74
110211,"Park Grove, 76",2023-06-12T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.27
110211,"Park Grove, 76",2023-06-12T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.85
110211,"Park Grove, 76",2023-06-12T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.41
110211,"Park Grove, 76",2023-06-12T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,26.32
110211,"Park Grove, 76",2023-06-12T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,41.7
110211,"Park Grove, 76",2023-06-12T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.8
110211,"Park Grove, 76",2023-06-12T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,70.4
110211,"Park Grove, 76",2023-06-12T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,115.0
110211,"Park Grove, 76",2023-06-12T22:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-12T22:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-12T22:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.67
110211,"Park Grove, 76",2023-06-12T22:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.31
110211,"Park Grove, 76",2023-06-12T22:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.3
110211,"Park Grove, 76",2023-06-12T22:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.2
110211,"Park Grove, 76",2023-06-12T22:00:00.000+00:00,feeder,23.0,N Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-12T22:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-12T22:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-12T22:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,40.0
110211,"Park Grove, 76",2023-06-12T22:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-12T22:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-12T22:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-12T22:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.5
110211,"Park Grove, 76",2023-06-12T22:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.75
110211,"Park Grove, 76",2023-06-12T22:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.94
110211,"Park Grove, 76",2023-06-12T22:00:00.000+00:00,feeder,22.0,N Current (RMS),A,14.7
110211,"Park Grove, 76",2023-06-12T22:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.5
110211,"Park Grove, 76",2023-06-12T22:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.9
110211,"Park Grove, 76",2023-06-12T22:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-12T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.93
110211,"Park Grove, 76",2023-06-12T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-12T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-06-12T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.85
110211,"Park Grove, 76",2023-06-12T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.11
110211,"Park Grove, 76",2023-06-12T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.16
110211,"Park Grove, 76",2023-06-12T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-12T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-12T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.8
110211,"Park Grove, 76",2023-06-12T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-12T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-12T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.09
110211,"Park Grove, 76",2023-06-12T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.45
110211,"Park Grove, 76",2023-06-12T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.64
110211,"Park Grove, 76",2023-06-12T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.36
110211,"Park Grove, 76",2023-06-12T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.14
110211,"Park Grove, 76",2023-06-12T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-12T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-12T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.7
110211,"Park Grove, 76",2023-06-12T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.8
110211,"Park Grove, 76",2023-06-12T22:00:00.000+00:00,transformer,,Temperature,C,39.8
110211,"Park Grove, 76",2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110211,"Park Grove, 76",2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
110211,"Park Grove, 76",2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
110211,"Park Grove, 76",2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
110211,"Park Grove, 76",2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.54
110211,"Park Grove, 76",2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
110211,"Park Grove, 76",2023-06-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.15
110211,"Park Grove, 76",2023-06-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.02
110211,"Park Grove, 76",2023-06-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.17
110211,"Park Grove, 76",2023-06-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,41.39
110211,"Park Grove, 76",2023-06-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,45.42
110211,"Park Grove, 76",2023-06-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,61.26
110211,"Park Grove, 76",2023-06-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,95.9
110211,"Park Grove, 76",2023-06-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
110211,"Park Grove, 76",2023-06-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.9
110211,"Park Grove, 76",2023-06-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,271.8
110211,"Park Grove, 76",2023-06-12T21:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-12T21:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.05
110211,"Park Grove, 76",2023-06-12T21:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-12T21:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.83
110211,"Park Grove, 76",2023-06-12T21:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.52
110211,"Park Grove, 76",2023-06-12T21:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.95
110211,"Park Grove, 76",2023-06-12T21:50:00.000+00:00,feeder,32.0,N Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-12T21:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-12T21:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.8
110211,"Park Grove, 76",2023-06-12T21:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,14.7
110211,"Park Grove, 76",2023-06-12T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.14
110211,"Park Grove, 76",2023-06-12T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.4
110211,"Park Grove, 76",2023-06-12T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.28
110211,"Park Grove, 76",2023-06-12T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.96
110211,"Park Grove, 76",2023-06-12T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.62
110211,"Park Grove, 76",2023-06-12T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,26.0
110211,"Park Grove, 76",2023-06-12T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,38.5
110211,"Park Grove, 76",2023-06-12T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,75.6
110211,"Park Grove, 76",2023-06-12T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,74.7
110211,"Park Grove, 76",2023-06-12T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,113.4
110211,"Park Grove, 76",2023-06-12T21:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-12T21:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-12T21:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.64
110211,"Park Grove, 76",2023-06-12T21:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.32
110211,"Park Grove, 76",2023-06-12T21:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.86
110211,"Park Grove, 76",2023-06-12T21:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.32
110211,"Park Grove, 76",2023-06-12T21:50:00.000+00:00,feeder,23.0,N Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-12T21:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.7
110211,"Park Grove, 76",2023-06-12T21:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-12T21:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.9
110211,"Park Grove, 76",2023-06-12T21:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-12T21:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-12T21:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-12T21:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.61
110211,"Park Grove, 76",2023-06-12T21:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.18
110211,"Park Grove, 76",2023-06-12T21:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.94
110211,"Park Grove, 76",2023-06-12T21:50:00.000+00:00,feeder,22.0,N Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-12T21:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,43.5
110211,"Park Grove, 76",2023-06-12T21:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,38.9
110211,"Park Grove, 76",2023-06-12T21:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-12T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.74
110211,"Park Grove, 76",2023-06-12T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.3
110211,"Park Grove, 76",2023-06-12T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-12T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.42
110211,"Park Grove, 76",2023-06-12T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.24
110211,"Park Grove, 76",2023-06-12T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.89
110211,"Park Grove, 76",2023-06-12T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-12T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.0
110211,"Park Grove, 76",2023-06-12T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.0
110211,"Park Grove, 76",2023-06-12T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.6
110211,"Park Grove, 76",2023-06-12T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-12T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.16
110211,"Park Grove, 76",2023-06-12T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.6
110211,"Park Grove, 76",2023-06-12T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.45
110211,"Park Grove, 76",2023-06-12T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.07
110211,"Park Grove, 76",2023-06-12T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.32
110211,"Park Grove, 76",2023-06-12T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-12T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.7
110211,"Park Grove, 76",2023-06-12T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.8
110211,"Park Grove, 76",2023-06-12T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.8
110211,"Park Grove, 76",2023-06-12T21:50:00.000+00:00,transformer,,Temperature,C,39.8
110211,"Park Grove, 76",2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110211,"Park Grove, 76",2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
110211,"Park Grove, 76",2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
110211,"Park Grove, 76",2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
110211,"Park Grove, 76",2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
110211,"Park Grove, 76",2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
110211,"Park Grove, 76",2023-06-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.13
110211,"Park Grove, 76",2023-06-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.2
110211,"Park Grove, 76",2023-06-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.06
110211,"Park Grove, 76",2023-06-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,53.59
110211,"Park Grove, 76",2023-06-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,50.49
110211,"Park Grove, 76",2023-06-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,61.42
110211,"Park Grove, 76",2023-06-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,96.4
110211,"Park Grove, 76",2023-06-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.8
110211,"Park Grove, 76",2023-06-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
110211,"Park Grove, 76",2023-06-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.4
110211,"Park Grove, 76",2023-06-12T21:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-12T21:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-12T21:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-12T21:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.29
110211,"Park Grove, 76",2023-06-12T21:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.37
110211,"Park Grove, 76",2023-06-12T21:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.83
110211,"Park Grove, 76",2023-06-12T21:40:00.000+00:00,feeder,32.0,N Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-12T21:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.1
110211,"Park Grove, 76",2023-06-12T21:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.4
110211,"Park Grove, 76",2023-06-12T21:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-12T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.55
110211,"Park Grove, 76",2023-06-12T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.89
110211,"Park Grove, 76",2023-06-12T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.93
110211,"Park Grove, 76",2023-06-12T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.97
110211,"Park Grove, 76",2023-06-12T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.55
110211,"Park Grove, 76",2023-06-12T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,29.28
110211,"Park Grove, 76",2023-06-12T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,50.6
110211,"Park Grove, 76",2023-06-12T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,76.3
110211,"Park Grove, 76",2023-06-12T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,68.6
110211,"Park Grove, 76",2023-06-12T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,125.8
110211,"Park Grove, 76",2023-06-12T21:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-12T21:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-12T21:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.56
110211,"Park Grove, 76",2023-06-12T21:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.78
110211,"Park Grove, 76",2023-06-12T21:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.12
110211,"Park Grove, 76",2023-06-12T21:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.19
110211,"Park Grove, 76",2023-06-12T21:40:00.000+00:00,feeder,23.0,N Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-12T21:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-12T21:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-12T21:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.4
110211,"Park Grove, 76",2023-06-12T21:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-06-12T21:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-12T21:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-12T21:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,20.49
110211,"Park Grove, 76",2023-06-12T21:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.21
110211,"Park Grove, 76",2023-06-12T21:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.61
110211,"Park Grove, 76",2023-06-12T21:40:00.000+00:00,feeder,22.0,N Current (RMS),A,49.0
110211,"Park Grove, 76",2023-06-12T21:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,84.6
110211,"Park Grove, 76",2023-06-12T21:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,34.3
110211,"Park Grove, 76",2023-06-12T21:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-12T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.01
110211,"Park Grove, 76",2023-06-12T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-12T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-12T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.95
110211,"Park Grove, 76",2023-06-12T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.5
110211,"Park Grove, 76",2023-06-12T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.75
110211,"Park Grove, 76",2023-06-12T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-12T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-12T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.6
110211,"Park Grove, 76",2023-06-12T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.3
110211,"Park Grove, 76",2023-06-12T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-12T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.05
110211,"Park Grove, 76",2023-06-12T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.69
110211,"Park Grove, 76",2023-06-12T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.86
110211,"Park Grove, 76",2023-06-12T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.06
110211,"Park Grove, 76",2023-06-12T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.18
110211,"Park Grove, 76",2023-06-12T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.5
110211,"Park Grove, 76",2023-06-12T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.0
110211,"Park Grove, 76",2023-06-12T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.3
110211,"Park Grove, 76",2023-06-12T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.5
110211,"Park Grove, 76",2023-06-12T21:40:00.000+00:00,transformer,,Temperature,C,39.8
110211,"Park Grove, 76",2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110211,"Park Grove, 76",2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
110211,"Park Grove, 76",2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
110211,"Park Grove, 76",2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
110211,"Park Grove, 76",2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
110211,"Park Grove, 76",2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
110211,"Park Grove, 76",2023-06-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.86
110211,"Park Grove, 76",2023-06-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.15
110211,"Park Grove, 76",2023-06-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.76
110211,"Park Grove, 76",2023-06-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,59.35
110211,"Park Grove, 76",2023-06-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,46.81
110211,"Park Grove, 76",2023-06-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,70.85
110211,"Park Grove, 76",2023-06-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,118.1
110211,"Park Grove, 76",2023-06-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.2
110211,"Park Grove, 76",2023-06-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
110211,"Park Grove, 76",2023-06-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,307.2
110211,"Park Grove, 76",2023-06-12T21:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-12T21:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-12T21:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-12T21:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.97
110211,"Park Grove, 76",2023-06-12T21:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.84
110211,"Park Grove, 76",2023-06-12T21:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.4
110211,"Park Grove, 76",2023-06-12T21:30:00.000+00:00,feeder,32.0,N Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-12T21:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-12T21:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-12T21:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-12T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.86
110211,"Park Grove, 76",2023-06-12T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.87
110211,"Park Grove, 76",2023-06-12T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.3
110211,"Park Grove, 76",2023-06-12T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.45
110211,"Park Grove, 76",2023-06-12T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.98
110211,"Park Grove, 76",2023-06-12T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,29.54
110211,"Park Grove, 76",2023-06-12T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,54.1
110211,"Park Grove, 76",2023-06-12T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,70.7
110211,"Park Grove, 76",2023-06-12T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.9
110211,"Park Grove, 76",2023-06-12T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,127.0
110211,"Park Grove, 76",2023-06-12T21:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-12T21:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-12T21:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-3.12
110211,"Park Grove, 76",2023-06-12T21:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.99
110211,"Park Grove, 76",2023-06-12T21:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.52
110211,"Park Grove, 76",2023-06-12T21:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.79
110211,"Park Grove, 76",2023-06-12T21:30:00.000+00:00,feeder,23.0,N Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-12T21:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-12T21:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-12T21:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,42.4
110211,"Park Grove, 76",2023-06-12T21:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-12T21:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-06-12T21:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-12T21:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.25
110211,"Park Grove, 76",2023-06-12T21:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.12
