Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-12T21:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.72
110211,"Park Grove, 76",2023-06-12T21:30:00.000+00:00,feeder,22.0,N Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-12T21:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-12T21:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,38.3
110211,"Park Grove, 76",2023-06-12T21:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-12T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.93
110211,"Park Grove, 76",2023-06-12T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-12T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.45
110211,"Park Grove, 76",2023-06-12T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.06
110211,"Park Grove, 76",2023-06-12T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.28
110211,"Park Grove, 76",2023-06-12T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.91
110211,"Park Grove, 76",2023-06-12T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-12T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-12T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.9
110211,"Park Grove, 76",2023-06-12T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.0
110211,"Park Grove, 76",2023-06-12T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-12T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.91
110211,"Park Grove, 76",2023-06-12T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.84
110211,"Park Grove, 76",2023-06-12T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.61
110211,"Park Grove, 76",2023-06-12T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.68
110211,"Park Grove, 76",2023-06-12T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.4
110211,"Park Grove, 76",2023-06-12T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.3
110211,"Park Grove, 76",2023-06-12T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.0
110211,"Park Grove, 76",2023-06-12T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.3
110211,"Park Grove, 76",2023-06-12T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.7
110211,"Park Grove, 76",2023-06-12T21:30:00.000+00:00,transformer,,Temperature,C,39.8
110211,"Park Grove, 76",2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110211,"Park Grove, 76",2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
110211,"Park Grove, 76",2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
110211,"Park Grove, 76",2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
110211,"Park Grove, 76",2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
110211,"Park Grove, 76",2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
110211,"Park Grove, 76",2023-06-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.33
110211,"Park Grove, 76",2023-06-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.96
110211,"Park Grove, 76",2023-06-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.33
110211,"Park Grove, 76",2023-06-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,42.34
110211,"Park Grove, 76",2023-06-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,46.4
110211,"Park Grove, 76",2023-06-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,68.76
110211,"Park Grove, 76",2023-06-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,114.0
110211,"Park Grove, 76",2023-06-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
110211,"Park Grove, 76",2023-06-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
110211,"Park Grove, 76",2023-06-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,299.6
110211,"Park Grove, 76",2023-06-12T21:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-12T21:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-06-12T21:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-12T21:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.88
110211,"Park Grove, 76",2023-06-12T21:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.5
110211,"Park Grove, 76",2023-06-12T21:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.43
110211,"Park Grove, 76",2023-06-12T21:20:00.000+00:00,feeder,32.0,N Current (RMS),A,8.4
110211,"Park Grove, 76",2023-06-12T21:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-12T21:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.6
110211,"Park Grove, 76",2023-06-12T21:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.5
110211,"Park Grove, 76",2023-06-12T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.11
110211,"Park Grove, 76",2023-06-12T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.76
110211,"Park Grove, 76",2023-06-12T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.28
110211,"Park Grove, 76",2023-06-12T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.51
110211,"Park Grove, 76",2023-06-12T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.66
110211,"Park Grove, 76",2023-06-12T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,29.99
110211,"Park Grove, 76",2023-06-12T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,53.3
110211,"Park Grove, 76",2023-06-12T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,78.3
110211,"Park Grove, 76",2023-06-12T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.5
110211,"Park Grove, 76",2023-06-12T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,128.4
110211,"Park Grove, 76",2023-06-12T21:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-12T21:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.8
110211,"Park Grove, 76",2023-06-12T21:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-3.13
110211,"Park Grove, 76",2023-06-12T21:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.78
110211,"Park Grove, 76",2023-06-12T21:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.1
110211,"Park Grove, 76",2023-06-12T21:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.64
110211,"Park Grove, 76",2023-06-12T21:20:00.000+00:00,feeder,23.0,N Current (RMS),A,24.9
110211,"Park Grove, 76",2023-06-12T21:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.3
110211,"Park Grove, 76",2023-06-12T21:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-12T21:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,53.3
110211,"Park Grove, 76",2023-06-12T21:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-06-12T21:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-12T21:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-12T21:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.62
110211,"Park Grove, 76",2023-06-12T21:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.42
110211,"Park Grove, 76",2023-06-12T21:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.96
110211,"Park Grove, 76",2023-06-12T21:20:00.000+00:00,feeder,22.0,N Current (RMS),A,14.9
110211,"Park Grove, 76",2023-06-12T21:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-12T21:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.3
110211,"Park Grove, 76",2023-06-12T21:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-12T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.19
110211,"Park Grove, 76",2023-06-12T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-12T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.64
110211,"Park Grove, 76",2023-06-12T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.12
110211,"Park Grove, 76",2023-06-12T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.51
110211,"Park Grove, 76",2023-06-12T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.91
110211,"Park Grove, 76",2023-06-12T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-12T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.5
110211,"Park Grove, 76",2023-06-12T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.5
110211,"Park Grove, 76",2023-06-12T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.2
110211,"Park Grove, 76",2023-06-12T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-12T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.78
110211,"Park Grove, 76",2023-06-12T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.76
110211,"Park Grove, 76",2023-06-12T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.16
110211,"Park Grove, 76",2023-06-12T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.46
110211,"Park Grove, 76",2023-06-12T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.13
110211,"Park Grove, 76",2023-06-12T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,33.6
110211,"Park Grove, 76",2023-06-12T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.8
110211,"Park Grove, 76",2023-06-12T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.2
110211,"Park Grove, 76",2023-06-12T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.1
110211,"Park Grove, 76",2023-06-12T21:20:00.000+00:00,transformer,,Temperature,C,39.8
110211,"Park Grove, 76",2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110211,"Park Grove, 76",2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
110211,"Park Grove, 76",2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
110211,"Park Grove, 76",2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
110211,"Park Grove, 76",2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
110211,"Park Grove, 76",2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
110211,"Park Grove, 76",2023-06-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.72
110211,"Park Grove, 76",2023-06-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.22
110211,"Park Grove, 76",2023-06-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.34
110211,"Park Grove, 76",2023-06-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,47.07
110211,"Park Grove, 76",2023-06-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,45.65
110211,"Park Grove, 76",2023-06-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,73.06
110211,"Park Grove, 76",2023-06-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,125.6
110211,"Park Grove, 76",2023-06-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
110211,"Park Grove, 76",2023-06-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
110211,"Park Grove, 76",2023-06-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,316.3
110211,"Park Grove, 76",2023-06-12T21:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-12T21:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-12T21:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-12T21:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.67
110211,"Park Grove, 76",2023-06-12T21:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.67
110211,"Park Grove, 76",2023-06-12T21:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.55
110211,"Park Grove, 76",2023-06-12T21:10:00.000+00:00,feeder,32.0,N Current (RMS),A,8.4
110211,"Park Grove, 76",2023-06-12T21:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-12T21:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.1
110211,"Park Grove, 76",2023-06-12T21:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-12T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.41
110211,"Park Grove, 76",2023-06-12T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.58
110211,"Park Grove, 76",2023-06-12T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.5
110211,"Park Grove, 76",2023-06-12T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.76
110211,"Park Grove, 76",2023-06-12T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.44
110211,"Park Grove, 76",2023-06-12T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,33.57
110211,"Park Grove, 76",2023-06-12T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,59.0
110211,"Park Grove, 76",2023-06-12T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,72.1
110211,"Park Grove, 76",2023-06-12T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,74.8
110211,"Park Grove, 76",2023-06-12T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,142.5
110211,"Park Grove, 76",2023-06-12T21:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-12T21:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-12T21:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-3.16
110211,"Park Grove, 76",2023-06-12T21:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.62
110211,"Park Grove, 76",2023-06-12T21:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,7.19
110211,"Park Grove, 76",2023-06-12T21:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.7
110211,"Park Grove, 76",2023-06-12T21:10:00.000+00:00,feeder,23.0,N Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-12T21:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-12T21:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,30.0
110211,"Park Grove, 76",2023-06-12T21:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,42.4
110211,"Park Grove, 76",2023-06-12T21:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-12T21:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-12T21:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-12T21:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.17
110211,"Park Grove, 76",2023-06-12T21:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.66
110211,"Park Grove, 76",2023-06-12T21:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.17
110211,"Park Grove, 76",2023-06-12T21:10:00.000+00:00,feeder,22.0,N Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-12T21:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-12T21:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,33.1
110211,"Park Grove, 76",2023-06-12T21:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-12T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.24
110211,"Park Grove, 76",2023-06-12T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-12T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.46
110211,"Park Grove, 76",2023-06-12T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.03
110211,"Park Grove, 76",2023-06-12T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.23
110211,"Park Grove, 76",2023-06-12T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.61
110211,"Park Grove, 76",2023-06-12T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-12T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-12T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.3
110211,"Park Grove, 76",2023-06-12T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.0
110211,"Park Grove, 76",2023-06-12T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-12T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.9
110211,"Park Grove, 76",2023-06-12T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.68
110211,"Park Grove, 76",2023-06-12T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.81
110211,"Park Grove, 76",2023-06-12T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.93
110211,"Park Grove, 76",2023-06-12T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.65
110211,"Park Grove, 76",2023-06-12T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,36.8
110211,"Park Grove, 76",2023-06-12T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.3
110211,"Park Grove, 76",2023-06-12T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.5
110211,"Park Grove, 76",2023-06-12T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.8
110211,"Park Grove, 76",2023-06-12T21:10:00.000+00:00,transformer,,Temperature,C,39.8
110211,"Park Grove, 76",2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110211,"Park Grove, 76",2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
110211,"Park Grove, 76",2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
110211,"Park Grove, 76",2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
110211,"Park Grove, 76",2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
110211,"Park Grove, 76",2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
110211,"Park Grove, 76",2023-06-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.23
110211,"Park Grove, 76",2023-06-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.95
110211,"Park Grove, 76",2023-06-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.2
110211,"Park Grove, 76",2023-06-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,42.06
110211,"Park Grove, 76",2023-06-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,50.12
110211,"Park Grove, 76",2023-06-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,76.24
110211,"Park Grove, 76",2023-06-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,127.2
110211,"Park Grove, 76",2023-06-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
110211,"Park Grove, 76",2023-06-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.7
110211,"Park Grove, 76",2023-06-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,328.4
110211,"Park Grove, 76",2023-06-12T21:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-12T21:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-12T21:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-12T21:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.47
110211,"Park Grove, 76",2023-06-12T21:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.11
110211,"Park Grove, 76",2023-06-12T21:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.49
110211,"Park Grove, 76",2023-06-12T21:00:00.000+00:00,feeder,32.0,N Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-12T21:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.9
110211,"Park Grove, 76",2023-06-12T21:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-12T21:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-12T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.52
110211,"Park Grove, 76",2023-06-12T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.81
110211,"Park Grove, 76",2023-06-12T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-5.97
110211,"Park Grove, 76",2023-06-12T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.8
110211,"Park Grove, 76",2023-06-12T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.95
110211,"Park Grove, 76",2023-06-12T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,46.43
110211,"Park Grove, 76",2023-06-12T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,86.8
110211,"Park Grove, 76",2023-06-12T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,68.1
110211,"Park Grove, 76",2023-06-12T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,88.4
110211,"Park Grove, 76",2023-06-12T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,193.6
110211,"Park Grove, 76",2023-06-12T21:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-12T21:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-06-12T21:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.7
110211,"Park Grove, 76",2023-06-12T21:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.76
110211,"Park Grove, 76",2023-06-12T21:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,8.14
110211,"Park Grove, 76",2023-06-12T21:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.72
110211,"Park Grove, 76",2023-06-12T21:00:00.000+00:00,feeder,23.0,N Current (RMS),A,13.8
110211,"Park Grove, 76",2023-06-12T21:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,32.9
110211,"Park Grove, 76",2023-06-12T21:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,34.1
110211,"Park Grove, 76",2023-06-12T21:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,42.0
110211,"Park Grove, 76",2023-06-12T21:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-12T21:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-12T21:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-12T21:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.71
110211,"Park Grove, 76",2023-06-12T21:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.65
110211,"Park Grove, 76",2023-06-12T21:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.75
110211,"Park Grove, 76",2023-06-12T21:00:00.000+00:00,feeder,22.0,N Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-12T21:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-12T21:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,36.9
110211,"Park Grove, 76",2023-06-12T21:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,25.7
110211,"Park Grove, 76",2023-06-12T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.96
110211,"Park Grove, 76",2023-06-12T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-12T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.44
110211,"Park Grove, 76",2023-06-12T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.39
110211,"Park Grove, 76",2023-06-12T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.96
110211,"Park Grove, 76",2023-06-12T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.12
110211,"Park Grove, 76",2023-06-12T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-12T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.1
110211,"Park Grove, 76",2023-06-12T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.9
110211,"Park Grove, 76",2023-06-12T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-12T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-12T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.99
110211,"Park Grove, 76",2023-06-12T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.62
110211,"Park Grove, 76",2023-06-12T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.16
110211,"Park Grove, 76",2023-06-12T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.75
110211,"Park Grove, 76",2023-06-12T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.77
110211,"Park Grove, 76",2023-06-12T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,32.6
110211,"Park Grove, 76",2023-06-12T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.6
110211,"Park Grove, 76",2023-06-12T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.2
110211,"Park Grove, 76",2023-06-12T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.4
110211,"Park Grove, 76",2023-06-12T21:00:00.000+00:00,transformer,,Temperature,C,39.8
110211,"Park Grove, 76",2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110211,"Park Grove, 76",2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
110211,"Park Grove, 76",2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
110211,"Park Grove, 76",2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
110211,"Park Grove, 76",2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
110211,"Park Grove, 76",2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
110211,"Park Grove, 76",2023-06-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.13
110211,"Park Grove, 76",2023-06-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.57
110211,"Park Grove, 76",2023-06-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.27
110211,"Park Grove, 76",2023-06-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,43.3
110211,"Park Grove, 76",2023-06-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,57.56
110211,"Park Grove, 76",2023-06-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,86.29
110211,"Park Grove, 76",2023-06-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,138.8
110211,"Park Grove, 76",2023-06-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
110211,"Park Grove, 76",2023-06-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.8
110211,"Park Grove, 76",2023-06-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,367.7
110211,"Park Grove, 76",2023-06-12T20:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-12T20:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-12T20:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-12T20:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.02
110211,"Park Grove, 76",2023-06-12T20:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.65
110211,"Park Grove, 76",2023-06-12T20:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.67
110211,"Park Grove, 76",2023-06-12T20:50:00.000+00:00,feeder,32.0,N Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-12T20:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-12T20:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.2
110211,"Park Grove, 76",2023-06-12T20:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,13.9
110211,"Park Grove, 76",2023-06-12T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.64
110211,"Park Grove, 76",2023-06-12T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.01
110211,"Park Grove, 76",2023-06-12T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.06
110211,"Park Grove, 76",2023-06-12T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.53
110211,"Park Grove, 76",2023-06-12T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.49
110211,"Park Grove, 76",2023-06-12T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,44.88
110211,"Park Grove, 76",2023-06-12T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,89.2
110211,"Park Grove, 76",2023-06-12T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,71.6
110211,"Park Grove, 76",2023-06-12T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,74.5
110211,"Park Grove, 76",2023-06-12T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,187.9
110211,"Park Grove, 76",2023-06-12T20:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-12T20:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-06-12T20:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.66
110211,"Park Grove, 76",2023-06-12T20:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.19
110211,"Park Grove, 76",2023-06-12T20:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,7.37
110211,"Park Grove, 76",2023-06-12T20:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.94
110211,"Park Grove, 76",2023-06-12T20:50:00.000+00:00,feeder,23.0,N Current (RMS),A,14.9
110211,"Park Grove, 76",2023-06-12T20:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.3
110211,"Park Grove, 76",2023-06-12T20:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,31.2
110211,"Park Grove, 76",2023-06-12T20:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.7
110211,"Park Grove, 76",2023-06-12T20:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.09
110211,"Park Grove, 76",2023-06-12T20:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-12T20:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-12T20:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.26
110211,"Park Grove, 76",2023-06-12T20:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.75
110211,"Park Grove, 76",2023-06-12T20:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.35
110211,"Park Grove, 76",2023-06-12T20:50:00.000+00:00,feeder,22.0,N Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-12T20:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-12T20:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,46.0
110211,"Park Grove, 76",2023-06-12T20:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-12T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.03
110211,"Park Grove, 76",2023-06-12T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-12T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.64
110211,"Park Grove, 76",2023-06-12T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.3
110211,"Park Grove, 76",2023-06-12T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.42
110211,"Park Grove, 76",2023-06-12T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.41
110211,"Park Grove, 76",2023-06-12T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-12T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.3
110211,"Park Grove, 76",2023-06-12T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.2
110211,"Park Grove, 76",2023-06-12T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.3
110211,"Park Grove, 76",2023-06-12T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-12T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.84
110211,"Park Grove, 76",2023-06-12T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.68
110211,"Park Grove, 76",2023-06-12T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.29
110211,"Park Grove, 76",2023-06-12T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.46
110211,"Park Grove, 76",2023-06-12T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.43
110211,"Park Grove, 76",2023-06-12T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,30.3
110211,"Park Grove, 76",2023-06-12T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.1
110211,"Park Grove, 76",2023-06-12T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.6
110211,"Park Grove, 76",2023-06-12T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.8
110211,"Park Grove, 76",2023-06-12T20:50:00.000+00:00,transformer,,Temperature,C,39.8
110211,"Park Grove, 76",2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110211,"Park Grove, 76",2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
110211,"Park Grove, 76",2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
110211,"Park Grove, 76",2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
110211,"Park Grove, 76",2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
110211,"Park Grove, 76",2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
110211,"Park Grove, 76",2023-06-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.56
110211,"Park Grove, 76",2023-06-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.84
110211,"Park Grove, 76",2023-06-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.81
110211,"Park Grove, 76",2023-06-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,41.6
110211,"Park Grove, 76",2023-06-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,56.14
110211,"Park Grove, 76",2023-06-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,83.67
110211,"Park Grove, 76",2023-06-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,140.5
110211,"Park Grove, 76",2023-06-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
110211,"Park Grove, 76",2023-06-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.3
110211,"Park Grove, 76",2023-06-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,357.9
110211,"Park Grove, 76",2023-06-12T20:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-12T20:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-12T20:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-12T20:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.97
110211,"Park Grove, 76",2023-06-12T20:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.94
110211,"Park Grove, 76",2023-06-12T20:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.23
110211,"Park Grove, 76",2023-06-12T20:40:00.000+00:00,feeder,32.0,N Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-12T20:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-12T20:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-12T20:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-12T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.6
110211,"Park Grove, 76",2023-06-12T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.63
110211,"Park Grove, 76",2023-06-12T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.04
110211,"Park Grove, 76",2023-06-12T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,20.18
110211,"Park Grove, 76",2023-06-12T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.9
110211,"Park Grove, 76",2023-06-12T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,36.07
110211,"Park Grove, 76",2023-06-12T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,69.8
110211,"Park Grove, 76",2023-06-12T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,84.6
110211,"Park Grove, 76",2023-06-12T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.0
110211,"Park Grove, 76",2023-06-12T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,152.8
110211,"Park Grove, 76",2023-06-12T20:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-12T20:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-12T20:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.64
110211,"Park Grove, 76",2023-06-12T20:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.82
110211,"Park Grove, 76",2023-06-12T20:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.94
110211,"Park Grove, 76",2023-06-12T20:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.62
110211,"Park Grove, 76",2023-06-12T20:40:00.000+00:00,feeder,23.0,N Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-12T20:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,30.0
110211,"Park Grove, 76",2023-06-12T20:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-12T20:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,46.1
110211,"Park Grove, 76",2023-06-12T20:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-12T20:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-06-12T20:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-12T20:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.29
110211,"Park Grove, 76",2023-06-12T20:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.66
110211,"Park Grove, 76",2023-06-12T20:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.55
110211,"Park Grove, 76",2023-06-12T20:40:00.000+00:00,feeder,22.0,N Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-12T20:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-12T20:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,49.7
110211,"Park Grove, 76",2023-06-12T20:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-12T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.21
110211,"Park Grove, 76",2023-06-12T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-12T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-06-12T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.38
110211,"Park Grove, 76",2023-06-12T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.1
110211,"Park Grove, 76",2023-06-12T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.57
110211,"Park Grove, 76",2023-06-12T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.5
110211,"Park Grove, 76",2023-06-12T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-12T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.2
110211,"Park Grove, 76",2023-06-12T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-12T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-12T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.18
110211,"Park Grove, 76",2023-06-12T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.53
110211,"Park Grove, 76",2023-06-12T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.85
110211,"Park Grove, 76",2023-06-12T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.69
110211,"Park Grove, 76",2023-06-12T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.54
110211,"Park Grove, 76",2023-06-12T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,32.2
110211,"Park Grove, 76",2023-06-12T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.0
110211,"Park Grove, 76",2023-06-12T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.2
110211,"Park Grove, 76",2023-06-12T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.0
110211,"Park Grove, 76",2023-06-12T20:40:00.000+00:00,transformer,,Temperature,C,39.8
110211,"Park Grove, 76",2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110211,"Park Grove, 76",2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
110211,"Park Grove, 76",2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
110211,"Park Grove, 76",2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
110211,"Park Grove, 76",2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
110211,"Park Grove, 76",2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
110211,"Park Grove, 76",2023-06-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.39
110211,"Park Grove, 76",2023-06-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.38
110211,"Park Grove, 76",2023-06-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.48
110211,"Park Grove, 76",2023-06-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,45.5
110211,"Park Grove, 76",2023-06-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,52.25
110211,"Park Grove, 76",2023-06-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,77.58
110211,"Park Grove, 76",2023-06-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,129.1
110211,"Park Grove, 76",2023-06-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
110211,"Park Grove, 76",2023-06-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.1
110211,"Park Grove, 76",2023-06-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,334.1
110211,"Park Grove, 76",2023-06-12T20:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-12T20:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-12T20:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-12T20:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.88
110211,"Park Grove, 76",2023-06-12T20:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.63
110211,"Park Grove, 76",2023-06-12T20:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.3
110211,"Park Grove, 76",2023-06-12T20:30:00.000+00:00,feeder,32.0,N Current (RMS),A,11.7
110211,"Park Grove, 76",2023-06-12T20:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-12T20:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.0
110211,"Park Grove, 76",2023-06-12T20:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-12T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.2
110211,"Park Grove, 76",2023-06-12T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.21
110211,"Park Grove, 76",2023-06-12T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.76
110211,"Park Grove, 76",2023-06-12T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,20.52
110211,"Park Grove, 76",2023-06-12T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.47
110211,"Park Grove, 76",2023-06-12T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,34.12
110211,"Park Grove, 76",2023-06-12T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,69.0
110211,"Park Grove, 76",2023-06-12T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,86.9
110211,"Park Grove, 76",2023-06-12T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.0
110211,"Park Grove, 76",2023-06-12T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,146.4
110211,"Park Grove, 76",2023-06-12T20:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-12T20:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-12T20:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.51
110211,"Park Grove, 76",2023-06-12T20:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.43
110211,"Park Grove, 76",2023-06-12T20:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.22
110211,"Park Grove, 76",2023-06-12T20:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.05
110211,"Park Grove, 76",2023-06-12T20:30:00.000+00:00,feeder,23.0,N Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-12T20:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-12T20:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-12T20:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,43.0
110211,"Park Grove, 76",2023-06-12T20:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-12T20:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-12T20:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.27
110211,"Park Grove, 76",2023-06-12T20:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.61
110211,"Park Grove, 76",2023-06-12T20:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.56
110211,"Park Grove, 76",2023-06-12T20:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.27
110211,"Park Grove, 76",2023-06-12T20:30:00.000+00:00,feeder,22.0,N Current (RMS),A,29.2
110211,"Park Grove, 76",2023-06-12T20:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.1
110211,"Park Grove, 76",2023-06-12T20:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,61.1
110211,"Park Grove, 76",2023-06-12T20:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-12T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.25
110211,"Park Grove, 76",2023-06-12T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-12T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-12T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.48
110211,"Park Grove, 76",2023-06-12T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.54
110211,"Park Grove, 76",2023-06-12T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.14
110211,"Park Grove, 76",2023-06-12T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,32.9
110211,"Park Grove, 76",2023-06-12T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-12T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.5
110211,"Park Grove, 76",2023-06-12T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.9
110211,"Park Grove, 76",2023-06-12T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-12T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.9
110211,"Park Grove, 76",2023-06-12T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.57
110211,"Park Grove, 76",2023-06-12T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.33
110211,"Park Grove, 76",2023-06-12T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.97
110211,"Park Grove, 76",2023-06-12T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.6
110211,"Park Grove, 76",2023-06-12T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,36.2
110211,"Park Grove, 76",2023-06-12T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.0
110211,"Park Grove, 76",2023-06-12T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.5
110211,"Park Grove, 76",2023-06-12T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.4
110211,"Park Grove, 76",2023-06-12T20:30:00.000+00:00,transformer,,Temperature,C,39.8
110211,"Park Grove, 76",2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110211,"Park Grove, 76",2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
110211,"Park Grove, 76",2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
110211,"Park Grove, 76",2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
110211,"Park Grove, 76",2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
110211,"Park Grove, 76",2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
110211,"Park Grove, 76",2023-06-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.28
110211,"Park Grove, 76",2023-06-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.72
110211,"Park Grove, 76",2023-06-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.2
110211,"Park Grove, 76",2023-06-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,46.26
110211,"Park Grove, 76",2023-06-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,55.38
110211,"Park Grove, 76",2023-06-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,75.49
110211,"Park Grove, 76",2023-06-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,119.5
110211,"Park Grove, 76",2023-06-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
110211,"Park Grove, 76",2023-06-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.7
110211,"Park Grove, 76",2023-06-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,327.6
110211,"Park Grove, 76",2023-06-12T20:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-12T20:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-12T20:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-12T20:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.9
110211,"Park Grove, 76",2023-06-12T20:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.57
110211,"Park Grove, 76",2023-06-12T20:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.36
110211,"Park Grove, 76",2023-06-12T20:20:00.000+00:00,feeder,32.0,N Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-12T20:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-12T20:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.9
110211,"Park Grove, 76",2023-06-12T20:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.9
110211,"Park Grove, 76",2023-06-12T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.23
110211,"Park Grove, 76",2023-06-12T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.07
110211,"Park Grove, 76",2023-06-12T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.43
110211,"Park Grove, 76",2023-06-12T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.65
110211,"Park Grove, 76",2023-06-12T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.66
110211,"Park Grove, 76",2023-06-12T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,33.6
110211,"Park Grove, 76",2023-06-12T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,62.2
110211,"Park Grove, 76",2023-06-12T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,71.3
110211,"Park Grove, 76",2023-06-12T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,72.6
110211,"Park Grove, 76",2023-06-12T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,144.4
