Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-12T20:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-12T20:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-06-12T20:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.58
110211,"Park Grove, 76",2023-06-12T20:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.14
110211,"Park Grove, 76",2023-06-12T20:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,7.45
110211,"Park Grove, 76",2023-06-12T20:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.61
110211,"Park Grove, 76",2023-06-12T20:20:00.000+00:00,feeder,23.0,N Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-12T20:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,30.9
110211,"Park Grove, 76",2023-06-12T20:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,31.3
110211,"Park Grove, 76",2023-06-12T20:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,45.4
110211,"Park Grove, 76",2023-06-12T20:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-12T20:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-12T20:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-12T20:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.17
110211,"Park Grove, 76",2023-06-12T20:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.03
110211,"Park Grove, 76",2023-06-12T20:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.55
110211,"Park Grove, 76",2023-06-12T20:20:00.000+00:00,feeder,22.0,N Current (RMS),A,24.5
110211,"Park Grove, 76",2023-06-12T20:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-12T20:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,50.8
110211,"Park Grove, 76",2023-06-12T20:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-12T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.09
110211,"Park Grove, 76",2023-06-12T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-06-12T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-12T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.16
110211,"Park Grove, 76",2023-06-12T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.35
110211,"Park Grove, 76",2023-06-12T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.84
110211,"Park Grove, 76",2023-06-12T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.7
110211,"Park Grove, 76",2023-06-12T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.2
110211,"Park Grove, 76",2023-06-12T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.2
110211,"Park Grove, 76",2023-06-12T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-12T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-12T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.01
110211,"Park Grove, 76",2023-06-12T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.33
110211,"Park Grove, 76",2023-06-12T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.46
110211,"Park Grove, 76",2023-06-12T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.99
110211,"Park Grove, 76",2023-06-12T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.46
110211,"Park Grove, 76",2023-06-12T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,52.2
110211,"Park Grove, 76",2023-06-12T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.9
110211,"Park Grove, 76",2023-06-12T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.7
110211,"Park Grove, 76",2023-06-12T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,96.6
110211,"Park Grove, 76",2023-06-12T20:20:00.000+00:00,transformer,,Temperature,C,39.7
110211,"Park Grove, 76",2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110211,"Park Grove, 76",2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
110211,"Park Grove, 76",2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
110211,"Park Grove, 76",2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
110211,"Park Grove, 76",2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
110211,"Park Grove, 76",2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
110211,"Park Grove, 76",2023-06-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.15
110211,"Park Grove, 76",2023-06-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.05
110211,"Park Grove, 76",2023-06-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.35
110211,"Park Grove, 76",2023-06-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,45.49
110211,"Park Grove, 76",2023-06-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,54.05
110211,"Park Grove, 76",2023-06-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,79.42
110211,"Park Grove, 76",2023-06-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,129.9
110211,"Park Grove, 76",2023-06-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
110211,"Park Grove, 76",2023-06-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.3
110211,"Park Grove, 76",2023-06-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,343.5
110211,"Park Grove, 76",2023-06-12T20:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-12T20:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-12T20:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-12T20:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.0
110211,"Park Grove, 76",2023-06-12T20:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.97
110211,"Park Grove, 76",2023-06-12T20:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.38
110211,"Park Grove, 76",2023-06-12T20:10:00.000+00:00,feeder,32.0,N Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-12T20:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-12T20:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-12T20:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-12T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.12
110211,"Park Grove, 76",2023-06-12T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.33
110211,"Park Grove, 76",2023-06-12T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.58
110211,"Park Grove, 76",2023-06-12T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.57
110211,"Park Grove, 76",2023-06-12T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.28
110211,"Park Grove, 76",2023-06-12T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,36.42
110211,"Park Grove, 76",2023-06-12T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,67.4
110211,"Park Grove, 76",2023-06-12T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,67.4
110211,"Park Grove, 76",2023-06-12T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,74.3
110211,"Park Grove, 76",2023-06-12T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,154.4
110211,"Park Grove, 76",2023-06-12T20:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-12T20:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-12T20:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.65
110211,"Park Grove, 76",2023-06-12T20:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.29
110211,"Park Grove, 76",2023-06-12T20:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,7.85
110211,"Park Grove, 76",2023-06-12T20:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.72
110211,"Park Grove, 76",2023-06-12T20:10:00.000+00:00,feeder,23.0,N Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-12T20:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,32.1
110211,"Park Grove, 76",2023-06-12T20:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,32.9
110211,"Park Grove, 76",2023-06-12T20:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,46.2
110211,"Park Grove, 76",2023-06-12T20:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-12T20:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-12T20:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-12T20:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.75
110211,"Park Grove, 76",2023-06-12T20:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.5
110211,"Park Grove, 76",2023-06-12T20:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.16
110211,"Park Grove, 76",2023-06-12T20:10:00.000+00:00,feeder,22.0,N Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-12T20:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-12T20:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,52.9
110211,"Park Grove, 76",2023-06-12T20:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,35.8
110211,"Park Grove, 76",2023-06-12T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.74
110211,"Park Grove, 76",2023-06-12T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-12T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-12T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.63
110211,"Park Grove, 76",2023-06-12T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,17.27
110211,"Park Grove, 76",2023-06-12T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.46
110211,"Park Grove, 76",2023-06-12T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,40.0
110211,"Park Grove, 76",2023-06-12T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.1
110211,"Park Grove, 76",2023-06-12T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,72.1
110211,"Park Grove, 76",2023-06-12T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.3
110211,"Park Grove, 76",2023-06-12T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-12T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.06
110211,"Park Grove, 76",2023-06-12T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.63
110211,"Park Grove, 76",2023-06-12T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.34
110211,"Park Grove, 76",2023-06-12T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.62
110211,"Park Grove, 76",2023-06-12T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.28
110211,"Park Grove, 76",2023-06-12T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,44.6
110211,"Park Grove, 76",2023-06-12T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.7
110211,"Park Grove, 76",2023-06-12T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.1
110211,"Park Grove, 76",2023-06-12T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,92.2
110211,"Park Grove, 76",2023-06-12T20:10:00.000+00:00,transformer,,Temperature,C,39.6
110211,"Park Grove, 76",2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110211,"Park Grove, 76",2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
110211,"Park Grove, 76",2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
110211,"Park Grove, 76",2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
110211,"Park Grove, 76",2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
110211,"Park Grove, 76",2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
110211,"Park Grove, 76",2023-06-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.48
110211,"Park Grove, 76",2023-06-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.62
110211,"Park Grove, 76",2023-06-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.56
110211,"Park Grove, 76",2023-06-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,50.57
110211,"Park Grove, 76",2023-06-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,65.49
110211,"Park Grove, 76",2023-06-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,85.42
110211,"Park Grove, 76",2023-06-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,124.7
110211,"Park Grove, 76",2023-06-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.9
110211,"Park Grove, 76",2023-06-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,276.6
110211,"Park Grove, 76",2023-06-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,365.7
110211,"Park Grove, 76",2023-06-12T20:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-12T20:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-12T20:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-12T20:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.97
110211,"Park Grove, 76",2023-06-12T20:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.43
110211,"Park Grove, 76",2023-06-12T20:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.44
110211,"Park Grove, 76",2023-06-12T20:00:00.000+00:00,feeder,32.0,N Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-12T20:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-12T20:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.3
110211,"Park Grove, 76",2023-06-12T20:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-12T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.72
110211,"Park Grove, 76",2023-06-12T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.13
110211,"Park Grove, 76",2023-06-12T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.93
110211,"Park Grove, 76",2023-06-12T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,20.33
110211,"Park Grove, 76",2023-06-12T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.0
110211,"Park Grove, 76",2023-06-12T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,43.66
110211,"Park Grove, 76",2023-06-12T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,84.8
110211,"Park Grove, 76",2023-06-12T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,84.9
110211,"Park Grove, 76",2023-06-12T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,73.5
110211,"Park Grove, 76",2023-06-12T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,182.9
110211,"Park Grove, 76",2023-06-12T20:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-12T20:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-06-12T20:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.66
110211,"Park Grove, 76",2023-06-12T20:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.19
110211,"Park Grove, 76",2023-06-12T20:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.15
110211,"Park Grove, 76",2023-06-12T20:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.13
110211,"Park Grove, 76",2023-06-12T20:00:00.000+00:00,feeder,23.0,N Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-12T20:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-12T20:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,26.3
110211,"Park Grove, 76",2023-06-12T20:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,48.3
110211,"Park Grove, 76",2023-06-12T20:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-06-12T20:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-12T20:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-12T20:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.54
110211,"Park Grove, 76",2023-06-12T20:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.52
110211,"Park Grove, 76",2023-06-12T20:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.27
110211,"Park Grove, 76",2023-06-12T20:00:00.000+00:00,feeder,22.0,N Current (RMS),A,27.1
110211,"Park Grove, 76",2023-06-12T20:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-12T20:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,57.3
110211,"Park Grove, 76",2023-06-12T20:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,27.9
110211,"Park Grove, 76",2023-06-12T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.35
110211,"Park Grove, 76",2023-06-12T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
110211,"Park Grove, 76",2023-06-12T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-12T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.23
110211,"Park Grove, 76",2023-06-12T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,20.1
110211,"Park Grove, 76",2023-06-12T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.76
110211,"Park Grove, 76",2023-06-12T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,47.7
110211,"Park Grove, 76",2023-06-12T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.6
110211,"Park Grove, 76",2023-06-12T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,82.9
110211,"Park Grove, 76",2023-06-12T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.1
110211,"Park Grove, 76",2023-06-12T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-12T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.55
110211,"Park Grove, 76",2023-06-12T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.64
110211,"Park Grove, 76",2023-06-12T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.01
110211,"Park Grove, 76",2023-06-12T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.85
110211,"Park Grove, 76",2023-06-12T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.72
110211,"Park Grove, 76",2023-06-12T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,40.5
110211,"Park Grove, 76",2023-06-12T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.3
110211,"Park Grove, 76",2023-06-12T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.7
110211,"Park Grove, 76",2023-06-12T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,89.2
110211,"Park Grove, 76",2023-06-12T20:00:00.000+00:00,transformer,,Temperature,C,39.6
110211,"Park Grove, 76",2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
110211,"Park Grove, 76",2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
110211,"Park Grove, 76",2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
110211,"Park Grove, 76",2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
110211,"Park Grove, 76",2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
110211,"Park Grove, 76",2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
110211,"Park Grove, 76",2023-06-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.44
110211,"Park Grove, 76",2023-06-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.64
110211,"Park Grove, 76",2023-06-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.76
110211,"Park Grove, 76",2023-06-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,50.27
110211,"Park Grove, 76",2023-06-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,68.05
110211,"Park Grove, 76",2023-06-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,90.99
110211,"Park Grove, 76",2023-06-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,137.7
110211,"Park Grove, 76",2023-06-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.2
110211,"Park Grove, 76",2023-06-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,286.4
110211,"Park Grove, 76",2023-06-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,387.3
110211,"Park Grove, 76",2023-06-12T19:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-12T19:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-12T19:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-12T19:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.27
110211,"Park Grove, 76",2023-06-12T19:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.38
110211,"Park Grove, 76",2023-06-12T19:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.36
110211,"Park Grove, 76",2023-06-12T19:50:00.000+00:00,feeder,32.0,N Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-12T19:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-12T19:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.1
110211,"Park Grove, 76",2023-06-12T19:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-12T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.37
110211,"Park Grove, 76",2023-06-12T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.29
110211,"Park Grove, 76",2023-06-12T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.35
110211,"Park Grove, 76",2023-06-12T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,25.61
110211,"Park Grove, 76",2023-06-12T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.31
110211,"Park Grove, 76",2023-06-12T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,30.95
110211,"Park Grove, 76",2023-06-12T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,67.3
110211,"Park Grove, 76",2023-06-12T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,108.6
110211,"Park Grove, 76",2023-06-12T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.9
110211,"Park Grove, 76",2023-06-12T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,134.0
110211,"Park Grove, 76",2023-06-12T19:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-12T19:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-12T19:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.37
110211,"Park Grove, 76",2023-06-12T19:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.12
110211,"Park Grove, 76",2023-06-12T19:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.48
110211,"Park Grove, 76",2023-06-12T19:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.16
110211,"Park Grove, 76",2023-06-12T19:50:00.000+00:00,feeder,23.0,N Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-12T19:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-12T19:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-12T19:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,44.3
110211,"Park Grove, 76",2023-06-12T19:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-06-12T19:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-12T19:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-06-12T19:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.3
110211,"Park Grove, 76",2023-06-12T19:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.56
110211,"Park Grove, 76",2023-06-12T19:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.39
110211,"Park Grove, 76",2023-06-12T19:50:00.000+00:00,feeder,22.0,N Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-12T19:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-12T19:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,49.3
110211,"Park Grove, 76",2023-06-12T19:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-12T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.53
110211,"Park Grove, 76",2023-06-12T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-12T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-12T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.97
110211,"Park Grove, 76",2023-06-12T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,21.26
110211,"Park Grove, 76",2023-06-12T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.33
110211,"Park Grove, 76",2023-06-12T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,52.6
110211,"Park Grove, 76",2023-06-12T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.5
110211,"Park Grove, 76",2023-06-12T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,87.6
110211,"Park Grove, 76",2023-06-12T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.6
110211,"Park Grove, 76",2023-06-12T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-12T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.69
110211,"Park Grove, 76",2023-06-12T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.75
110211,"Park Grove, 76",2023-06-12T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.28
110211,"Park Grove, 76",2023-06-12T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.69
110211,"Park Grove, 76",2023-06-12T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.5
110211,"Park Grove, 76",2023-06-12T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,45.7
110211,"Park Grove, 76",2023-06-12T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.5
110211,"Park Grove, 76",2023-06-12T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.8
110211,"Park Grove, 76",2023-06-12T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,92.1
110211,"Park Grove, 76",2023-06-12T19:50:00.000+00:00,transformer,,Temperature,C,39.6
110211,"Park Grove, 76",2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
110211,"Park Grove, 76",2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
110211,"Park Grove, 76",2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
110211,"Park Grove, 76",2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
110211,"Park Grove, 76",2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
110211,"Park Grove, 76",2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
110211,"Park Grove, 76",2023-06-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.31
110211,"Park Grove, 76",2023-06-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.66
110211,"Park Grove, 76",2023-06-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.3
110211,"Park Grove, 76",2023-06-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,51.56
110211,"Park Grove, 76",2023-06-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,62.68
110211,"Park Grove, 76",2023-06-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,76.7
110211,"Park Grove, 76",2023-06-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,112.3
110211,"Park Grove, 76",2023-06-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.7
110211,"Park Grove, 76",2023-06-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,265.1
110211,"Park Grove, 76",2023-06-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,331.6
110211,"Park Grove, 76",2023-06-12T19:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-12T19:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-12T19:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-12T19:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.12
110211,"Park Grove, 76",2023-06-12T19:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.3
110211,"Park Grove, 76",2023-06-12T19:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.82
110211,"Park Grove, 76",2023-06-12T19:40:00.000+00:00,feeder,32.0,N Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-12T19:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-12T19:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.8
110211,"Park Grove, 76",2023-06-12T19:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-12T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.63
110211,"Park Grove, 76",2023-06-12T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.22
110211,"Park Grove, 76",2023-06-12T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.5
110211,"Park Grove, 76",2023-06-12T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.27
110211,"Park Grove, 76",2023-06-12T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.48
110211,"Park Grove, 76",2023-06-12T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,32.78
110211,"Park Grove, 76",2023-06-12T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,62.9
110211,"Park Grove, 76",2023-06-12T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,77.4
110211,"Park Grove, 76",2023-06-12T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.3
110211,"Park Grove, 76",2023-06-12T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,140.6
110211,"Park Grove, 76",2023-06-12T19:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-12T19:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-12T19:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.33
110211,"Park Grove, 76",2023-06-12T19:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.4
110211,"Park Grove, 76",2023-06-12T19:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.65
110211,"Park Grove, 76",2023-06-12T19:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.19
110211,"Park Grove, 76",2023-06-12T19:40:00.000+00:00,feeder,23.0,N Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-12T19:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,31.8
110211,"Park Grove, 76",2023-06-12T19:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-12T19:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,44.8
110211,"Park Grove, 76",2023-06-12T19:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.8
110211,"Park Grove, 76",2023-06-12T19:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-12T19:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-12T19:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.94
110211,"Park Grove, 76",2023-06-12T19:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.86
110211,"Park Grove, 76",2023-06-12T19:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.34
110211,"Park Grove, 76",2023-06-12T19:40:00.000+00:00,feeder,22.0,N Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-12T19:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-12T19:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,46.3
110211,"Park Grove, 76",2023-06-12T19:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-12T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.36
110211,"Park Grove, 76",2023-06-12T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-06-12T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.44
110211,"Park Grove, 76",2023-06-12T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.9
110211,"Park Grove, 76",2023-06-12T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,18.02
110211,"Park Grove, 76",2023-06-12T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.73
110211,"Park Grove, 76",2023-06-12T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,42.3
110211,"Park Grove, 76",2023-06-12T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.4
110211,"Park Grove, 76",2023-06-12T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,75.0
110211,"Park Grove, 76",2023-06-12T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.6
110211,"Park Grove, 76",2023-06-12T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-12T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.73
110211,"Park Grove, 76",2023-06-12T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.57
110211,"Park Grove, 76",2023-06-12T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.53
110211,"Park Grove, 76",2023-06-12T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.14
110211,"Park Grove, 76",2023-06-12T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.15
110211,"Park Grove, 76",2023-06-12T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,42.3
110211,"Park Grove, 76",2023-06-12T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.4
110211,"Park Grove, 76",2023-06-12T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.6
110211,"Park Grove, 76",2023-06-12T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,86.7
110211,"Park Grove, 76",2023-06-12T19:40:00.000+00:00,transformer,,Temperature,C,39.6
110211,"Park Grove, 76",2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
110211,"Park Grove, 76",2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
110211,"Park Grove, 76",2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
110211,"Park Grove, 76",2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
110211,"Park Grove, 76",2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
110211,"Park Grove, 76",2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
110211,"Park Grove, 76",2023-06-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.09
110211,"Park Grove, 76",2023-06-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.61
110211,"Park Grove, 76",2023-06-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.19
110211,"Park Grove, 76",2023-06-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,46.15
110211,"Park Grove, 76",2023-06-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,58.46
110211,"Park Grove, 76",2023-06-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,79.01
110211,"Park Grove, 76",2023-06-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,121.9
110211,"Park Grove, 76",2023-06-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
110211,"Park Grove, 76",2023-06-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.7
110211,"Park Grove, 76",2023-06-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,340.3
110211,"Park Grove, 76",2023-06-12T19:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-12T19:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.09
110211,"Park Grove, 76",2023-06-12T19:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-12T19:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.36
110211,"Park Grove, 76",2023-06-12T19:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.78
110211,"Park Grove, 76",2023-06-12T19:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.64
110211,"Park Grove, 76",2023-06-12T19:30:00.000+00:00,feeder,32.0,N Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-12T19:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.9
110211,"Park Grove, 76",2023-06-12T19:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,12.9
110211,"Park Grove, 76",2023-06-12T19:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-12T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.75
110211,"Park Grove, 76",2023-06-12T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.99
110211,"Park Grove, 76",2023-06-12T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.96
110211,"Park Grove, 76",2023-06-12T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,26.19
110211,"Park Grove, 76",2023-06-12T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.37
110211,"Park Grove, 76",2023-06-12T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,36.09
110211,"Park Grove, 76",2023-06-12T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,65.2
110211,"Park Grove, 76",2023-06-12T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,109.5
110211,"Park Grove, 76",2023-06-12T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,75.9
110211,"Park Grove, 76",2023-06-12T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,151.8
110211,"Park Grove, 76",2023-06-12T19:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-12T19:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.14
110211,"Park Grove, 76",2023-06-12T19:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-12T19:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,11.16
110211,"Park Grove, 76",2023-06-12T19:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.72
110211,"Park Grove, 76",2023-06-12T19:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.87
110211,"Park Grove, 76",2023-06-12T19:30:00.000+00:00,feeder,23.0,N Current (RMS),A,24.3
110211,"Park Grove, 76",2023-06-12T19:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,46.4
110211,"Park Grove, 76",2023-06-12T19:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-12T19:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,47.4
110211,"Park Grove, 76",2023-06-12T19:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.77
110211,"Park Grove, 76",2023-06-12T19:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-12T19:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-12T19:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.75
110211,"Park Grove, 76",2023-06-12T19:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.79
110211,"Park Grove, 76",2023-06-12T19:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.08
110211,"Park Grove, 76",2023-06-12T19:30:00.000+00:00,feeder,22.0,N Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-12T19:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.3
110211,"Park Grove, 76",2023-06-12T19:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,41.5
110211,"Park Grove, 76",2023-06-12T19:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-12T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-06-12T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-12T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-06-12T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.34
110211,"Park Grove, 76",2023-06-12T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,17.48
110211,"Park Grove, 76",2023-06-12T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.82
110211,"Park Grove, 76",2023-06-12T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,42.8
110211,"Park Grove, 76",2023-06-12T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-12T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,73.9
110211,"Park Grove, 76",2023-06-12T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-12T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-12T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-12T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.84
110211,"Park Grove, 76",2023-06-12T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.25
110211,"Park Grove, 76",2023-06-12T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.43
110211,"Park Grove, 76",2023-06-12T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.61
110211,"Park Grove, 76",2023-06-12T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,38.4
110211,"Park Grove, 76",2023-06-12T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.8
110211,"Park Grove, 76",2023-06-12T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.2
110211,"Park Grove, 76",2023-06-12T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,80.7
110211,"Park Grove, 76",2023-06-12T19:30:00.000+00:00,transformer,,Temperature,C,39.5
110211,"Park Grove, 76",2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110211,"Park Grove, 76",2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
110211,"Park Grove, 76",2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
110211,"Park Grove, 76",2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
110211,"Park Grove, 76",2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
110211,"Park Grove, 76",2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
110211,"Park Grove, 76",2023-06-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.65
110211,"Park Grove, 76",2023-06-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.71
110211,"Park Grove, 76",2023-06-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.65
110211,"Park Grove, 76",2023-06-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,58.07
110211,"Park Grove, 76",2023-06-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,60.57
110211,"Park Grove, 76",2023-06-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,80.11
110211,"Park Grove, 76",2023-06-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,110.8
110211,"Park Grove, 76",2023-06-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,244.1
110211,"Park Grove, 76",2023-06-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.9
110211,"Park Grove, 76",2023-06-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,342.4
110211,"Park Grove, 76",2023-06-12T19:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-12T19:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.02
110211,"Park Grove, 76",2023-06-12T19:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-12T19:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.63
110211,"Park Grove, 76",2023-06-12T19:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.36
110211,"Park Grove, 76",2023-06-12T19:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.57
110211,"Park Grove, 76",2023-06-12T19:20:00.000+00:00,feeder,32.0,N Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-12T19:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,14.2
110211,"Park Grove, 76",2023-06-12T19:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,14.7
110211,"Park Grove, 76",2023-06-12T19:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,13.9
110211,"Park Grove, 76",2023-06-12T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.13
110211,"Park Grove, 76",2023-06-12T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.76
110211,"Park Grove, 76",2023-06-12T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.03
110211,"Park Grove, 76",2023-06-12T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,21.95
110211,"Park Grove, 76",2023-06-12T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.77
110211,"Park Grove, 76",2023-06-12T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,35.91
110211,"Park Grove, 76",2023-06-12T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,55.8
110211,"Park Grove, 76",2023-06-12T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,92.9
110211,"Park Grove, 76",2023-06-12T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,88.2
110211,"Park Grove, 76",2023-06-12T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,152.9
110211,"Park Grove, 76",2023-06-12T19:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-12T19:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-06-12T19:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.34
110211,"Park Grove, 76",2023-06-12T19:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.06
110211,"Park Grove, 76",2023-06-12T19:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.2
110211,"Park Grove, 76",2023-06-12T19:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.88
110211,"Park Grove, 76",2023-06-12T19:20:00.000+00:00,feeder,23.0,N Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-12T19:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,30.6
110211,"Park Grove, 76",2023-06-12T19:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-12T19:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,52.3
110211,"Park Grove, 76",2023-06-12T19:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.52
110211,"Park Grove, 76",2023-06-12T19:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-12T19:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-12T19:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.08
110211,"Park Grove, 76",2023-06-12T19:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.69
110211,"Park Grove, 76",2023-06-12T19:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.62
110211,"Park Grove, 76",2023-06-12T19:20:00.000+00:00,feeder,22.0,N Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-12T19:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,29.6
110211,"Park Grove, 76",2023-06-12T19:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,56.7
110211,"Park Grove, 76",2023-06-12T19:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,41.2
110211,"Park Grove, 76",2023-06-12T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.64
110211,"Park Grove, 76",2023-06-12T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-12T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.56
110211,"Park Grove, 76",2023-06-12T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.38
110211,"Park Grove, 76",2023-06-12T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.82
110211,"Park Grove, 76",2023-06-12T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.88
110211,"Park Grove, 76",2023-06-12T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-12T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-12T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.8
110211,"Park Grove, 76",2023-06-12T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.7
110211,"Park Grove, 76",2023-06-12T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-12T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.43
110211,"Park Grove, 76",2023-06-12T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.18
110211,"Park Grove, 76",2023-06-12T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.07
110211,"Park Grove, 76",2023-06-12T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.43
110211,"Park Grove, 76",2023-06-12T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.55
110211,"Park Grove, 76",2023-06-12T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,49.2
110211,"Park Grove, 76",2023-06-12T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.7
110211,"Park Grove, 76",2023-06-12T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.8
110211,"Park Grove, 76",2023-06-12T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,93.6
110211,"Park Grove, 76",2023-06-12T19:20:00.000+00:00,transformer,,Temperature,C,39.5
110211,"Park Grove, 76",2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110211,"Park Grove, 76",2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
110211,"Park Grove, 76",2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
110211,"Park Grove, 76",2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
110211,"Park Grove, 76",2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
110211,"Park Grove, 76",2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
110211,"Park Grove, 76",2023-06-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.75
110211,"Park Grove, 76",2023-06-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.06
110211,"Park Grove, 76",2023-06-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.47
110211,"Park Grove, 76",2023-06-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,52.17
110211,"Park Grove, 76",2023-06-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,59.28
110211,"Park Grove, 76",2023-06-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,88.41
110211,"Park Grove, 76",2023-06-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,133.5
110211,"Park Grove, 76",2023-06-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.3
110211,"Park Grove, 76",2023-06-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,252.5
110211,"Park Grove, 76",2023-06-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,376.9
110211,"Park Grove, 76",2023-06-12T19:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-12T19:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-12T19:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-12T19:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.93
110211,"Park Grove, 76",2023-06-12T19:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.39
