Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-12T19:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.51
110211,"Park Grove, 76",2023-06-12T19:10:00.000+00:00,feeder,32.0,N Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-12T19:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.1
110211,"Park Grove, 76",2023-06-12T19:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.3
110211,"Park Grove, 76",2023-06-12T19:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,13.8
110211,"Park Grove, 76",2023-06-12T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.28
110211,"Park Grove, 76",2023-06-12T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.8
110211,"Park Grove, 76",2023-06-12T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.0
110211,"Park Grove, 76",2023-06-12T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,21.08
110211,"Park Grove, 76",2023-06-12T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.92
110211,"Park Grove, 76",2023-06-12T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,34.8
110211,"Park Grove, 76",2023-06-12T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,54.5
110211,"Park Grove, 76",2023-06-12T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,90.3
110211,"Park Grove, 76",2023-06-12T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,85.9
110211,"Park Grove, 76",2023-06-12T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,148.6
110211,"Park Grove, 76",2023-06-12T19:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-12T19:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-12T19:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-12T19:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.94
110211,"Park Grove, 76",2023-06-12T19:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.2
110211,"Park Grove, 76",2023-06-12T19:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.75
110211,"Park Grove, 76",2023-06-12T19:10:00.000+00:00,feeder,23.0,N Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-12T19:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-12T19:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-12T19:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,42.0
110211,"Park Grove, 76",2023-06-12T19:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.62
110211,"Park Grove, 76",2023-06-12T19:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-12T19:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-12T19:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.32
110211,"Park Grove, 76",2023-06-12T19:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.39
110211,"Park Grove, 76",2023-06-12T19:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.5
110211,"Park Grove, 76",2023-06-12T19:10:00.000+00:00,feeder,22.0,N Current (RMS),A,24.3
110211,"Park Grove, 76",2023-06-12T19:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,34.8
110211,"Park Grove, 76",2023-06-12T19:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,68.9
110211,"Park Grove, 76",2023-06-12T19:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,44.7
110211,"Park Grove, 76",2023-06-12T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.27
110211,"Park Grove, 76",2023-06-12T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-12T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.59
110211,"Park Grove, 76",2023-06-12T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.59
110211,"Park Grove, 76",2023-06-12T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.82
110211,"Park Grove, 76",2023-06-12T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.09
110211,"Park Grove, 76",2023-06-12T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.7
110211,"Park Grove, 76",2023-06-12T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-12T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,58.7
110211,"Park Grove, 76",2023-06-12T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-12T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-12T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-06-12T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.15
110211,"Park Grove, 76",2023-06-12T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.12
110211,"Park Grove, 76",2023-06-12T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.38
110211,"Park Grove, 76",2023-06-12T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,24.21
110211,"Park Grove, 76",2023-06-12T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,56.7
110211,"Park Grove, 76",2023-06-12T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.4
110211,"Park Grove, 76",2023-06-12T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.7
110211,"Park Grove, 76",2023-06-12T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,103.6
110211,"Park Grove, 76",2023-06-12T19:10:00.000+00:00,transformer,,Temperature,C,39.4
110211,"Park Grove, 76",2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
110211,"Park Grove, 76",2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
110211,"Park Grove, 76",2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
110211,"Park Grove, 76",2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
110211,"Park Grove, 76",2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
110211,"Park Grove, 76",2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
110211,"Park Grove, 76",2023-06-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.51
110211,"Park Grove, 76",2023-06-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.52
110211,"Park Grove, 76",2023-06-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.2
110211,"Park Grove, 76",2023-06-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,50.99
110211,"Park Grove, 76",2023-06-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,63.1
110211,"Park Grove, 76",2023-06-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,87.86
110211,"Park Grove, 76",2023-06-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,130.4
110211,"Park Grove, 76",2023-06-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.8
110211,"Park Grove, 76",2023-06-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,269.4
110211,"Park Grove, 76",2023-06-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,376.8
110211,"Park Grove, 76",2023-06-12T19:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-12T19:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-12T19:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-12T19:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.15
110211,"Park Grove, 76",2023-06-12T19:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.36
110211,"Park Grove, 76",2023-06-12T19:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.8
110211,"Park Grove, 76",2023-06-12T19:00:00.000+00:00,feeder,32.0,N Current (RMS),A,12.3
110211,"Park Grove, 76",2023-06-12T19:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-12T19:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.9
110211,"Park Grove, 76",2023-06-12T19:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-12T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.05
110211,"Park Grove, 76",2023-06-12T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.52
110211,"Park Grove, 76",2023-06-12T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.81
110211,"Park Grove, 76",2023-06-12T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.5
110211,"Park Grove, 76",2023-06-12T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.48
110211,"Park Grove, 76",2023-06-12T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,29.96
110211,"Park Grove, 76",2023-06-12T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,47.2
110211,"Park Grove, 76",2023-06-12T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.4
110211,"Park Grove, 76",2023-06-12T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,83.3
110211,"Park Grove, 76",2023-06-12T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,129.5
110211,"Park Grove, 76",2023-06-12T19:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-12T19:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.05
110211,"Park Grove, 76",2023-06-12T19:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.3
110211,"Park Grove, 76",2023-06-12T19:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.74
110211,"Park Grove, 76",2023-06-12T19:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.26
110211,"Park Grove, 76",2023-06-12T19:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.31
110211,"Park Grove, 76",2023-06-12T19:00:00.000+00:00,feeder,23.0,N Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-12T19:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-12T19:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,27.4
110211,"Park Grove, 76",2023-06-12T19:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,42.7
110211,"Park Grove, 76",2023-06-12T19:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-12T19:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-12T19:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-12T19:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.46
110211,"Park Grove, 76",2023-06-12T19:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.56
110211,"Park Grove, 76",2023-06-12T19:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.85
110211,"Park Grove, 76",2023-06-12T19:00:00.000+00:00,feeder,22.0,N Current (RMS),A,31.9
110211,"Park Grove, 76",2023-06-12T19:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.4
110211,"Park Grove, 76",2023-06-12T19:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,73.6
110211,"Park Grove, 76",2023-06-12T19:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,41.7
110211,"Park Grove, 76",2023-06-12T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-12T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-12T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.58
110211,"Park Grove, 76",2023-06-12T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.25
110211,"Park Grove, 76",2023-06-12T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.14
110211,"Park Grove, 76",2023-06-12T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.47
110211,"Park Grove, 76",2023-06-12T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-12T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-12T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.3
110211,"Park Grove, 76",2023-06-12T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.0
110211,"Park Grove, 76",2023-06-12T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-12T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.64
110211,"Park Grove, 76",2023-06-12T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.01
110211,"Park Grove, 76",2023-06-12T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.17
110211,"Park Grove, 76",2023-06-12T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.42
110211,"Park Grove, 76",2023-06-12T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,27.23
110211,"Park Grove, 76",2023-06-12T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,58.7
110211,"Park Grove, 76",2023-06-12T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.7
110211,"Park Grove, 76",2023-06-12T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.8
110211,"Park Grove, 76",2023-06-12T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,115.4
110211,"Park Grove, 76",2023-06-12T19:00:00.000+00:00,transformer,,Temperature,C,39.4
110211,"Park Grove, 76",2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110211,"Park Grove, 76",2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
110211,"Park Grove, 76",2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
110211,"Park Grove, 76",2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
110211,"Park Grove, 76",2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
110211,"Park Grove, 76",2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
110211,"Park Grove, 76",2023-06-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.95
110211,"Park Grove, 76",2023-06-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.41
110211,"Park Grove, 76",2023-06-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.04
110211,"Park Grove, 76",2023-06-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,46.27
110211,"Park Grove, 76",2023-06-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,64.21
110211,"Park Grove, 76",2023-06-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,85.63
110211,"Park Grove, 76",2023-06-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,131.5
110211,"Park Grove, 76",2023-06-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.2
110211,"Park Grove, 76",2023-06-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,272.3
110211,"Park Grove, 76",2023-06-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,368.0
110211,"Park Grove, 76",2023-06-12T18:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-12T18:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-12T18:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-12T18:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.82
110211,"Park Grove, 76",2023-06-12T18:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.31
110211,"Park Grove, 76",2023-06-12T18:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.33
110211,"Park Grove, 76",2023-06-12T18:50:00.000+00:00,feeder,32.0,N Current (RMS),A,13.1
110211,"Park Grove, 76",2023-06-12T18:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-12T18:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.7
110211,"Park Grove, 76",2023-06-12T18:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-12T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.61
110211,"Park Grove, 76",2023-06-12T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-06-12T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.95
110211,"Park Grove, 76",2023-06-12T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,21.19
110211,"Park Grove, 76",2023-06-12T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,23.52
110211,"Park Grove, 76",2023-06-12T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,30.45
110211,"Park Grove, 76",2023-06-12T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,41.2
110211,"Park Grove, 76",2023-06-12T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,91.2
110211,"Park Grove, 76",2023-06-12T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,98.5
110211,"Park Grove, 76",2023-06-12T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,130.6
110211,"Park Grove, 76",2023-06-12T18:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-12T18:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-12T18:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.37
110211,"Park Grove, 76",2023-06-12T18:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.96
110211,"Park Grove, 76",2023-06-12T18:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.09
110211,"Park Grove, 76",2023-06-12T18:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.34
110211,"Park Grove, 76",2023-06-12T18:50:00.000+00:00,feeder,23.0,N Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-12T18:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-12T18:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-12T18:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,45.1
110211,"Park Grove, 76",2023-06-12T18:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-06-12T18:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-12T18:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-12T18:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.7
110211,"Park Grove, 76",2023-06-12T18:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.1
110211,"Park Grove, 76",2023-06-12T18:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.86
110211,"Park Grove, 76",2023-06-12T18:50:00.000+00:00,feeder,22.0,N Current (RMS),A,25.9
110211,"Park Grove, 76",2023-06-12T18:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,32.5
110211,"Park Grove, 76",2023-06-12T18:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,67.2
110211,"Park Grove, 76",2023-06-12T18:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,45.3
110211,"Park Grove, 76",2023-06-12T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-12T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-12T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-12T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.9
110211,"Park Grove, 76",2023-06-12T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.79
110211,"Park Grove, 76",2023-06-12T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.65
110211,"Park Grove, 76",2023-06-12T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-12T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-12T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.7
110211,"Park Grove, 76",2023-06-12T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.8
110211,"Park Grove, 76",2023-06-12T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-12T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.49
110211,"Park Grove, 76",2023-06-12T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.12
110211,"Park Grove, 76",2023-06-12T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.38
110211,"Park Grove, 76",2023-06-12T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.28
110211,"Park Grove, 76",2023-06-12T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,28.11
110211,"Park Grove, 76",2023-06-12T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,59.2
110211,"Park Grove, 76",2023-06-12T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.8
110211,"Park Grove, 76",2023-06-12T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.5
110211,"Park Grove, 76",2023-06-12T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,118.7
110211,"Park Grove, 76",2023-06-12T18:50:00.000+00:00,transformer,,Temperature,C,39.3
110211,"Park Grove, 76",2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
110211,"Park Grove, 76",2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
110211,"Park Grove, 76",2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
110211,"Park Grove, 76",2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
110211,"Park Grove, 76",2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
110211,"Park Grove, 76",2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
110211,"Park Grove, 76",2023-06-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.2
110211,"Park Grove, 76",2023-06-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.57
110211,"Park Grove, 76",2023-06-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.56
110211,"Park Grove, 76",2023-06-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,52.96
110211,"Park Grove, 76",2023-06-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,64.09
110211,"Park Grove, 76",2023-06-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,90.74
110211,"Park Grove, 76",2023-06-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,128.2
110211,"Park Grove, 76",2023-06-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.4
110211,"Park Grove, 76",2023-06-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,270.0
110211,"Park Grove, 76",2023-06-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,385.3
110211,"Park Grove, 76",2023-06-12T18:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-12T18:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-12T18:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-12T18:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.98
110211,"Park Grove, 76",2023-06-12T18:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.11
110211,"Park Grove, 76",2023-06-12T18:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,5.72
110211,"Park Grove, 76",2023-06-12T18:40:00.000+00:00,feeder,32.0,N Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-12T18:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-12T18:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-12T18:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-12T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.29
110211,"Park Grove, 76",2023-06-12T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.94
110211,"Park Grove, 76",2023-06-12T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.54
110211,"Park Grove, 76",2023-06-12T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,21.17
110211,"Park Grove, 76",2023-06-12T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,22.32
110211,"Park Grove, 76",2023-06-12T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,29.59
110211,"Park Grove, 76",2023-06-12T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,42.5
110211,"Park Grove, 76",2023-06-12T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,91.2
110211,"Park Grove, 76",2023-06-12T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,94.2
110211,"Park Grove, 76",2023-06-12T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,127.3
110211,"Park Grove, 76",2023-06-12T18:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.35
110211,"Park Grove, 76",2023-06-12T18:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-12T18:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.6
110211,"Park Grove, 76",2023-06-12T18:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.54
110211,"Park Grove, 76",2023-06-12T18:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.81
110211,"Park Grove, 76",2023-06-12T18:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.25
110211,"Park Grove, 76",2023-06-12T18:40:00.000+00:00,feeder,23.0,N Current (RMS),A,13.9
110211,"Park Grove, 76",2023-06-12T18:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.9
110211,"Park Grove, 76",2023-06-12T18:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-12T18:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.2
110211,"Park Grove, 76",2023-06-12T18:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.8
110211,"Park Grove, 76",2023-06-12T18:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-12T18:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-06-12T18:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.84
110211,"Park Grove, 76",2023-06-12T18:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.4
110211,"Park Grove, 76",2023-06-12T18:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.56
110211,"Park Grove, 76",2023-06-12T18:40:00.000+00:00,feeder,22.0,N Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-12T18:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,29.2
110211,"Park Grove, 76",2023-06-12T18:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,68.6
110211,"Park Grove, 76",2023-06-12T18:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,41.2
110211,"Park Grove, 76",2023-06-12T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-12T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-12T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-12T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.01
110211,"Park Grove, 76",2023-06-12T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.3
110211,"Park Grove, 76",2023-06-12T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.66
110211,"Park Grove, 76",2023-06-12T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-12T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.4
110211,"Park Grove, 76",2023-06-12T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.1
110211,"Park Grove, 76",2023-06-12T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.0
110211,"Park Grove, 76",2023-06-12T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-12T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.44
110211,"Park Grove, 76",2023-06-12T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.11
110211,"Park Grove, 76",2023-06-12T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.02
110211,"Park Grove, 76",2023-06-12T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.54
110211,"Park Grove, 76",2023-06-12T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,24.54
110211,"Park Grove, 76",2023-06-12T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,52.3
110211,"Park Grove, 76",2023-06-12T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.5
110211,"Park Grove, 76",2023-06-12T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.8
110211,"Park Grove, 76",2023-06-12T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,106.3
110211,"Park Grove, 76",2023-06-12T18:40:00.000+00:00,transformer,,Temperature,C,39.2
110211,"Park Grove, 76",2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
110211,"Park Grove, 76",2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
110211,"Park Grove, 76",2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
110211,"Park Grove, 76",2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
110211,"Park Grove, 76",2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
110211,"Park Grove, 76",2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
110211,"Park Grove, 76",2023-06-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.1
110211,"Park Grove, 76",2023-06-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.01
110211,"Park Grove, 76",2023-06-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.2
110211,"Park Grove, 76",2023-06-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,53.56
110211,"Park Grove, 76",2023-06-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,66.49
110211,"Park Grove, 76",2023-06-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,83.33
110211,"Park Grove, 76",2023-06-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,114.0
110211,"Park Grove, 76",2023-06-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.2
110211,"Park Grove, 76",2023-06-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,280.9
110211,"Park Grove, 76",2023-06-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,356.4
110211,"Park Grove, 76",2023-06-12T18:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-12T18:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-12T18:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-12T18:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,5.71
110211,"Park Grove, 76",2023-06-12T18:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.41
110211,"Park Grove, 76",2023-06-12T18:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.11
110211,"Park Grove, 76",2023-06-12T18:30:00.000+00:00,feeder,32.0,N Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-12T18:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-12T18:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.0
110211,"Park Grove, 76",2023-06-12T18:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-12T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.09
110211,"Park Grove, 76",2023-06-12T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.17
110211,"Park Grove, 76",2023-06-12T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-5.34
110211,"Park Grove, 76",2023-06-12T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,26.27
110211,"Park Grove, 76",2023-06-12T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.79
110211,"Park Grove, 76",2023-06-12T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,35.8
110211,"Park Grove, 76",2023-06-12T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,55.3
110211,"Park Grove, 76",2023-06-12T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,111.8
110211,"Park Grove, 76",2023-06-12T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,88.6
110211,"Park Grove, 76",2023-06-12T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,151.5
110211,"Park Grove, 76",2023-06-12T18:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-12T18:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.11
110211,"Park Grove, 76",2023-06-12T18:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.54
110211,"Park Grove, 76",2023-06-12T18:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.62
110211,"Park Grove, 76",2023-06-12T18:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.61
110211,"Park Grove, 76",2023-06-12T18:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.84
110211,"Park Grove, 76",2023-06-12T18:30:00.000+00:00,feeder,23.0,N Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-12T18:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-12T18:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,29.5
110211,"Park Grove, 76",2023-06-12T18:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.5
110211,"Park Grove, 76",2023-06-12T18:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.7
110211,"Park Grove, 76",2023-06-12T18:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-12T18:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-12T18:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.23
110211,"Park Grove, 76",2023-06-12T18:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.94
110211,"Park Grove, 76",2023-06-12T18:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.52
110211,"Park Grove, 76",2023-06-12T18:30:00.000+00:00,feeder,22.0,N Current (RMS),A,28.6
110211,"Park Grove, 76",2023-06-12T18:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-12T18:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,70.9
110211,"Park Grove, 76",2023-06-12T18:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,48.7
110211,"Park Grove, 76",2023-06-12T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-12T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-06-12T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-12T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.7
110211,"Park Grove, 76",2023-06-12T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.94
110211,"Park Grove, 76",2023-06-12T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.8
110211,"Park Grove, 76",2023-06-12T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.7
110211,"Park Grove, 76",2023-06-12T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.8
110211,"Park Grove, 76",2023-06-12T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.5
110211,"Park Grove, 76",2023-06-12T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.9
110211,"Park Grove, 76",2023-06-12T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-12T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.41
110211,"Park Grove, 76",2023-06-12T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.09
110211,"Park Grove, 76",2023-06-12T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.76
110211,"Park Grove, 76",2023-06-12T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.62
110211,"Park Grove, 76",2023-06-12T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.65
110211,"Park Grove, 76",2023-06-12T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,41.3
110211,"Park Grove, 76",2023-06-12T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.4
110211,"Park Grove, 76",2023-06-12T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.5
110211,"Park Grove, 76",2023-06-12T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,81.1
110211,"Park Grove, 76",2023-06-12T18:30:00.000+00:00,transformer,,Temperature,C,39.1
110211,"Park Grove, 76",2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
110211,"Park Grove, 76",2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
110211,"Park Grove, 76",2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
110211,"Park Grove, 76",2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
110211,"Park Grove, 76",2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
110211,"Park Grove, 76",2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
110211,"Park Grove, 76",2023-06-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.44
110211,"Park Grove, 76",2023-06-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.99
110211,"Park Grove, 76",2023-06-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.17
110211,"Park Grove, 76",2023-06-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,64.29
110211,"Park Grove, 76",2023-06-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,63.31
110211,"Park Grove, 76",2023-06-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,82.73
110211,"Park Grove, 76",2023-06-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,107.1
110211,"Park Grove, 76",2023-06-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,269.9
110211,"Park Grove, 76",2023-06-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,268.2
110211,"Park Grove, 76",2023-06-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,354.6
110211,"Park Grove, 76",2023-06-12T18:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-12T18:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-12T18:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-12T18:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,5.28
110211,"Park Grove, 76",2023-06-12T18:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.35
110211,"Park Grove, 76",2023-06-12T18:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.13
110211,"Park Grove, 76",2023-06-12T18:20:00.000+00:00,feeder,32.0,N Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-12T18:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-12T18:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.3
110211,"Park Grove, 76",2023-06-12T18:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-12T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.91
110211,"Park Grove, 76",2023-06-12T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.46
110211,"Park Grove, 76",2023-06-12T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-5.87
110211,"Park Grove, 76",2023-06-12T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.28
110211,"Park Grove, 76",2023-06-12T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.86
110211,"Park Grove, 76",2023-06-12T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,32.51
110211,"Park Grove, 76",2023-06-12T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,58.1
110211,"Park Grove, 76",2023-06-12T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,78.7
110211,"Park Grove, 76",2023-06-12T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,69.3
110211,"Park Grove, 76",2023-06-12T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,138.3
110211,"Park Grove, 76",2023-06-12T18:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-12T18:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-06-12T18:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.51
110211,"Park Grove, 76",2023-06-12T18:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.83
110211,"Park Grove, 76",2023-06-12T18:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,8.95
110211,"Park Grove, 76",2023-06-12T18:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.11
110211,"Park Grove, 76",2023-06-12T18:20:00.000+00:00,feeder,23.0,N Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-12T18:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-12T18:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,38.8
110211,"Park Grove, 76",2023-06-12T18:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.2
110211,"Park Grove, 76",2023-06-12T18:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.73
110211,"Park Grove, 76",2023-06-12T18:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-06-12T18:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-12T18:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.05
110211,"Park Grove, 76",2023-06-12T18:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,18.16
110211,"Park Grove, 76",2023-06-12T18:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.35
110211,"Park Grove, 76",2023-06-12T18:20:00.000+00:00,feeder,22.0,N Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-12T18:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,38.4
110211,"Park Grove, 76",2023-06-12T18:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,76.0
110211,"Park Grove, 76",2023-06-12T18:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,43.8
110211,"Park Grove, 76",2023-06-12T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-12T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.63
110211,"Park Grove, 76",2023-06-12T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-12T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.81
110211,"Park Grove, 76",2023-06-12T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.5
110211,"Park Grove, 76",2023-06-12T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.47
110211,"Park Grove, 76",2023-06-12T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.4
110211,"Park Grove, 76",2023-06-12T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.9
110211,"Park Grove, 76",2023-06-12T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.8
110211,"Park Grove, 76",2023-06-12T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.5
110211,"Park Grove, 76",2023-06-12T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-12T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.65
110211,"Park Grove, 76",2023-06-12T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.92
110211,"Park Grove, 76",2023-06-12T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.75
110211,"Park Grove, 76",2023-06-12T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.12
110211,"Park Grove, 76",2023-06-12T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.44
110211,"Park Grove, 76",2023-06-12T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,33.7
110211,"Park Grove, 76",2023-06-12T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.9
110211,"Park Grove, 76",2023-06-12T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.5
110211,"Park Grove, 76",2023-06-12T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.8
110211,"Park Grove, 76",2023-06-12T18:20:00.000+00:00,transformer,,Temperature,C,39.0
110211,"Park Grove, 76",2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
110211,"Park Grove, 76",2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
110211,"Park Grove, 76",2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
110211,"Park Grove, 76",2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
110211,"Park Grove, 76",2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
110211,"Park Grove, 76",2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
110211,"Park Grove, 76",2023-06-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.39
110211,"Park Grove, 76",2023-06-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.86
110211,"Park Grove, 76",2023-06-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.63
110211,"Park Grove, 76",2023-06-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,57.0
110211,"Park Grove, 76",2023-06-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,63.94
110211,"Park Grove, 76",2023-06-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,79.02
110211,"Park Grove, 76",2023-06-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,106.6
110211,"Park Grove, 76",2023-06-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.9
110211,"Park Grove, 76",2023-06-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,272.2
110211,"Park Grove, 76",2023-06-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,339.6
110211,"Park Grove, 76",2023-06-12T18:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-12T18:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-12T18:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-12T18:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.94
110211,"Park Grove, 76",2023-06-12T18:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.83
110211,"Park Grove, 76",2023-06-12T18:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.75
110211,"Park Grove, 76",2023-06-12T18:10:00.000+00:00,feeder,32.0,N Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-12T18:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,14.7
110211,"Park Grove, 76",2023-06-12T18:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-12T18:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-12T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.21
110211,"Park Grove, 76",2023-06-12T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.47
110211,"Park Grove, 76",2023-06-12T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-5.78
110211,"Park Grove, 76",2023-06-12T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.32
110211,"Park Grove, 76",2023-06-12T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,21.03
110211,"Park Grove, 76",2023-06-12T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,39.13
110211,"Park Grove, 76",2023-06-12T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,63.8
110211,"Park Grove, 76",2023-06-12T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,79.2
110211,"Park Grove, 76",2023-06-12T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,89.4
110211,"Park Grove, 76",2023-06-12T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,165.1
110211,"Park Grove, 76",2023-06-12T18:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-12T18:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-12T18:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.42
110211,"Park Grove, 76",2023-06-12T18:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.2
110211,"Park Grove, 76",2023-06-12T18:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.89
110211,"Park Grove, 76",2023-06-12T18:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.35
110211,"Park Grove, 76",2023-06-12T18:10:00.000+00:00,feeder,23.0,N Current (RMS),A,24.1
110211,"Park Grove, 76",2023-06-12T18:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,30.7
110211,"Park Grove, 76",2023-06-12T18:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,29.1
110211,"Park Grove, 76",2023-06-12T18:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,49.2
110211,"Park Grove, 76",2023-06-12T18:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-06-12T18:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-12T18:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-12T18:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.86
110211,"Park Grove, 76",2023-06-12T18:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,20.87
110211,"Park Grove, 76",2023-06-12T18:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.23
110211,"Park Grove, 76",2023-06-12T18:10:00.000+00:00,feeder,22.0,N Current (RMS),A,30.8
110211,"Park Grove, 76",2023-06-12T18:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,46.0
110211,"Park Grove, 76",2023-06-12T18:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,87.0
110211,"Park Grove, 76",2023-06-12T18:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,47.2
110211,"Park Grove, 76",2023-06-12T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.44
110211,"Park Grove, 76",2023-06-12T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.39
110211,"Park Grove, 76",2023-06-12T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.28
110211,"Park Grove, 76",2023-06-12T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.43
110211,"Park Grove, 76",2023-06-12T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.92
110211,"Park Grove, 76",2023-06-12T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.81
110211,"Park Grove, 76",2023-06-12T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.7
110211,"Park Grove, 76",2023-06-12T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.1
110211,"Park Grove, 76",2023-06-12T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,58.3
110211,"Park Grove, 76",2023-06-12T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.8
110211,"Park Grove, 76",2023-06-12T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-12T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.64
110211,"Park Grove, 76",2023-06-12T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.89
110211,"Park Grove, 76",2023-06-12T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.24
110211,"Park Grove, 76",2023-06-12T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.18
110211,"Park Grove, 76",2023-06-12T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.78
110211,"Park Grove, 76",2023-06-12T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,30.1
110211,"Park Grove, 76",2023-06-12T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.6
110211,"Park Grove, 76",2023-06-12T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.0
110211,"Park Grove, 76",2023-06-12T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.2
110211,"Park Grove, 76",2023-06-12T18:10:00.000+00:00,transformer,,Temperature,C,39.0
110211,"Park Grove, 76",2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
110211,"Park Grove, 76",2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
110211,"Park Grove, 76",2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
110211,"Park Grove, 76",2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
110211,"Park Grove, 76",2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
110211,"Park Grove, 76",2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
