Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.44
110211,"Park Grove, 76",2023-06-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.32
110211,"Park Grove, 76",2023-06-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.48
110211,"Park Grove, 76",2023-06-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,57.0
110211,"Park Grove, 76",2023-06-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,73.72
110211,"Park Grove, 76",2023-06-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,91.06
110211,"Park Grove, 76",2023-06-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,115.9
110211,"Park Grove, 76",2023-06-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.1
110211,"Park Grove, 76",2023-06-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,309.8
110211,"Park Grove, 76",2023-06-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,387.8
110211,"Park Grove, 76",2023-06-12T18:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-12T18:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-12T18:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-12T18:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.5
110211,"Park Grove, 76",2023-06-12T18:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.97
110211,"Park Grove, 76",2023-06-12T18:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.51
110211,"Park Grove, 76",2023-06-12T18:00:00.000+00:00,feeder,32.0,N Current (RMS),A,13.7
110211,"Park Grove, 76",2023-06-12T18:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-12T18:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.7
110211,"Park Grove, 76",2023-06-12T18:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-12T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.32
110211,"Park Grove, 76",2023-06-12T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.81
110211,"Park Grove, 76",2023-06-12T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.32
110211,"Park Grove, 76",2023-06-12T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.21
110211,"Park Grove, 76",2023-06-12T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,23.8
110211,"Park Grove, 76",2023-06-12T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,35.56
110211,"Park Grove, 76",2023-06-12T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,50.1
110211,"Park Grove, 76",2023-06-12T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,81.8
110211,"Park Grove, 76",2023-06-12T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,101.3
110211,"Park Grove, 76",2023-06-12T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,151.0
110211,"Park Grove, 76",2023-06-12T18:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-12T18:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-12T18:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.65
110211,"Park Grove, 76",2023-06-12T18:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.0
110211,"Park Grove, 76",2023-06-12T18:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.92
110211,"Park Grove, 76",2023-06-12T18:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.75
110211,"Park Grove, 76",2023-06-12T18:00:00.000+00:00,feeder,23.0,N Current (RMS),A,24.1
110211,"Park Grove, 76",2023-06-12T18:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.1
110211,"Park Grove, 76",2023-06-12T18:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-12T18:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,46.9
110211,"Park Grove, 76",2023-06-12T18:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-12T18:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-12T18:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-12T18:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.56
110211,"Park Grove, 76",2023-06-12T18:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,22.68
110211,"Park Grove, 76",2023-06-12T18:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.98
110211,"Park Grove, 76",2023-06-12T18:00:00.000+00:00,feeder,22.0,N Current (RMS),A,41.0
110211,"Park Grove, 76",2023-06-12T18:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,39.8
110211,"Park Grove, 76",2023-06-12T18:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,94.6
110211,"Park Grove, 76",2023-06-12T18:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,34.5
110211,"Park Grove, 76",2023-06-12T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.4
110211,"Park Grove, 76",2023-06-12T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
110211,"Park Grove, 76",2023-06-12T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-12T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.76
110211,"Park Grove, 76",2023-06-12T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.36
110211,"Park Grove, 76",2023-06-12T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.88
110211,"Park Grove, 76",2023-06-12T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-12T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.4
110211,"Park Grove, 76",2023-06-12T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.6
110211,"Park Grove, 76",2023-06-12T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.9
110211,"Park Grove, 76",2023-06-12T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-12T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.58
110211,"Park Grove, 76",2023-06-12T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.96
110211,"Park Grove, 76",2023-06-12T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.57
110211,"Park Grove, 76",2023-06-12T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.54
110211,"Park Grove, 76",2023-06-12T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.75
110211,"Park Grove, 76",2023-06-12T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,32.8
110211,"Park Grove, 76",2023-06-12T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.6
110211,"Park Grove, 76",2023-06-12T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.1
110211,"Park Grove, 76",2023-06-12T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.5
110211,"Park Grove, 76",2023-06-12T18:00:00.000+00:00,transformer,,Temperature,C,38.9
110211,"Park Grove, 76",2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
110211,"Park Grove, 76",2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
110211,"Park Grove, 76",2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
110211,"Park Grove, 76",2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
110211,"Park Grove, 76",2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
110211,"Park Grove, 76",2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
110211,"Park Grove, 76",2023-06-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.21
110211,"Park Grove, 76",2023-06-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.73
110211,"Park Grove, 76",2023-06-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.87
110211,"Park Grove, 76",2023-06-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,57.6
110211,"Park Grove, 76",2023-06-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,71.27
110211,"Park Grove, 76",2023-06-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,87.43
110211,"Park Grove, 76",2023-06-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,109.4
110211,"Park Grove, 76",2023-06-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,243.1
110211,"Park Grove, 76",2023-06-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,300.1
110211,"Park Grove, 76",2023-06-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,373.5
110211,"Park Grove, 76",2023-06-12T17:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-12T17:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-12T17:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-12T17:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.81
110211,"Park Grove, 76",2023-06-12T17:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.56
110211,"Park Grove, 76",2023-06-12T17:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.04
110211,"Park Grove, 76",2023-06-12T17:50:00.000+00:00,feeder,32.0,N Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-12T17:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-12T17:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.4
110211,"Park Grove, 76",2023-06-12T17:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-12T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.53
110211,"Park Grove, 76",2023-06-12T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.59
110211,"Park Grove, 76",2023-06-12T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.73
110211,"Park Grove, 76",2023-06-12T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,22.97
110211,"Park Grove, 76",2023-06-12T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,21.1
110211,"Park Grove, 76",2023-06-12T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,31.26
110211,"Park Grove, 76",2023-06-12T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,42.2
110211,"Park Grove, 76",2023-06-12T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,97.4
110211,"Park Grove, 76",2023-06-12T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,89.7
110211,"Park Grove, 76",2023-06-12T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,134.2
110211,"Park Grove, 76",2023-06-12T17:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-12T17:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-12T17:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-12T17:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.82
110211,"Park Grove, 76",2023-06-12T17:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.36
110211,"Park Grove, 76",2023-06-12T17:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,13.73
110211,"Park Grove, 76",2023-06-12T17:50:00.000+00:00,feeder,23.0,N Current (RMS),A,31.1
110211,"Park Grove, 76",2023-06-12T17:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-12T17:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-12T17:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,58.2
110211,"Park Grove, 76",2023-06-12T17:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-12T17:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-12T17:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-12T17:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.59
110211,"Park Grove, 76",2023-06-12T17:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,20.62
110211,"Park Grove, 76",2023-06-12T17:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.08
110211,"Park Grove, 76",2023-06-12T17:50:00.000+00:00,feeder,22.0,N Current (RMS),A,40.0
110211,"Park Grove, 76",2023-06-12T17:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.6
110211,"Park Grove, 76",2023-06-12T17:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,86.3
110211,"Park Grove, 76",2023-06-12T17:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,39.8
110211,"Park Grove, 76",2023-06-12T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.3
110211,"Park Grove, 76",2023-06-12T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
110211,"Park Grove, 76",2023-06-12T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-12T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.48
110211,"Park Grove, 76",2023-06-12T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.7
110211,"Park Grove, 76",2023-06-12T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.51
110211,"Park Grove, 76",2023-06-12T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-12T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.7
110211,"Park Grove, 76",2023-06-12T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,54.5
110211,"Park Grove, 76",2023-06-12T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.0
110211,"Park Grove, 76",2023-06-12T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-12T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-12T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.4
110211,"Park Grove, 76",2023-06-12T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.54
110211,"Park Grove, 76",2023-06-12T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.16
110211,"Park Grove, 76",2023-06-12T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.59
110211,"Park Grove, 76",2023-06-12T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,29.5
110211,"Park Grove, 76",2023-06-12T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.9
110211,"Park Grove, 76",2023-06-12T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.1
110211,"Park Grove, 76",2023-06-12T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.8
110211,"Park Grove, 76",2023-06-12T17:50:00.000+00:00,transformer,,Temperature,C,38.8
110211,"Park Grove, 76",2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
110211,"Park Grove, 76",2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
110211,"Park Grove, 76",2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
110211,"Park Grove, 76",2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
110211,"Park Grove, 76",2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
110211,"Park Grove, 76",2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
110211,"Park Grove, 76",2023-06-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.57
110211,"Park Grove, 76",2023-06-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
110211,"Park Grove, 76",2023-06-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.52
110211,"Park Grove, 76",2023-06-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,55.22
110211,"Park Grove, 76",2023-06-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,72.5
110211,"Park Grove, 76",2023-06-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,87.2
110211,"Park Grove, 76",2023-06-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,109.8
110211,"Park Grove, 76",2023-06-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.1
110211,"Park Grove, 76",2023-06-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,305.2
110211,"Park Grove, 76",2023-06-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,372.4
110211,"Park Grove, 76",2023-06-12T17:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-12T17:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-12T17:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-12T17:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.36
110211,"Park Grove, 76",2023-06-12T17:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.77
110211,"Park Grove, 76",2023-06-12T17:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.17
110211,"Park Grove, 76",2023-06-12T17:40:00.000+00:00,feeder,32.0,N Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-12T17:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-12T17:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,13.1
110211,"Park Grove, 76",2023-06-12T17:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-12T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.16
110211,"Park Grove, 76",2023-06-12T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.86
110211,"Park Grove, 76",2023-06-12T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-5.95
110211,"Park Grove, 76",2023-06-12T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.54
110211,"Park Grove, 76",2023-06-12T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.27
110211,"Park Grove, 76",2023-06-12T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,37.4
110211,"Park Grove, 76",2023-06-12T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,63.9
110211,"Park Grove, 76",2023-06-12T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,80.3
110211,"Park Grove, 76",2023-06-12T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,79.5
110211,"Park Grove, 76",2023-06-12T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,158.2
110211,"Park Grove, 76",2023-06-12T17:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-12T17:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.1
110211,"Park Grove, 76",2023-06-12T17:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-06-12T17:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.53
110211,"Park Grove, 76",2023-06-12T17:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.82
110211,"Park Grove, 76",2023-06-12T17:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,14.48
110211,"Park Grove, 76",2023-06-12T17:40:00.000+00:00,feeder,23.0,N Current (RMS),A,33.0
110211,"Park Grove, 76",2023-06-12T17:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.1
110211,"Park Grove, 76",2023-06-12T17:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-12T17:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,61.6
110211,"Park Grove, 76",2023-06-12T17:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-12T17:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-12T17:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-12T17:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.04
110211,"Park Grove, 76",2023-06-12T17:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,20.92
110211,"Park Grove, 76",2023-06-12T17:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.33
110211,"Park Grove, 76",2023-06-12T17:40:00.000+00:00,feeder,22.0,N Current (RMS),A,45.8
110211,"Park Grove, 76",2023-06-12T17:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-12T17:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,87.5
110211,"Park Grove, 76",2023-06-12T17:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,40.4
110211,"Park Grove, 76",2023-06-12T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-12T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.48
110211,"Park Grove, 76",2023-06-12T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-12T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.82
110211,"Park Grove, 76",2023-06-12T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,15.95
110211,"Park Grove, 76",2023-06-12T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.72
110211,"Park Grove, 76",2023-06-12T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.6
110211,"Park Grove, 76",2023-06-12T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.1
110211,"Park Grove, 76",2023-06-12T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,66.5
110211,"Park Grove, 76",2023-06-12T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.0
110211,"Park Grove, 76",2023-06-12T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-12T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-12T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.52
110211,"Park Grove, 76",2023-06-12T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.88
110211,"Park Grove, 76",2023-06-12T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.04
110211,"Park Grove, 76",2023-06-12T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.67
110211,"Park Grove, 76",2023-06-12T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,29.8
110211,"Park Grove, 76",2023-06-12T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.9
110211,"Park Grove, 76",2023-06-12T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.6
110211,"Park Grove, 76",2023-06-12T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.2
110211,"Park Grove, 76",2023-06-12T17:40:00.000+00:00,transformer,,Temperature,C,38.6
110211,"Park Grove, 76",2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
110211,"Park Grove, 76",2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
110211,"Park Grove, 76",2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
110211,"Park Grove, 76",2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
110211,"Park Grove, 76",2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
110211,"Park Grove, 76",2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
110211,"Park Grove, 76",2023-06-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.21
110211,"Park Grove, 76",2023-06-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
110211,"Park Grove, 76",2023-06-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.6
110211,"Park Grove, 76",2023-06-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,45.18
110211,"Park Grove, 76",2023-06-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,71.78
110211,"Park Grove, 76",2023-06-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,93.77
110211,"Park Grove, 76",2023-06-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,141.0
110211,"Park Grove, 76",2023-06-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
110211,"Park Grove, 76",2023-06-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,301.6
110211,"Park Grove, 76",2023-06-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,397.6
110211,"Park Grove, 76",2023-06-12T17:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-12T17:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-12T17:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-12T17:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.14
110211,"Park Grove, 76",2023-06-12T17:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.42
110211,"Park Grove, 76",2023-06-12T17:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.72
110211,"Park Grove, 76",2023-06-12T17:30:00.000+00:00,feeder,32.0,N Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-12T17:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-12T17:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,12.5
110211,"Park Grove, 76",2023-06-12T17:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-12T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.46
110211,"Park Grove, 76",2023-06-12T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.69
110211,"Park Grove, 76",2023-06-12T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-5.47
110211,"Park Grove, 76",2023-06-12T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.46
110211,"Park Grove, 76",2023-06-12T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,25.01
110211,"Park Grove, 76",2023-06-12T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,38.9
110211,"Park Grove, 76",2023-06-12T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,65.6
110211,"Park Grove, 76",2023-06-12T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,67.9
110211,"Park Grove, 76",2023-06-12T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,106.4
110211,"Park Grove, 76",2023-06-12T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,165.6
110211,"Park Grove, 76",2023-06-12T17:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-12T17:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.16
110211,"Park Grove, 76",2023-06-12T17:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.46
110211,"Park Grove, 76",2023-06-12T17:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.76
110211,"Park Grove, 76",2023-06-12T17:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.61
110211,"Park Grove, 76",2023-06-12T17:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,13.09
110211,"Park Grove, 76",2023-06-12T17:30:00.000+00:00,feeder,23.0,N Current (RMS),A,28.3
110211,"Park Grove, 76",2023-06-12T17:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-12T17:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-12T17:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,56.1
110211,"Park Grove, 76",2023-06-12T17:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-12T17:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.71
110211,"Park Grove, 76",2023-06-12T17:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.1
110211,"Park Grove, 76",2023-06-12T17:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.87
110211,"Park Grove, 76",2023-06-12T17:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,22.02
110211,"Park Grove, 76",2023-06-12T17:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.52
110211,"Park Grove, 76",2023-06-12T17:30:00.000+00:00,feeder,22.0,N Current (RMS),A,48.9
110211,"Park Grove, 76",2023-06-12T17:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-12T17:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,91.5
110211,"Park Grove, 76",2023-06-12T17:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,62.4
110211,"Park Grove, 76",2023-06-12T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-12T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-06-12T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-12T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.69
110211,"Park Grove, 76",2023-06-12T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.85
110211,"Park Grove, 76",2023-06-12T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.02
110211,"Park Grove, 76",2023-06-12T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,33.0
110211,"Park Grove, 76",2023-06-12T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.4
110211,"Park Grove, 76",2023-06-12T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,62.4
110211,"Park Grove, 76",2023-06-12T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.1
110211,"Park Grove, 76",2023-06-12T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.16
110211,"Park Grove, 76",2023-06-12T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-12T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.64
110211,"Park Grove, 76",2023-06-12T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.67
110211,"Park Grove, 76",2023-06-12T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.78
110211,"Park Grove, 76",2023-06-12T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.11
110211,"Park Grove, 76",2023-06-12T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,31.6
110211,"Park Grove, 76",2023-06-12T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.1
110211,"Park Grove, 76",2023-06-12T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.6
110211,"Park Grove, 76",2023-06-12T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.3
110211,"Park Grove, 76",2023-06-12T17:30:00.000+00:00,transformer,,Temperature,C,38.5
110211,"Park Grove, 76",2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
110211,"Park Grove, 76",2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
110211,"Park Grove, 76",2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
110211,"Park Grove, 76",2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
110211,"Park Grove, 76",2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
110211,"Park Grove, 76",2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
110211,"Park Grove, 76",2023-06-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.36
110211,"Park Grove, 76",2023-06-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
110211,"Park Grove, 76",2023-06-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.95
110211,"Park Grove, 76",2023-06-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,41.6
110211,"Park Grove, 76",2023-06-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,76.69
110211,"Park Grove, 76",2023-06-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,94.37
110211,"Park Grove, 76",2023-06-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,151.6
110211,"Park Grove, 76",2023-06-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
110211,"Park Grove, 76",2023-06-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,322.2
110211,"Park Grove, 76",2023-06-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,399.9
110211,"Park Grove, 76",2023-06-12T17:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-12T17:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.04
110211,"Park Grove, 76",2023-06-12T17:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-12T17:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,5.56
110211,"Park Grove, 76",2023-06-12T17:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.95
110211,"Park Grove, 76",2023-06-12T17:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.48
110211,"Park Grove, 76",2023-06-12T17:20:00.000+00:00,feeder,32.0,N Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-12T17:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,24.9
110211,"Park Grove, 76",2023-06-12T17:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-12T17:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-12T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.66
110211,"Park Grove, 76",2023-06-12T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.37
110211,"Park Grove, 76",2023-06-12T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-5.6
110211,"Park Grove, 76",2023-06-12T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.15
110211,"Park Grove, 76",2023-06-12T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,22.71
110211,"Park Grove, 76",2023-06-12T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,30.6
110211,"Park Grove, 76",2023-06-12T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,44.1
110211,"Park Grove, 76",2023-06-12T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,66.3
110211,"Park Grove, 76",2023-06-12T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,96.6
110211,"Park Grove, 76",2023-06-12T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,130.2
110211,"Park Grove, 76",2023-06-12T17:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-12T17:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-12T17:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.57
110211,"Park Grove, 76",2023-06-12T17:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.84
110211,"Park Grove, 76",2023-06-12T17:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.94
110211,"Park Grove, 76",2023-06-12T17:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,14.82
110211,"Park Grove, 76",2023-06-12T17:20:00.000+00:00,feeder,23.0,N Current (RMS),A,36.2
110211,"Park Grove, 76",2023-06-12T17:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-12T17:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-12T17:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,63.4
110211,"Park Grove, 76",2023-06-12T17:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-12T17:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.66
110211,"Park Grove, 76",2023-06-12T17:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-12T17:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.06
110211,"Park Grove, 76",2023-06-12T17:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,23.93
110211,"Park Grove, 76",2023-06-12T17:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.88
110211,"Park Grove, 76",2023-06-12T17:20:00.000+00:00,feeder,22.0,N Current (RMS),A,54.5
110211,"Park Grove, 76",2023-06-12T17:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-12T17:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,99.1
110211,"Park Grove, 76",2023-06-12T17:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,72.4
110211,"Park Grove, 76",2023-06-12T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.5
110211,"Park Grove, 76",2023-06-12T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
110211,"Park Grove, 76",2023-06-12T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-12T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.79
110211,"Park Grove, 76",2023-06-12T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.91
110211,"Park Grove, 76",2023-06-12T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.22
110211,"Park Grove, 76",2023-06-12T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-12T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.2
110211,"Park Grove, 76",2023-06-12T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.3
110211,"Park Grove, 76",2023-06-12T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.8
110211,"Park Grove, 76",2023-06-12T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-12T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-12T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.33
110211,"Park Grove, 76",2023-06-12T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.85
110211,"Park Grove, 76",2023-06-12T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.04
110211,"Park Grove, 76",2023-06-12T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.59
110211,"Park Grove, 76",2023-06-12T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,39.7
110211,"Park Grove, 76",2023-06-12T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.9
110211,"Park Grove, 76",2023-06-12T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.7
110211,"Park Grove, 76",2023-06-12T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,84.4
110211,"Park Grove, 76",2023-06-12T17:20:00.000+00:00,transformer,,Temperature,C,38.4
110211,"Park Grove, 76",2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
110211,"Park Grove, 76",2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
110211,"Park Grove, 76",2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
110211,"Park Grove, 76",2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
110211,"Park Grove, 76",2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
110211,"Park Grove, 76",2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
110211,"Park Grove, 76",2023-06-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.55
110211,"Park Grove, 76",2023-06-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
110211,"Park Grove, 76",2023-06-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.99
110211,"Park Grove, 76",2023-06-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,42.25
110211,"Park Grove, 76",2023-06-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,72.48
110211,"Park Grove, 76",2023-06-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,94.58
110211,"Park Grove, 76",2023-06-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,149.5
110211,"Park Grove, 76",2023-06-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
110211,"Park Grove, 76",2023-06-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,303.5
110211,"Park Grove, 76",2023-06-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,399.2
110211,"Park Grove, 76",2023-06-12T17:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-12T17:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-12T17:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-12T17:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,5.75
110211,"Park Grove, 76",2023-06-12T17:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.13
110211,"Park Grove, 76",2023-06-12T17:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,6.13
110211,"Park Grove, 76",2023-06-12T17:10:00.000+00:00,feeder,32.0,N Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-12T17:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-12T17:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-12T17:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-12T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.39
110211,"Park Grove, 76",2023-06-12T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-12T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.15
110211,"Park Grove, 76",2023-06-12T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.54
110211,"Park Grove, 76",2023-06-12T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,21.69
110211,"Park Grove, 76",2023-06-12T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,30.33
110211,"Park Grove, 76",2023-06-12T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,43.9
110211,"Park Grove, 76",2023-06-12T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,70.6
110211,"Park Grove, 76",2023-06-12T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,91.9
110211,"Park Grove, 76",2023-06-12T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,129.7
110211,"Park Grove, 76",2023-06-12T17:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-12T17:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-12T17:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.62
110211,"Park Grove, 76",2023-06-12T17:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.58
110211,"Park Grove, 76",2023-06-12T17:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.12
110211,"Park Grove, 76",2023-06-12T17:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.65
110211,"Park Grove, 76",2023-06-12T17:10:00.000+00:00,feeder,23.0,N Current (RMS),A,26.3
110211,"Park Grove, 76",2023-06-12T17:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-12T17:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-12T17:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,47.7
110211,"Park Grove, 76",2023-06-12T17:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.09
110211,"Park Grove, 76",2023-06-12T17:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.74
110211,"Park Grove, 76",2023-06-12T17:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-12T17:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.31
110211,"Park Grove, 76",2023-06-12T17:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,20.28
110211,"Park Grove, 76",2023-06-12T17:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.22
110211,"Park Grove, 76",2023-06-12T17:10:00.000+00:00,feeder,22.0,N Current (RMS),A,46.2
110211,"Park Grove, 76",2023-06-12T17:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-12T17:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,84.0
110211,"Park Grove, 76",2023-06-12T17:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,77.2
110211,"Park Grove, 76",2023-06-12T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-12T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-12T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-12T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.22
110211,"Park Grove, 76",2023-06-12T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.28
110211,"Park Grove, 76",2023-06-12T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.72
110211,"Park Grove, 76",2023-06-12T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-12T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.5
110211,"Park Grove, 76",2023-06-12T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.3
110211,"Park Grove, 76",2023-06-12T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-12T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.1
110211,"Park Grove, 76",2023-06-12T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-12T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.66
110211,"Park Grove, 76",2023-06-12T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.88
110211,"Park Grove, 76",2023-06-12T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.89
110211,"Park Grove, 76",2023-06-12T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.09
110211,"Park Grove, 76",2023-06-12T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,51.9
110211,"Park Grove, 76",2023-06-12T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.0
110211,"Park Grove, 76",2023-06-12T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.5
110211,"Park Grove, 76",2023-06-12T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,96.5
110211,"Park Grove, 76",2023-06-12T17:10:00.000+00:00,transformer,,Temperature,C,38.3
110211,"Park Grove, 76",2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
110211,"Park Grove, 76",2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
110211,"Park Grove, 76",2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
110211,"Park Grove, 76",2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
110211,"Park Grove, 76",2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
110211,"Park Grove, 76",2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
110211,"Park Grove, 76",2023-06-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.99
110211,"Park Grove, 76",2023-06-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
110211,"Park Grove, 76",2023-06-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.24
110211,"Park Grove, 76",2023-06-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,46.28
110211,"Park Grove, 76",2023-06-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,66.38
110211,"Park Grove, 76",2023-06-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,94.13
110211,"Park Grove, 76",2023-06-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,151.1
110211,"Park Grove, 76",2023-06-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.6
110211,"Park Grove, 76",2023-06-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,278.0
110211,"Park Grove, 76",2023-06-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,402.2
110211,"Park Grove, 76",2023-06-12T17:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-12T17:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-06-12T17:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-12T17:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.75
110211,"Park Grove, 76",2023-06-12T17:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.71
110211,"Park Grove, 76",2023-06-12T17:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.78
110211,"Park Grove, 76",2023-06-12T17:00:00.000+00:00,feeder,32.0,N Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-12T17:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-12T17:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,13.3
110211,"Park Grove, 76",2023-06-12T17:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-12T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.03
110211,"Park Grove, 76",2023-06-12T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-12T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.32
110211,"Park Grove, 76",2023-06-12T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,24.88
110211,"Park Grove, 76",2023-06-12T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,26.16
110211,"Park Grove, 76",2023-06-12T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,31.36
110211,"Park Grove, 76",2023-06-12T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,36.8
110211,"Park Grove, 76",2023-06-12T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,103.2
110211,"Park Grove, 76",2023-06-12T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,110.8
110211,"Park Grove, 76",2023-06-12T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,133.0
110211,"Park Grove, 76",2023-06-12T17:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-12T17:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-12T17:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.45
110211,"Park Grove, 76",2023-06-12T17:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.43
110211,"Park Grove, 76",2023-06-12T17:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.97
110211,"Park Grove, 76",2023-06-12T17:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.6
110211,"Park Grove, 76",2023-06-12T17:00:00.000+00:00,feeder,23.0,N Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-12T17:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,32.5
110211,"Park Grove, 76",2023-06-12T17:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-12T17:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.5
110211,"Park Grove, 76",2023-06-12T17:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.11
110211,"Park Grove, 76",2023-06-12T17:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-12T17:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-12T17:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.44
110211,"Park Grove, 76",2023-06-12T17:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,21.48
110211,"Park Grove, 76",2023-06-12T17:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.9
110211,"Park Grove, 76",2023-06-12T17:00:00.000+00:00,feeder,22.0,N Current (RMS),A,45.4
110211,"Park Grove, 76",2023-06-12T17:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-12T17:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,88.9
110211,"Park Grove, 76",2023-06-12T17:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,62.4
110211,"Park Grove, 76",2023-06-12T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.43
110211,"Park Grove, 76",2023-06-12T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-12T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-12T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.78
110211,"Park Grove, 76",2023-06-12T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.85
110211,"Park Grove, 76",2023-06-12T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.01
110211,"Park Grove, 76",2023-06-12T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-12T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.2
110211,"Park Grove, 76",2023-06-12T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.6
110211,"Park Grove, 76",2023-06-12T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.5
110211,"Park Grove, 76",2023-06-12T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.21
