Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-12T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.45
110211,"Park Grove, 76",2023-06-12T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.1
110211,"Park Grove, 76",2023-06-12T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.61
110211,"Park Grove, 76",2023-06-12T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.16
110211,"Park Grove, 76",2023-06-12T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.35
110211,"Park Grove, 76",2023-06-12T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-12T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.4
110211,"Park Grove, 76",2023-06-12T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.7
110211,"Park Grove, 76",2023-06-12T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.4
110211,"Park Grove, 76",2023-06-12T17:00:00.000+00:00,transformer,,Temperature,C,38.3
110211,"Park Grove, 76",2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
110211,"Park Grove, 76",2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
110211,"Park Grove, 76",2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
110211,"Park Grove, 76",2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
110211,"Park Grove, 76",2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
110211,"Park Grove, 76",2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
110211,"Park Grove, 76",2023-06-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.96
110211,"Park Grove, 76",2023-06-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.69
110211,"Park Grove, 76",2023-06-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.84
110211,"Park Grove, 76",2023-06-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,62.9
110211,"Park Grove, 76",2023-06-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,73.33
110211,"Park Grove, 76",2023-06-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,77.01
110211,"Park Grove, 76",2023-06-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,89.9
110211,"Park Grove, 76",2023-06-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,261.7
110211,"Park Grove, 76",2023-06-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,306.0
110211,"Park Grove, 76",2023-06-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,328.9
110211,"Park Grove, 76",2023-06-12T16:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-12T16:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-06-12T16:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-12T16:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.18
110211,"Park Grove, 76",2023-06-12T16:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,4.28
110211,"Park Grove, 76",2023-06-12T16:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.0
110211,"Park Grove, 76",2023-06-12T16:50:00.000+00:00,feeder,32.0,N Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-12T16:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-12T16:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-12T16:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-12T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.45
110211,"Park Grove, 76",2023-06-12T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-12T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.61
110211,"Park Grove, 76",2023-06-12T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,21.17
110211,"Park Grove, 76",2023-06-12T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.62
110211,"Park Grove, 76",2023-06-12T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,33.27
110211,"Park Grove, 76",2023-06-12T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,52.7
110211,"Park Grove, 76",2023-06-12T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,88.3
110211,"Park Grove, 76",2023-06-12T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,87.6
110211,"Park Grove, 76",2023-06-12T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,142.9
110211,"Park Grove, 76",2023-06-12T16:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-12T16:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.73
110211,"Park Grove, 76",2023-06-12T16:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.68
110211,"Park Grove, 76",2023-06-12T16:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.58
110211,"Park Grove, 76",2023-06-12T16:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,7.48
110211,"Park Grove, 76",2023-06-12T16:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.33
110211,"Park Grove, 76",2023-06-12T16:50:00.000+00:00,feeder,23.0,N Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-12T16:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,40.8
110211,"Park Grove, 76",2023-06-12T16:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,31.8
110211,"Park Grove, 76",2023-06-12T16:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,40.9
110211,"Park Grove, 76",2023-06-12T16:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-12T16:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-12T16:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-12T16:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.84
110211,"Park Grove, 76",2023-06-12T16:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,22.79
110211,"Park Grove, 76",2023-06-12T16:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.41
110211,"Park Grove, 76",2023-06-12T16:50:00.000+00:00,feeder,22.0,N Current (RMS),A,49.5
110211,"Park Grove, 76",2023-06-12T16:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-12T16:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,95.0
110211,"Park Grove, 76",2023-06-12T16:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,49.2
110211,"Park Grove, 76",2023-06-12T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-12T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-12T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-12T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.66
110211,"Park Grove, 76",2023-06-12T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.45
110211,"Park Grove, 76",2023-06-12T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.65
110211,"Park Grove, 76",2023-06-12T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-12T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.9
110211,"Park Grove, 76",2023-06-12T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.0
110211,"Park Grove, 76",2023-06-12T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.0
110211,"Park Grove, 76",2023-06-12T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.63
110211,"Park Grove, 76",2023-06-12T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.59
110211,"Park Grove, 76",2023-06-12T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.16
110211,"Park Grove, 76",2023-06-12T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.38
110211,"Park Grove, 76",2023-06-12T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.85
110211,"Park Grove, 76",2023-06-12T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.05
110211,"Park Grove, 76",2023-06-12T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.7
110211,"Park Grove, 76",2023-06-12T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.6
110211,"Park Grove, 76",2023-06-12T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.4
110211,"Park Grove, 76",2023-06-12T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.8
110211,"Park Grove, 76",2023-06-12T16:50:00.000+00:00,transformer,,Temperature,C,38.1
110211,"Park Grove, 76",2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
110211,"Park Grove, 76",2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
110211,"Park Grove, 76",2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
110211,"Park Grove, 76",2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
110211,"Park Grove, 76",2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
110211,"Park Grove, 76",2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
110211,"Park Grove, 76",2023-06-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.62
110211,"Park Grove, 76",2023-06-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.42
110211,"Park Grove, 76",2023-06-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.77
110211,"Park Grove, 76",2023-06-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,58.81
110211,"Park Grove, 76",2023-06-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,73.46
110211,"Park Grove, 76",2023-06-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,79.71
110211,"Park Grove, 76",2023-06-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,99.7
110211,"Park Grove, 76",2023-06-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.5
110211,"Park Grove, 76",2023-06-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,307.2
110211,"Park Grove, 76",2023-06-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,341.7
110211,"Park Grove, 76",2023-06-12T16:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-12T16:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-12T16:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-12T16:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.77
110211,"Park Grove, 76",2023-06-12T16:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.8
110211,"Park Grove, 76",2023-06-12T16:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.66
110211,"Park Grove, 76",2023-06-12T16:40:00.000+00:00,feeder,32.0,N Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-12T16:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-12T16:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-12T16:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-12T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.25
110211,"Park Grove, 76",2023-06-12T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.55
110211,"Park Grove, 76",2023-06-12T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.06
110211,"Park Grove, 76",2023-06-12T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.08
110211,"Park Grove, 76",2023-06-12T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.7
110211,"Park Grove, 76",2023-06-12T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,36.66
110211,"Park Grove, 76",2023-06-12T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,63.8
110211,"Park Grove, 76",2023-06-12T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,80.5
110211,"Park Grove, 76",2023-06-12T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,76.7
110211,"Park Grove, 76",2023-06-12T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,154.6
110211,"Park Grove, 76",2023-06-12T16:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-12T16:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.43
110211,"Park Grove, 76",2023-06-12T16:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.66
110211,"Park Grove, 76",2023-06-12T16:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.81
110211,"Park Grove, 76",2023-06-12T16:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,9.61
110211,"Park Grove, 76",2023-06-12T16:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.64
110211,"Park Grove, 76",2023-06-12T16:40:00.000+00:00,feeder,23.0,N Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-12T16:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-12T16:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,40.2
110211,"Park Grove, 76",2023-06-12T16:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,49.9
110211,"Park Grove, 76",2023-06-12T16:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-12T16:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-12T16:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-06-12T16:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.55
110211,"Park Grove, 76",2023-06-12T16:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,21.66
110211,"Park Grove, 76",2023-06-12T16:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.29
110211,"Park Grove, 76",2023-06-12T16:40:00.000+00:00,feeder,22.0,N Current (RMS),A,46.3
110211,"Park Grove, 76",2023-06-12T16:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-12T16:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,89.9
110211,"Park Grove, 76",2023-06-12T16:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,56.5
110211,"Park Grove, 76",2023-06-12T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-12T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-12T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-12T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.79
110211,"Park Grove, 76",2023-06-12T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.59
110211,"Park Grove, 76",2023-06-12T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.56
110211,"Park Grove, 76",2023-06-12T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-12T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.3
110211,"Park Grove, 76",2023-06-12T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.9
110211,"Park Grove, 76",2023-06-12T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.9
110211,"Park Grove, 76",2023-06-12T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.18
110211,"Park Grove, 76",2023-06-12T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-12T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.87
110211,"Park Grove, 76",2023-06-12T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.23
110211,"Park Grove, 76",2023-06-12T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.23
110211,"Park Grove, 76",2023-06-12T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.79
110211,"Park Grove, 76",2023-06-12T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.3
110211,"Park Grove, 76",2023-06-12T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.0
110211,"Park Grove, 76",2023-06-12T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.7
110211,"Park Grove, 76",2023-06-12T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.0
110211,"Park Grove, 76",2023-06-12T16:40:00.000+00:00,transformer,,Temperature,C,38.1
110211,"Park Grove, 76",2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
110211,"Park Grove, 76",2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
110211,"Park Grove, 76",2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
110211,"Park Grove, 76",2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
110211,"Park Grove, 76",2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
110211,"Park Grove, 76",2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
110211,"Park Grove, 76",2023-06-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.65
110211,"Park Grove, 76",2023-06-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.35
110211,"Park Grove, 76",2023-06-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.99
110211,"Park Grove, 76",2023-06-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,48.24
110211,"Park Grove, 76",2023-06-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,70.58
110211,"Park Grove, 76",2023-06-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,89.6
110211,"Park Grove, 76",2023-06-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,128.5
110211,"Park Grove, 76",2023-06-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.4
110211,"Park Grove, 76",2023-06-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,295.2
110211,"Park Grove, 76",2023-06-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,379.7
110211,"Park Grove, 76",2023-06-12T16:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-12T16:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-12T16:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-12T16:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.5
110211,"Park Grove, 76",2023-06-12T16:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,5.33
110211,"Park Grove, 76",2023-06-12T16:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.86
110211,"Park Grove, 76",2023-06-12T16:30:00.000+00:00,feeder,32.0,N Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-12T16:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-12T16:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,23.9
110211,"Park Grove, 76",2023-06-12T16:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-12T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.24
110211,"Park Grove, 76",2023-06-12T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.48
110211,"Park Grove, 76",2023-06-12T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-5.95
110211,"Park Grove, 76",2023-06-12T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,22.89
110211,"Park Grove, 76",2023-06-12T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,24.57
110211,"Park Grove, 76",2023-06-12T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,39.15
110211,"Park Grove, 76",2023-06-12T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,57.0
110211,"Park Grove, 76",2023-06-12T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,95.2
110211,"Park Grove, 76",2023-06-12T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,103.9
110211,"Park Grove, 76",2023-06-12T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,165.6
110211,"Park Grove, 76",2023-06-12T16:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-12T16:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.55
110211,"Park Grove, 76",2023-06-12T16:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.37
110211,"Park Grove, 76",2023-06-12T16:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.21
110211,"Park Grove, 76",2023-06-12T16:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,10.35
110211,"Park Grove, 76",2023-06-12T16:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,15.35
110211,"Park Grove, 76",2023-06-12T16:30:00.000+00:00,feeder,23.0,N Current (RMS),A,25.9
110211,"Park Grove, 76",2023-06-12T16:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-12T16:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,43.2
110211,"Park Grove, 76",2023-06-12T16:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,64.5
110211,"Park Grove, 76",2023-06-12T16:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-12T16:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.44
110211,"Park Grove, 76",2023-06-12T16:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-12T16:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.5
110211,"Park Grove, 76",2023-06-12T16:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,21.02
110211,"Park Grove, 76",2023-06-12T16:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.81
110211,"Park Grove, 76",2023-06-12T16:30:00.000+00:00,feeder,22.0,N Current (RMS),A,44.8
110211,"Park Grove, 76",2023-06-12T16:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-12T16:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,87.2
110211,"Park Grove, 76",2023-06-12T16:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,62.4
110211,"Park Grove, 76",2023-06-12T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-12T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-06-12T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-12T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.49
110211,"Park Grove, 76",2023-06-12T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.07
110211,"Park Grove, 76",2023-06-12T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.37
110211,"Park Grove, 76",2023-06-12T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-12T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.8
110211,"Park Grove, 76",2023-06-12T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-12T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.4
110211,"Park Grove, 76",2023-06-12T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-12T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-12T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.28
110211,"Park Grove, 76",2023-06-12T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.46
110211,"Park Grove, 76",2023-06-12T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.02
110211,"Park Grove, 76",2023-06-12T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.25
110211,"Park Grove, 76",2023-06-12T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,38.1
110211,"Park Grove, 76",2023-06-12T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.7
110211,"Park Grove, 76",2023-06-12T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.6
110211,"Park Grove, 76",2023-06-12T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.8
110211,"Park Grove, 76",2023-06-12T16:30:00.000+00:00,transformer,,Temperature,C,38.0
110211,"Park Grove, 76",2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110211,"Park Grove, 76",2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
110211,"Park Grove, 76",2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
110211,"Park Grove, 76",2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
110211,"Park Grove, 76",2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
110211,"Park Grove, 76",2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
110211,"Park Grove, 76",2023-06-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.83
110211,"Park Grove, 76",2023-06-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.88
110211,"Park Grove, 76",2023-06-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.07
110211,"Park Grove, 76",2023-06-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,54.05
110211,"Park Grove, 76",2023-06-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,75.37
110211,"Park Grove, 76",2023-06-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,98.79
110211,"Park Grove, 76",2023-06-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,142.0
110211,"Park Grove, 76",2023-06-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.5
110211,"Park Grove, 76",2023-06-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,314.8
110211,"Park Grove, 76",2023-06-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,416.4
110211,"Park Grove, 76",2023-06-12T16:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-12T16:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-12T16:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-12T16:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.28
110211,"Park Grove, 76",2023-06-12T16:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.37
110211,"Park Grove, 76",2023-06-12T16:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.7
110211,"Park Grove, 76",2023-06-12T16:20:00.000+00:00,feeder,32.0,N Current (RMS),A,13.1
110211,"Park Grove, 76",2023-06-12T16:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.9
110211,"Park Grove, 76",2023-06-12T16:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-12T16:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-12T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.84
110211,"Park Grove, 76",2023-06-12T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.07
110211,"Park Grove, 76",2023-06-12T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.16
110211,"Park Grove, 76",2023-06-12T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.38
110211,"Park Grove, 76",2023-06-12T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,21.59
110211,"Park Grove, 76",2023-06-12T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,27.49
110211,"Park Grove, 76",2023-06-12T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,39.3
110211,"Park Grove, 76",2023-06-12T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,74.1
110211,"Park Grove, 76",2023-06-12T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,92.2
110211,"Park Grove, 76",2023-06-12T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,120.1
110211,"Park Grove, 76",2023-06-12T16:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.18
110211,"Park Grove, 76",2023-06-12T16:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.16
110211,"Park Grove, 76",2023-06-12T16:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.44
110211,"Park Grove, 76",2023-06-12T16:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.42
110211,"Park Grove, 76",2023-06-12T16:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,8.44
110211,"Park Grove, 76",2023-06-12T16:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.53
110211,"Park Grove, 76",2023-06-12T16:20:00.000+00:00,feeder,23.0,N Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-12T16:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.7
110211,"Park Grove, 76",2023-06-12T16:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,36.2
110211,"Park Grove, 76",2023-06-12T16:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,53.6
110211,"Park Grove, 76",2023-06-12T16:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-12T16:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-12T16:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-12T16:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.19
110211,"Park Grove, 76",2023-06-12T16:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,19.09
110211,"Park Grove, 76",2023-06-12T16:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.52
110211,"Park Grove, 76",2023-06-12T16:20:00.000+00:00,feeder,22.0,N Current (RMS),A,43.3
110211,"Park Grove, 76",2023-06-12T16:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-12T16:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,80.1
110211,"Park Grove, 76",2023-06-12T16:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,64.8
110211,"Park Grove, 76",2023-06-12T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-12T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.66
110211,"Park Grove, 76",2023-06-12T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-12T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.6
110211,"Park Grove, 76",2023-06-12T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.78
110211,"Park Grove, 76",2023-06-12T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.74
110211,"Park Grove, 76",2023-06-12T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.6
110211,"Park Grove, 76",2023-06-12T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.1
110211,"Park Grove, 76",2023-06-12T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,59.4
110211,"Park Grove, 76",2023-06-12T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.0
110211,"Park Grove, 76",2023-06-12T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-12T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.65
110211,"Park Grove, 76",2023-06-12T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.05
110211,"Park Grove, 76",2023-06-12T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.62
110211,"Park Grove, 76",2023-06-12T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.79
110211,"Park Grove, 76",2023-06-12T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.26
110211,"Park Grove, 76",2023-06-12T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,30.4
110211,"Park Grove, 76",2023-06-12T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.2
110211,"Park Grove, 76",2023-06-12T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.4
110211,"Park Grove, 76",2023-06-12T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.8
110211,"Park Grove, 76",2023-06-12T16:20:00.000+00:00,transformer,,Temperature,C,37.9
110211,"Park Grove, 76",2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110211,"Park Grove, 76",2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
110211,"Park Grove, 76",2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
110211,"Park Grove, 76",2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
110211,"Park Grove, 76",2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
110211,"Park Grove, 76",2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
110211,"Park Grove, 76",2023-06-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.89
110211,"Park Grove, 76",2023-06-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.59
110211,"Park Grove, 76",2023-06-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.23
110211,"Park Grove, 76",2023-06-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,46.48
110211,"Park Grove, 76",2023-06-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,73.05
110211,"Park Grove, 76",2023-06-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,81.24
110211,"Park Grove, 76",2023-06-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,116.2
110211,"Park Grove, 76",2023-06-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.6
110211,"Park Grove, 76",2023-06-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,306.2
110211,"Park Grove, 76",2023-06-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,347.6
110211,"Park Grove, 76",2023-06-12T16:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-12T16:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-12T16:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-12T16:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.61
110211,"Park Grove, 76",2023-06-12T16:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.78
110211,"Park Grove, 76",2023-06-12T16:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.8
110211,"Park Grove, 76",2023-06-12T16:10:00.000+00:00,feeder,32.0,N Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-12T16:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-12T16:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-12T16:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-12T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.64
110211,"Park Grove, 76",2023-06-12T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.88
110211,"Park Grove, 76",2023-06-12T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-5.43
110211,"Park Grove, 76",2023-06-12T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.24
110211,"Park Grove, 76",2023-06-12T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.09
110211,"Park Grove, 76",2023-06-12T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,27.59
110211,"Park Grove, 76",2023-06-12T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,41.9
110211,"Park Grove, 76",2023-06-12T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,80.7
110211,"Park Grove, 76",2023-06-12T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,73.4
110211,"Park Grove, 76",2023-06-12T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,118.6
110211,"Park Grove, 76",2023-06-12T16:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-12T16:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-12T16:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-12T16:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.18
110211,"Park Grove, 76",2023-06-12T16:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.28
110211,"Park Grove, 76",2023-06-12T16:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,13.16
110211,"Park Grove, 76",2023-06-12T16:10:00.000+00:00,feeder,23.0,N Current (RMS),A,31.4
110211,"Park Grove, 76",2023-06-12T16:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-12T16:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-12T16:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,55.5
110211,"Park Grove, 76",2023-06-12T16:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-12T16:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-12T16:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-12T16:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.97
110211,"Park Grove, 76",2023-06-12T16:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.63
110211,"Park Grove, 76",2023-06-12T16:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.97
110211,"Park Grove, 76",2023-06-12T16:10:00.000+00:00,feeder,22.0,N Current (RMS),A,36.5
110211,"Park Grove, 76",2023-06-12T16:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-12T16:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,69.3
110211,"Park Grove, 76",2023-06-12T16:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,58.5
110211,"Park Grove, 76",2023-06-12T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-12T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.16
110211,"Park Grove, 76",2023-06-12T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-12T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.89
110211,"Park Grove, 76",2023-06-12T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,15.78
110211,"Park Grove, 76",2023-06-12T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.58
110211,"Park Grove, 76",2023-06-12T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,38.4
110211,"Park Grove, 76",2023-06-12T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-12T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,64.9
110211,"Park Grove, 76",2023-06-12T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-12T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-12T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.25
110211,"Park Grove, 76",2023-06-12T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.83
110211,"Park Grove, 76",2023-06-12T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.91
110211,"Park Grove, 76",2023-06-12T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.33
110211,"Park Grove, 76",2023-06-12T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.35
110211,"Park Grove, 76",2023-06-12T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,30.8
110211,"Park Grove, 76",2023-06-12T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.3
110211,"Park Grove, 76",2023-06-12T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-12T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.9
110211,"Park Grove, 76",2023-06-12T16:10:00.000+00:00,transformer,,Temperature,C,37.9
110211,"Park Grove, 76",2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110211,"Park Grove, 76",2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
110211,"Park Grove, 76",2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
110211,"Park Grove, 76",2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
110211,"Park Grove, 76",2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
110211,"Park Grove, 76",2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
110211,"Park Grove, 76",2023-06-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.8
110211,"Park Grove, 76",2023-06-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.32
110211,"Park Grove, 76",2023-06-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.7
110211,"Park Grove, 76",2023-06-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,45.81
110211,"Park Grove, 76",2023-06-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,59.9
110211,"Park Grove, 76",2023-06-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,75.46
110211,"Park Grove, 76",2023-06-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,108.4
110211,"Park Grove, 76",2023-06-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
110211,"Park Grove, 76",2023-06-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.5
110211,"Park Grove, 76",2023-06-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,323.1
110211,"Park Grove, 76",2023-06-12T16:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-12T16:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-12T16:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-12T16:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.47
110211,"Park Grove, 76",2023-06-12T16:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.29
110211,"Park Grove, 76",2023-06-12T16:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,6.38
110211,"Park Grove, 76",2023-06-12T16:00:00.000+00:00,feeder,32.0,N Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-12T16:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-12T16:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-12T16:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,28.0
110211,"Park Grove, 76",2023-06-12T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.59
110211,"Park Grove, 76",2023-06-12T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.19
110211,"Park Grove, 76",2023-06-12T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.56
110211,"Park Grove, 76",2023-06-12T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,20.96
110211,"Park Grove, 76",2023-06-12T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.67
110211,"Park Grove, 76",2023-06-12T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.75
110211,"Park Grove, 76",2023-06-12T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,40.5
110211,"Park Grove, 76",2023-06-12T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,87.5
110211,"Park Grove, 76",2023-06-12T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,76.0
110211,"Park Grove, 76",2023-06-12T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,86.3
110211,"Park Grove, 76",2023-06-12T16:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-12T16:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.02
110211,"Park Grove, 76",2023-06-12T16:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-12T16:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.32
110211,"Park Grove, 76",2023-06-12T16:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.5
110211,"Park Grove, 76",2023-06-12T16:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.11
110211,"Park Grove, 76",2023-06-12T16:00:00.000+00:00,feeder,23.0,N Current (RMS),A,31.2
110211,"Park Grove, 76",2023-06-12T16:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-12T16:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-12T16:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,51.5
110211,"Park Grove, 76",2023-06-12T16:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-12T16:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-12T16:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-12T16:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.22
110211,"Park Grove, 76",2023-06-12T16:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.23
110211,"Park Grove, 76",2023-06-12T16:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.25
110211,"Park Grove, 76",2023-06-12T16:00:00.000+00:00,feeder,22.0,N Current (RMS),A,31.2
110211,"Park Grove, 76",2023-06-12T16:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-12T16:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,67.6
110211,"Park Grove, 76",2023-06-12T16:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,55.6
110211,"Park Grove, 76",2023-06-12T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-12T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.19
110211,"Park Grove, 76",2023-06-12T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-12T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.96
110211,"Park Grove, 76",2023-06-12T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,19.19
110211,"Park Grove, 76",2023-06-12T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.16
110211,"Park Grove, 76",2023-06-12T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,48.2
110211,"Park Grove, 76",2023-06-12T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-12T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,78.9
110211,"Park Grove, 76",2023-06-12T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-12T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-06-12T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.28
110211,"Park Grove, 76",2023-06-12T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.0
110211,"Park Grove, 76",2023-06-12T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.81
110211,"Park Grove, 76",2023-06-12T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.96
110211,"Park Grove, 76",2023-06-12T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.42
110211,"Park Grove, 76",2023-06-12T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,28.0
110211,"Park Grove, 76",2023-06-12T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.3
110211,"Park Grove, 76",2023-06-12T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-12T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.5
110211,"Park Grove, 76",2023-06-12T16:00:00.000+00:00,transformer,,Temperature,C,37.9
110211,"Park Grove, 76",2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
110211,"Park Grove, 76",2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
110211,"Park Grove, 76",2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
110211,"Park Grove, 76",2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
110211,"Park Grove, 76",2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
110211,"Park Grove, 76",2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
110211,"Park Grove, 76",2023-06-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.58
110211,"Park Grove, 76",2023-06-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.37
110211,"Park Grove, 76",2023-06-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.07
110211,"Park Grove, 76",2023-06-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,45.76
110211,"Park Grove, 76",2023-06-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,63.84
110211,"Park Grove, 76",2023-06-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,64.08
110211,"Park Grove, 76",2023-06-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,90.7
110211,"Park Grove, 76",2023-06-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
110211,"Park Grove, 76",2023-06-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,268.9
110211,"Park Grove, 76",2023-06-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,280.9
110211,"Park Grove, 76",2023-06-12T15:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-12T15:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-12T15:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-12T15:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.44
110211,"Park Grove, 76",2023-06-12T15:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.54
110211,"Park Grove, 76",2023-06-12T15:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.65
110211,"Park Grove, 76",2023-06-12T15:50:00.000+00:00,feeder,32.0,N Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-12T15:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-12T15:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.7
110211,"Park Grove, 76",2023-06-12T15:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-12T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.24
110211,"Park Grove, 76",2023-06-12T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.09
110211,"Park Grove, 76",2023-06-12T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.67
110211,"Park Grove, 76",2023-06-12T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.72
110211,"Park Grove, 76",2023-06-12T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.99
110211,"Park Grove, 76",2023-06-12T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.98
110211,"Park Grove, 76",2023-06-12T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,40.8
110211,"Park Grove, 76",2023-06-12T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,75.8
110211,"Park Grove, 76",2023-06-12T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.2
110211,"Park Grove, 76",2023-06-12T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,94.5
110211,"Park Grove, 76",2023-06-12T15:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-12T15:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.09
110211,"Park Grove, 76",2023-06-12T15:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.35
110211,"Park Grove, 76",2023-06-12T15:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.43
110211,"Park Grove, 76",2023-06-12T15:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.88
110211,"Park Grove, 76",2023-06-12T15:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.63
110211,"Park Grove, 76",2023-06-12T15:50:00.000+00:00,feeder,23.0,N Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-12T15:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-12T15:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.3
110211,"Park Grove, 76",2023-06-12T15:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.9
110211,"Park Grove, 76",2023-06-12T15:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-06-12T15:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-12T15:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-12T15:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.22
110211,"Park Grove, 76",2023-06-12T15:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.7
110211,"Park Grove, 76",2023-06-12T15:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.1
