Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-12T15:50:00.000+00:00,feeder,22.0,N Current (RMS),A,29.8
110211,"Park Grove, 76",2023-06-12T15:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-12T15:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,65.6
110211,"Park Grove, 76",2023-06-12T15:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,50.9
110211,"Park Grove, 76",2023-06-12T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-12T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-12T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.59
110211,"Park Grove, 76",2023-06-12T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.2
110211,"Park Grove, 76",2023-06-12T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,20.11
110211,"Park Grove, 76",2023-06-12T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.29
110211,"Park Grove, 76",2023-06-12T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,48.1
110211,"Park Grove, 76",2023-06-12T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.0
110211,"Park Grove, 76",2023-06-12T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,83.8
110211,"Park Grove, 76",2023-06-12T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.5
110211,"Park Grove, 76",2023-06-12T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-12T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.37
110211,"Park Grove, 76",2023-06-12T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.26
110211,"Park Grove, 76",2023-06-12T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.69
110211,"Park Grove, 76",2023-06-12T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.23
110211,"Park Grove, 76",2023-06-12T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.98
110211,"Park Grove, 76",2023-06-12T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.5
110211,"Park Grove, 76",2023-06-12T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.1
110211,"Park Grove, 76",2023-06-12T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-12T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.3
110211,"Park Grove, 76",2023-06-12T15:50:00.000+00:00,transformer,,Temperature,C,37.8
110211,"Park Grove, 76",2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110211,"Park Grove, 76",2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
110211,"Park Grove, 76",2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
110211,"Park Grove, 76",2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
110211,"Park Grove, 76",2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
110211,"Park Grove, 76",2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
110211,"Park Grove, 76",2023-06-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.51
110211,"Park Grove, 76",2023-06-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.63
110211,"Park Grove, 76",2023-06-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.72
110211,"Park Grove, 76",2023-06-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,45.72
110211,"Park Grove, 76",2023-06-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,59.45
110211,"Park Grove, 76",2023-06-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,53.64
110211,"Park Grove, 76",2023-06-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,83.0
110211,"Park Grove, 76",2023-06-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
110211,"Park Grove, 76",2023-06-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.4
110211,"Park Grove, 76",2023-06-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.7
110211,"Park Grove, 76",2023-06-12T15:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-12T15:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-12T15:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-12T15:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.67
110211,"Park Grove, 76",2023-06-12T15:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.47
110211,"Park Grove, 76",2023-06-12T15:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.02
110211,"Park Grove, 76",2023-06-12T15:40:00.000+00:00,feeder,32.0,N Current (RMS),A,7.6
110211,"Park Grove, 76",2023-06-12T15:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-12T15:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.4
110211,"Park Grove, 76",2023-06-12T15:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-12T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.3
110211,"Park Grove, 76",2023-06-12T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.62
110211,"Park Grove, 76",2023-06-12T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-5.75
110211,"Park Grove, 76",2023-06-12T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.11
110211,"Park Grove, 76",2023-06-12T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.53
110211,"Park Grove, 76",2023-06-12T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,34.39
110211,"Park Grove, 76",2023-06-12T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,59.3
110211,"Park Grove, 76",2023-06-12T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,72.5
110211,"Park Grove, 76",2023-06-12T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,74.9
110211,"Park Grove, 76",2023-06-12T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,147.1
110211,"Park Grove, 76",2023-06-12T15:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-12T15:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.15
110211,"Park Grove, 76",2023-06-12T15:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-12T15:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.17
110211,"Park Grove, 76",2023-06-12T15:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.5
110211,"Park Grove, 76",2023-06-12T15:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.14
110211,"Park Grove, 76",2023-06-12T15:40:00.000+00:00,feeder,23.0,N Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-12T15:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,35.4
110211,"Park Grove, 76",2023-06-12T15:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.9
110211,"Park Grove, 76",2023-06-12T15:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,40.0
110211,"Park Grove, 76",2023-06-12T15:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-12T15:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-12T15:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-12T15:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.7
110211,"Park Grove, 76",2023-06-12T15:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,18.19
110211,"Park Grove, 76",2023-06-12T15:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.15
110211,"Park Grove, 76",2023-06-12T15:40:00.000+00:00,feeder,22.0,N Current (RMS),A,35.5
110211,"Park Grove, 76",2023-06-12T15:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.5
110211,"Park Grove, 76",2023-06-12T15:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,76.0
110211,"Park Grove, 76",2023-06-12T15:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,51.4
110211,"Park Grove, 76",2023-06-12T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-12T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
110211,"Park Grove, 76",2023-06-12T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.53
110211,"Park Grove, 76",2023-06-12T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.76
110211,"Park Grove, 76",2023-06-12T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,21.54
110211,"Park Grove, 76",2023-06-12T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.82
110211,"Park Grove, 76",2023-06-12T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,50.9
110211,"Park Grove, 76",2023-06-12T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.8
110211,"Park Grove, 76",2023-06-12T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,89.4
110211,"Park Grove, 76",2023-06-12T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.7
110211,"Park Grove, 76",2023-06-12T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-12T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.91
110211,"Park Grove, 76",2023-06-12T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.59
110211,"Park Grove, 76",2023-06-12T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.36
110211,"Park Grove, 76",2023-06-12T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.31
110211,"Park Grove, 76",2023-06-12T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.14
110211,"Park Grove, 76",2023-06-12T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.6
110211,"Park Grove, 76",2023-06-12T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.3
110211,"Park Grove, 76",2023-06-12T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.6
110211,"Park Grove, 76",2023-06-12T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.4
110211,"Park Grove, 76",2023-06-12T15:40:00.000+00:00,transformer,,Temperature,C,37.8
110211,"Park Grove, 76",2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
110211,"Park Grove, 76",2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
110211,"Park Grove, 76",2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
110211,"Park Grove, 76",2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
110211,"Park Grove, 76",2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
110211,"Park Grove, 76",2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
110211,"Park Grove, 76",2023-06-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.88
110211,"Park Grove, 76",2023-06-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.56
110211,"Park Grove, 76",2023-06-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.97
110211,"Park Grove, 76",2023-06-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,50.77
110211,"Park Grove, 76",2023-06-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,67.55
110211,"Park Grove, 76",2023-06-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,73.66
110211,"Park Grove, 76",2023-06-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,93.2
110211,"Park Grove, 76",2023-06-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.4
110211,"Park Grove, 76",2023-06-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,283.9
110211,"Park Grove, 76",2023-06-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,319.6
110211,"Park Grove, 76",2023-06-12T15:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-12T15:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-12T15:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-12T15:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.47
110211,"Park Grove, 76",2023-06-12T15:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.41
110211,"Park Grove, 76",2023-06-12T15:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.13
110211,"Park Grove, 76",2023-06-12T15:30:00.000+00:00,feeder,32.0,N Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-12T15:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.3
110211,"Park Grove, 76",2023-06-12T15:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.1
110211,"Park Grove, 76",2023-06-12T15:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.9
110211,"Park Grove, 76",2023-06-12T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.62
110211,"Park Grove, 76",2023-06-12T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-12T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-5.53
110211,"Park Grove, 76",2023-06-12T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.25
110211,"Park Grove, 76",2023-06-12T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.84
110211,"Park Grove, 76",2023-06-12T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,32.53
110211,"Park Grove, 76",2023-06-12T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,59.9
110211,"Park Grove, 76",2023-06-12T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,64.7
110211,"Park Grove, 76",2023-06-12T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.2
110211,"Park Grove, 76",2023-06-12T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,138.7
110211,"Park Grove, 76",2023-06-12T15:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.58
110211,"Park Grove, 76",2023-06-12T15:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-12T15:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-12T15:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.69
110211,"Park Grove, 76",2023-06-12T15:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.39
110211,"Park Grove, 76",2023-06-12T15:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.46
110211,"Park Grove, 76",2023-06-12T15:30:00.000+00:00,feeder,23.0,N Current (RMS),A,31.1
110211,"Park Grove, 76",2023-06-12T15:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,38.6
110211,"Park Grove, 76",2023-06-12T15:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-12T15:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,54.8
110211,"Park Grove, 76",2023-06-12T15:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-12T15:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-12T15:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-12T15:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.85
110211,"Park Grove, 76",2023-06-12T15:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,20.09
110211,"Park Grove, 76",2023-06-12T15:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.46
110211,"Park Grove, 76",2023-06-12T15:30:00.000+00:00,feeder,22.0,N Current (RMS),A,40.9
110211,"Park Grove, 76",2023-06-12T15:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-12T15:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,83.4
110211,"Park Grove, 76",2023-06-12T15:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,62.1
110211,"Park Grove, 76",2023-06-12T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-12T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-12T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-12T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.23
110211,"Park Grove, 76",2023-06-12T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.05
110211,"Park Grove, 76",2023-06-12T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.05
110211,"Park Grove, 76",2023-06-12T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-12T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.3
110211,"Park Grove, 76",2023-06-12T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.9
110211,"Park Grove, 76",2023-06-12T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-12T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-12T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.75
110211,"Park Grove, 76",2023-06-12T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.22
110211,"Park Grove, 76",2023-06-12T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.57
110211,"Park Grove, 76",2023-06-12T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.41
110211,"Park Grove, 76",2023-06-12T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.74
110211,"Park Grove, 76",2023-06-12T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.8
110211,"Park Grove, 76",2023-06-12T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.0
110211,"Park Grove, 76",2023-06-12T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.7
110211,"Park Grove, 76",2023-06-12T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.8
110211,"Park Grove, 76",2023-06-12T15:30:00.000+00:00,transformer,,Temperature,C,37.8
110211,"Park Grove, 76",2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
110211,"Park Grove, 76",2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
110211,"Park Grove, 76",2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.56
110211,"Park Grove, 76",2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
110211,"Park Grove, 76",2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
110211,"Park Grove, 76",2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
110211,"Park Grove, 76",2023-06-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.26
110211,"Park Grove, 76",2023-06-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
110211,"Park Grove, 76",2023-06-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.92
110211,"Park Grove, 76",2023-06-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,47.06
110211,"Park Grove, 76",2023-06-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,56.19
110211,"Park Grove, 76",2023-06-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,81.36
110211,"Park Grove, 76",2023-06-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,115.9
110211,"Park Grove, 76",2023-06-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
110211,"Park Grove, 76",2023-06-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.6
110211,"Park Grove, 76",2023-06-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,348.3
110211,"Park Grove, 76",2023-06-12T15:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-12T15:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-12T15:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-12T15:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,4.38
110211,"Park Grove, 76",2023-06-12T15:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.52
110211,"Park Grove, 76",2023-06-12T15:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.71
110211,"Park Grove, 76",2023-06-12T15:20:00.000+00:00,feeder,32.0,N Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-12T15:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-12T15:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.7
110211,"Park Grove, 76",2023-06-12T15:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.9
110211,"Park Grove, 76",2023-06-12T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-12T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-12T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.55
110211,"Park Grove, 76",2023-06-12T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.27
110211,"Park Grove, 76",2023-06-12T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.2
110211,"Park Grove, 76",2023-06-12T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,27.23
110211,"Park Grove, 76",2023-06-12T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,48.9
110211,"Park Grove, 76",2023-06-12T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,69.4
110211,"Park Grove, 76",2023-06-12T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,69.6
110211,"Park Grove, 76",2023-06-12T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,119.5
110211,"Park Grove, 76",2023-06-12T15:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.42
110211,"Park Grove, 76",2023-06-12T15:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-12T15:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-12T15:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.43
110211,"Park Grove, 76",2023-06-12T15:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.76
110211,"Park Grove, 76",2023-06-12T15:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.32
110211,"Park Grove, 76",2023-06-12T15:20:00.000+00:00,feeder,23.0,N Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-12T15:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,31.3
110211,"Park Grove, 76",2023-06-12T15:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-12T15:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,41.2
110211,"Park Grove, 76",2023-06-12T15:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-12T15:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-12T15:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-12T15:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.64
110211,"Park Grove, 76",2023-06-12T15:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,20.14
110211,"Park Grove, 76",2023-06-12T15:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.06
110211,"Park Grove, 76",2023-06-12T15:20:00.000+00:00,feeder,22.0,N Current (RMS),A,40.8
110211,"Park Grove, 76",2023-06-12T15:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-12T15:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,83.5
110211,"Park Grove, 76",2023-06-12T15:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,68.7
110211,"Park Grove, 76",2023-06-12T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-12T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
110211,"Park Grove, 76",2023-06-12T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-12T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.85
110211,"Park Grove, 76",2023-06-12T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.93
110211,"Park Grove, 76",2023-06-12T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.51
110211,"Park Grove, 76",2023-06-12T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-12T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.8
110211,"Park Grove, 76",2023-06-12T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.8
110211,"Park Grove, 76",2023-06-12T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.9
110211,"Park Grove, 76",2023-06-12T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-12T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.84
110211,"Park Grove, 76",2023-06-12T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.27
110211,"Park Grove, 76",2023-06-12T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.49
110211,"Park Grove, 76",2023-06-12T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.78
110211,"Park Grove, 76",2023-06-12T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.06
110211,"Park Grove, 76",2023-06-12T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,33.9
110211,"Park Grove, 76",2023-06-12T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.5
110211,"Park Grove, 76",2023-06-12T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.6
110211,"Park Grove, 76",2023-06-12T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.7
110211,"Park Grove, 76",2023-06-12T15:20:00.000+00:00,transformer,,Temperature,C,37.7
110211,"Park Grove, 76",2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
110211,"Park Grove, 76",2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
110211,"Park Grove, 76",2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.55
110211,"Park Grove, 76",2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
110211,"Park Grove, 76",2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
110211,"Park Grove, 76",2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
110211,"Park Grove, 76",2023-06-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.52
110211,"Park Grove, 76",2023-06-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
110211,"Park Grove, 76",2023-06-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.89
110211,"Park Grove, 76",2023-06-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,49.07
110211,"Park Grove, 76",2023-06-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,57.33
110211,"Park Grove, 76",2023-06-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,74.89
110211,"Park Grove, 76",2023-06-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,102.2
110211,"Park Grove, 76",2023-06-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
110211,"Park Grove, 76",2023-06-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.9
110211,"Park Grove, 76",2023-06-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,326.5
110211,"Park Grove, 76",2023-06-12T15:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-12T15:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-06-12T15:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-12T15:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.7
110211,"Park Grove, 76",2023-06-12T15:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.42
110211,"Park Grove, 76",2023-06-12T15:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.37
110211,"Park Grove, 76",2023-06-12T15:10:00.000+00:00,feeder,32.0,N Current (RMS),A,8.5
110211,"Park Grove, 76",2023-06-12T15:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-12T15:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.3
110211,"Park Grove, 76",2023-06-12T15:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-12T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.8
110211,"Park Grove, 76",2023-06-12T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.97
110211,"Park Grove, 76",2023-06-12T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.67
110211,"Park Grove, 76",2023-06-12T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.96
110211,"Park Grove, 76",2023-06-12T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.67
110211,"Park Grove, 76",2023-06-12T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,22.23
110211,"Park Grove, 76",2023-06-12T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,43.8
110211,"Park Grove, 76",2023-06-12T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,67.5
110211,"Park Grove, 76",2023-06-12T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.5
110211,"Park Grove, 76",2023-06-12T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,99.6
110211,"Park Grove, 76",2023-06-12T15:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-12T15:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-12T15:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.35
110211,"Park Grove, 76",2023-06-12T15:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.94
110211,"Park Grove, 76",2023-06-12T15:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.76
110211,"Park Grove, 76",2023-06-12T15:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.93
110211,"Park Grove, 76",2023-06-12T15:10:00.000+00:00,feeder,23.0,N Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-12T15:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-12T15:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-12T15:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.8
110211,"Park Grove, 76",2023-06-12T15:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.1
110211,"Park Grove, 76",2023-06-12T15:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-12T15:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-12T15:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.25
110211,"Park Grove, 76",2023-06-12T15:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,20.61
110211,"Park Grove, 76",2023-06-12T15:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.02
110211,"Park Grove, 76",2023-06-12T15:10:00.000+00:00,feeder,22.0,N Current (RMS),A,42.9
110211,"Park Grove, 76",2023-06-12T15:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-12T15:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,85.2
110211,"Park Grove, 76",2023-06-12T15:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,55.1
110211,"Park Grove, 76",2023-06-12T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-12T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-12T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-12T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.81
110211,"Park Grove, 76",2023-06-12T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.51
110211,"Park Grove, 76",2023-06-12T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.85
110211,"Park Grove, 76",2023-06-12T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.4
110211,"Park Grove, 76",2023-06-12T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-12T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.3
110211,"Park Grove, 76",2023-06-12T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.1
110211,"Park Grove, 76",2023-06-12T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-12T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.96
110211,"Park Grove, 76",2023-06-12T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.79
110211,"Park Grove, 76",2023-06-12T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.52
110211,"Park Grove, 76",2023-06-12T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.73
110211,"Park Grove, 76",2023-06-12T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.52
110211,"Park Grove, 76",2023-06-12T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-12T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.4
110211,"Park Grove, 76",2023-06-12T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-12T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.4
110211,"Park Grove, 76",2023-06-12T15:10:00.000+00:00,transformer,,Temperature,C,37.7
110211,"Park Grove, 76",2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
110211,"Park Grove, 76",2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
110211,"Park Grove, 76",2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.56
110211,"Park Grove, 76",2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
110211,"Park Grove, 76",2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
110211,"Park Grove, 76",2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
110211,"Park Grove, 76",2023-06-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.41
110211,"Park Grove, 76",2023-06-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.34
110211,"Park Grove, 76",2023-06-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.46
110211,"Park Grove, 76",2023-06-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,39.19
110211,"Park Grove, 76",2023-06-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,55.7
110211,"Park Grove, 76",2023-06-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,60.92
110211,"Park Grove, 76",2023-06-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,87.9
110211,"Park Grove, 76",2023-06-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
110211,"Park Grove, 76",2023-06-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.6
110211,"Park Grove, 76",2023-06-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.0
110211,"Park Grove, 76",2023-06-12T15:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-12T15:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-12T15:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-12T15:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.54
110211,"Park Grove, 76",2023-06-12T15:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.25
110211,"Park Grove, 76",2023-06-12T15:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.86
110211,"Park Grove, 76",2023-06-12T15:00:00.000+00:00,feeder,32.0,N Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-12T15:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-12T15:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.4
110211,"Park Grove, 76",2023-06-12T15:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.9
110211,"Park Grove, 76",2023-06-12T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.03
110211,"Park Grove, 76",2023-06-12T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.91
110211,"Park Grove, 76",2023-06-12T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.27
110211,"Park Grove, 76",2023-06-12T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.63
110211,"Park Grove, 76",2023-06-12T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.73
110211,"Park Grove, 76",2023-06-12T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.2
110211,"Park Grove, 76",2023-06-12T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,43.1
110211,"Park Grove, 76",2023-06-12T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.6
110211,"Park Grove, 76",2023-06-12T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.7
110211,"Park Grove, 76",2023-06-12T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,87.1
110211,"Park Grove, 76",2023-06-12T15:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-06-12T15:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-06-12T15:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.35
110211,"Park Grove, 76",2023-06-12T15:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.2
110211,"Park Grove, 76",2023-06-12T15:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.42
110211,"Park Grove, 76",2023-06-12T15:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.98
110211,"Park Grove, 76",2023-06-12T15:00:00.000+00:00,feeder,23.0,N Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-12T15:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-12T15:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-12T15:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.5
110211,"Park Grove, 76",2023-06-12T15:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-12T15:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-06-12T15:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-12T15:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.14
110211,"Park Grove, 76",2023-06-12T15:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.69
110211,"Park Grove, 76",2023-06-12T15:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.97
110211,"Park Grove, 76",2023-06-12T15:00:00.000+00:00,feeder,22.0,N Current (RMS),A,39.5
110211,"Park Grove, 76",2023-06-12T15:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-12T15:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,65.6
110211,"Park Grove, 76",2023-06-12T15:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,62.7
110211,"Park Grove, 76",2023-06-12T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-12T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.54
110211,"Park Grove, 76",2023-06-12T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-12T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.41
110211,"Park Grove, 76",2023-06-12T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.39
110211,"Park Grove, 76",2023-06-12T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.53
110211,"Park Grove, 76",2023-06-12T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,36.6
110211,"Park Grove, 76",2023-06-12T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-12T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,55.8
110211,"Park Grove, 76",2023-06-12T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-12T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.14
110211,"Park Grove, 76",2023-06-12T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.96
110211,"Park Grove, 76",2023-06-12T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.44
110211,"Park Grove, 76",2023-06-12T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.03
110211,"Park Grove, 76",2023-06-12T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.01
110211,"Park Grove, 76",2023-06-12T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.1
110211,"Park Grove, 76",2023-06-12T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-12T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-12T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-12T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.1
110211,"Park Grove, 76",2023-06-12T15:00:00.000+00:00,transformer,,Temperature,C,37.6
110211,"Park Grove, 76",2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
110211,"Park Grove, 76",2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
110211,"Park Grove, 76",2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.52
110211,"Park Grove, 76",2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
110211,"Park Grove, 76",2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
110211,"Park Grove, 76",2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
110211,"Park Grove, 76",2023-06-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.73
110211,"Park Grove, 76",2023-06-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.48
110211,"Park Grove, 76",2023-06-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.28
110211,"Park Grove, 76",2023-06-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,31.96
110211,"Park Grove, 76",2023-06-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,45.49
110211,"Park Grove, 76",2023-06-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,60.64
110211,"Park Grove, 76",2023-06-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,101.0
110211,"Park Grove, 76",2023-06-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
110211,"Park Grove, 76",2023-06-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
110211,"Park Grove, 76",2023-06-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.7
110211,"Park Grove, 76",2023-06-12T14:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-12T14:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-12T14:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-12T14:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.2
110211,"Park Grove, 76",2023-06-12T14:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.18
110211,"Park Grove, 76",2023-06-12T14:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.34
110211,"Park Grove, 76",2023-06-12T14:50:00.000+00:00,feeder,32.0,N Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-12T14:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.6
110211,"Park Grove, 76",2023-06-12T14:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.3
110211,"Park Grove, 76",2023-06-12T14:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-12T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.57
110211,"Park Grove, 76",2023-06-12T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.28
110211,"Park Grove, 76",2023-06-12T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.3
110211,"Park Grove, 76",2023-06-12T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.54
110211,"Park Grove, 76",2023-06-12T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.28
110211,"Park Grove, 76",2023-06-12T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.93
110211,"Park Grove, 76",2023-06-12T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,55.3
110211,"Park Grove, 76",2023-06-12T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.3
110211,"Park Grove, 76",2023-06-12T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.7
110211,"Park Grove, 76",2023-06-12T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,78.4
110211,"Park Grove, 76",2023-06-12T14:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-12T14:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.74
110211,"Park Grove, 76",2023-06-12T14:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-06-12T14:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.48
110211,"Park Grove, 76",2023-06-12T14:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.72
110211,"Park Grove, 76",2023-06-12T14:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.43
110211,"Park Grove, 76",2023-06-12T14:50:00.000+00:00,feeder,23.0,N Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-12T14:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-12T14:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-12T14:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.8
110211,"Park Grove, 76",2023-06-12T14:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-12T14:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-12T14:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.13
110211,"Park Grove, 76",2023-06-12T14:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.61
110211,"Park Grove, 76",2023-06-12T14:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.05
110211,"Park Grove, 76",2023-06-12T14:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.44
110211,"Park Grove, 76",2023-06-12T14:50:00.000+00:00,feeder,22.0,N Current (RMS),A,30.1
110211,"Park Grove, 76",2023-06-12T14:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-12T14:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,43.0
110211,"Park Grove, 76",2023-06-12T14:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,56.7
110211,"Park Grove, 76",2023-06-12T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.3
110211,"Park Grove, 76",2023-06-12T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.04
110211,"Park Grove, 76",2023-06-12T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-12T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.22
110211,"Park Grove, 76",2023-06-12T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.04
110211,"Park Grove, 76",2023-06-12T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.27
110211,"Park Grove, 76",2023-06-12T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,38.7
110211,"Park Grove, 76",2023-06-12T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.1
110211,"Park Grove, 76",2023-06-12T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.0
110211,"Park Grove, 76",2023-06-12T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-12T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-12T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.14
110211,"Park Grove, 76",2023-06-12T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.68
110211,"Park Grove, 76",2023-06-12T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.18
110211,"Park Grove, 76",2023-06-12T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.3
110211,"Park Grove, 76",2023-06-12T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.52
110211,"Park Grove, 76",2023-06-12T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-12T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-12T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-12T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.5
110211,"Park Grove, 76",2023-06-12T14:50:00.000+00:00,transformer,,Temperature,C,37.6
110211,"Park Grove, 76",2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
110211,"Park Grove, 76",2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
110211,"Park Grove, 76",2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.53
110211,"Park Grove, 76",2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
110211,"Park Grove, 76",2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
110211,"Park Grove, 76",2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
110211,"Park Grove, 76",2023-06-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.79
110211,"Park Grove, 76",2023-06-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.13
110211,"Park Grove, 76",2023-06-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.5
110211,"Park Grove, 76",2023-06-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,24.79
110211,"Park Grove, 76",2023-06-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,30.58
110211,"Park Grove, 76",2023-06-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,48.92
110211,"Park Grove, 76",2023-06-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,98.9
110211,"Park Grove, 76",2023-06-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
110211,"Park Grove, 76",2023-06-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
110211,"Park Grove, 76",2023-06-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.6
110211,"Park Grove, 76",2023-06-12T14:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-12T14:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-12T14:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-12T14:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.9
110211,"Park Grove, 76",2023-06-12T14:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.11
110211,"Park Grove, 76",2023-06-12T14:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.06
110211,"Park Grove, 76",2023-06-12T14:40:00.000+00:00,feeder,32.0,N Current (RMS),A,7.2
110211,"Park Grove, 76",2023-06-12T14:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.5
110211,"Park Grove, 76",2023-06-12T14:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.3
110211,"Park Grove, 76",2023-06-12T14:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.4
110211,"Park Grove, 76",2023-06-12T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.15
110211,"Park Grove, 76",2023-06-12T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.57
110211,"Park Grove, 76",2023-06-12T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.61
110211,"Park Grove, 76",2023-06-12T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.79
110211,"Park Grove, 76",2023-06-12T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.44
110211,"Park Grove, 76",2023-06-12T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.93
110211,"Park Grove, 76",2023-06-12T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,54.2
110211,"Park Grove, 76",2023-06-12T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.4
110211,"Park Grove, 76",2023-06-12T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.5
110211,"Park Grove, 76",2023-06-12T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,91.4
110211,"Park Grove, 76",2023-06-12T14:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.95
