Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-12T14:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.75
110211,"Park Grove, 76",2023-06-12T14:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-06-12T14:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.12
110211,"Park Grove, 76",2023-06-12T14:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.9
110211,"Park Grove, 76",2023-06-12T14:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.03
110211,"Park Grove, 76",2023-06-12T14:40:00.000+00:00,feeder,23.0,N Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-12T14:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-12T14:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-12T14:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.7
110211,"Park Grove, 76",2023-06-12T14:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-12T14:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.44
110211,"Park Grove, 76",2023-06-12T14:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-12T14:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.37
110211,"Park Grove, 76",2023-06-12T14:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.48
110211,"Park Grove, 76",2023-06-12T14:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.84
110211,"Park Grove, 76",2023-06-12T14:40:00.000+00:00,feeder,22.0,N Current (RMS),A,32.1
110211,"Park Grove, 76",2023-06-12T14:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-12T14:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,37.5
110211,"Park Grove, 76",2023-06-12T14:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,58.4
110211,"Park Grove, 76",2023-06-12T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.34
110211,"Park Grove, 76",2023-06-12T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-12T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-12T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.4
110211,"Park Grove, 76",2023-06-12T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.18
110211,"Park Grove, 76",2023-06-12T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.49
110211,"Park Grove, 76",2023-06-12T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,40.6
110211,"Park Grove, 76",2023-06-12T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-12T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,55.8
110211,"Park Grove, 76",2023-06-12T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-12T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-12T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.05
110211,"Park Grove, 76",2023-06-12T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.73
110211,"Park Grove, 76",2023-06-12T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.77
110211,"Park Grove, 76",2023-06-12T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.83
110211,"Park Grove, 76",2023-06-12T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.82
110211,"Park Grove, 76",2023-06-12T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-12T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-12T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-12T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.1
110211,"Park Grove, 76",2023-06-12T14:40:00.000+00:00,transformer,,Temperature,C,37.6
110211,"Park Grove, 76",2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
110211,"Park Grove, 76",2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
110211,"Park Grove, 76",2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.64
110211,"Park Grove, 76",2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
110211,"Park Grove, 76",2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
110211,"Park Grove, 76",2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
110211,"Park Grove, 76",2023-06-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.28
110211,"Park Grove, 76",2023-06-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.85
110211,"Park Grove, 76",2023-06-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.17
110211,"Park Grove, 76",2023-06-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,26.36
110211,"Park Grove, 76",2023-06-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,32.93
110211,"Park Grove, 76",2023-06-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,53.19
110211,"Park Grove, 76",2023-06-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,104.7
110211,"Park Grove, 76",2023-06-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
110211,"Park Grove, 76",2023-06-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
110211,"Park Grove, 76",2023-06-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.7
110211,"Park Grove, 76",2023-06-12T14:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-12T14:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-12T14:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-12T14:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.57
110211,"Park Grove, 76",2023-06-12T14:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.32
110211,"Park Grove, 76",2023-06-12T14:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.26
110211,"Park Grove, 76",2023-06-12T14:30:00.000+00:00,feeder,32.0,N Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-12T14:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-12T14:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,12.7
110211,"Park Grove, 76",2023-06-12T14:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,13.3
110211,"Park Grove, 76",2023-06-12T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.77
110211,"Park Grove, 76",2023-06-12T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.42
110211,"Park Grove, 76",2023-06-12T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.24
110211,"Park Grove, 76",2023-06-12T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.53
110211,"Park Grove, 76",2023-06-12T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.11
110211,"Park Grove, 76",2023-06-12T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,23.93
110211,"Park Grove, 76",2023-06-12T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,54.6
110211,"Park Grove, 76",2023-06-12T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.6
110211,"Park Grove, 76",2023-06-12T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.0
110211,"Park Grove, 76",2023-06-12T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,106.7
110211,"Park Grove, 76",2023-06-12T14:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-12T14:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.67
110211,"Park Grove, 76",2023-06-12T14:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-12T14:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.38
110211,"Park Grove, 76",2023-06-12T14:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.04
110211,"Park Grove, 76",2023-06-12T14:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.09
110211,"Park Grove, 76",2023-06-12T14:30:00.000+00:00,feeder,23.0,N Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-12T14:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-12T14:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-12T14:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.6
110211,"Park Grove, 76",2023-06-12T14:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-06-12T14:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-12T14:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-12T14:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.52
110211,"Park Grove, 76",2023-06-12T14:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.93
110211,"Park Grove, 76",2023-06-12T14:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.56
110211,"Park Grove, 76",2023-06-12T14:30:00.000+00:00,feeder,22.0,N Current (RMS),A,25.1
110211,"Park Grove, 76",2023-06-12T14:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-12T14:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,42.6
110211,"Park Grove, 76",2023-06-12T14:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,45.4
110211,"Park Grove, 76",2023-06-12T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.72
110211,"Park Grove, 76",2023-06-12T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-12T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-12T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.21
110211,"Park Grove, 76",2023-06-12T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.46
110211,"Park Grove, 76",2023-06-12T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.05
110211,"Park Grove, 76",2023-06-12T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-12T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-12T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.5
110211,"Park Grove, 76",2023-06-12T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.6
110211,"Park Grove, 76",2023-06-12T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-12T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.89
110211,"Park Grove, 76",2023-06-12T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.17
110211,"Park Grove, 76",2023-06-12T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.48
110211,"Park Grove, 76",2023-06-12T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.48
110211,"Park Grove, 76",2023-06-12T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.21
110211,"Park Grove, 76",2023-06-12T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-12T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-12T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.1
110211,"Park Grove, 76",2023-06-12T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.4
110211,"Park Grove, 76",2023-06-12T14:30:00.000+00:00,transformer,,Temperature,C,37.6
110211,"Park Grove, 76",2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
110211,"Park Grove, 76",2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
110211,"Park Grove, 76",2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.73
110211,"Park Grove, 76",2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
110211,"Park Grove, 76",2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.53
110211,"Park Grove, 76",2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
110211,"Park Grove, 76",2023-06-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.36
110211,"Park Grove, 76",2023-06-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.15
110211,"Park Grove, 76",2023-06-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.51
110211,"Park Grove, 76",2023-06-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,26.67
110211,"Park Grove, 76",2023-06-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,39.35
110211,"Park Grove, 76",2023-06-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,63.11
110211,"Park Grove, 76",2023-06-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,123.5
110211,"Park Grove, 76",2023-06-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
110211,"Park Grove, 76",2023-06-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
110211,"Park Grove, 76",2023-06-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,277.8
110211,"Park Grove, 76",2023-06-12T14:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-12T14:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-12T14:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-12T14:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.73
110211,"Park Grove, 76",2023-06-12T14:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.84
110211,"Park Grove, 76",2023-06-12T14:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.88
110211,"Park Grove, 76",2023-06-12T14:20:00.000+00:00,feeder,32.0,N Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-12T14:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-12T14:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,13.8
110211,"Park Grove, 76",2023-06-12T14:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-12T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.54
110211,"Park Grove, 76",2023-06-12T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.06
110211,"Park Grove, 76",2023-06-12T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.51
110211,"Park Grove, 76",2023-06-12T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.67
110211,"Park Grove, 76",2023-06-12T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.57
110211,"Park Grove, 76",2023-06-12T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.9
110211,"Park Grove, 76",2023-06-12T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,50.2
110211,"Park Grove, 76",2023-06-12T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.0
110211,"Park Grove, 76",2023-06-12T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.8
110211,"Park Grove, 76",2023-06-12T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,97.9
110211,"Park Grove, 76",2023-06-12T14:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-12T14:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-06-12T14:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-12T14:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.56
110211,"Park Grove, 76",2023-06-12T14:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.07
110211,"Park Grove, 76",2023-06-12T14:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.21
110211,"Park Grove, 76",2023-06-12T14:20:00.000+00:00,feeder,23.0,N Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-12T14:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-12T14:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-12T14:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,40.3
110211,"Park Grove, 76",2023-06-12T14:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-12T14:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-06-12T14:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-12T14:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.12
110211,"Park Grove, 76",2023-06-12T14:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.01
110211,"Park Grove, 76",2023-06-12T14:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.28
110211,"Park Grove, 76",2023-06-12T14:20:00.000+00:00,feeder,22.0,N Current (RMS),A,27.7
110211,"Park Grove, 76",2023-06-12T14:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-12T14:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,55.3
110211,"Park Grove, 76",2023-06-12T14:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,36.4
110211,"Park Grove, 76",2023-06-12T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.01
110211,"Park Grove, 76",2023-06-12T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-06-12T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-12T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.33
110211,"Park Grove, 76",2023-06-12T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.8
110211,"Park Grove, 76",2023-06-12T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.35
110211,"Park Grove, 76",2023-06-12T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.7
110211,"Park Grove, 76",2023-06-12T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-12T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.8
110211,"Park Grove, 76",2023-06-12T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-12T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-12T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.74
110211,"Park Grove, 76",2023-06-12T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.95
110211,"Park Grove, 76",2023-06-12T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.49
110211,"Park Grove, 76",2023-06-12T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.27
110211,"Park Grove, 76",2023-06-12T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.65
110211,"Park Grove, 76",2023-06-12T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,31.4
110211,"Park Grove, 76",2023-06-12T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-12T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-12T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.0
110211,"Park Grove, 76",2023-06-12T14:20:00.000+00:00,transformer,,Temperature,C,37.5
110211,"Park Grove, 76",2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
110211,"Park Grove, 76",2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
110211,"Park Grove, 76",2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.7
110211,"Park Grove, 76",2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
110211,"Park Grove, 76",2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
110211,"Park Grove, 76",2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
110211,"Park Grove, 76",2023-06-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.58
110211,"Park Grove, 76",2023-06-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.24
110211,"Park Grove, 76",2023-06-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.32
110211,"Park Grove, 76",2023-06-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,27.9
110211,"Park Grove, 76",2023-06-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,41.57
110211,"Park Grove, 76",2023-06-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,60.27
110211,"Park Grove, 76",2023-06-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,110.9
110211,"Park Grove, 76",2023-06-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
110211,"Park Grove, 76",2023-06-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
110211,"Park Grove, 76",2023-06-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.5
110211,"Park Grove, 76",2023-06-12T14:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-12T14:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-12T14:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-12T14:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.63
110211,"Park Grove, 76",2023-06-12T14:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.77
110211,"Park Grove, 76",2023-06-12T14:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,0.94
110211,"Park Grove, 76",2023-06-12T14:10:00.000+00:00,feeder,32.0,N Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-12T14:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-12T14:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,13.9
110211,"Park Grove, 76",2023-06-12T14:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-12T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.96
110211,"Park Grove, 76",2023-06-12T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.08
110211,"Park Grove, 76",2023-06-12T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.47
110211,"Park Grove, 76",2023-06-12T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.77
110211,"Park Grove, 76",2023-06-12T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.25
110211,"Park Grove, 76",2023-06-12T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.22
110211,"Park Grove, 76",2023-06-12T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,48.6
110211,"Park Grove, 76",2023-06-12T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,67.8
110211,"Park Grove, 76",2023-06-12T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.8
110211,"Park Grove, 76",2023-06-12T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,83.5
110211,"Park Grove, 76",2023-06-12T14:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-12T14:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-12T14:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-12T14:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.79
110211,"Park Grove, 76",2023-06-12T14:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.42
110211,"Park Grove, 76",2023-06-12T14:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.23
110211,"Park Grove, 76",2023-06-12T14:10:00.000+00:00,feeder,23.0,N Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-12T14:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-12T14:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-12T14:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-12T14:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-12T14:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-12T14:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-12T14:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.54
110211,"Park Grove, 76",2023-06-12T14:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.7
110211,"Park Grove, 76",2023-06-12T14:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.8
110211,"Park Grove, 76",2023-06-12T14:10:00.000+00:00,feeder,22.0,N Current (RMS),A,25.9
110211,"Park Grove, 76",2023-06-12T14:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-12T14:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,53.4
110211,"Park Grove, 76",2023-06-12T14:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,42.2
110211,"Park Grove, 76",2023-06-12T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.94
110211,"Park Grove, 76",2023-06-12T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-12T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-12T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.36
110211,"Park Grove, 76",2023-06-12T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.64
110211,"Park Grove, 76",2023-06-12T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.14
110211,"Park Grove, 76",2023-06-12T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-12T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-12T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.0
110211,"Park Grove, 76",2023-06-12T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-12T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-12T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.09
110211,"Park Grove, 76",2023-06-12T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.84
110211,"Park Grove, 76",2023-06-12T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.8
110211,"Park Grove, 76",2023-06-12T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.88
110211,"Park Grove, 76",2023-06-12T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.91
110211,"Park Grove, 76",2023-06-12T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,38.4
110211,"Park Grove, 76",2023-06-12T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-12T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.3
110211,"Park Grove, 76",2023-06-12T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.2
110211,"Park Grove, 76",2023-06-12T14:10:00.000+00:00,transformer,,Temperature,C,37.5
110211,"Park Grove, 76",2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
110211,"Park Grove, 76",2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
110211,"Park Grove, 76",2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.67
110211,"Park Grove, 76",2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
110211,"Park Grove, 76",2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
110211,"Park Grove, 76",2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
110211,"Park Grove, 76",2023-06-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.17
110211,"Park Grove, 76",2023-06-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.26
110211,"Park Grove, 76",2023-06-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.67
110211,"Park Grove, 76",2023-06-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,29.16
110211,"Park Grove, 76",2023-06-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,36.66
110211,"Park Grove, 76",2023-06-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,52.24
110211,"Park Grove, 76",2023-06-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,95.6
110211,"Park Grove, 76",2023-06-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
110211,"Park Grove, 76",2023-06-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
110211,"Park Grove, 76",2023-06-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.2
110211,"Park Grove, 76",2023-06-12T14:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-12T14:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-12T14:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-12T14:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.87
110211,"Park Grove, 76",2023-06-12T14:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.91
110211,"Park Grove, 76",2023-06-12T14:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,0.72
110211,"Park Grove, 76",2023-06-12T14:00:00.000+00:00,feeder,32.0,N Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-12T14:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-12T14:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-12T14:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.2
110211,"Park Grove, 76",2023-06-12T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.03
110211,"Park Grove, 76",2023-06-12T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.47
110211,"Park Grove, 76",2023-06-12T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.59
110211,"Park Grove, 76",2023-06-12T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.04
110211,"Park Grove, 76",2023-06-12T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.7
110211,"Park Grove, 76",2023-06-12T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.89
110211,"Park Grove, 76",2023-06-12T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,56.4
110211,"Park Grove, 76",2023-06-12T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,77.6
110211,"Park Grove, 76",2023-06-12T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.1
110211,"Park Grove, 76",2023-06-12T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.6
110211,"Park Grove, 76",2023-06-12T14:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-12T14:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-12T14:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-12T14:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.01
110211,"Park Grove, 76",2023-06-12T14:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.67
110211,"Park Grove, 76",2023-06-12T14:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.51
110211,"Park Grove, 76",2023-06-12T14:00:00.000+00:00,feeder,23.0,N Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-12T14:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-12T14:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-12T14:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.2
110211,"Park Grove, 76",2023-06-12T14:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-06-12T14:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-12T14:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-12T14:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.5
110211,"Park Grove, 76",2023-06-12T14:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.25
110211,"Park Grove, 76",2023-06-12T14:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.05
110211,"Park Grove, 76",2023-06-12T14:00:00.000+00:00,feeder,22.0,N Current (RMS),A,24.1
110211,"Park Grove, 76",2023-06-12T14:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-12T14:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,47.8
110211,"Park Grove, 76",2023-06-12T14:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,40.3
110211,"Park Grove, 76",2023-06-12T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.91
110211,"Park Grove, 76",2023-06-12T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-12T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.73
110211,"Park Grove, 76",2023-06-12T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.5
110211,"Park Grove, 76",2023-06-12T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.92
110211,"Park Grove, 76",2023-06-12T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.95
110211,"Park Grove, 76",2023-06-12T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.2
110211,"Park Grove, 76",2023-06-12T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-12T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.6
110211,"Park Grove, 76",2023-06-12T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-12T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-12T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.36
110211,"Park Grove, 76",2023-06-12T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.65
110211,"Park Grove, 76",2023-06-12T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.24
110211,"Park Grove, 76",2023-06-12T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.59
110211,"Park Grove, 76",2023-06-12T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.95
110211,"Park Grove, 76",2023-06-12T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,47.1
110211,"Park Grove, 76",2023-06-12T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-12T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.3
110211,"Park Grove, 76",2023-06-12T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,78.6
110211,"Park Grove, 76",2023-06-12T14:00:00.000+00:00,transformer,,Temperature,C,37.5
110211,"Park Grove, 76",2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
110211,"Park Grove, 76",2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
110211,"Park Grove, 76",2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.61
110211,"Park Grove, 76",2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
110211,"Park Grove, 76",2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.53
110211,"Park Grove, 76",2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
110211,"Park Grove, 76",2023-06-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.38
110211,"Park Grove, 76",2023-06-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.53
110211,"Park Grove, 76",2023-06-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.07
110211,"Park Grove, 76",2023-06-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,30.17
110211,"Park Grove, 76",2023-06-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,33.05
110211,"Park Grove, 76",2023-06-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,51.07
110211,"Park Grove, 76",2023-06-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,96.2
110211,"Park Grove, 76",2023-06-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
110211,"Park Grove, 76",2023-06-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
110211,"Park Grove, 76",2023-06-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.4
110211,"Park Grove, 76",2023-06-12T13:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-12T13:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-12T13:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-12T13:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.92
110211,"Park Grove, 76",2023-06-12T13:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.03
110211,"Park Grove, 76",2023-06-12T13:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.56
110211,"Park Grove, 76",2023-06-12T13:50:00.000+00:00,feeder,32.0,N Current (RMS),A,8.3
110211,"Park Grove, 76",2023-06-12T13:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.4
110211,"Park Grove, 76",2023-06-12T13:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-12T13:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-12T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.38
110211,"Park Grove, 76",2023-06-12T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.97
110211,"Park Grove, 76",2023-06-12T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.72
110211,"Park Grove, 76",2023-06-12T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.08
110211,"Park Grove, 76",2023-06-12T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.38
110211,"Park Grove, 76",2023-06-12T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.87
110211,"Park Grove, 76",2023-06-12T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,44.2
110211,"Park Grove, 76",2023-06-12T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,69.2
110211,"Park Grove, 76",2023-06-12T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.6
110211,"Park Grove, 76",2023-06-12T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.9
110211,"Park Grove, 76",2023-06-12T13:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-12T13:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-12T13:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-12T13:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.69
110211,"Park Grove, 76",2023-06-12T13:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.44
110211,"Park Grove, 76",2023-06-12T13:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.73
110211,"Park Grove, 76",2023-06-12T13:50:00.000+00:00,feeder,23.0,N Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-12T13:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-12T13:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-12T13:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.6
110211,"Park Grove, 76",2023-06-12T13:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.08
110211,"Park Grove, 76",2023-06-12T13:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-12T13:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-06-12T13:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.53
110211,"Park Grove, 76",2023-06-12T13:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.33
110211,"Park Grove, 76",2023-06-12T13:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.42
110211,"Park Grove, 76",2023-06-12T13:50:00.000+00:00,feeder,22.0,N Current (RMS),A,28.0
110211,"Park Grove, 76",2023-06-12T13:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-12T13:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,57.0
110211,"Park Grove, 76",2023-06-12T13:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,44.6
110211,"Park Grove, 76",2023-06-12T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.93
110211,"Park Grove, 76",2023-06-12T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-06-12T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-12T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.88
110211,"Park Grove, 76",2023-06-12T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.71
110211,"Park Grove, 76",2023-06-12T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.53
110211,"Park Grove, 76",2023-06-12T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-12T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-12T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.4
110211,"Park Grove, 76",2023-06-12T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-12T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-12T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.67
110211,"Park Grove, 76",2023-06-12T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.47
110211,"Park Grove, 76",2023-06-12T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.36
110211,"Park Grove, 76",2023-06-12T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.02
110211,"Park Grove, 76",2023-06-12T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.9
110211,"Park Grove, 76",2023-06-12T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,36.9
110211,"Park Grove, 76",2023-06-12T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-12T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-12T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.3
110211,"Park Grove, 76",2023-06-12T13:50:00.000+00:00,transformer,,Temperature,C,37.5
110211,"Park Grove, 76",2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
110211,"Park Grove, 76",2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
110211,"Park Grove, 76",2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.59
110211,"Park Grove, 76",2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
110211,"Park Grove, 76",2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
110211,"Park Grove, 76",2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
110211,"Park Grove, 76",2023-06-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.58
110211,"Park Grove, 76",2023-06-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.31
110211,"Park Grove, 76",2023-06-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.49
110211,"Park Grove, 76",2023-06-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,30.46
110211,"Park Grove, 76",2023-06-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,38.92
110211,"Park Grove, 76",2023-06-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,50.01
110211,"Park Grove, 76",2023-06-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,86.3
110211,"Park Grove, 76",2023-06-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
110211,"Park Grove, 76",2023-06-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
110211,"Park Grove, 76",2023-06-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.7
110211,"Park Grove, 76",2023-06-12T13:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-12T13:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-12T13:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-12T13:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.34
110211,"Park Grove, 76",2023-06-12T13:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.59
110211,"Park Grove, 76",2023-06-12T13:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,5.48
110211,"Park Grove, 76",2023-06-12T13:40:00.000+00:00,feeder,32.0,N Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-12T13:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-12T13:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.0
110211,"Park Grove, 76",2023-06-12T13:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,29.9
110211,"Park Grove, 76",2023-06-12T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.32
110211,"Park Grove, 76",2023-06-12T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.62
110211,"Park Grove, 76",2023-06-12T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.44
110211,"Park Grove, 76",2023-06-12T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.06
110211,"Park Grove, 76",2023-06-12T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.24
110211,"Park Grove, 76",2023-06-12T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.34
110211,"Park Grove, 76",2023-06-12T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,38.2
110211,"Park Grove, 76",2023-06-12T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,72.6
110211,"Park Grove, 76",2023-06-12T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.0
110211,"Park Grove, 76",2023-06-12T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,73.1
110211,"Park Grove, 76",2023-06-12T13:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-12T13:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.13
110211,"Park Grove, 76",2023-06-12T13:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-12T13:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.16
110211,"Park Grove, 76",2023-06-12T13:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.16
110211,"Park Grove, 76",2023-06-12T13:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.27
110211,"Park Grove, 76",2023-06-12T13:40:00.000+00:00,feeder,23.0,N Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-12T13:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-12T13:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-12T13:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.3
110211,"Park Grove, 76",2023-06-12T13:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-12T13:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.35
110211,"Park Grove, 76",2023-06-12T13:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-12T13:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.83
110211,"Park Grove, 76",2023-06-12T13:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.87
110211,"Park Grove, 76",2023-06-12T13:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.06
110211,"Park Grove, 76",2023-06-12T13:40:00.000+00:00,feeder,22.0,N Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-12T13:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,25.9
110211,"Park Grove, 76",2023-06-12T13:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,47.4
110211,"Park Grove, 76",2023-06-12T13:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,47.4
110211,"Park Grove, 76",2023-06-12T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.06
110211,"Park Grove, 76",2023-06-12T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-12T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.36
110211,"Park Grove, 76",2023-06-12T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.62
110211,"Park Grove, 76",2023-06-12T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.65
110211,"Park Grove, 76",2023-06-12T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.07
110211,"Park Grove, 76",2023-06-12T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.5
110211,"Park Grove, 76",2023-06-12T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-12T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.1
110211,"Park Grove, 76",2023-06-12T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-12T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-12T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.63
110211,"Park Grove, 76",2023-06-12T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.81
110211,"Park Grove, 76",2023-06-12T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.46
110211,"Park Grove, 76",2023-06-12T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.16
110211,"Park Grove, 76",2023-06-12T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.75
110211,"Park Grove, 76",2023-06-12T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,47.6
110211,"Park Grove, 76",2023-06-12T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-12T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.2
110211,"Park Grove, 76",2023-06-12T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,81.9
110211,"Park Grove, 76",2023-06-12T13:40:00.000+00:00,transformer,,Temperature,C,37.4
110211,"Park Grove, 76",2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
110211,"Park Grove, 76",2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
110211,"Park Grove, 76",2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.66
110211,"Park Grove, 76",2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
110211,"Park Grove, 76",2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.53
110211,"Park Grove, 76",2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
110211,"Park Grove, 76",2023-06-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.73
110211,"Park Grove, 76",2023-06-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.78
110211,"Park Grove, 76",2023-06-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.7
110211,"Park Grove, 76",2023-06-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,32.47
110211,"Park Grove, 76",2023-06-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,40.66
110211,"Park Grove, 76",2023-06-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,61.98
110211,"Park Grove, 76",2023-06-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,108.2
110211,"Park Grove, 76",2023-06-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
110211,"Park Grove, 76",2023-06-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
110211,"Park Grove, 76",2023-06-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.0
110211,"Park Grove, 76",2023-06-12T13:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-12T13:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-12T13:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-12T13:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.39
110211,"Park Grove, 76",2023-06-12T13:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.64
110211,"Park Grove, 76",2023-06-12T13:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,0.85
