Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-12T13:30:00.000+00:00,feeder,32.0,N Current (RMS),A,11.1
110211,"Park Grove, 76",2023-06-12T13:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-12T13:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-12T13:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-12T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.49
110211,"Park Grove, 76",2023-06-12T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.58
110211,"Park Grove, 76",2023-06-12T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.95
110211,"Park Grove, 76",2023-06-12T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.88
110211,"Park Grove, 76",2023-06-12T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.31
110211,"Park Grove, 76",2023-06-12T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.22
110211,"Park Grove, 76",2023-06-12T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,50.0
110211,"Park Grove, 76",2023-06-12T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,64.4
110211,"Park Grove, 76",2023-06-12T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.7
110211,"Park Grove, 76",2023-06-12T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.2
110211,"Park Grove, 76",2023-06-12T13:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-12T13:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.6
110211,"Park Grove, 76",2023-06-12T13:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.27
110211,"Park Grove, 76",2023-06-12T13:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.08
110211,"Park Grove, 76",2023-06-12T13:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.42
110211,"Park Grove, 76",2023-06-12T13:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.02
110211,"Park Grove, 76",2023-06-12T13:30:00.000+00:00,feeder,23.0,N Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-12T13:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-12T13:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-12T13:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.1
110211,"Park Grove, 76",2023-06-12T13:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-12T13:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-12T13:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-12T13:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.48
110211,"Park Grove, 76",2023-06-12T13:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.46
110211,"Park Grove, 76",2023-06-12T13:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.38
110211,"Park Grove, 76",2023-06-12T13:30:00.000+00:00,feeder,22.0,N Current (RMS),A,31.3
110211,"Park Grove, 76",2023-06-12T13:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,28.0
110211,"Park Grove, 76",2023-06-12T13:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,54.0
110211,"Park Grove, 76",2023-06-12T13:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,65.0
110211,"Park Grove, 76",2023-06-12T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.05
110211,"Park Grove, 76",2023-06-12T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
110211,"Park Grove, 76",2023-06-12T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-06-12T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.99
110211,"Park Grove, 76",2023-06-12T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.03
110211,"Park Grove, 76",2023-06-12T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.87
110211,"Park Grove, 76",2023-06-12T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,36.4
110211,"Park Grove, 76",2023-06-12T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-12T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.3
110211,"Park Grove, 76",2023-06-12T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-12T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-12T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.82
110211,"Park Grove, 76",2023-06-12T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.13
110211,"Park Grove, 76",2023-06-12T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.25
110211,"Park Grove, 76",2023-06-12T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.79
110211,"Park Grove, 76",2023-06-12T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.47
110211,"Park Grove, 76",2023-06-12T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,32.8
110211,"Park Grove, 76",2023-06-12T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-12T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-12T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.1
110211,"Park Grove, 76",2023-06-12T13:30:00.000+00:00,transformer,,Temperature,C,37.4
110211,"Park Grove, 76",2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
110211,"Park Grove, 76",2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
110211,"Park Grove, 76",2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.57
110211,"Park Grove, 76",2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
110211,"Park Grove, 76",2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.53
110211,"Park Grove, 76",2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
110211,"Park Grove, 76",2023-06-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.36
110211,"Park Grove, 76",2023-06-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.77
110211,"Park Grove, 76",2023-06-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.92
110211,"Park Grove, 76",2023-06-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,22.1
110211,"Park Grove, 76",2023-06-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,31.65
110211,"Park Grove, 76",2023-06-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,46.8
110211,"Park Grove, 76",2023-06-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,96.2
110211,"Park Grove, 76",2023-06-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
110211,"Park Grove, 76",2023-06-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
110211,"Park Grove, 76",2023-06-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.4
110211,"Park Grove, 76",2023-06-12T13:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-12T13:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-12T13:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-12T13:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.55
110211,"Park Grove, 76",2023-06-12T13:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.45
110211,"Park Grove, 76",2023-06-12T13:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,0.79
110211,"Park Grove, 76",2023-06-12T13:20:00.000+00:00,feeder,32.0,N Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-12T13:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-12T13:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.3
110211,"Park Grove, 76",2023-06-12T13:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.1
110211,"Park Grove, 76",2023-06-12T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.42
110211,"Park Grove, 76",2023-06-12T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.37
110211,"Park Grove, 76",2023-06-12T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.36
110211,"Park Grove, 76",2023-06-12T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.36
110211,"Park Grove, 76",2023-06-12T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.27
110211,"Park Grove, 76",2023-06-12T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.15
110211,"Park Grove, 76",2023-06-12T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,51.8
110211,"Park Grove, 76",2023-06-12T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,66.2
110211,"Park Grove, 76",2023-06-12T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.4
110211,"Park Grove, 76",2023-06-12T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.7
110211,"Park Grove, 76",2023-06-12T13:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-12T13:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.8
110211,"Park Grove, 76",2023-06-12T13:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.69
110211,"Park Grove, 76",2023-06-12T13:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.03
110211,"Park Grove, 76",2023-06-12T13:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.15
110211,"Park Grove, 76",2023-06-12T13:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.73
110211,"Park Grove, 76",2023-06-12T13:20:00.000+00:00,feeder,23.0,N Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-12T13:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-12T13:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-12T13:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.6
110211,"Park Grove, 76",2023-06-12T13:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-12T13:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-12T13:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-12T13:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.35
110211,"Park Grove, 76",2023-06-12T13:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.72
110211,"Park Grove, 76",2023-06-12T13:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.78
110211,"Park Grove, 76",2023-06-12T13:20:00.000+00:00,feeder,22.0,N Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-12T13:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,39.0
110211,"Park Grove, 76",2023-06-12T13:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,54.9
110211,"Park Grove, 76",2023-06-12T13:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,62.5
110211,"Park Grove, 76",2023-06-12T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.88
110211,"Park Grove, 76",2023-06-12T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-12T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-12T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.87
110211,"Park Grove, 76",2023-06-12T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.93
110211,"Park Grove, 76",2023-06-12T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.34
110211,"Park Grove, 76",2023-06-12T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.2
110211,"Park Grove, 76",2023-06-12T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-12T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-12T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-12T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-12T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.93
110211,"Park Grove, 76",2023-06-12T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.0
110211,"Park Grove, 76",2023-06-12T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.75
110211,"Park Grove, 76",2023-06-12T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.7
110211,"Park Grove, 76",2023-06-12T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.79
110211,"Park Grove, 76",2023-06-12T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,39.1
110211,"Park Grove, 76",2023-06-12T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-12T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-12T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.2
110211,"Park Grove, 76",2023-06-12T13:20:00.000+00:00,transformer,,Temperature,C,37.4
110211,"Park Grove, 76",2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
110211,"Park Grove, 76",2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
110211,"Park Grove, 76",2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.55
110211,"Park Grove, 76",2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
110211,"Park Grove, 76",2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.55
110211,"Park Grove, 76",2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
110211,"Park Grove, 76",2023-06-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.02
110211,"Park Grove, 76",2023-06-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.53
110211,"Park Grove, 76",2023-06-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.96
110211,"Park Grove, 76",2023-06-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,29.17
110211,"Park Grove, 76",2023-06-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,33.2
110211,"Park Grove, 76",2023-06-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,48.57
110211,"Park Grove, 76",2023-06-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,92.5
110211,"Park Grove, 76",2023-06-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
110211,"Park Grove, 76",2023-06-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
110211,"Park Grove, 76",2023-06-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.1
110211,"Park Grove, 76",2023-06-12T13:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-12T13:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-12T13:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-12T13:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.16
110211,"Park Grove, 76",2023-06-12T13:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.36
110211,"Park Grove, 76",2023-06-12T13:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,0.92
110211,"Park Grove, 76",2023-06-12T13:10:00.000+00:00,feeder,32.0,N Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-12T13:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-12T13:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.9
110211,"Park Grove, 76",2023-06-12T13:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.4
110211,"Park Grove, 76",2023-06-12T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.98
110211,"Park Grove, 76",2023-06-12T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.72
110211,"Park Grove, 76",2023-06-12T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.37
110211,"Park Grove, 76",2023-06-12T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.56
110211,"Park Grove, 76",2023-06-12T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.23
110211,"Park Grove, 76",2023-06-12T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.67
110211,"Park Grove, 76",2023-06-12T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,54.7
110211,"Park Grove, 76",2023-06-12T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,70.5
110211,"Park Grove, 76",2023-06-12T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-12T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.2
110211,"Park Grove, 76",2023-06-12T13:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-12T13:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-12T13:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.28
110211,"Park Grove, 76",2023-06-12T13:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.59
110211,"Park Grove, 76",2023-06-12T13:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.13
110211,"Park Grove, 76",2023-06-12T13:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.99
110211,"Park Grove, 76",2023-06-12T13:10:00.000+00:00,feeder,23.0,N Current (RMS),A,31.0
110211,"Park Grove, 76",2023-06-12T13:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-12T13:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-12T13:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,43.3
110211,"Park Grove, 76",2023-06-12T13:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-06-12T13:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-12T13:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-12T13:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.71
110211,"Park Grove, 76",2023-06-12T13:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.34
110211,"Park Grove, 76",2023-06-12T13:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.31
110211,"Park Grove, 76",2023-06-12T13:10:00.000+00:00,feeder,22.0,N Current (RMS),A,32.4
110211,"Park Grove, 76",2023-06-12T13:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,40.5
110211,"Park Grove, 76",2023-06-12T13:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,58.3
110211,"Park Grove, 76",2023-06-12T13:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,72.5
110211,"Park Grove, 76",2023-06-12T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.99
110211,"Park Grove, 76",2023-06-12T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-12T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-12T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.18
110211,"Park Grove, 76",2023-06-12T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.83
110211,"Park Grove, 76",2023-06-12T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.7
110211,"Park Grove, 76",2023-06-12T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.7
110211,"Park Grove, 76",2023-06-12T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-12T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.0
110211,"Park Grove, 76",2023-06-12T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-12T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-12T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.01
110211,"Park Grove, 76",2023-06-12T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.05
110211,"Park Grove, 76",2023-06-12T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.81
110211,"Park Grove, 76",2023-06-12T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.09
110211,"Park Grove, 76",2023-06-12T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.99
110211,"Park Grove, 76",2023-06-12T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,36.1
110211,"Park Grove, 76",2023-06-12T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-12T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-12T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.0
110211,"Park Grove, 76",2023-06-12T13:10:00.000+00:00,transformer,,Temperature,C,37.3
110211,"Park Grove, 76",2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
110211,"Park Grove, 76",2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
110211,"Park Grove, 76",2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.49
110211,"Park Grove, 76",2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
110211,"Park Grove, 76",2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
110211,"Park Grove, 76",2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
110211,"Park Grove, 76",2023-06-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.45
110211,"Park Grove, 76",2023-06-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.47
110211,"Park Grove, 76",2023-06-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.4
110211,"Park Grove, 76",2023-06-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,32.66
110211,"Park Grove, 76",2023-06-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,30.97
110211,"Park Grove, 76",2023-06-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,56.58
110211,"Park Grove, 76",2023-06-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,111.8
110211,"Park Grove, 76",2023-06-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
110211,"Park Grove, 76",2023-06-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
110211,"Park Grove, 76",2023-06-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.8
110211,"Park Grove, 76",2023-06-12T13:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-12T13:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-12T13:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-06-12T13:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.13
110211,"Park Grove, 76",2023-06-12T13:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.23
110211,"Park Grove, 76",2023-06-12T13:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.3
110211,"Park Grove, 76",2023-06-12T13:00:00.000+00:00,feeder,32.0,N Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-12T13:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.1
110211,"Park Grove, 76",2023-06-12T13:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.4
110211,"Park Grove, 76",2023-06-12T13:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-12T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.06
110211,"Park Grove, 76",2023-06-12T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-12T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.42
110211,"Park Grove, 76",2023-06-12T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.0
110211,"Park Grove, 76",2023-06-12T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.68
110211,"Park Grove, 76",2023-06-12T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.43
110211,"Park Grove, 76",2023-06-12T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,64.8
110211,"Park Grove, 76",2023-06-12T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,68.2
110211,"Park Grove, 76",2023-06-12T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-12T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.6
110211,"Park Grove, 76",2023-06-12T13:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-12T13:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-12T13:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-12T13:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.15
110211,"Park Grove, 76",2023-06-12T13:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.59
110211,"Park Grove, 76",2023-06-12T13:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.44
110211,"Park Grove, 76",2023-06-12T13:00:00.000+00:00,feeder,23.0,N Current (RMS),A,24.3
110211,"Park Grove, 76",2023-06-12T13:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-12T13:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.3
110211,"Park Grove, 76",2023-06-12T13:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.7
110211,"Park Grove, 76",2023-06-12T13:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-12T13:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-12T13:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-12T13:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.21
110211,"Park Grove, 76",2023-06-12T13:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.75
110211,"Park Grove, 76",2023-06-12T13:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.06
110211,"Park Grove, 76",2023-06-12T13:00:00.000+00:00,feeder,22.0,N Current (RMS),A,27.9
110211,"Park Grove, 76",2023-06-12T13:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,43.1
110211,"Park Grove, 76",2023-06-12T13:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,46.8
110211,"Park Grove, 76",2023-06-12T13:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,71.5
110211,"Park Grove, 76",2023-06-12T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.11
110211,"Park Grove, 76",2023-06-12T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-12T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-12T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.49
110211,"Park Grove, 76",2023-06-12T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.63
110211,"Park Grove, 76",2023-06-12T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.73
110211,"Park Grove, 76",2023-06-12T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.7
110211,"Park Grove, 76",2023-06-12T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-12T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.8
110211,"Park Grove, 76",2023-06-12T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-12T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-12T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.86
110211,"Park Grove, 76",2023-06-12T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.08
110211,"Park Grove, 76",2023-06-12T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.18
110211,"Park Grove, 76",2023-06-12T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.68
110211,"Park Grove, 76",2023-06-12T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.81
110211,"Park Grove, 76",2023-06-12T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,36.7
110211,"Park Grove, 76",2023-06-12T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-12T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-12T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.1
110211,"Park Grove, 76",2023-06-12T13:00:00.000+00:00,transformer,,Temperature,C,37.3
110211,"Park Grove, 76",2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
110211,"Park Grove, 76",2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
110211,"Park Grove, 76",2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.52
110211,"Park Grove, 76",2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
110211,"Park Grove, 76",2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
110211,"Park Grove, 76",2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
110211,"Park Grove, 76",2023-06-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.55
110211,"Park Grove, 76",2023-06-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.59
110211,"Park Grove, 76",2023-06-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.62
110211,"Park Grove, 76",2023-06-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,31.18
110211,"Park Grove, 76",2023-06-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,26.56
110211,"Park Grove, 76",2023-06-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,52.76
110211,"Park Grove, 76",2023-06-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,109.3
110211,"Park Grove, 76",2023-06-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
110211,"Park Grove, 76",2023-06-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
110211,"Park Grove, 76",2023-06-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.3
110211,"Park Grove, 76",2023-06-12T12:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-12T12:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-12T12:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-12T12:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.5
110211,"Park Grove, 76",2023-06-12T12:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.07
110211,"Park Grove, 76",2023-06-12T12:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.11
110211,"Park Grove, 76",2023-06-12T12:50:00.000+00:00,feeder,32.0,N Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-12T12:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-12T12:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.1
110211,"Park Grove, 76",2023-06-12T12:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-12T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.44
110211,"Park Grove, 76",2023-06-12T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-12T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.99
110211,"Park Grove, 76",2023-06-12T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.07
110211,"Park Grove, 76",2023-06-12T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.91
110211,"Park Grove, 76",2023-06-12T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.09
110211,"Park Grove, 76",2023-06-12T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,50.0
110211,"Park Grove, 76",2023-06-12T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.9
110211,"Park Grove, 76",2023-06-12T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-12T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.6
110211,"Park Grove, 76",2023-06-12T12:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-12T12:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-06-12T12:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-06-12T12:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.53
110211,"Park Grove, 76",2023-06-12T12:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.64
110211,"Park Grove, 76",2023-06-12T12:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.77
110211,"Park Grove, 76",2023-06-12T12:50:00.000+00:00,feeder,23.0,N Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-12T12:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,13.8
110211,"Park Grove, 76",2023-06-12T12:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-12T12:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.6
110211,"Park Grove, 76",2023-06-12T12:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-12T12:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.76
110211,"Park Grove, 76",2023-06-12T12:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-12T12:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.25
110211,"Park Grove, 76",2023-06-12T12:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.26
110211,"Park Grove, 76",2023-06-12T12:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.56
110211,"Park Grove, 76",2023-06-12T12:50:00.000+00:00,feeder,22.0,N Current (RMS),A,40.9
110211,"Park Grove, 76",2023-06-12T12:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.1
110211,"Park Grove, 76",2023-06-12T12:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,34.1
110211,"Park Grove, 76",2023-06-12T12:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,74.2
110211,"Park Grove, 76",2023-06-12T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.26
110211,"Park Grove, 76",2023-06-12T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-12T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-12T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.37
110211,"Park Grove, 76",2023-06-12T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.61
110211,"Park Grove, 76",2023-06-12T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.13
110211,"Park Grove, 76",2023-06-12T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,39.6
110211,"Park Grove, 76",2023-06-12T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-12T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.4
110211,"Park Grove, 76",2023-06-12T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-12T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-12T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.9
110211,"Park Grove, 76",2023-06-12T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.96
110211,"Park Grove, 76",2023-06-12T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.61
110211,"Park Grove, 76",2023-06-12T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.55
110211,"Park Grove, 76",2023-06-12T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.93
110211,"Park Grove, 76",2023-06-12T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,30.4
110211,"Park Grove, 76",2023-06-12T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.9
110211,"Park Grove, 76",2023-06-12T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-12T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.2
110211,"Park Grove, 76",2023-06-12T12:50:00.000+00:00,transformer,,Temperature,C,37.2
110211,"Park Grove, 76",2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
110211,"Park Grove, 76",2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
110211,"Park Grove, 76",2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.56
110211,"Park Grove, 76",2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
110211,"Park Grove, 76",2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
110211,"Park Grove, 76",2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
110211,"Park Grove, 76",2023-06-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.12
110211,"Park Grove, 76",2023-06-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.94
110211,"Park Grove, 76",2023-06-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.18
110211,"Park Grove, 76",2023-06-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.6
110211,"Park Grove, 76",2023-06-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,28.04
110211,"Park Grove, 76",2023-06-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,51.59
110211,"Park Grove, 76",2023-06-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,110.7
110211,"Park Grove, 76",2023-06-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
110211,"Park Grove, 76",2023-06-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
110211,"Park Grove, 76",2023-06-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.9
110211,"Park Grove, 76",2023-06-12T12:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-12T12:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-12T12:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-12T12:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.45
110211,"Park Grove, 76",2023-06-12T12:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.18
110211,"Park Grove, 76",2023-06-12T12:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,0.95
110211,"Park Grove, 76",2023-06-12T12:40:00.000+00:00,feeder,32.0,N Current (RMS),A,8.3
110211,"Park Grove, 76",2023-06-12T12:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-12T12:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.7
110211,"Park Grove, 76",2023-06-12T12:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.6
110211,"Park Grove, 76",2023-06-12T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.64
110211,"Park Grove, 76",2023-06-12T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-12T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.73
110211,"Park Grove, 76",2023-06-12T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.86
110211,"Park Grove, 76",2023-06-12T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.54
110211,"Park Grove, 76",2023-06-12T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.82
110211,"Park Grove, 76",2023-06-12T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,41.4
110211,"Park Grove, 76",2023-06-12T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,67.4
110211,"Park Grove, 76",2023-06-12T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.2
110211,"Park Grove, 76",2023-06-12T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,82.9
110211,"Park Grove, 76",2023-06-12T12:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-12T12:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-06-12T12:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.44
110211,"Park Grove, 76",2023-06-12T12:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.55
110211,"Park Grove, 76",2023-06-12T12:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.42
110211,"Park Grove, 76",2023-06-12T12:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.1
110211,"Park Grove, 76",2023-06-12T12:40:00.000+00:00,feeder,23.0,N Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-12T12:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,11.7
110211,"Park Grove, 76",2023-06-12T12:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-12T12:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-12T12:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-12T12:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-12T12:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-12T12:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.35
110211,"Park Grove, 76",2023-06-12T12:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.93
110211,"Park Grove, 76",2023-06-12T12:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.45
110211,"Park Grove, 76",2023-06-12T12:40:00.000+00:00,feeder,22.0,N Current (RMS),A,40.7
110211,"Park Grove, 76",2023-06-12T12:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-12T12:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,35.8
110211,"Park Grove, 76",2023-06-12T12:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,73.5
110211,"Park Grove, 76",2023-06-12T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.97
110211,"Park Grove, 76",2023-06-12T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-12T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-12T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.97
110211,"Park Grove, 76",2023-06-12T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.65
110211,"Park Grove, 76",2023-06-12T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.36
110211,"Park Grove, 76",2023-06-12T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,38.2
110211,"Park Grove, 76",2023-06-12T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-12T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.7
110211,"Park Grove, 76",2023-06-12T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-12T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-12T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.93
110211,"Park Grove, 76",2023-06-12T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.66
110211,"Park Grove, 76",2023-06-12T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.93
110211,"Park Grove, 76",2023-06-12T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.48
110211,"Park Grove, 76",2023-06-12T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.03
110211,"Park Grove, 76",2023-06-12T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,32.9
110211,"Park Grove, 76",2023-06-12T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-12T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.1
110211,"Park Grove, 76",2023-06-12T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.0
110211,"Park Grove, 76",2023-06-12T12:40:00.000+00:00,transformer,,Temperature,C,37.2
110211,"Park Grove, 76",2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
110211,"Park Grove, 76",2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
110211,"Park Grove, 76",2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
110211,"Park Grove, 76",2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
110211,"Park Grove, 76",2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
110211,"Park Grove, 76",2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
110211,"Park Grove, 76",2023-06-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.91
110211,"Park Grove, 76",2023-06-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.93
110211,"Park Grove, 76",2023-06-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.82
110211,"Park Grove, 76",2023-06-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,25.16
110211,"Park Grove, 76",2023-06-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,38.19
110211,"Park Grove, 76",2023-06-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,56.72
110211,"Park Grove, 76",2023-06-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,105.4
110211,"Park Grove, 76",2023-06-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
110211,"Park Grove, 76",2023-06-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
110211,"Park Grove, 76",2023-06-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.8
110211,"Park Grove, 76",2023-06-12T12:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-12T12:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-06-12T12:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-12T12:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.21
110211,"Park Grove, 76",2023-06-12T12:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.27
110211,"Park Grove, 76",2023-06-12T12:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.45
110211,"Park Grove, 76",2023-06-12T12:30:00.000+00:00,feeder,32.0,N Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-12T12:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-12T12:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-12T12:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-12T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.06
110211,"Park Grove, 76",2023-06-12T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.59
110211,"Park Grove, 76",2023-06-12T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.82
110211,"Park Grove, 76",2023-06-12T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.67
110211,"Park Grove, 76",2023-06-12T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.85
110211,"Park Grove, 76",2023-06-12T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.86
110211,"Park Grove, 76",2023-06-12T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,41.6
110211,"Park Grove, 76",2023-06-12T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,74.8
110211,"Park Grove, 76",2023-06-12T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.8
110211,"Park Grove, 76",2023-06-12T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,84.3
110211,"Park Grove, 76",2023-06-12T12:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-12T12:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-12T12:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.36
110211,"Park Grove, 76",2023-06-12T12:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.12
110211,"Park Grove, 76",2023-06-12T12:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.18
110211,"Park Grove, 76",2023-06-12T12:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.08
110211,"Park Grove, 76",2023-06-12T12:30:00.000+00:00,feeder,23.0,N Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-12T12:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,13.7
110211,"Park Grove, 76",2023-06-12T12:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-12T12:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.6
110211,"Park Grove, 76",2023-06-12T12:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.17
110211,"Park Grove, 76",2023-06-12T12:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-12T12:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-12T12:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.86
110211,"Park Grove, 76",2023-06-12T12:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.18
110211,"Park Grove, 76",2023-06-12T12:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.32
110211,"Park Grove, 76",2023-06-12T12:30:00.000+00:00,feeder,22.0,N Current (RMS),A,33.4
110211,"Park Grove, 76",2023-06-12T12:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,29.1
110211,"Park Grove, 76",2023-06-12T12:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,48.4
110211,"Park Grove, 76",2023-06-12T12:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,73.0
110211,"Park Grove, 76",2023-06-12T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.88
110211,"Park Grove, 76",2023-06-12T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.74
110211,"Park Grove, 76",2023-06-12T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-12T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.03
110211,"Park Grove, 76",2023-06-12T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.59
110211,"Park Grove, 76",2023-06-12T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.87
110211,"Park Grove, 76",2023-06-12T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,37.9
110211,"Park Grove, 76",2023-06-12T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-12T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,57.0
110211,"Park Grove, 76",2023-06-12T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-12T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-12T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.59
110211,"Park Grove, 76",2023-06-12T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.39
110211,"Park Grove, 76",2023-06-12T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.96
110211,"Park Grove, 76",2023-06-12T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.99
110211,"Park Grove, 76",2023-06-12T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.75
110211,"Park Grove, 76",2023-06-12T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,40.5
110211,"Park Grove, 76",2023-06-12T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.5
110211,"Park Grove, 76",2023-06-12T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.5
110211,"Park Grove, 76",2023-06-12T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,81.2
110211,"Park Grove, 76",2023-06-12T12:30:00.000+00:00,transformer,,Temperature,C,37.1
110211,"Park Grove, 76",2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
110211,"Park Grove, 76",2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
110211,"Park Grove, 76",2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
110211,"Park Grove, 76",2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
110211,"Park Grove, 76",2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
110211,"Park Grove, 76",2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
110211,"Park Grove, 76",2023-06-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.67
