Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.45
110211,"Park Grove, 76",2023-06-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.39
110211,"Park Grove, 76",2023-06-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,37.85
110211,"Park Grove, 76",2023-06-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,50.07
110211,"Park Grove, 76",2023-06-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,67.33
110211,"Park Grove, 76",2023-06-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,102.9
110211,"Park Grove, 76",2023-06-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
110211,"Park Grove, 76",2023-06-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.7
110211,"Park Grove, 76",2023-06-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,294.7
110211,"Park Grove, 76",2023-06-12T12:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-12T12:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-12T12:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-12T12:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.91
110211,"Park Grove, 76",2023-06-12T12:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.28
110211,"Park Grove, 76",2023-06-12T12:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.57
110211,"Park Grove, 76",2023-06-12T12:20:00.000+00:00,feeder,32.0,N Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-12T12:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-12T12:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.8
110211,"Park Grove, 76",2023-06-12T12:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-12T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.21
110211,"Park Grove, 76",2023-06-12T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.33
110211,"Park Grove, 76",2023-06-12T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.82
110211,"Park Grove, 76",2023-06-12T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.69
110211,"Park Grove, 76",2023-06-12T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.33
110211,"Park Grove, 76",2023-06-12T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.26
110211,"Park Grove, 76",2023-06-12T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,43.7
110211,"Park Grove, 76",2023-06-12T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,79.5
110211,"Park Grove, 76",2023-06-12T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.9
110211,"Park Grove, 76",2023-06-12T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,83.7
110211,"Park Grove, 76",2023-06-12T12:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-12T12:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-06-12T12:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.62
110211,"Park Grove, 76",2023-06-12T12:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.9
110211,"Park Grove, 76",2023-06-12T12:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.3
110211,"Park Grove, 76",2023-06-12T12:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.69
110211,"Park Grove, 76",2023-06-12T12:20:00.000+00:00,feeder,23.0,N Current (RMS),A,12.7
110211,"Park Grove, 76",2023-06-12T12:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-12T12:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-12T12:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-12T12:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-06-12T12:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-12T12:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-12T12:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.37
110211,"Park Grove, 76",2023-06-12T12:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.85
110211,"Park Grove, 76",2023-06-12T12:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.68
110211,"Park Grove, 76",2023-06-12T12:20:00.000+00:00,feeder,22.0,N Current (RMS),A,30.9
110211,"Park Grove, 76",2023-06-12T12:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-12T12:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,42.8
110211,"Park Grove, 76",2023-06-12T12:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,62.0
110211,"Park Grove, 76",2023-06-12T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.97
110211,"Park Grove, 76",2023-06-12T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-12T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-12T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.02
110211,"Park Grove, 76",2023-06-12T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.7
110211,"Park Grove, 76",2023-06-12T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.24
110211,"Park Grove, 76",2023-06-12T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.5
110211,"Park Grove, 76",2023-06-12T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-12T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.1
110211,"Park Grove, 76",2023-06-12T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-12T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-06-12T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.58
110211,"Park Grove, 76",2023-06-12T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.93
110211,"Park Grove, 76",2023-06-12T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.26
110211,"Park Grove, 76",2023-06-12T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.75
110211,"Park Grove, 76",2023-06-12T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.98
110211,"Park Grove, 76",2023-06-12T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,33.4
110211,"Park Grove, 76",2023-06-12T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-12T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.2
110211,"Park Grove, 76",2023-06-12T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.2
110211,"Park Grove, 76",2023-06-12T12:20:00.000+00:00,transformer,,Temperature,C,37.1
110211,"Park Grove, 76",2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110211,"Park Grove, 76",2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
110211,"Park Grove, 76",2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.45
110211,"Park Grove, 76",2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
110211,"Park Grove, 76",2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
110211,"Park Grove, 76",2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
110211,"Park Grove, 76",2023-06-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.14
110211,"Park Grove, 76",2023-06-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.33
110211,"Park Grove, 76",2023-06-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.14
110211,"Park Grove, 76",2023-06-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,38.16
110211,"Park Grove, 76",2023-06-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,45.2
110211,"Park Grove, 76",2023-06-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,57.42
110211,"Park Grove, 76",2023-06-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,89.4
110211,"Park Grove, 76",2023-06-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
110211,"Park Grove, 76",2023-06-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
110211,"Park Grove, 76",2023-06-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.4
110211,"Park Grove, 76",2023-06-12T12:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-12T12:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-12T12:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-12T12:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,4.36
110211,"Park Grove, 76",2023-06-12T12:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.57
110211,"Park Grove, 76",2023-06-12T12:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,0.8
110211,"Park Grove, 76",2023-06-12T12:10:00.000+00:00,feeder,32.0,N Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-12T12:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-12T12:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.7
110211,"Park Grove, 76",2023-06-12T12:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.6
110211,"Park Grove, 76",2023-06-12T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.67
110211,"Park Grove, 76",2023-06-12T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.45
110211,"Park Grove, 76",2023-06-12T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.93
110211,"Park Grove, 76",2023-06-12T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,21.05
110211,"Park Grove, 76",2023-06-12T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.63
110211,"Park Grove, 76",2023-06-12T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.06
110211,"Park Grove, 76",2023-06-12T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,60.2
110211,"Park Grove, 76",2023-06-12T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,88.1
110211,"Park Grove, 76",2023-06-12T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.4
110211,"Park Grove, 76",2023-06-12T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,72.5
110211,"Park Grove, 76",2023-06-12T12:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-12T12:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-12T12:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.6
110211,"Park Grove, 76",2023-06-12T12:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.7
110211,"Park Grove, 76",2023-06-12T12:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.1
110211,"Park Grove, 76",2023-06-12T12:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.05
110211,"Park Grove, 76",2023-06-12T12:10:00.000+00:00,feeder,23.0,N Current (RMS),A,14.5
110211,"Park Grove, 76",2023-06-12T12:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,12.9
110211,"Park Grove, 76",2023-06-12T12:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-12T12:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-12T12:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-12T12:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.45
110211,"Park Grove, 76",2023-06-12T12:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-12T12:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.43
110211,"Park Grove, 76",2023-06-12T12:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.43
110211,"Park Grove, 76",2023-06-12T12:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.12
110211,"Park Grove, 76",2023-06-12T12:10:00.000+00:00,feeder,22.0,N Current (RMS),A,28.1
110211,"Park Grove, 76",2023-06-12T12:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-12T12:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,34.1
110211,"Park Grove, 76",2023-06-12T12:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,51.2
110211,"Park Grove, 76",2023-06-12T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.85
110211,"Park Grove, 76",2023-06-12T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-06-12T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-12T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.96
110211,"Park Grove, 76",2023-06-12T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.62
110211,"Park Grove, 76",2023-06-12T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.81
110211,"Park Grove, 76",2023-06-12T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,44.5
110211,"Park Grove, 76",2023-06-12T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-12T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,60.8
110211,"Park Grove, 76",2023-06-12T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.6
110211,"Park Grove, 76",2023-06-12T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-12T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.46
110211,"Park Grove, 76",2023-06-12T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.28
110211,"Park Grove, 76",2023-06-12T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.25
110211,"Park Grove, 76",2023-06-12T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.23
110211,"Park Grove, 76",2023-06-12T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.71
110211,"Park Grove, 76",2023-06-12T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-12T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-12T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.1
110211,"Park Grove, 76",2023-06-12T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.1
110211,"Park Grove, 76",2023-06-12T12:10:00.000+00:00,transformer,,Temperature,C,37.0
110211,"Park Grove, 76",2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
110211,"Park Grove, 76",2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
110211,"Park Grove, 76",2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
110211,"Park Grove, 76",2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
110211,"Park Grove, 76",2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
110211,"Park Grove, 76",2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
110211,"Park Grove, 76",2023-06-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.95
110211,"Park Grove, 76",2023-06-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.46
110211,"Park Grove, 76",2023-06-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.47
110211,"Park Grove, 76",2023-06-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,38.76
110211,"Park Grove, 76",2023-06-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,44.58
110211,"Park Grove, 76",2023-06-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,51.57
110211,"Park Grove, 76",2023-06-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,85.3
110211,"Park Grove, 76",2023-06-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
110211,"Park Grove, 76",2023-06-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
110211,"Park Grove, 76",2023-06-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.0
110211,"Park Grove, 76",2023-06-12T12:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-12T12:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-12T12:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-12T12:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.71
110211,"Park Grove, 76",2023-06-12T12:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.71
110211,"Park Grove, 76",2023-06-12T12:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.44
110211,"Park Grove, 76",2023-06-12T12:00:00.000+00:00,feeder,32.0,N Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-12T12:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-12T12:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,12.1
110211,"Park Grove, 76",2023-06-12T12:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-12T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.65
110211,"Park Grove, 76",2023-06-12T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.4
110211,"Park Grove, 76",2023-06-12T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.96
110211,"Park Grove, 76",2023-06-12T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.68
110211,"Park Grove, 76",2023-06-12T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.2
110211,"Park Grove, 76",2023-06-12T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.61
110211,"Park Grove, 76",2023-06-12T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,53.6
110211,"Park Grove, 76",2023-06-12T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,83.3
110211,"Park Grove, 76",2023-06-12T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.1
110211,"Park Grove, 76",2023-06-12T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.7
110211,"Park Grove, 76",2023-06-12T12:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-12T12:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.74
110211,"Park Grove, 76",2023-06-12T12:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-06-12T12:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.92
110211,"Park Grove, 76",2023-06-12T12:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.4
110211,"Park Grove, 76",2023-06-12T12:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.8
110211,"Park Grove, 76",2023-06-12T12:00:00.000+00:00,feeder,23.0,N Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-12T12:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,13.8
110211,"Park Grove, 76",2023-06-12T12:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.0
110211,"Park Grove, 76",2023-06-12T12:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.4
110211,"Park Grove, 76",2023-06-12T12:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-12T12:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-12T12:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.15
110211,"Park Grove, 76",2023-06-12T12:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.46
110211,"Park Grove, 76",2023-06-12T12:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.07
110211,"Park Grove, 76",2023-06-12T12:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.06
110211,"Park Grove, 76",2023-06-12T12:00:00.000+00:00,feeder,22.0,N Current (RMS),A,41.7
110211,"Park Grove, 76",2023-06-12T12:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-12T12:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,40.3
110211,"Park Grove, 76",2023-06-12T12:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,75.4
110211,"Park Grove, 76",2023-06-12T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.75
110211,"Park Grove, 76",2023-06-12T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-12T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-12T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.9
110211,"Park Grove, 76",2023-06-12T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.86
110211,"Park Grove, 76",2023-06-12T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.99
110211,"Park Grove, 76",2023-06-12T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.9
110211,"Park Grove, 76",2023-06-12T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-12T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.9
110211,"Park Grove, 76",2023-06-12T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.2
110211,"Park Grove, 76",2023-06-12T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-12T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.77
110211,"Park Grove, 76",2023-06-12T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.2
110211,"Park Grove, 76",2023-06-12T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.88
110211,"Park Grove, 76",2023-06-12T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.87
110211,"Park Grove, 76",2023-06-12T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.25
110211,"Park Grove, 76",2023-06-12T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-12T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-12T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.8
110211,"Park Grove, 76",2023-06-12T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.0
110211,"Park Grove, 76",2023-06-12T12:00:00.000+00:00,transformer,,Temperature,C,37.0
110211,"Park Grove, 76",2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110211,"Park Grove, 76",2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
110211,"Park Grove, 76",2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
110211,"Park Grove, 76",2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
110211,"Park Grove, 76",2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
110211,"Park Grove, 76",2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
110211,"Park Grove, 76",2023-06-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.93
110211,"Park Grove, 76",2023-06-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.48
110211,"Park Grove, 76",2023-06-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.06
110211,"Park Grove, 76",2023-06-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,36.55
110211,"Park Grove, 76",2023-06-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,46.12
110211,"Park Grove, 76",2023-06-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,60.15
110211,"Park Grove, 76",2023-06-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,95.9
110211,"Park Grove, 76",2023-06-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
110211,"Park Grove, 76",2023-06-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.8
110211,"Park Grove, 76",2023-06-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.2
110211,"Park Grove, 76",2023-06-12T11:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-12T11:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.13
110211,"Park Grove, 76",2023-06-12T11:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-12T11:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.83
110211,"Park Grove, 76",2023-06-12T11:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.9
110211,"Park Grove, 76",2023-06-12T11:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.14
110211,"Park Grove, 76",2023-06-12T11:50:00.000+00:00,feeder,32.0,N Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-12T11:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-12T11:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-12T11:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-12T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.51
110211,"Park Grove, 76",2023-06-12T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-12T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.35
110211,"Park Grove, 76",2023-06-12T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.17
110211,"Park Grove, 76",2023-06-12T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.98
110211,"Park Grove, 76",2023-06-12T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.48
110211,"Park Grove, 76",2023-06-12T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,34.8
110211,"Park Grove, 76",2023-06-12T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,69.4
110211,"Park Grove, 76",2023-06-12T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.1
110211,"Park Grove, 76",2023-06-12T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,89.5
110211,"Park Grove, 76",2023-06-12T11:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-12T11:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-12T11:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-12T11:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.0
110211,"Park Grove, 76",2023-06-12T11:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.75
110211,"Park Grove, 76",2023-06-12T11:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.94
110211,"Park Grove, 76",2023-06-12T11:50:00.000+00:00,feeder,23.0,N Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-12T11:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-12T11:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.1
110211,"Park Grove, 76",2023-06-12T11:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.8
110211,"Park Grove, 76",2023-06-12T11:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-12T11:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-12T11:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.7
110211,"Park Grove, 76",2023-06-12T11:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.8
110211,"Park Grove, 76",2023-06-12T11:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.84
110211,"Park Grove, 76",2023-06-12T11:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.53
110211,"Park Grove, 76",2023-06-12T11:50:00.000+00:00,feeder,22.0,N Current (RMS),A,33.6
110211,"Park Grove, 76",2023-06-12T11:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-12T11:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,39.1
110211,"Park Grove, 76",2023-06-12T11:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,64.5
110211,"Park Grove, 76",2023-06-12T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.91
110211,"Park Grove, 76",2023-06-12T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-12T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-12T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.27
110211,"Park Grove, 76",2023-06-12T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.49
110211,"Park Grove, 76",2023-06-12T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.63
110211,"Park Grove, 76",2023-06-12T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-12T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.0
110211,"Park Grove, 76",2023-06-12T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.5
110211,"Park Grove, 76",2023-06-12T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.4
110211,"Park Grove, 76",2023-06-12T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-12T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.65
110211,"Park Grove, 76",2023-06-12T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.38
110211,"Park Grove, 76",2023-06-12T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.38
110211,"Park Grove, 76",2023-06-12T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.34
110211,"Park Grove, 76",2023-06-12T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.2
110211,"Park Grove, 76",2023-06-12T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,41.6
110211,"Park Grove, 76",2023-06-12T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-12T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.5
110211,"Park Grove, 76",2023-06-12T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,83.7
110211,"Park Grove, 76",2023-06-12T11:50:00.000+00:00,transformer,,Temperature,C,37.0
110211,"Park Grove, 76",2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
110211,"Park Grove, 76",2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
110211,"Park Grove, 76",2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
110211,"Park Grove, 76",2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
110211,"Park Grove, 76",2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
110211,"Park Grove, 76",2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
110211,"Park Grove, 76",2023-06-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.78
110211,"Park Grove, 76",2023-06-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.47
110211,"Park Grove, 76",2023-06-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.0
110211,"Park Grove, 76",2023-06-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,39.45
110211,"Park Grove, 76",2023-06-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,48.3
110211,"Park Grove, 76",2023-06-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,71.91
110211,"Park Grove, 76",2023-06-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,110.0
110211,"Park Grove, 76",2023-06-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
110211,"Park Grove, 76",2023-06-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
110211,"Park Grove, 76",2023-06-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,311.2
110211,"Park Grove, 76",2023-06-12T11:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-12T11:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.09
110211,"Park Grove, 76",2023-06-12T11:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-12T11:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.46
110211,"Park Grove, 76",2023-06-12T11:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.95
110211,"Park Grove, 76",2023-06-12T11:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.42
110211,"Park Grove, 76",2023-06-12T11:40:00.000+00:00,feeder,32.0,N Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-12T11:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.9
110211,"Park Grove, 76",2023-06-12T11:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-12T11:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-12T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.21
110211,"Park Grove, 76",2023-06-12T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.44
110211,"Park Grove, 76",2023-06-12T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.51
110211,"Park Grove, 76",2023-06-12T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,20.02
110211,"Park Grove, 76",2023-06-12T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.05
110211,"Park Grove, 76",2023-06-12T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.46
110211,"Park Grove, 76",2023-06-12T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,46.7
110211,"Park Grove, 76",2023-06-12T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,83.8
110211,"Park Grove, 76",2023-06-12T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.3
110211,"Park Grove, 76",2023-06-12T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,72.7
110211,"Park Grove, 76",2023-06-12T11:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-12T11:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-12T11:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-12T11:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.58
110211,"Park Grove, 76",2023-06-12T11:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.2
110211,"Park Grove, 76",2023-06-12T11:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.9
110211,"Park Grove, 76",2023-06-12T11:40:00.000+00:00,feeder,23.0,N Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-12T11:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-12T11:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-12T11:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.8
110211,"Park Grove, 76",2023-06-12T11:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-12T11:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-12T11:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.58
110211,"Park Grove, 76",2023-06-12T11:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.11
110211,"Park Grove, 76",2023-06-12T11:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.31
110211,"Park Grove, 76",2023-06-12T11:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.41
110211,"Park Grove, 76",2023-06-12T11:40:00.000+00:00,feeder,22.0,N Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-12T11:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,34.8
110211,"Park Grove, 76",2023-06-12T11:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.1
110211,"Park Grove, 76",2023-06-12T11:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,56.2
110211,"Park Grove, 76",2023-06-12T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.15
110211,"Park Grove, 76",2023-06-12T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-12T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-12T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.55
110211,"Park Grove, 76",2023-06-12T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.96
110211,"Park Grove, 76",2023-06-12T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.85
110211,"Park Grove, 76",2023-06-12T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.9
110211,"Park Grove, 76",2023-06-12T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-12T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.0
110211,"Park Grove, 76",2023-06-12T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.6
110211,"Park Grove, 76",2023-06-12T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-12T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.37
110211,"Park Grove, 76",2023-06-12T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.27
110211,"Park Grove, 76",2023-06-12T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.96
110211,"Park Grove, 76",2023-06-12T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.25
110211,"Park Grove, 76",2023-06-12T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.65
110211,"Park Grove, 76",2023-06-12T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,51.4
110211,"Park Grove, 76",2023-06-12T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-12T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.8
110211,"Park Grove, 76",2023-06-12T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,93.2
110211,"Park Grove, 76",2023-06-12T11:40:00.000+00:00,transformer,,Temperature,C,36.9
110211,"Park Grove, 76",2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
110211,"Park Grove, 76",2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
110211,"Park Grove, 76",2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
110211,"Park Grove, 76",2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
110211,"Park Grove, 76",2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
110211,"Park Grove, 76",2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
110211,"Park Grove, 76",2023-06-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.99
110211,"Park Grove, 76",2023-06-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.1
110211,"Park Grove, 76",2023-06-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.02
110211,"Park Grove, 76",2023-06-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,41.69
110211,"Park Grove, 76",2023-06-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,42.71
110211,"Park Grove, 76",2023-06-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,65.69
110211,"Park Grove, 76",2023-06-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,101.8
110211,"Park Grove, 76",2023-06-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
110211,"Park Grove, 76",2023-06-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
110211,"Park Grove, 76",2023-06-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,286.1
110211,"Park Grove, 76",2023-06-12T11:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-12T11:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-12T11:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-12T11:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.69
110211,"Park Grove, 76",2023-06-12T11:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.22
110211,"Park Grove, 76",2023-06-12T11:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.01
110211,"Park Grove, 76",2023-06-12T11:30:00.000+00:00,feeder,32.0,N Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-12T11:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.8
110211,"Park Grove, 76",2023-06-12T11:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-12T11:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.5
110211,"Park Grove, 76",2023-06-12T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.69
110211,"Park Grove, 76",2023-06-12T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-12T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.45
110211,"Park Grove, 76",2023-06-12T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.99
110211,"Park Grove, 76",2023-06-12T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.51
110211,"Park Grove, 76",2023-06-12T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.74
110211,"Park Grove, 76",2023-06-12T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,49.8
110211,"Park Grove, 76",2023-06-12T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,84.3
110211,"Park Grove, 76",2023-06-12T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.2
110211,"Park Grove, 76",2023-06-12T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.2
110211,"Park Grove, 76",2023-06-12T11:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-12T11:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-06-12T11:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-12T11:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.56
110211,"Park Grove, 76",2023-06-12T11:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.06
110211,"Park Grove, 76",2023-06-12T11:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.27
110211,"Park Grove, 76",2023-06-12T11:30:00.000+00:00,feeder,23.0,N Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-12T11:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-12T11:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-12T11:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.6
110211,"Park Grove, 76",2023-06-12T11:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-12T11:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-12T11:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.11
110211,"Park Grove, 76",2023-06-12T11:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.23
110211,"Park Grove, 76",2023-06-12T11:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.65
110211,"Park Grove, 76",2023-06-12T11:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.3
110211,"Park Grove, 76",2023-06-12T11:30:00.000+00:00,feeder,22.0,N Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-12T11:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-12T11:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-12T11:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,52.5
110211,"Park Grove, 76",2023-06-12T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-12T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-12T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-12T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.89
110211,"Park Grove, 76",2023-06-12T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.26
110211,"Park Grove, 76",2023-06-12T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.33
110211,"Park Grove, 76",2023-06-12T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.9
110211,"Park Grove, 76",2023-06-12T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.6
110211,"Park Grove, 76",2023-06-12T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.3
110211,"Park Grove, 76",2023-06-12T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.7
110211,"Park Grove, 76",2023-06-12T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-12T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.43
110211,"Park Grove, 76",2023-06-12T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.03
110211,"Park Grove, 76",2023-06-12T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.35
110211,"Park Grove, 76",2023-06-12T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.8
110211,"Park Grove, 76",2023-06-12T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.66
110211,"Park Grove, 76",2023-06-12T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,40.9
110211,"Park Grove, 76",2023-06-12T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-12T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.0
110211,"Park Grove, 76",2023-06-12T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.0
110211,"Park Grove, 76",2023-06-12T11:30:00.000+00:00,transformer,,Temperature,C,36.9
110211,"Park Grove, 76",2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
110211,"Park Grove, 76",2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
110211,"Park Grove, 76",2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
110211,"Park Grove, 76",2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
110211,"Park Grove, 76",2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
110211,"Park Grove, 76",2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
110211,"Park Grove, 76",2023-06-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.81
110211,"Park Grove, 76",2023-06-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.62
110211,"Park Grove, 76",2023-06-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.89
110211,"Park Grove, 76",2023-06-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,43.71
110211,"Park Grove, 76",2023-06-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,40.5
110211,"Park Grove, 76",2023-06-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,58.3
110211,"Park Grove, 76",2023-06-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,92.9
110211,"Park Grove, 76",2023-06-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
110211,"Park Grove, 76",2023-06-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
110211,"Park Grove, 76",2023-06-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.3
110211,"Park Grove, 76",2023-06-12T11:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-12T11:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.5
110211,"Park Grove, 76",2023-06-12T11:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-12T11:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.27
110211,"Park Grove, 76",2023-06-12T11:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.53
110211,"Park Grove, 76",2023-06-12T11:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.09
110211,"Park Grove, 76",2023-06-12T11:20:00.000+00:00,feeder,32.0,N Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-12T11:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-12T11:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.2
110211,"Park Grove, 76",2023-06-12T11:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.5
110211,"Park Grove, 76",2023-06-12T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.29
110211,"Park Grove, 76",2023-06-12T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.68
110211,"Park Grove, 76",2023-06-12T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.79
110211,"Park Grove, 76",2023-06-12T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,24.56
110211,"Park Grove, 76",2023-06-12T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.87
110211,"Park Grove, 76",2023-06-12T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,22.0
110211,"Park Grove, 76",2023-06-12T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,56.7
110211,"Park Grove, 76",2023-06-12T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,102.9
110211,"Park Grove, 76",2023-06-12T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.4
110211,"Park Grove, 76",2023-06-12T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,98.8
110211,"Park Grove, 76",2023-06-12T11:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-12T11:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-06-12T11:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-12T11:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.07
110211,"Park Grove, 76",2023-06-12T11:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.38
110211,"Park Grove, 76",2023-06-12T11:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.07
110211,"Park Grove, 76",2023-06-12T11:20:00.000+00:00,feeder,23.0,N Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-12T11:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,13.1
110211,"Park Grove, 76",2023-06-12T11:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-12T11:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-12T11:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-12T11:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-12T11:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-06-12T11:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.56
110211,"Park Grove, 76",2023-06-12T11:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.04
110211,"Park Grove, 76",2023-06-12T11:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.67
110211,"Park Grove, 76",2023-06-12T11:20:00.000+00:00,feeder,22.0,N Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-12T11:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-12T11:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-12T11:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,45.0
110211,"Park Grove, 76",2023-06-12T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-12T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-12T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-12T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.72
110211,"Park Grove, 76",2023-06-12T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.45
110211,"Park Grove, 76",2023-06-12T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.02
110211,"Park Grove, 76",2023-06-12T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-12T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.0
110211,"Park Grove, 76",2023-06-12T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.4
110211,"Park Grove, 76",2023-06-12T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.3
110211,"Park Grove, 76",2023-06-12T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-12T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-12T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.21
