Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-12T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.24
110211,"Park Grove, 76",2023-06-12T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.48
110211,"Park Grove, 76",2023-06-12T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.62
110211,"Park Grove, 76",2023-06-12T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,43.9
110211,"Park Grove, 76",2023-06-12T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-12T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.5
110211,"Park Grove, 76",2023-06-12T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,80.9
110211,"Park Grove, 76",2023-06-12T11:20:00.000+00:00,transformer,,Temperature,C,36.8
110211,"Park Grove, 76",2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
110211,"Park Grove, 76",2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
110211,"Park Grove, 76",2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
110211,"Park Grove, 76",2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
110211,"Park Grove, 76",2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
110211,"Park Grove, 76",2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
110211,"Park Grove, 76",2023-06-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.22
110211,"Park Grove, 76",2023-06-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.49
110211,"Park Grove, 76",2023-06-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.55
110211,"Park Grove, 76",2023-06-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,46.43
110211,"Park Grove, 76",2023-06-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,40.75
110211,"Park Grove, 76",2023-06-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,66.48
110211,"Park Grove, 76",2023-06-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,108.6
110211,"Park Grove, 76",2023-06-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.4
110211,"Park Grove, 76",2023-06-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
110211,"Park Grove, 76",2023-06-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,289.9
110211,"Park Grove, 76",2023-06-12T11:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-12T11:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.75
110211,"Park Grove, 76",2023-06-12T11:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-06-12T11:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.83
110211,"Park Grove, 76",2023-06-12T11:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.57
110211,"Park Grove, 76",2023-06-12T11:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.65
110211,"Park Grove, 76",2023-06-12T11:10:00.000+00:00,feeder,32.0,N Current (RMS),A,8.2
110211,"Park Grove, 76",2023-06-12T11:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-12T11:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.5
110211,"Park Grove, 76",2023-06-12T11:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-12T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.09
110211,"Park Grove, 76",2023-06-12T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.85
110211,"Park Grove, 76",2023-06-12T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.07
110211,"Park Grove, 76",2023-06-12T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,31.19
110211,"Park Grove, 76",2023-06-12T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.15
110211,"Park Grove, 76",2023-06-12T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.54
110211,"Park Grove, 76",2023-06-12T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,78.8
110211,"Park Grove, 76",2023-06-12T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,130.1
110211,"Park Grove, 76",2023-06-12T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.3
110211,"Park Grove, 76",2023-06-12T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,85.6
110211,"Park Grove, 76",2023-06-12T11:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-06-12T11:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-12T11:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.72
110211,"Park Grove, 76",2023-06-12T11:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.62
110211,"Park Grove, 76",2023-06-12T11:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.72
110211,"Park Grove, 76",2023-06-12T11:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.16
110211,"Park Grove, 76",2023-06-12T11:10:00.000+00:00,feeder,23.0,N Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-12T11:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-12T11:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-12T11:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.5
110211,"Park Grove, 76",2023-06-12T11:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-12T11:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.74
110211,"Park Grove, 76",2023-06-12T11:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-12T11:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.94
110211,"Park Grove, 76",2023-06-12T11:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.35
110211,"Park Grove, 76",2023-06-12T11:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.69
110211,"Park Grove, 76",2023-06-12T11:10:00.000+00:00,feeder,22.0,N Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-12T11:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,30.0
110211,"Park Grove, 76",2023-06-12T11:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,36.5
110211,"Park Grove, 76",2023-06-12T11:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,49.6
110211,"Park Grove, 76",2023-06-12T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-12T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-12T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-12T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.85
110211,"Park Grove, 76",2023-06-12T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,24.38
110211,"Park Grove, 76",2023-06-12T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.69
110211,"Park Grove, 76",2023-06-12T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,57.9
110211,"Park Grove, 76",2023-06-12T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.0
110211,"Park Grove, 76",2023-06-12T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,102.8
110211,"Park Grove, 76",2023-06-12T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.4
110211,"Park Grove, 76",2023-06-12T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-12T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.77
110211,"Park Grove, 76",2023-06-12T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.5
110211,"Park Grove, 76",2023-06-12T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.68
110211,"Park Grove, 76",2023-06-12T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.9
110211,"Park Grove, 76",2023-06-12T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.98
110211,"Park Grove, 76",2023-06-12T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,36.6
110211,"Park Grove, 76",2023-06-12T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-12T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.4
110211,"Park Grove, 76",2023-06-12T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.2
110211,"Park Grove, 76",2023-06-12T11:10:00.000+00:00,transformer,,Temperature,C,36.8
110211,"Park Grove, 76",2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
110211,"Park Grove, 76",2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
110211,"Park Grove, 76",2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
110211,"Park Grove, 76",2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
110211,"Park Grove, 76",2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
110211,"Park Grove, 76",2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
110211,"Park Grove, 76",2023-06-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.69
110211,"Park Grove, 76",2023-06-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.97
110211,"Park Grove, 76",2023-06-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.64
110211,"Park Grove, 76",2023-06-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,56.11
110211,"Park Grove, 76",2023-06-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,54.08
110211,"Park Grove, 76",2023-06-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,63.71
110211,"Park Grove, 76",2023-06-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,88.8
110211,"Park Grove, 76",2023-06-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.3
110211,"Park Grove, 76",2023-06-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.7
110211,"Park Grove, 76",2023-06-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.1
110211,"Park Grove, 76",2023-06-12T11:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-12T11:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.52
110211,"Park Grove, 76",2023-06-12T11:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-12T11:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.9
110211,"Park Grove, 76",2023-06-12T11:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.13
110211,"Park Grove, 76",2023-06-12T11:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.35
110211,"Park Grove, 76",2023-06-12T11:00:00.000+00:00,feeder,32.0,N Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-12T11:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-12T11:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,14.2
110211,"Park Grove, 76",2023-06-12T11:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-12T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.4
110211,"Park Grove, 76",2023-06-12T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.89
110211,"Park Grove, 76",2023-06-12T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.05
110211,"Park Grove, 76",2023-06-12T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,25.88
110211,"Park Grove, 76",2023-06-12T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.18
110211,"Park Grove, 76",2023-06-12T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,25.15
110211,"Park Grove, 76",2023-06-12T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,67.4
110211,"Park Grove, 76",2023-06-12T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,107.7
110211,"Park Grove, 76",2023-06-12T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.4
110211,"Park Grove, 76",2023-06-12T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,111.3
110211,"Park Grove, 76",2023-06-12T11:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-12T11:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-12T11:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.73
110211,"Park Grove, 76",2023-06-12T11:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.63
110211,"Park Grove, 76",2023-06-12T11:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.16
110211,"Park Grove, 76",2023-06-12T11:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.9
110211,"Park Grove, 76",2023-06-12T11:00:00.000+00:00,feeder,23.0,N Current (RMS),A,29.2
110211,"Park Grove, 76",2023-06-12T11:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-12T11:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.4
110211,"Park Grove, 76",2023-06-12T11:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,43.0
110211,"Park Grove, 76",2023-06-12T11:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-12T11:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-12T11:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-12T11:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.32
110211,"Park Grove, 76",2023-06-12T11:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.03
110211,"Park Grove, 76",2023-06-12T11:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.09
110211,"Park Grove, 76",2023-06-12T11:00:00.000+00:00,feeder,22.0,N Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-12T11:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,37.6
110211,"Park Grove, 76",2023-06-12T11:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-12T11:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,42.9
110211,"Park Grove, 76",2023-06-12T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-12T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-06-12T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-12T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.81
110211,"Park Grove, 76",2023-06-12T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,20.84
110211,"Park Grove, 76",2023-06-12T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.6
110211,"Park Grove, 76",2023-06-12T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,50.8
110211,"Park Grove, 76",2023-06-12T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.3
110211,"Park Grove, 76",2023-06-12T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,88.5
110211,"Park Grove, 76",2023-06-12T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.8
110211,"Park Grove, 76",2023-06-12T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-12T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.7
110211,"Park Grove, 76",2023-06-12T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.81
110211,"Park Grove, 76",2023-06-12T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.66
110211,"Park Grove, 76",2023-06-12T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.69
110211,"Park Grove, 76",2023-06-12T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.42
110211,"Park Grove, 76",2023-06-12T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,55.1
110211,"Park Grove, 76",2023-06-12T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-12T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.5
110211,"Park Grove, 76",2023-06-12T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,91.8
110211,"Park Grove, 76",2023-06-12T11:00:00.000+00:00,transformer,,Temperature,C,36.7
110211,"Park Grove, 76",2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
110211,"Park Grove, 76",2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
110211,"Park Grove, 76",2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
110211,"Park Grove, 76",2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
110211,"Park Grove, 76",2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
110211,"Park Grove, 76",2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
110211,"Park Grove, 76",2023-06-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.04
110211,"Park Grove, 76",2023-06-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.6
110211,"Park Grove, 76",2023-06-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.98
110211,"Park Grove, 76",2023-06-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,48.21
110211,"Park Grove, 76",2023-06-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,45.05
110211,"Park Grove, 76",2023-06-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,76.51
110211,"Park Grove, 76",2023-06-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,121.0
110211,"Park Grove, 76",2023-06-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.4
110211,"Park Grove, 76",2023-06-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.1
110211,"Park Grove, 76",2023-06-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,329.6
110211,"Park Grove, 76",2023-06-12T10:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-12T10:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.69
110211,"Park Grove, 76",2023-06-12T10:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-12T10:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.73
110211,"Park Grove, 76",2023-06-12T10:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.24
110211,"Park Grove, 76",2023-06-12T10:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.17
110211,"Park Grove, 76",2023-06-12T10:50:00.000+00:00,feeder,32.0,N Current (RMS),A,11.9
110211,"Park Grove, 76",2023-06-12T10:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-12T10:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,15.1
110211,"Park Grove, 76",2023-06-12T10:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.6
110211,"Park Grove, 76",2023-06-12T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.02
110211,"Park Grove, 76",2023-06-12T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.78
110211,"Park Grove, 76",2023-06-12T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.58
110211,"Park Grove, 76",2023-06-12T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,25.49
110211,"Park Grove, 76",2023-06-12T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.66
110211,"Park Grove, 76",2023-06-12T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.98
110211,"Park Grove, 76",2023-06-12T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,62.6
110211,"Park Grove, 76",2023-06-12T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,106.8
110211,"Park Grove, 76",2023-06-12T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.0
110211,"Park Grove, 76",2023-06-12T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,91.2
110211,"Park Grove, 76",2023-06-12T10:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-12T10:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-12T10:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.81
110211,"Park Grove, 76",2023-06-12T10:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.98
110211,"Park Grove, 76",2023-06-12T10:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.61
110211,"Park Grove, 76",2023-06-12T10:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.95
110211,"Park Grove, 76",2023-06-12T10:50:00.000+00:00,feeder,23.0,N Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-12T10:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,13.5
110211,"Park Grove, 76",2023-06-12T10:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-12T10:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.2
110211,"Park Grove, 76",2023-06-12T10:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-12T10:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-12T10:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-12T10:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.63
110211,"Park Grove, 76",2023-06-12T10:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.81
110211,"Park Grove, 76",2023-06-12T10:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.07
110211,"Park Grove, 76",2023-06-12T10:50:00.000+00:00,feeder,22.0,N Current (RMS),A,32.2
110211,"Park Grove, 76",2023-06-12T10:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,61.5
110211,"Park Grove, 76",2023-06-12T10:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.7
110211,"Park Grove, 76",2023-06-12T10:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,46.9
110211,"Park Grove, 76",2023-06-12T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-06-12T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-12T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-12T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.62
110211,"Park Grove, 76",2023-06-12T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,15.67
110211,"Park Grove, 76",2023-06-12T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.0
110211,"Park Grove, 76",2023-06-12T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,43.8
110211,"Park Grove, 76",2023-06-12T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-12T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,65.9
110211,"Park Grove, 76",2023-06-12T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-12T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-12T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.56
110211,"Park Grove, 76",2023-06-12T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.83
110211,"Park Grove, 76",2023-06-12T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.29
110211,"Park Grove, 76",2023-06-12T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.82
110211,"Park Grove, 76",2023-06-12T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.74
110211,"Park Grove, 76",2023-06-12T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,46.3
110211,"Park Grove, 76",2023-06-12T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-12T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.9
110211,"Park Grove, 76",2023-06-12T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,81.7
110211,"Park Grove, 76",2023-06-12T10:50:00.000+00:00,transformer,,Temperature,C,36.7
110211,"Park Grove, 76",2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
110211,"Park Grove, 76",2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
110211,"Park Grove, 76",2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
110211,"Park Grove, 76",2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
110211,"Park Grove, 76",2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
110211,"Park Grove, 76",2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
110211,"Park Grove, 76",2023-06-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.3
110211,"Park Grove, 76",2023-06-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.35
110211,"Park Grove, 76",2023-06-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.65
110211,"Park Grove, 76",2023-06-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,48.74
110211,"Park Grove, 76",2023-06-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,39.82
110211,"Park Grove, 76",2023-06-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,64.91
110211,"Park Grove, 76",2023-06-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,106.9
110211,"Park Grove, 76",2023-06-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
110211,"Park Grove, 76",2023-06-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
110211,"Park Grove, 76",2023-06-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,284.0
110211,"Park Grove, 76",2023-06-12T10:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-12T10:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.71
110211,"Park Grove, 76",2023-06-12T10:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-12T10:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.61
110211,"Park Grove, 76",2023-06-12T10:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.34
110211,"Park Grove, 76",2023-06-12T10:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.47
110211,"Park Grove, 76",2023-06-12T10:40:00.000+00:00,feeder,32.0,N Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-12T10:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.9
110211,"Park Grove, 76",2023-06-12T10:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,11.7
110211,"Park Grove, 76",2023-06-12T10:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-12T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.04
110211,"Park Grove, 76",2023-06-12T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.69
110211,"Park Grove, 76",2023-06-12T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.15
110211,"Park Grove, 76",2023-06-12T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,20.0
110211,"Park Grove, 76",2023-06-12T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.47
110211,"Park Grove, 76",2023-06-12T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.7
110211,"Park Grove, 76",2023-06-12T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,56.1
110211,"Park Grove, 76",2023-06-12T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,85.8
110211,"Park Grove, 76",2023-06-12T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.5
110211,"Park Grove, 76",2023-06-12T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,94.3
110211,"Park Grove, 76",2023-06-12T10:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-12T10:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.14
110211,"Park Grove, 76",2023-06-12T10:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.58
110211,"Park Grove, 76",2023-06-12T10:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.83
110211,"Park Grove, 76",2023-06-12T10:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.33
110211,"Park Grove, 76",2023-06-12T10:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.76
110211,"Park Grove, 76",2023-06-12T10:40:00.000+00:00,feeder,23.0,N Current (RMS),A,30.9
110211,"Park Grove, 76",2023-06-12T10:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.9
110211,"Park Grove, 76",2023-06-12T10:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-12T10:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,51.2
110211,"Park Grove, 76",2023-06-12T10:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-12T10:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-12T10:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-12T10:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.9
110211,"Park Grove, 76",2023-06-12T10:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.4
110211,"Park Grove, 76",2023-06-12T10:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.33
110211,"Park Grove, 76",2023-06-12T10:40:00.000+00:00,feeder,22.0,N Current (RMS),A,24.3
110211,"Park Grove, 76",2023-06-12T10:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-12T10:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,27.9
110211,"Park Grove, 76",2023-06-12T10:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,48.2
110211,"Park Grove, 76",2023-06-12T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-12T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-12T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.52
110211,"Park Grove, 76",2023-06-12T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.57
110211,"Park Grove, 76",2023-06-12T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,18.86
110211,"Park Grove, 76",2023-06-12T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.89
110211,"Park Grove, 76",2023-06-12T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,46.0
110211,"Park Grove, 76",2023-06-12T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-12T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,80.2
110211,"Park Grove, 76",2023-06-12T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-12T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-12T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.86
110211,"Park Grove, 76",2023-06-12T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.7
110211,"Park Grove, 76",2023-06-12T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.04
110211,"Park Grove, 76",2023-06-12T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.33
110211,"Park Grove, 76",2023-06-12T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.46
110211,"Park Grove, 76",2023-06-12T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,37.6
110211,"Park Grove, 76",2023-06-12T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-12T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.7
110211,"Park Grove, 76",2023-06-12T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.2
110211,"Park Grove, 76",2023-06-12T10:40:00.000+00:00,transformer,,Temperature,C,36.6
110211,"Park Grove, 76",2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
110211,"Park Grove, 76",2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
110211,"Park Grove, 76",2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.51
110211,"Park Grove, 76",2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
110211,"Park Grove, 76",2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
110211,"Park Grove, 76",2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
110211,"Park Grove, 76",2023-06-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.1
110211,"Park Grove, 76",2023-06-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.98
110211,"Park Grove, 76",2023-06-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.71
110211,"Park Grove, 76",2023-06-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,36.97
110211,"Park Grove, 76",2023-06-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,43.74
110211,"Park Grove, 76",2023-06-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,65.61
110211,"Park Grove, 76",2023-06-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,105.9
110211,"Park Grove, 76",2023-06-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
110211,"Park Grove, 76",2023-06-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
110211,"Park Grove, 76",2023-06-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,287.8
110211,"Park Grove, 76",2023-06-12T10:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-12T10:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.72
110211,"Park Grove, 76",2023-06-12T10:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-12T10:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.88
110211,"Park Grove, 76",2023-06-12T10:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.92
110211,"Park Grove, 76",2023-06-12T10:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.5
110211,"Park Grove, 76",2023-06-12T10:30:00.000+00:00,feeder,32.0,N Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-12T10:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-12T10:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,13.9
110211,"Park Grove, 76",2023-06-12T10:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-12T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.31
110211,"Park Grove, 76",2023-06-12T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.82
110211,"Park Grove, 76",2023-06-12T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.66
110211,"Park Grove, 76",2023-06-12T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,21.37
110211,"Park Grove, 76",2023-06-12T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.83
110211,"Park Grove, 76",2023-06-12T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.76
110211,"Park Grove, 76",2023-06-12T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,55.1
110211,"Park Grove, 76",2023-06-12T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,90.0
110211,"Park Grove, 76",2023-06-12T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.4
110211,"Park Grove, 76",2023-06-12T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,84.4
110211,"Park Grove, 76",2023-06-12T10:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-12T10:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-06-12T10:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.7
110211,"Park Grove, 76",2023-06-12T10:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.14
110211,"Park Grove, 76",2023-06-12T10:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.98
110211,"Park Grove, 76",2023-06-12T10:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.68
110211,"Park Grove, 76",2023-06-12T10:30:00.000+00:00,feeder,23.0,N Current (RMS),A,28.6
110211,"Park Grove, 76",2023-06-12T10:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-12T10:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-12T10:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,46.8
110211,"Park Grove, 76",2023-06-12T10:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-12T10:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-06-12T10:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.15
110211,"Park Grove, 76",2023-06-12T10:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.34
110211,"Park Grove, 76",2023-06-12T10:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.36
110211,"Park Grove, 76",2023-06-12T10:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.6
110211,"Park Grove, 76",2023-06-12T10:30:00.000+00:00,feeder,22.0,N Current (RMS),A,25.7
110211,"Park Grove, 76",2023-06-12T10:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-12T10:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.6
110211,"Park Grove, 76",2023-06-12T10:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,53.0
110211,"Park Grove, 76",2023-06-12T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.63
110211,"Park Grove, 76",2023-06-12T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-12T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.53
110211,"Park Grove, 76",2023-06-12T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.83
110211,"Park Grove, 76",2023-06-12T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.77
110211,"Park Grove, 76",2023-06-12T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.23
110211,"Park Grove, 76",2023-06-12T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-12T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-12T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.2
110211,"Park Grove, 76",2023-06-12T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-12T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-12T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.35
110211,"Park Grove, 76",2023-06-12T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.0
110211,"Park Grove, 76",2023-06-12T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.03
110211,"Park Grove, 76",2023-06-12T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.88
110211,"Park Grove, 76",2023-06-12T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.04
110211,"Park Grove, 76",2023-06-12T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,31.9
110211,"Park Grove, 76",2023-06-12T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-12T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.7
110211,"Park Grove, 76",2023-06-12T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.6
110211,"Park Grove, 76",2023-06-12T10:30:00.000+00:00,transformer,,Temperature,C,36.6
110211,"Park Grove, 76",2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
110211,"Park Grove, 76",2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
110211,"Park Grove, 76",2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.53
110211,"Park Grove, 76",2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
110211,"Park Grove, 76",2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.52
110211,"Park Grove, 76",2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
110211,"Park Grove, 76",2023-06-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.71
110211,"Park Grove, 76",2023-06-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.35
110211,"Park Grove, 76",2023-06-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.6
110211,"Park Grove, 76",2023-06-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,37.58
110211,"Park Grove, 76",2023-06-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,42.74
110211,"Park Grove, 76",2023-06-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,63.81
110211,"Park Grove, 76",2023-06-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,100.2
110211,"Park Grove, 76",2023-06-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
110211,"Park Grove, 76",2023-06-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
110211,"Park Grove, 76",2023-06-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,281.9
110211,"Park Grove, 76",2023-06-12T10:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-12T10:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.5
110211,"Park Grove, 76",2023-06-12T10:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-12T10:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.97
110211,"Park Grove, 76",2023-06-12T10:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,4.58
110211,"Park Grove, 76",2023-06-12T10:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.26
110211,"Park Grove, 76",2023-06-12T10:20:00.000+00:00,feeder,32.0,N Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-12T10:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-12T10:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-12T10:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-12T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.63
110211,"Park Grove, 76",2023-06-12T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-12T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.39
110211,"Park Grove, 76",2023-06-12T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,23.49
110211,"Park Grove, 76",2023-06-12T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.36
110211,"Park Grove, 76",2023-06-12T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.65
110211,"Park Grove, 76",2023-06-12T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,56.6
110211,"Park Grove, 76",2023-06-12T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,97.4
110211,"Park Grove, 76",2023-06-12T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.3
110211,"Park Grove, 76",2023-06-12T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,90.3
110211,"Park Grove, 76",2023-06-12T10:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-12T10:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-06-12T10:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.49
110211,"Park Grove, 76",2023-06-12T10:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.72
110211,"Park Grove, 76",2023-06-12T10:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.84
110211,"Park Grove, 76",2023-06-12T10:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.91
110211,"Park Grove, 76",2023-06-12T10:20:00.000+00:00,feeder,23.0,N Current (RMS),A,33.2
110211,"Park Grove, 76",2023-06-12T10:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-12T10:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-12T10:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,52.6
110211,"Park Grove, 76",2023-06-12T10:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.18
110211,"Park Grove, 76",2023-06-12T10:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-12T10:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-12T10:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.12
110211,"Park Grove, 76",2023-06-12T10:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.03
110211,"Park Grove, 76",2023-06-12T10:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.04
110211,"Park Grove, 76",2023-06-12T10:20:00.000+00:00,feeder,22.0,N Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-12T10:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.3
110211,"Park Grove, 76",2023-06-12T10:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.0
110211,"Park Grove, 76",2023-06-12T10:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,35.3
110211,"Park Grove, 76",2023-06-12T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-12T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-12T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-12T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.04
110211,"Park Grove, 76",2023-06-12T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.41
110211,"Park Grove, 76",2023-06-12T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.67
110211,"Park Grove, 76",2023-06-12T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,34.8
110211,"Park Grove, 76",2023-06-12T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.2
110211,"Park Grove, 76",2023-06-12T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,56.8
110211,"Park Grove, 76",2023-06-12T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-12T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-12T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-12T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.2
110211,"Park Grove, 76",2023-06-12T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.74
110211,"Park Grove, 76",2023-06-12T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.19
110211,"Park Grove, 76",2023-06-12T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.9
110211,"Park Grove, 76",2023-06-12T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,32.0
110211,"Park Grove, 76",2023-06-12T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.7
110211,"Park Grove, 76",2023-06-12T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.9
110211,"Park Grove, 76",2023-06-12T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.2
110211,"Park Grove, 76",2023-06-12T10:20:00.000+00:00,transformer,,Temperature,C,36.6
110211,"Park Grove, 76",2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
110211,"Park Grove, 76",2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
110211,"Park Grove, 76",2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.49
110211,"Park Grove, 76",2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
110211,"Park Grove, 76",2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
110211,"Park Grove, 76",2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
110211,"Park Grove, 76",2023-06-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.91
110211,"Park Grove, 76",2023-06-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
110211,"Park Grove, 76",2023-06-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.44
110211,"Park Grove, 76",2023-06-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,40.08
110211,"Park Grove, 76",2023-06-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,47.4
110211,"Park Grove, 76",2023-06-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,63.43
110211,"Park Grove, 76",2023-06-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,91.3
110211,"Park Grove, 76",2023-06-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
110211,"Park Grove, 76",2023-06-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.1
110211,"Park Grove, 76",2023-06-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,280.7
110211,"Park Grove, 76",2023-06-12T10:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-12T10:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.32
110211,"Park Grove, 76",2023-06-12T10:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-12T10:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.0
110211,"Park Grove, 76",2023-06-12T10:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,4.29
110211,"Park Grove, 76",2023-06-12T10:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.93
110211,"Park Grove, 76",2023-06-12T10:10:00.000+00:00,feeder,32.0,N Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-12T10:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-12T10:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-12T10:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-12T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.32
110211,"Park Grove, 76",2023-06-12T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.94
110211,"Park Grove, 76",2023-06-12T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.38
110211,"Park Grove, 76",2023-06-12T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.56
110211,"Park Grove, 76",2023-06-12T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.63
110211,"Park Grove, 76",2023-06-12T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.54
110211,"Park Grove, 76",2023-06-12T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,41.4
110211,"Park Grove, 76",2023-06-12T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,66.6
110211,"Park Grove, 76",2023-06-12T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.0
110211,"Park Grove, 76",2023-06-12T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,78.7
110211,"Park Grove, 76",2023-06-12T10:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-12T10:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-12T10:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-12T10:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.55
110211,"Park Grove, 76",2023-06-12T10:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.85
110211,"Park Grove, 76",2023-06-12T10:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.25
110211,"Park Grove, 76",2023-06-12T10:10:00.000+00:00,feeder,23.0,N Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-12T10:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-12T10:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-12T10:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.9
110211,"Park Grove, 76",2023-06-12T10:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-12T10:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-12T10:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.65
110211,"Park Grove, 76",2023-06-12T10:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.46
110211,"Park Grove, 76",2023-06-12T10:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.22
110211,"Park Grove, 76",2023-06-12T10:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.25
110211,"Park Grove, 76",2023-06-12T10:10:00.000+00:00,feeder,22.0,N Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-12T10:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.0
