Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-12T10:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.3
110211,"Park Grove, 76",2023-06-12T10:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,39.5
110211,"Park Grove, 76",2023-06-12T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-12T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-12T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-12T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.88
110211,"Park Grove, 76",2023-06-12T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.52
110211,"Park Grove, 76",2023-06-12T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.06
110211,"Park Grove, 76",2023-06-12T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,33.1
110211,"Park Grove, 76",2023-06-12T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-12T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.8
110211,"Park Grove, 76",2023-06-12T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-12T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-12T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.37
110211,"Park Grove, 76",2023-06-12T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.04
110211,"Park Grove, 76",2023-06-12T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.71
110211,"Park Grove, 76",2023-06-12T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.51
110211,"Park Grove, 76",2023-06-12T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.61
110211,"Park Grove, 76",2023-06-12T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,37.6
110211,"Park Grove, 76",2023-06-12T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-12T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.1
110211,"Park Grove, 76",2023-06-12T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.5
110211,"Park Grove, 76",2023-06-12T10:10:00.000+00:00,transformer,,Temperature,C,36.6
110211,"Park Grove, 76",2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
110211,"Park Grove, 76",2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
110211,"Park Grove, 76",2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.49
110211,"Park Grove, 76",2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
110211,"Park Grove, 76",2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
110211,"Park Grove, 76",2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
110211,"Park Grove, 76",2023-06-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.41
110211,"Park Grove, 76",2023-06-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.96
110211,"Park Grove, 76",2023-06-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.11
110211,"Park Grove, 76",2023-06-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,30.15
110211,"Park Grove, 76",2023-06-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,40.02
110211,"Park Grove, 76",2023-06-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,56.65
110211,"Park Grove, 76",2023-06-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,98.1
110211,"Park Grove, 76",2023-06-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
110211,"Park Grove, 76",2023-06-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
110211,"Park Grove, 76",2023-06-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.1
110211,"Park Grove, 76",2023-06-12T10:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-12T10:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.5
110211,"Park Grove, 76",2023-06-12T10:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-12T10:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.26
110211,"Park Grove, 76",2023-06-12T10:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,4.68
110211,"Park Grove, 76",2023-06-12T10:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.85
110211,"Park Grove, 76",2023-06-12T10:00:00.000+00:00,feeder,32.0,N Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-12T10:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-12T10:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-12T10:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-12T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.84
110211,"Park Grove, 76",2023-06-12T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.83
110211,"Park Grove, 76",2023-06-12T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.96
110211,"Park Grove, 76",2023-06-12T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.3
110211,"Park Grove, 76",2023-06-12T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.64
110211,"Park Grove, 76",2023-06-12T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.78
110211,"Park Grove, 76",2023-06-12T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,49.8
110211,"Park Grove, 76",2023-06-12T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,82.3
110211,"Park Grove, 76",2023-06-12T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.0
110211,"Park Grove, 76",2023-06-12T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.7
110211,"Park Grove, 76",2023-06-12T10:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-12T10:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-12T10:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.36
110211,"Park Grove, 76",2023-06-12T10:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.36
110211,"Park Grove, 76",2023-06-12T10:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.13
110211,"Park Grove, 76",2023-06-12T10:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.74
110211,"Park Grove, 76",2023-06-12T10:00:00.000+00:00,feeder,23.0,N Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-12T10:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-12T10:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.9
110211,"Park Grove, 76",2023-06-12T10:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-12T10:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-12T10:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-12T10:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-12T10:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.73
110211,"Park Grove, 76",2023-06-12T10:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.03
110211,"Park Grove, 76",2023-06-12T10:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.87
110211,"Park Grove, 76",2023-06-12T10:00:00.000+00:00,feeder,22.0,N Current (RMS),A,29.0
110211,"Park Grove, 76",2023-06-12T10:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,25.5
110211,"Park Grove, 76",2023-06-12T10:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,38.8
110211,"Park Grove, 76",2023-06-12T10:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,54.6
110211,"Park Grove, 76",2023-06-12T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-12T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-12T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-12T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.71
110211,"Park Grove, 76",2023-06-12T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.35
110211,"Park Grove, 76",2023-06-12T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.01
110211,"Park Grove, 76",2023-06-12T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.7
110211,"Park Grove, 76",2023-06-12T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-12T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.7
110211,"Park Grove, 76",2023-06-12T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-12T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-12T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.69
110211,"Park Grove, 76",2023-06-12T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.86
110211,"Park Grove, 76",2023-06-12T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.95
110211,"Park Grove, 76",2023-06-12T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.19
110211,"Park Grove, 76",2023-06-12T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.96
110211,"Park Grove, 76",2023-06-12T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,47.9
110211,"Park Grove, 76",2023-06-12T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-12T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-12T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,78.4
110211,"Park Grove, 76",2023-06-12T10:00:00.000+00:00,transformer,,Temperature,C,36.5
110211,"Park Grove, 76",2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
110211,"Park Grove, 76",2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
110211,"Park Grove, 76",2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.49
110211,"Park Grove, 76",2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
110211,"Park Grove, 76",2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
110211,"Park Grove, 76",2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
110211,"Park Grove, 76",2023-06-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.59
110211,"Park Grove, 76",2023-06-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.18
110211,"Park Grove, 76",2023-06-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.71
110211,"Park Grove, 76",2023-06-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,34.31
110211,"Park Grove, 76",2023-06-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,37.02
110211,"Park Grove, 76",2023-06-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,55.21
110211,"Park Grove, 76",2023-06-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,95.6
110211,"Park Grove, 76",2023-06-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
110211,"Park Grove, 76",2023-06-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
110211,"Park Grove, 76",2023-06-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.9
110211,"Park Grove, 76",2023-06-12T09:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-12T09:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-12T09:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-12T09:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.76
110211,"Park Grove, 76",2023-06-12T09:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.24
110211,"Park Grove, 76",2023-06-12T09:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,0.95
110211,"Park Grove, 76",2023-06-12T09:50:00.000+00:00,feeder,32.0,N Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-12T09:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-12T09:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-12T09:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.6
110211,"Park Grove, 76",2023-06-12T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.06
110211,"Park Grove, 76",2023-06-12T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.28
110211,"Park Grove, 76",2023-06-12T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.45
110211,"Park Grove, 76",2023-06-12T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.81
110211,"Park Grove, 76",2023-06-12T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.6
110211,"Park Grove, 76",2023-06-12T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.75
110211,"Park Grove, 76",2023-06-12T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,52.9
110211,"Park Grove, 76",2023-06-12T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,77.5
110211,"Park Grove, 76",2023-06-12T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.0
110211,"Park Grove, 76",2023-06-12T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,73.3
110211,"Park Grove, 76",2023-06-12T09:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-12T09:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.02
110211,"Park Grove, 76",2023-06-12T09:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.35
110211,"Park Grove, 76",2023-06-12T09:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.95
110211,"Park Grove, 76",2023-06-12T09:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.64
110211,"Park Grove, 76",2023-06-12T09:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.25
110211,"Park Grove, 76",2023-06-12T09:50:00.000+00:00,feeder,23.0,N Current (RMS),A,13.3
110211,"Park Grove, 76",2023-06-12T09:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-12T09:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-12T09:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-12T09:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.11
110211,"Park Grove, 76",2023-06-12T09:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-12T09:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-12T09:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.97
110211,"Park Grove, 76",2023-06-12T09:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.6
110211,"Park Grove, 76",2023-06-12T09:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.34
110211,"Park Grove, 76",2023-06-12T09:50:00.000+00:00,feeder,22.0,N Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-12T09:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,34.4
110211,"Park Grove, 76",2023-06-12T09:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,45.4
110211,"Park Grove, 76",2023-06-12T09:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,57.7
110211,"Park Grove, 76",2023-06-12T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-12T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
110211,"Park Grove, 76",2023-06-12T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-12T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.54
110211,"Park Grove, 76",2023-06-12T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.94
110211,"Park Grove, 76",2023-06-12T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.94
110211,"Park Grove, 76",2023-06-12T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-12T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-12T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.7
110211,"Park Grove, 76",2023-06-12T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-12T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-12T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.86
110211,"Park Grove, 76",2023-06-12T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.31
110211,"Park Grove, 76",2023-06-12T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.09
110211,"Park Grove, 76",2023-06-12T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.69
110211,"Park Grove, 76",2023-06-12T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.11
110211,"Park Grove, 76",2023-06-12T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,42.6
110211,"Park Grove, 76",2023-06-12T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-12T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-12T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.0
110211,"Park Grove, 76",2023-06-12T09:50:00.000+00:00,transformer,,Temperature,C,36.5
110211,"Park Grove, 76",2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
110211,"Park Grove, 76",2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
110211,"Park Grove, 76",2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.51
110211,"Park Grove, 76",2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
110211,"Park Grove, 76",2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
110211,"Park Grove, 76",2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
110211,"Park Grove, 76",2023-06-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.52
110211,"Park Grove, 76",2023-06-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.82
110211,"Park Grove, 76",2023-06-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.67
110211,"Park Grove, 76",2023-06-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,36.13
110211,"Park Grove, 76",2023-06-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,35.71
110211,"Park Grove, 76",2023-06-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,54.35
110211,"Park Grove, 76",2023-06-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,96.2
110211,"Park Grove, 76",2023-06-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
110211,"Park Grove, 76",2023-06-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
110211,"Park Grove, 76",2023-06-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.1
110211,"Park Grove, 76",2023-06-12T09:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-12T09:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.53
110211,"Park Grove, 76",2023-06-12T09:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-12T09:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.13
110211,"Park Grove, 76",2023-06-12T09:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.29
110211,"Park Grove, 76",2023-06-12T09:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.4
110211,"Park Grove, 76",2023-06-12T09:40:00.000+00:00,feeder,32.0,N Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-12T09:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.1
110211,"Park Grove, 76",2023-06-12T09:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-12T09:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-12T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.13
110211,"Park Grove, 76",2023-06-12T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.89
110211,"Park Grove, 76",2023-06-12T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.04
110211,"Park Grove, 76",2023-06-12T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.2
110211,"Park Grove, 76",2023-06-12T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.08
110211,"Park Grove, 76",2023-06-12T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.29
110211,"Park Grove, 76",2023-06-12T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,62.2
110211,"Park Grove, 76",2023-06-12T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,66.6
110211,"Park Grove, 76",2023-06-12T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.9
110211,"Park Grove, 76",2023-06-12T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,86.2
110211,"Park Grove, 76",2023-06-12T09:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-12T09:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.75
110211,"Park Grove, 76",2023-06-12T09:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-12T09:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.71
110211,"Park Grove, 76",2023-06-12T09:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.32
110211,"Park Grove, 76",2023-06-12T09:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.33
110211,"Park Grove, 76",2023-06-12T09:40:00.000+00:00,feeder,23.0,N Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-12T09:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-12T09:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-12T09:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.8
110211,"Park Grove, 76",2023-06-12T09:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-12T09:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.92
110211,"Park Grove, 76",2023-06-12T09:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-06-12T09:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.89
110211,"Park Grove, 76",2023-06-12T09:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.03
110211,"Park Grove, 76",2023-06-12T09:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.97
110211,"Park Grove, 76",2023-06-12T09:40:00.000+00:00,feeder,22.0,N Current (RMS),A,26.9
110211,"Park Grove, 76",2023-06-12T09:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,33.9
110211,"Park Grove, 76",2023-06-12T09:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-12T09:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,43.5
110211,"Park Grove, 76",2023-06-12T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-12T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
110211,"Park Grove, 76",2023-06-12T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-12T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.78
110211,"Park Grove, 76",2023-06-12T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.44
110211,"Park Grove, 76",2023-06-12T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.72
110211,"Park Grove, 76",2023-06-12T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.9
110211,"Park Grove, 76",2023-06-12T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-12T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.2
110211,"Park Grove, 76",2023-06-12T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-12T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-12T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.95
110211,"Park Grove, 76",2023-06-12T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.43
110211,"Park Grove, 76",2023-06-12T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.24
110211,"Park Grove, 76",2023-06-12T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.18
110211,"Park Grove, 76",2023-06-12T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.77
110211,"Park Grove, 76",2023-06-12T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,41.0
110211,"Park Grove, 76",2023-06-12T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.8
110211,"Park Grove, 76",2023-06-12T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.7
110211,"Park Grove, 76",2023-06-12T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.6
110211,"Park Grove, 76",2023-06-12T09:40:00.000+00:00,transformer,,Temperature,C,36.5
110211,"Park Grove, 76",2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110211,"Park Grove, 76",2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
110211,"Park Grove, 76",2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.49
110211,"Park Grove, 76",2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
110211,"Park Grove, 76",2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
110211,"Park Grove, 76",2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
110211,"Park Grove, 76",2023-06-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.78
110211,"Park Grove, 76",2023-06-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.18
110211,"Park Grove, 76",2023-06-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.03
110211,"Park Grove, 76",2023-06-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,31.96
110211,"Park Grove, 76",2023-06-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,28.34
110211,"Park Grove, 76",2023-06-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,55.48
110211,"Park Grove, 76",2023-06-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,109.7
110211,"Park Grove, 76",2023-06-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
110211,"Park Grove, 76",2023-06-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
110211,"Park Grove, 76",2023-06-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.1
110211,"Park Grove, 76",2023-06-12T09:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-12T09:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.73
110211,"Park Grove, 76",2023-06-12T09:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-12T09:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.5
110211,"Park Grove, 76",2023-06-12T09:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.6
110211,"Park Grove, 76",2023-06-12T09:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.21
110211,"Park Grove, 76",2023-06-12T09:30:00.000+00:00,feeder,32.0,N Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-12T09:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-12T09:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.0
110211,"Park Grove, 76",2023-06-12T09:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-12T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.53
110211,"Park Grove, 76",2023-06-12T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.87
110211,"Park Grove, 76",2023-06-12T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.6
110211,"Park Grove, 76",2023-06-12T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,20.47
110211,"Park Grove, 76",2023-06-12T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.8
110211,"Park Grove, 76",2023-06-12T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.38
110211,"Park Grove, 76",2023-06-12T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,65.0
110211,"Park Grove, 76",2023-06-12T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,86.0
110211,"Park Grove, 76",2023-06-12T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-12T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.5
110211,"Park Grove, 76",2023-06-12T09:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-12T09:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.62
110211,"Park Grove, 76",2023-06-12T09:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-12T09:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.77
110211,"Park Grove, 76",2023-06-12T09:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.87
110211,"Park Grove, 76",2023-06-12T09:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.52
110211,"Park Grove, 76",2023-06-12T09:30:00.000+00:00,feeder,23.0,N Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-12T09:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-12T09:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-12T09:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-12T09:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-12T09:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.45
110211,"Park Grove, 76",2023-06-12T09:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-12T09:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.47
110211,"Park Grove, 76",2023-06-12T09:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.31
110211,"Park Grove, 76",2023-06-12T09:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.36
110211,"Park Grove, 76",2023-06-12T09:30:00.000+00:00,feeder,22.0,N Current (RMS),A,38.7
110211,"Park Grove, 76",2023-06-12T09:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,36.4
110211,"Park Grove, 76",2023-06-12T09:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,27.7
110211,"Park Grove, 76",2023-06-12T09:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,71.9
110211,"Park Grove, 76",2023-06-12T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-12T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-12T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-12T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.84
110211,"Park Grove, 76",2023-06-12T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.34
110211,"Park Grove, 76",2023-06-12T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.56
110211,"Park Grove, 76",2023-06-12T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.7
110211,"Park Grove, 76",2023-06-12T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-12T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.0
110211,"Park Grove, 76",2023-06-12T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.7
110211,"Park Grove, 76",2023-06-12T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-12T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.53
110211,"Park Grove, 76",2023-06-12T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.32
110211,"Park Grove, 76",2023-06-12T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.59
110211,"Park Grove, 76",2023-06-12T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.4
110211,"Park Grove, 76",2023-06-12T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.15
110211,"Park Grove, 76",2023-06-12T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,48.2
110211,"Park Grove, 76",2023-06-12T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-12T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.1
110211,"Park Grove, 76",2023-06-12T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.4
110211,"Park Grove, 76",2023-06-12T09:30:00.000+00:00,transformer,,Temperature,C,36.5
110211,"Park Grove, 76",2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
110211,"Park Grove, 76",2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
110211,"Park Grove, 76",2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
110211,"Park Grove, 76",2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
110211,"Park Grove, 76",2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
110211,"Park Grove, 76",2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
110211,"Park Grove, 76",2023-06-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.04
110211,"Park Grove, 76",2023-06-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.55
110211,"Park Grove, 76",2023-06-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.7
110211,"Park Grove, 76",2023-06-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,38.64
110211,"Park Grove, 76",2023-06-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,27.32
110211,"Park Grove, 76",2023-06-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,52.18
110211,"Park Grove, 76",2023-06-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,103.9
110211,"Park Grove, 76",2023-06-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
110211,"Park Grove, 76",2023-06-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
110211,"Park Grove, 76",2023-06-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.7
110211,"Park Grove, 76",2023-06-12T09:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-12T09:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.53
110211,"Park Grove, 76",2023-06-12T09:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-12T09:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.19
110211,"Park Grove, 76",2023-06-12T09:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.38
110211,"Park Grove, 76",2023-06-12T09:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.76
110211,"Park Grove, 76",2023-06-12T09:20:00.000+00:00,feeder,32.0,N Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-12T09:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-12T09:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.7
110211,"Park Grove, 76",2023-06-12T09:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-12T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.6
110211,"Park Grove, 76",2023-06-12T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.36
110211,"Park Grove, 76",2023-06-12T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.28
110211,"Park Grove, 76",2023-06-12T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.5
110211,"Park Grove, 76",2023-06-12T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.71
110211,"Park Grove, 76",2023-06-12T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.14
110211,"Park Grove, 76",2023-06-12T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,43.9
110211,"Park Grove, 76",2023-06-12T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.2
110211,"Park Grove, 76",2023-06-12T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.1
110211,"Park Grove, 76",2023-06-12T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.5
110211,"Park Grove, 76",2023-06-12T09:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-12T09:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-12T09:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-06-12T09:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.92
110211,"Park Grove, 76",2023-06-12T09:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.08
110211,"Park Grove, 76",2023-06-12T09:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.6
110211,"Park Grove, 76",2023-06-12T09:20:00.000+00:00,feeder,23.0,N Current (RMS),A,11.7
110211,"Park Grove, 76",2023-06-12T09:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,12.5
110211,"Park Grove, 76",2023-06-12T09:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-12T09:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-12T09:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-12T09:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-12T09:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-12T09:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.26
110211,"Park Grove, 76",2023-06-12T09:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.29
110211,"Park Grove, 76",2023-06-12T09:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.95
110211,"Park Grove, 76",2023-06-12T09:20:00.000+00:00,feeder,22.0,N Current (RMS),A,35.7
110211,"Park Grove, 76",2023-06-12T09:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,30.7
110211,"Park Grove, 76",2023-06-12T09:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.2
110211,"Park Grove, 76",2023-06-12T09:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,67.1
110211,"Park Grove, 76",2023-06-12T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-12T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
110211,"Park Grove, 76",2023-06-12T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-12T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.7
110211,"Park Grove, 76",2023-06-12T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.88
110211,"Park Grove, 76",2023-06-12T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.49
110211,"Park Grove, 76",2023-06-12T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.5
110211,"Park Grove, 76",2023-06-12T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-12T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.1
110211,"Park Grove, 76",2023-06-12T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.9
110211,"Park Grove, 76",2023-06-12T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-12T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.54
110211,"Park Grove, 76",2023-06-12T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.53
110211,"Park Grove, 76",2023-06-12T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.09
110211,"Park Grove, 76",2023-06-12T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.81
110211,"Park Grove, 76",2023-06-12T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.28
110211,"Park Grove, 76",2023-06-12T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-12T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-12T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.7
110211,"Park Grove, 76",2023-06-12T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.1
110211,"Park Grove, 76",2023-06-12T09:20:00.000+00:00,transformer,,Temperature,C,36.5
110211,"Park Grove, 76",2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
110211,"Park Grove, 76",2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
110211,"Park Grove, 76",2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
110211,"Park Grove, 76",2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
110211,"Park Grove, 76",2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
110211,"Park Grove, 76",2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
110211,"Park Grove, 76",2023-06-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.68
110211,"Park Grove, 76",2023-06-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.68
110211,"Park Grove, 76",2023-06-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.25
110211,"Park Grove, 76",2023-06-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,31.66
110211,"Park Grove, 76",2023-06-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,32.15
110211,"Park Grove, 76",2023-06-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,49.23
110211,"Park Grove, 76",2023-06-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,90.2
110211,"Park Grove, 76",2023-06-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
110211,"Park Grove, 76",2023-06-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
110211,"Park Grove, 76",2023-06-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.8
110211,"Park Grove, 76",2023-06-12T09:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-12T09:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.56
110211,"Park Grove, 76",2023-06-12T09:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-12T09:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.55
110211,"Park Grove, 76",2023-06-12T09:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.52
110211,"Park Grove, 76",2023-06-12T09:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.46
110211,"Park Grove, 76",2023-06-12T09:10:00.000+00:00,feeder,32.0,N Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-12T09:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.9
110211,"Park Grove, 76",2023-06-12T09:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-12T09:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-12T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.51
110211,"Park Grove, 76",2023-06-12T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.4
110211,"Park Grove, 76",2023-06-12T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.61
110211,"Park Grove, 76",2023-06-12T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.18
110211,"Park Grove, 76",2023-06-12T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.85
110211,"Park Grove, 76",2023-06-12T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.21
110211,"Park Grove, 76",2023-06-12T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,40.8
110211,"Park Grove, 76",2023-06-12T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.1
110211,"Park Grove, 76",2023-06-12T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-12T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.0
110211,"Park Grove, 76",2023-06-12T09:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-12T09:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.17
110211,"Park Grove, 76",2023-06-12T09:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.34
110211,"Park Grove, 76",2023-06-12T09:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.06
110211,"Park Grove, 76",2023-06-12T09:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.05
110211,"Park Grove, 76",2023-06-12T09:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.5
110211,"Park Grove, 76",2023-06-12T09:10:00.000+00:00,feeder,23.0,N Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-12T09:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-12T09:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-12T09:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-12T09:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-12T09:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.34
110211,"Park Grove, 76",2023-06-12T09:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-12T09:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.36
110211,"Park Grove, 76",2023-06-12T09:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.64
110211,"Park Grove, 76",2023-06-12T09:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.9
110211,"Park Grove, 76",2023-06-12T09:10:00.000+00:00,feeder,22.0,N Current (RMS),A,28.0
110211,"Park Grove, 76",2023-06-12T09:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-12T09:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.0
110211,"Park Grove, 76",2023-06-12T09:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,50.6
110211,"Park Grove, 76",2023-06-12T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-12T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-12T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-12T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.74
110211,"Park Grove, 76",2023-06-12T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.39
110211,"Park Grove, 76",2023-06-12T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.81
110211,"Park Grove, 76",2023-06-12T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-12T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-12T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.9
110211,"Park Grove, 76",2023-06-12T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-12T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-12T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.56
110211,"Park Grove, 76",2023-06-12T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.08
110211,"Park Grove, 76",2023-06-12T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.25
110211,"Park Grove, 76",2023-06-12T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.8
110211,"Park Grove, 76",2023-06-12T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.54
110211,"Park Grove, 76",2023-06-12T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-12T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-12T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.5
110211,"Park Grove, 76",2023-06-12T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.3
110211,"Park Grove, 76",2023-06-12T09:10:00.000+00:00,transformer,,Temperature,C,36.5
110211,"Park Grove, 76",2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
110211,"Park Grove, 76",2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
110211,"Park Grove, 76",2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.49
110211,"Park Grove, 76",2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
110211,"Park Grove, 76",2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
110211,"Park Grove, 76",2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
110211,"Park Grove, 76",2023-06-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.58
110211,"Park Grove, 76",2023-06-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.27
110211,"Park Grove, 76",2023-06-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.07
110211,"Park Grove, 76",2023-06-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.04
110211,"Park Grove, 76",2023-06-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,32.26
110211,"Park Grove, 76",2023-06-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,46.42
110211,"Park Grove, 76",2023-06-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,90.9
110211,"Park Grove, 76",2023-06-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
110211,"Park Grove, 76",2023-06-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
110211,"Park Grove, 76",2023-06-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
110211,"Park Grove, 76",2023-06-12T09:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-12T09:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.38
110211,"Park Grove, 76",2023-06-12T09:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-12T09:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.57
110211,"Park Grove, 76",2023-06-12T09:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,5.23
110211,"Park Grove, 76",2023-06-12T09:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.98
110211,"Park Grove, 76",2023-06-12T09:00:00.000+00:00,feeder,32.0,N Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-12T09:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.5
110211,"Park Grove, 76",2023-06-12T09:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,27.7
110211,"Park Grove, 76",2023-06-12T09:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-12T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.7
110211,"Park Grove, 76",2023-06-12T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.93
110211,"Park Grove, 76",2023-06-12T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.97
110211,"Park Grove, 76",2023-06-12T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.14
110211,"Park Grove, 76",2023-06-12T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.87
110211,"Park Grove, 76",2023-06-12T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.02
110211,"Park Grove, 76",2023-06-12T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,41.1
110211,"Park Grove, 76",2023-06-12T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.1
110211,"Park Grove, 76",2023-06-12T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.3
110211,"Park Grove, 76",2023-06-12T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.9
110211,"Park Grove, 76",2023-06-12T09:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-12T09:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-12T09:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.45
