Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-12T09:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.33
110211,"Park Grove, 76",2023-06-12T09:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.12
110211,"Park Grove, 76",2023-06-12T09:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.42
110211,"Park Grove, 76",2023-06-12T09:00:00.000+00:00,feeder,23.0,N Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-12T09:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-12T09:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.5
110211,"Park Grove, 76",2023-06-12T09:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.1
110211,"Park Grove, 76",2023-06-12T09:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-06-12T09:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.93
110211,"Park Grove, 76",2023-06-12T09:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.7
110211,"Park Grove, 76",2023-06-12T09:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.67
110211,"Park Grove, 76",2023-06-12T09:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.3
110211,"Park Grove, 76",2023-06-12T09:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.97
110211,"Park Grove, 76",2023-06-12T09:00:00.000+00:00,feeder,22.0,N Current (RMS),A,30.4
110211,"Park Grove, 76",2023-06-12T09:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,29.2
110211,"Park Grove, 76",2023-06-12T09:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-12T09:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,50.6
110211,"Park Grove, 76",2023-06-12T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-12T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-12T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-12T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.2
110211,"Park Grove, 76",2023-06-12T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.1
110211,"Park Grove, 76",2023-06-12T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.93
110211,"Park Grove, 76",2023-06-12T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.1
110211,"Park Grove, 76",2023-06-12T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.5
110211,"Park Grove, 76",2023-06-12T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.8
110211,"Park Grove, 76",2023-06-12T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-12T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-12T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.84
110211,"Park Grove, 76",2023-06-12T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.29
110211,"Park Grove, 76",2023-06-12T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.23
110211,"Park Grove, 76",2023-06-12T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.2
110211,"Park Grove, 76",2023-06-12T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.66
110211,"Park Grove, 76",2023-06-12T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-12T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.1
110211,"Park Grove, 76",2023-06-12T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.3
110211,"Park Grove, 76",2023-06-12T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.0
110211,"Park Grove, 76",2023-06-12T09:00:00.000+00:00,transformer,,Temperature,C,36.4
110211,"Park Grove, 76",2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110211,"Park Grove, 76",2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
110211,"Park Grove, 76",2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.49
110211,"Park Grove, 76",2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
110211,"Park Grove, 76",2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
110211,"Park Grove, 76",2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
110211,"Park Grove, 76",2023-06-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.29
110211,"Park Grove, 76",2023-06-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.06
110211,"Park Grove, 76",2023-06-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.72
110211,"Park Grove, 76",2023-06-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.14
110211,"Park Grove, 76",2023-06-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,33.82
110211,"Park Grove, 76",2023-06-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,49.98
110211,"Park Grove, 76",2023-06-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,94.9
110211,"Park Grove, 76",2023-06-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
110211,"Park Grove, 76",2023-06-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
110211,"Park Grove, 76",2023-06-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.4
110211,"Park Grove, 76",2023-06-12T08:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.18
110211,"Park Grove, 76",2023-06-12T08:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.47
110211,"Park Grove, 76",2023-06-12T08:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-12T08:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.07
110211,"Park Grove, 76",2023-06-12T08:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,4.45
110211,"Park Grove, 76",2023-06-12T08:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.79
110211,"Park Grove, 76",2023-06-12T08:50:00.000+00:00,feeder,32.0,N Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-12T08:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,6.4
110211,"Park Grove, 76",2023-06-12T08:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-12T08:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-12T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.81
110211,"Park Grove, 76",2023-06-12T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.43
110211,"Park Grove, 76",2023-06-12T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.58
110211,"Park Grove, 76",2023-06-12T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.86
110211,"Park Grove, 76",2023-06-12T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.22
110211,"Park Grove, 76",2023-06-12T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.31
110211,"Park Grove, 76",2023-06-12T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,47.4
110211,"Park Grove, 76",2023-06-12T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.7
110211,"Park Grove, 76",2023-06-12T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-12T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,79.6
110211,"Park Grove, 76",2023-06-12T08:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-12T08:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.16
110211,"Park Grove, 76",2023-06-12T08:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.75
110211,"Park Grove, 76",2023-06-12T08:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.26
110211,"Park Grove, 76",2023-06-12T08:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.49
110211,"Park Grove, 76",2023-06-12T08:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.75
110211,"Park Grove, 76",2023-06-12T08:50:00.000+00:00,feeder,23.0,N Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-12T08:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-12T08:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-12T08:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.0
110211,"Park Grove, 76",2023-06-12T08:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-12T08:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.43
110211,"Park Grove, 76",2023-06-12T08:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-06-12T08:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.33
110211,"Park Grove, 76",2023-06-12T08:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.98
110211,"Park Grove, 76",2023-06-12T08:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.81
110211,"Park Grove, 76",2023-06-12T08:50:00.000+00:00,feeder,22.0,N Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-12T08:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.9
110211,"Park Grove, 76",2023-06-12T08:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.6
110211,"Park Grove, 76",2023-06-12T08:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,45.8
110211,"Park Grove, 76",2023-06-12T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-12T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-12T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-12T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.09
110211,"Park Grove, 76",2023-06-12T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.11
110211,"Park Grove, 76",2023-06-12T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.67
110211,"Park Grove, 76",2023-06-12T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-12T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-12T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.5
110211,"Park Grove, 76",2023-06-12T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.7
110211,"Park Grove, 76",2023-06-12T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.73
110211,"Park Grove, 76",2023-06-12T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.68
110211,"Park Grove, 76",2023-06-12T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.3
110211,"Park Grove, 76",2023-06-12T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.9
110211,"Park Grove, 76",2023-06-12T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.67
110211,"Park Grove, 76",2023-06-12T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.91
110211,"Park Grove, 76",2023-06-12T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.9
110211,"Park Grove, 76",2023-06-12T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-12T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.9
110211,"Park Grove, 76",2023-06-12T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.3
110211,"Park Grove, 76",2023-06-12T08:50:00.000+00:00,transformer,,Temperature,C,36.4
110211,"Park Grove, 76",2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
110211,"Park Grove, 76",2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
110211,"Park Grove, 76",2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.55
110211,"Park Grove, 76",2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
110211,"Park Grove, 76",2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
110211,"Park Grove, 76",2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
110211,"Park Grove, 76",2023-06-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.29
110211,"Park Grove, 76",2023-06-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.5
110211,"Park Grove, 76",2023-06-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.08
110211,"Park Grove, 76",2023-06-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,27.52
110211,"Park Grove, 76",2023-06-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,34.92
110211,"Park Grove, 76",2023-06-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,59.26
110211,"Park Grove, 76",2023-06-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,117.3
110211,"Park Grove, 76",2023-06-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
110211,"Park Grove, 76",2023-06-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
110211,"Park Grove, 76",2023-06-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.5
110211,"Park Grove, 76",2023-06-12T08:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.14
110211,"Park Grove, 76",2023-06-12T08:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.39
110211,"Park Grove, 76",2023-06-12T08:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-12T08:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.26
110211,"Park Grove, 76",2023-06-12T08:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.61
110211,"Park Grove, 76",2023-06-12T08:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.58
110211,"Park Grove, 76",2023-06-12T08:40:00.000+00:00,feeder,32.0,N Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-12T08:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,6.4
110211,"Park Grove, 76",2023-06-12T08:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-12T08:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-12T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.31
110211,"Park Grove, 76",2023-06-12T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.65
110211,"Park Grove, 76",2023-06-12T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.67
110211,"Park Grove, 76",2023-06-12T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.4
110211,"Park Grove, 76",2023-06-12T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.33
110211,"Park Grove, 76",2023-06-12T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.88
110211,"Park Grove, 76",2023-06-12T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,54.0
110211,"Park Grove, 76",2023-06-12T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.8
110211,"Park Grove, 76",2023-06-12T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.8
110211,"Park Grove, 76",2023-06-12T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,84.6
110211,"Park Grove, 76",2023-06-12T08:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-12T08:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-12T08:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-12T08:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.07
110211,"Park Grove, 76",2023-06-12T08:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.77
110211,"Park Grove, 76",2023-06-12T08:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.33
110211,"Park Grove, 76",2023-06-12T08:40:00.000+00:00,feeder,23.0,N Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-12T08:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,13.1
110211,"Park Grove, 76",2023-06-12T08:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.7
110211,"Park Grove, 76",2023-06-12T08:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.1
110211,"Park Grove, 76",2023-06-12T08:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-06-12T08:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-06-12T08:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-06-12T08:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.55
110211,"Park Grove, 76",2023-06-12T08:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.84
110211,"Park Grove, 76",2023-06-12T08:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.68
110211,"Park Grove, 76",2023-06-12T08:40:00.000+00:00,feeder,22.0,N Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-12T08:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-12T08:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-12T08:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,33.2
110211,"Park Grove, 76",2023-06-12T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.52
110211,"Park Grove, 76",2023-06-12T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
110211,"Park Grove, 76",2023-06-12T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-12T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.12
110211,"Park Grove, 76",2023-06-12T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.03
110211,"Park Grove, 76",2023-06-12T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.03
110211,"Park Grove, 76",2023-06-12T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-12T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-12T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.6
110211,"Park Grove, 76",2023-06-12T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.5
110211,"Park Grove, 76",2023-06-12T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-06-12T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.69
110211,"Park Grove, 76",2023-06-12T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.09
110211,"Park Grove, 76",2023-06-12T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.73
110211,"Park Grove, 76",2023-06-12T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.26
110211,"Park Grove, 76",2023-06-12T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.96
110211,"Park Grove, 76",2023-06-12T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.3
110211,"Park Grove, 76",2023-06-12T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-12T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-12T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.2
110211,"Park Grove, 76",2023-06-12T08:40:00.000+00:00,transformer,,Temperature,C,36.4
110211,"Park Grove, 76",2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
110211,"Park Grove, 76",2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
110211,"Park Grove, 76",2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.57
110211,"Park Grove, 76",2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
110211,"Park Grove, 76",2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
110211,"Park Grove, 76",2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
110211,"Park Grove, 76",2023-06-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
110211,"Park Grove, 76",2023-06-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.08
110211,"Park Grove, 76",2023-06-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.75
110211,"Park Grove, 76",2023-06-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,30.14
110211,"Park Grove, 76",2023-06-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,29.84
110211,"Park Grove, 76",2023-06-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,56.46
110211,"Park Grove, 76",2023-06-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,116.0
110211,"Park Grove, 76",2023-06-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
110211,"Park Grove, 76",2023-06-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
110211,"Park Grove, 76",2023-06-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.0
110211,"Park Grove, 76",2023-06-12T08:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-12T08:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.39
110211,"Park Grove, 76",2023-06-12T08:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-12T08:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.24
110211,"Park Grove, 76",2023-06-12T08:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.76
110211,"Park Grove, 76",2023-06-12T08:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.31
110211,"Park Grove, 76",2023-06-12T08:30:00.000+00:00,feeder,32.0,N Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-12T08:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,5.6
110211,"Park Grove, 76",2023-06-12T08:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-12T08:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-12T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.81
110211,"Park Grove, 76",2023-06-12T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.35
110211,"Park Grove, 76",2023-06-12T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.35
110211,"Park Grove, 76",2023-06-12T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.37
110211,"Park Grove, 76",2023-06-12T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.0
110211,"Park Grove, 76",2023-06-12T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.29
110211,"Park Grove, 76",2023-06-12T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,48.7
110211,"Park Grove, 76",2023-06-12T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.3
110211,"Park Grove, 76",2023-06-12T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.5
110211,"Park Grove, 76",2023-06-12T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.9
110211,"Park Grove, 76",2023-06-12T08:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-12T08:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-12T08:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.37
110211,"Park Grove, 76",2023-06-12T08:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.13
110211,"Park Grove, 76",2023-06-12T08:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.57
110211,"Park Grove, 76",2023-06-12T08:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.44
110211,"Park Grove, 76",2023-06-12T08:30:00.000+00:00,feeder,23.0,N Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-12T08:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-12T08:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.3
110211,"Park Grove, 76",2023-06-12T08:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-12T08:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.09
110211,"Park Grove, 76",2023-06-12T08:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-12T08:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-06-12T08:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.37
110211,"Park Grove, 76",2023-06-12T08:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.1
110211,"Park Grove, 76",2023-06-12T08:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.32
110211,"Park Grove, 76",2023-06-12T08:30:00.000+00:00,feeder,22.0,N Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-12T08:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-12T08:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.6
110211,"Park Grove, 76",2023-06-12T08:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,44.2
110211,"Park Grove, 76",2023-06-12T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.89
110211,"Park Grove, 76",2023-06-12T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-12T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.13
110211,"Park Grove, 76",2023-06-12T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.32
110211,"Park Grove, 76",2023-06-12T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.42
110211,"Park Grove, 76",2023-06-12T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.28
110211,"Park Grove, 76",2023-06-12T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-12T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.9
110211,"Park Grove, 76",2023-06-12T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.0
110211,"Park Grove, 76",2023-06-12T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.1
110211,"Park Grove, 76",2023-06-12T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.77
110211,"Park Grove, 76",2023-06-12T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.9
110211,"Park Grove, 76",2023-06-12T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.62
110211,"Park Grove, 76",2023-06-12T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.5
110211,"Park Grove, 76",2023-06-12T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.65
110211,"Park Grove, 76",2023-06-12T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.8
110211,"Park Grove, 76",2023-06-12T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-12T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-12T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.1
110211,"Park Grove, 76",2023-06-12T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.2
110211,"Park Grove, 76",2023-06-12T08:30:00.000+00:00,transformer,,Temperature,C,36.4
110211,"Park Grove, 76",2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
110211,"Park Grove, 76",2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
110211,"Park Grove, 76",2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.52
110211,"Park Grove, 76",2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
110211,"Park Grove, 76",2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
110211,"Park Grove, 76",2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
110211,"Park Grove, 76",2023-06-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.34
110211,"Park Grove, 76",2023-06-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.11
110211,"Park Grove, 76",2023-06-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.58
110211,"Park Grove, 76",2023-06-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,31.93
110211,"Park Grove, 76",2023-06-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,33.52
110211,"Park Grove, 76",2023-06-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,49.45
110211,"Park Grove, 76",2023-06-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,93.2
110211,"Park Grove, 76",2023-06-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
110211,"Park Grove, 76",2023-06-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
110211,"Park Grove, 76",2023-06-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.1
110211,"Park Grove, 76",2023-06-12T08:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-12T08:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.44
110211,"Park Grove, 76",2023-06-12T08:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-12T08:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.96
110211,"Park Grove, 76",2023-06-12T08:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.57
110211,"Park Grove, 76",2023-06-12T08:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.48
110211,"Park Grove, 76",2023-06-12T08:20:00.000+00:00,feeder,32.0,N Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-12T08:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-12T08:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-12T08:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-12T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.59
110211,"Park Grove, 76",2023-06-12T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.56
110211,"Park Grove, 76",2023-06-12T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.0
110211,"Park Grove, 76",2023-06-12T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.6
110211,"Park Grove, 76",2023-06-12T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.69
110211,"Park Grove, 76",2023-06-12T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.98
110211,"Park Grove, 76",2023-06-12T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,53.6
110211,"Park Grove, 76",2023-06-12T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,72.8
110211,"Park Grove, 76",2023-06-12T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-12T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.2
110211,"Park Grove, 76",2023-06-12T08:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-12T08:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-12T08:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-12T08:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.78
110211,"Park Grove, 76",2023-06-12T08:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.21
110211,"Park Grove, 76",2023-06-12T08:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.56
110211,"Park Grove, 76",2023-06-12T08:20:00.000+00:00,feeder,23.0,N Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-12T08:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-12T08:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-12T08:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.7
110211,"Park Grove, 76",2023-06-12T08:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-12T08:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.88
110211,"Park Grove, 76",2023-06-12T08:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.27
110211,"Park Grove, 76",2023-06-12T08:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.3
110211,"Park Grove, 76",2023-06-12T08:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.02
110211,"Park Grove, 76",2023-06-12T08:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.94
110211,"Park Grove, 76",2023-06-12T08:20:00.000+00:00,feeder,22.0,N Current (RMS),A,32.6
110211,"Park Grove, 76",2023-06-12T08:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,30.8
110211,"Park Grove, 76",2023-06-12T08:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.3
110211,"Park Grove, 76",2023-06-12T08:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,58.6
110211,"Park Grove, 76",2023-06-12T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.85
110211,"Park Grove, 76",2023-06-12T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-12T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
110211,"Park Grove, 76",2023-06-12T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.9
110211,"Park Grove, 76",2023-06-12T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.47
110211,"Park Grove, 76",2023-06-12T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.5
110211,"Park Grove, 76",2023-06-12T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-12T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-12T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.6
110211,"Park Grove, 76",2023-06-12T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.9
110211,"Park Grove, 76",2023-06-12T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.23
110211,"Park Grove, 76",2023-06-12T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.83
110211,"Park Grove, 76",2023-06-12T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.67
110211,"Park Grove, 76",2023-06-12T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.59
110211,"Park Grove, 76",2023-06-12T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.19
110211,"Park Grove, 76",2023-06-12T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.95
110211,"Park Grove, 76",2023-06-12T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-12T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.2
110211,"Park Grove, 76",2023-06-12T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.2
110211,"Park Grove, 76",2023-06-12T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.4
110211,"Park Grove, 76",2023-06-12T08:20:00.000+00:00,transformer,,Temperature,C,36.4
110211,"Park Grove, 76",2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
110211,"Park Grove, 76",2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
110211,"Park Grove, 76",2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.49
110211,"Park Grove, 76",2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
110211,"Park Grove, 76",2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
110211,"Park Grove, 76",2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
110211,"Park Grove, 76",2023-06-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.94
110211,"Park Grove, 76",2023-06-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.56
110211,"Park Grove, 76",2023-06-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.0
110211,"Park Grove, 76",2023-06-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,40.15
110211,"Park Grove, 76",2023-06-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,44.15
110211,"Park Grove, 76",2023-06-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,54.4
110211,"Park Grove, 76",2023-06-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,85.3
110211,"Park Grove, 76",2023-06-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
110211,"Park Grove, 76",2023-06-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
110211,"Park Grove, 76",2023-06-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.8
110211,"Park Grove, 76",2023-06-12T08:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.1
110211,"Park Grove, 76",2023-06-12T08:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.7
110211,"Park Grove, 76",2023-06-12T08:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-12T08:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.95
110211,"Park Grove, 76",2023-06-12T08:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.68
110211,"Park Grove, 76",2023-06-12T08:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.05
110211,"Park Grove, 76",2023-06-12T08:10:00.000+00:00,feeder,32.0,N Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-12T08:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-12T08:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,12.7
110211,"Park Grove, 76",2023-06-12T08:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-12T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.62
110211,"Park Grove, 76",2023-06-12T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.98
110211,"Park Grove, 76",2023-06-12T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.13
110211,"Park Grove, 76",2023-06-12T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.98
110211,"Park Grove, 76",2023-06-12T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.72
110211,"Park Grove, 76",2023-06-12T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.77
110211,"Park Grove, 76",2023-06-12T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,47.0
110211,"Park Grove, 76",2023-06-12T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,68.7
110211,"Park Grove, 76",2023-06-12T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.3
110211,"Park Grove, 76",2023-06-12T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,91.5
110211,"Park Grove, 76",2023-06-12T08:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.17
110211,"Park Grove, 76",2023-06-12T08:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.05
110211,"Park Grove, 76",2023-06-12T08:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-06-12T08:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.21
110211,"Park Grove, 76",2023-06-12T08:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.42
110211,"Park Grove, 76",2023-06-12T08:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.63
110211,"Park Grove, 76",2023-06-12T08:10:00.000+00:00,feeder,23.0,N Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-12T08:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-12T08:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-12T08:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,42.2
110211,"Park Grove, 76",2023-06-12T08:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-12T08:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.66
110211,"Park Grove, 76",2023-06-12T08:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110211,"Park Grove, 76",2023-06-12T08:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.96
110211,"Park Grove, 76",2023-06-12T08:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.69
110211,"Park Grove, 76",2023-06-12T08:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.07
110211,"Park Grove, 76",2023-06-12T08:10:00.000+00:00,feeder,22.0,N Current (RMS),A,27.6
110211,"Park Grove, 76",2023-06-12T08:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-12T08:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,38.8
110211,"Park Grove, 76",2023-06-12T08:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,48.5
110211,"Park Grove, 76",2023-06-12T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.72
110211,"Park Grove, 76",2023-06-12T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
110211,"Park Grove, 76",2023-06-12T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-06-12T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.26
110211,"Park Grove, 76",2023-06-12T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.89
110211,"Park Grove, 76",2023-06-12T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.2
110211,"Park Grove, 76",2023-06-12T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.5
110211,"Park Grove, 76",2023-06-12T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.5
110211,"Park Grove, 76",2023-06-12T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,57.8
110211,"Park Grove, 76",2023-06-12T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.2
110211,"Park Grove, 76",2023-06-12T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-12T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.76
110211,"Park Grove, 76",2023-06-12T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.36
110211,"Park Grove, 76",2023-06-12T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.6
110211,"Park Grove, 76",2023-06-12T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.86
110211,"Park Grove, 76",2023-06-12T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.28
110211,"Park Grove, 76",2023-06-12T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-12T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.0
110211,"Park Grove, 76",2023-06-12T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.7
110211,"Park Grove, 76",2023-06-12T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.6
110211,"Park Grove, 76",2023-06-12T08:10:00.000+00:00,transformer,,Temperature,C,36.4
110211,"Park Grove, 76",2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
110211,"Park Grove, 76",2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
110211,"Park Grove, 76",2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
110211,"Park Grove, 76",2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
110211,"Park Grove, 76",2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
110211,"Park Grove, 76",2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
110211,"Park Grove, 76",2023-06-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.38
110211,"Park Grove, 76",2023-06-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.3
110211,"Park Grove, 76",2023-06-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.96
110211,"Park Grove, 76",2023-06-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,42.98
110211,"Park Grove, 76",2023-06-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,46.26
110211,"Park Grove, 76",2023-06-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,63.0
110211,"Park Grove, 76",2023-06-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,96.0
110211,"Park Grove, 76",2023-06-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
110211,"Park Grove, 76",2023-06-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
110211,"Park Grove, 76",2023-06-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.6
110211,"Park Grove, 76",2023-06-12T08:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-12T08:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-12T08:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-12T08:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.76
110211,"Park Grove, 76",2023-06-12T08:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.63
110211,"Park Grove, 76",2023-06-12T08:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.54
110211,"Park Grove, 76",2023-06-12T08:00:00.000+00:00,feeder,32.0,N Current (RMS),A,8.0
110211,"Park Grove, 76",2023-06-12T08:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.3
110211,"Park Grove, 76",2023-06-12T08:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.3
110211,"Park Grove, 76",2023-06-12T08:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-12T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.4
110211,"Park Grove, 76",2023-06-12T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.92
110211,"Park Grove, 76",2023-06-12T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.04
110211,"Park Grove, 76",2023-06-12T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.28
110211,"Park Grove, 76",2023-06-12T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.57
110211,"Park Grove, 76",2023-06-12T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.47
110211,"Park Grove, 76",2023-06-12T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,53.6
110211,"Park Grove, 76",2023-06-12T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,67.3
110211,"Park Grove, 76",2023-06-12T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.3
110211,"Park Grove, 76",2023-06-12T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,98.0
110211,"Park Grove, 76",2023-06-12T08:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.2
110211,"Park Grove, 76",2023-06-12T08:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.08
110211,"Park Grove, 76",2023-06-12T08:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.6
110211,"Park Grove, 76",2023-06-12T08:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.39
110211,"Park Grove, 76",2023-06-12T08:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.29
110211,"Park Grove, 76",2023-06-12T08:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.26
110211,"Park Grove, 76",2023-06-12T08:00:00.000+00:00,feeder,23.0,N Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-12T08:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-12T08:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,29.5
110211,"Park Grove, 76",2023-06-12T08:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,44.2
110211,"Park Grove, 76",2023-06-12T08:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.1
110211,"Park Grove, 76",2023-06-12T08:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-12T08:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-12T08:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.08
110211,"Park Grove, 76",2023-06-12T08:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.64
110211,"Park Grove, 76",2023-06-12T08:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.76
110211,"Park Grove, 76",2023-06-12T08:00:00.000+00:00,feeder,22.0,N Current (RMS),A,27.9
110211,"Park Grove, 76",2023-06-12T08:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,29.9
110211,"Park Grove, 76",2023-06-12T08:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.1
110211,"Park Grove, 76",2023-06-12T08:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,57.4
110211,"Park Grove, 76",2023-06-12T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.42
110211,"Park Grove, 76",2023-06-12T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-12T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-12T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.5
110211,"Park Grove, 76",2023-06-12T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,15.41
110211,"Park Grove, 76",2023-06-12T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.68
110211,"Park Grove, 76",2023-06-12T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-12T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.9
110211,"Park Grove, 76",2023-06-12T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,63.9
110211,"Park Grove, 76",2023-06-12T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.1
110211,"Park Grove, 76",2023-06-12T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-12T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.91
110211,"Park Grove, 76",2023-06-12T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.85
110211,"Park Grove, 76",2023-06-12T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.19
110211,"Park Grove, 76",2023-06-12T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.91
110211,"Park Grove, 76",2023-06-12T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.19
110211,"Park Grove, 76",2023-06-12T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-12T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-12T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.9
110211,"Park Grove, 76",2023-06-12T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.5
110211,"Park Grove, 76",2023-06-12T08:00:00.000+00:00,transformer,,Temperature,C,36.4
110211,"Park Grove, 76",2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
110211,"Park Grove, 76",2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
110211,"Park Grove, 76",2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
110211,"Park Grove, 76",2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
110211,"Park Grove, 76",2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
110211,"Park Grove, 76",2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
110211,"Park Grove, 76",2023-06-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.15
110211,"Park Grove, 76",2023-06-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.35
110211,"Park Grove, 76",2023-06-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.92
110211,"Park Grove, 76",2023-06-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,40.22
110211,"Park Grove, 76",2023-06-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,42.45
110211,"Park Grove, 76",2023-06-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,66.9
110211,"Park Grove, 76",2023-06-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,110.3
110211,"Park Grove, 76",2023-06-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
110211,"Park Grove, 76",2023-06-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
110211,"Park Grove, 76",2023-06-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,292.0
110211,"Park Grove, 76",2023-06-12T07:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-12T07:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.63
110211,"Park Grove, 76",2023-06-12T07:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-12T07:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.1
110211,"Park Grove, 76",2023-06-12T07:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.36
110211,"Park Grove, 76",2023-06-12T07:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.45
110211,"Park Grove, 76",2023-06-12T07:50:00.000+00:00,feeder,32.0,N Current (RMS),A,11.1
110211,"Park Grove, 76",2023-06-12T07:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.9
110211,"Park Grove, 76",2023-06-12T07:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,11.4
