Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-12T07:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-12T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.99
110211,"Park Grove, 76",2023-06-12T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.11
110211,"Park Grove, 76",2023-06-12T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.32
110211,"Park Grove, 76",2023-06-12T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.05
110211,"Park Grove, 76",2023-06-12T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.06
110211,"Park Grove, 76",2023-06-12T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.57
110211,"Park Grove, 76",2023-06-12T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,44.6
110211,"Park Grove, 76",2023-06-12T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.7
110211,"Park Grove, 76",2023-06-12T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.0
110211,"Park Grove, 76",2023-06-12T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,81.2
110211,"Park Grove, 76",2023-06-12T07:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-12T07:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.75
110211,"Park Grove, 76",2023-06-12T07:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.56
110211,"Park Grove, 76",2023-06-12T07:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.2
110211,"Park Grove, 76",2023-06-12T07:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.73
110211,"Park Grove, 76",2023-06-12T07:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.57
110211,"Park Grove, 76",2023-06-12T07:50:00.000+00:00,feeder,23.0,N Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-12T07:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-12T07:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.5
110211,"Park Grove, 76",2023-06-12T07:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.5
110211,"Park Grove, 76",2023-06-12T07:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-12T07:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-06-12T07:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-06-12T07:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.66
110211,"Park Grove, 76",2023-06-12T07:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.83
110211,"Park Grove, 76",2023-06-12T07:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.5
110211,"Park Grove, 76",2023-06-12T07:50:00.000+00:00,feeder,22.0,N Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-12T07:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,36.3
110211,"Park Grove, 76",2023-06-12T07:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-12T07:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,44.0
110211,"Park Grove, 76",2023-06-12T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.74
110211,"Park Grove, 76",2023-06-12T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.66
110211,"Park Grove, 76",2023-06-12T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-12T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.06
110211,"Park Grove, 76",2023-06-12T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,15.43
110211,"Park Grove, 76",2023-06-12T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.92
110211,"Park Grove, 76",2023-06-12T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,36.1
110211,"Park Grove, 76",2023-06-12T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-12T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,64.4
110211,"Park Grove, 76",2023-06-12T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.3
110211,"Park Grove, 76",2023-06-12T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-12T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.11
110211,"Park Grove, 76",2023-06-12T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.69
110211,"Park Grove, 76",2023-06-12T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.96
110211,"Park Grove, 76",2023-06-12T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.67
110211,"Park Grove, 76",2023-06-12T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.63
110211,"Park Grove, 76",2023-06-12T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-12T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-12T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.9
110211,"Park Grove, 76",2023-06-12T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.3
110211,"Park Grove, 76",2023-06-12T07:50:00.000+00:00,transformer,,Temperature,C,36.4
110211,"Park Grove, 76",2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
110211,"Park Grove, 76",2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
110211,"Park Grove, 76",2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
110211,"Park Grove, 76",2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
110211,"Park Grove, 76",2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
110211,"Park Grove, 76",2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
110211,"Park Grove, 76",2023-06-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.57
110211,"Park Grove, 76",2023-06-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.53
110211,"Park Grove, 76",2023-06-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.34
110211,"Park Grove, 76",2023-06-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,33.84
110211,"Park Grove, 76",2023-06-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,36.08
110211,"Park Grove, 76",2023-06-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,51.64
110211,"Park Grove, 76",2023-06-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,87.5
110211,"Park Grove, 76",2023-06-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
110211,"Park Grove, 76",2023-06-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
110211,"Park Grove, 76",2023-06-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.1
110211,"Park Grove, 76",2023-06-12T07:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-12T07:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.4
110211,"Park Grove, 76",2023-06-12T07:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-12T07:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.18
110211,"Park Grove, 76",2023-06-12T07:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.02
110211,"Park Grove, 76",2023-06-12T07:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.24
110211,"Park Grove, 76",2023-06-12T07:40:00.000+00:00,feeder,32.0,N Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-12T07:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.0
110211,"Park Grove, 76",2023-06-12T07:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-12T07:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-12T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.87
110211,"Park Grove, 76",2023-06-12T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.5
110211,"Park Grove, 76",2023-06-12T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.52
110211,"Park Grove, 76",2023-06-12T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.21
110211,"Park Grove, 76",2023-06-12T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.59
110211,"Park Grove, 76",2023-06-12T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.23
110211,"Park Grove, 76",2023-06-12T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,32.8
110211,"Park Grove, 76",2023-06-12T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.0
110211,"Park Grove, 76",2023-06-12T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.3
110211,"Park Grove, 76",2023-06-12T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,76.3
110211,"Park Grove, 76",2023-06-12T07:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-12T07:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.75
110211,"Park Grove, 76",2023-06-12T07:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-12T07:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.09
110211,"Park Grove, 76",2023-06-12T07:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.46
110211,"Park Grove, 76",2023-06-12T07:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.49
110211,"Park Grove, 76",2023-06-12T07:40:00.000+00:00,feeder,23.0,N Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-12T07:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,31.2
110211,"Park Grove, 76",2023-06-12T07:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-12T07:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.3
110211,"Park Grove, 76",2023-06-12T07:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-12T07:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-12T07:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-12T07:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.68
110211,"Park Grove, 76",2023-06-12T07:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.47
110211,"Park Grove, 76",2023-06-12T07:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.71
110211,"Park Grove, 76",2023-06-12T07:40:00.000+00:00,feeder,22.0,N Current (RMS),A,22.7
110211,"Park Grove, 76",2023-06-12T07:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,36.5
110211,"Park Grove, 76",2023-06-12T07:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-12T07:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,30.1
110211,"Park Grove, 76",2023-06-12T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.52
110211,"Park Grove, 76",2023-06-12T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-12T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-12T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.2
110211,"Park Grove, 76",2023-06-12T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,16.9
110211,"Park Grove, 76",2023-06-12T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.71
110211,"Park Grove, 76",2023-06-12T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,35.8
110211,"Park Grove, 76",2023-06-12T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-12T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,70.6
110211,"Park Grove, 76",2023-06-12T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.2
110211,"Park Grove, 76",2023-06-12T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-12T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.92
110211,"Park Grove, 76",2023-06-12T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.46
110211,"Park Grove, 76",2023-06-12T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.75
110211,"Park Grove, 76",2023-06-12T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.8
110211,"Park Grove, 76",2023-06-12T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.92
110211,"Park Grove, 76",2023-06-12T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-12T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-12T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.2
110211,"Park Grove, 76",2023-06-12T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.0
110211,"Park Grove, 76",2023-06-12T07:40:00.000+00:00,transformer,,Temperature,C,36.4
110211,"Park Grove, 76",2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
110211,"Park Grove, 76",2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
110211,"Park Grove, 76",2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
110211,"Park Grove, 76",2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
110211,"Park Grove, 76",2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
110211,"Park Grove, 76",2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
110211,"Park Grove, 76",2023-06-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.49
110211,"Park Grove, 76",2023-06-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.19
110211,"Park Grove, 76",2023-06-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.63
110211,"Park Grove, 76",2023-06-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,36.75
110211,"Park Grove, 76",2023-06-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,42.23
110211,"Park Grove, 76",2023-06-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,47.3
110211,"Park Grove, 76",2023-06-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,73.2
110211,"Park Grove, 76",2023-06-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
110211,"Park Grove, 76",2023-06-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
110211,"Park Grove, 76",2023-06-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.2
110211,"Park Grove, 76",2023-06-12T07:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-12T07:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.58
110211,"Park Grove, 76",2023-06-12T07:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-12T07:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.49
110211,"Park Grove, 76",2023-06-12T07:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,4.36
110211,"Park Grove, 76",2023-06-12T07:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.82
110211,"Park Grove, 76",2023-06-12T07:30:00.000+00:00,feeder,32.0,N Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-12T07:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-12T07:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-12T07:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-12T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.28
110211,"Park Grove, 76",2023-06-12T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.51
110211,"Park Grove, 76",2023-06-12T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.41
110211,"Park Grove, 76",2023-06-12T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.76
110211,"Park Grove, 76",2023-06-12T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.03
110211,"Park Grove, 76",2023-06-12T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,22.7
110211,"Park Grove, 76",2023-06-12T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,43.2
110211,"Park Grove, 76",2023-06-12T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.6
110211,"Park Grove, 76",2023-06-12T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.3
110211,"Park Grove, 76",2023-06-12T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,102.5
110211,"Park Grove, 76",2023-06-12T07:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-12T07:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.66
110211,"Park Grove, 76",2023-06-12T07:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-12T07:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.54
110211,"Park Grove, 76",2023-06-12T07:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.97
110211,"Park Grove, 76",2023-06-12T07:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,15.51
110211,"Park Grove, 76",2023-06-12T07:30:00.000+00:00,feeder,23.0,N Current (RMS),A,40.4
110211,"Park Grove, 76",2023-06-12T07:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-12T07:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-12T07:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,68.7
110211,"Park Grove, 76",2023-06-12T07:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-12T07:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-12T07:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-12T07:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.81
110211,"Park Grove, 76",2023-06-12T07:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.34
110211,"Park Grove, 76",2023-06-12T07:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.78
110211,"Park Grove, 76",2023-06-12T07:30:00.000+00:00,feeder,22.0,N Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-12T07:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-12T07:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.7
110211,"Park Grove, 76",2023-06-12T07:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-12T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.7
110211,"Park Grove, 76",2023-06-12T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
110211,"Park Grove, 76",2023-06-12T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.2
110211,"Park Grove, 76",2023-06-12T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.34
110211,"Park Grove, 76",2023-06-12T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.78
110211,"Park Grove, 76",2023-06-12T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.16
110211,"Park Grove, 76",2023-06-12T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.1
110211,"Park Grove, 76",2023-06-12T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-12T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.3
110211,"Park Grove, 76",2023-06-12T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.3
110211,"Park Grove, 76",2023-06-12T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-12T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.88
110211,"Park Grove, 76",2023-06-12T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.53
110211,"Park Grove, 76",2023-06-12T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.2
110211,"Park Grove, 76",2023-06-12T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.74
110211,"Park Grove, 76",2023-06-12T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.07
110211,"Park Grove, 76",2023-06-12T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-12T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-12T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-12T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.4
110211,"Park Grove, 76",2023-06-12T07:30:00.000+00:00,transformer,,Temperature,C,36.4
110211,"Park Grove, 76",2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
110211,"Park Grove, 76",2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
110211,"Park Grove, 76",2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
110211,"Park Grove, 76",2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
110211,"Park Grove, 76",2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
110211,"Park Grove, 76",2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
110211,"Park Grove, 76",2023-06-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.61
110211,"Park Grove, 76",2023-06-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.19
110211,"Park Grove, 76",2023-06-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.96
110211,"Park Grove, 76",2023-06-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,32.15
110211,"Park Grove, 76",2023-06-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,38.23
110211,"Park Grove, 76",2023-06-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,67.05
110211,"Park Grove, 76",2023-06-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,120.7
110211,"Park Grove, 76",2023-06-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
110211,"Park Grove, 76",2023-06-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
110211,"Park Grove, 76",2023-06-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,293.0
110211,"Park Grove, 76",2023-06-12T07:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-12T07:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.4
110211,"Park Grove, 76",2023-06-12T07:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-12T07:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.5
110211,"Park Grove, 76",2023-06-12T07:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.81
110211,"Park Grove, 76",2023-06-12T07:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,5.49
110211,"Park Grove, 76",2023-06-12T07:20:00.000+00:00,feeder,32.0,N Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-12T07:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.5
110211,"Park Grove, 76",2023-06-12T07:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-12T07:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,32.2
110211,"Park Grove, 76",2023-06-12T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.78
110211,"Park Grove, 76",2023-06-12T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-12T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.13
110211,"Park Grove, 76",2023-06-12T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.36
110211,"Park Grove, 76",2023-06-12T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.6
110211,"Park Grove, 76",2023-06-12T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,25.6
110211,"Park Grove, 76",2023-06-12T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,55.6
110211,"Park Grove, 76",2023-06-12T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.8
110211,"Park Grove, 76",2023-06-12T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.9
110211,"Park Grove, 76",2023-06-12T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,114.9
110211,"Park Grove, 76",2023-06-12T07:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-12T07:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.76
110211,"Park Grove, 76",2023-06-12T07:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.3
110211,"Park Grove, 76",2023-06-12T07:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.62
110211,"Park Grove, 76",2023-06-12T07:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.75
110211,"Park Grove, 76",2023-06-12T07:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.95
110211,"Park Grove, 76",2023-06-12T07:20:00.000+00:00,feeder,23.0,N Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-12T07:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,33.2
110211,"Park Grove, 76",2023-06-12T07:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-12T07:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.7
110211,"Park Grove, 76",2023-06-12T07:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-12T07:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-12T07:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-06-12T07:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.99
110211,"Park Grove, 76",2023-06-12T07:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.51
110211,"Park Grove, 76",2023-06-12T07:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.31
110211,"Park Grove, 76",2023-06-12T07:20:00.000+00:00,feeder,22.0,N Current (RMS),A,15.1
110211,"Park Grove, 76",2023-06-12T07:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-12T07:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-12T07:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-12T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.58
110211,"Park Grove, 76",2023-06-12T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
110211,"Park Grove, 76",2023-06-12T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.14
110211,"Park Grove, 76",2023-06-12T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.94
110211,"Park Grove, 76",2023-06-12T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.23
110211,"Park Grove, 76",2023-06-12T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.07
110211,"Park Grove, 76",2023-06-12T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-12T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.6
110211,"Park Grove, 76",2023-06-12T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.3
110211,"Park Grove, 76",2023-06-12T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.3
110211,"Park Grove, 76",2023-06-12T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-06-12T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.94
110211,"Park Grove, 76",2023-06-12T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.55
110211,"Park Grove, 76",2023-06-12T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.62
110211,"Park Grove, 76",2023-06-12T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.0
110211,"Park Grove, 76",2023-06-12T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.09
110211,"Park Grove, 76",2023-06-12T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-12T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.5
110211,"Park Grove, 76",2023-06-12T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.7
110211,"Park Grove, 76",2023-06-12T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.4
110211,"Park Grove, 76",2023-06-12T07:20:00.000+00:00,transformer,,Temperature,C,36.4
110211,"Park Grove, 76",2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110211,"Park Grove, 76",2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
110211,"Park Grove, 76",2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
110211,"Park Grove, 76",2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
110211,"Park Grove, 76",2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
110211,"Park Grove, 76",2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
110211,"Park Grove, 76",2023-06-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.65
110211,"Park Grove, 76",2023-06-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
110211,"Park Grove, 76",2023-06-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.0
110211,"Park Grove, 76",2023-06-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,35.02
110211,"Park Grove, 76",2023-06-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,33.89
110211,"Park Grove, 76",2023-06-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,59.51
110211,"Park Grove, 76",2023-06-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,113.5
110211,"Park Grove, 76",2023-06-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
110211,"Park Grove, 76",2023-06-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
110211,"Park Grove, 76",2023-06-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.8
110211,"Park Grove, 76",2023-06-12T07:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-12T07:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.54
110211,"Park Grove, 76",2023-06-12T07:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-12T07:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.78
110211,"Park Grove, 76",2023-06-12T07:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.12
110211,"Park Grove, 76",2023-06-12T07:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.56
110211,"Park Grove, 76",2023-06-12T07:10:00.000+00:00,feeder,32.0,N Current (RMS),A,6.7
110211,"Park Grove, 76",2023-06-12T07:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.2
110211,"Park Grove, 76",2023-06-12T07:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.5
110211,"Park Grove, 76",2023-06-12T07:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-12T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.7
110211,"Park Grove, 76",2023-06-12T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-12T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.5
110211,"Park Grove, 76",2023-06-12T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.29
110211,"Park Grove, 76",2023-06-12T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.68
110211,"Park Grove, 76",2023-06-12T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,23.36
110211,"Park Grove, 76",2023-06-12T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,36.6
110211,"Park Grove, 76",2023-06-12T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.0
110211,"Park Grove, 76",2023-06-12T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,68.0
110211,"Park Grove, 76",2023-06-12T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,103.7
110211,"Park Grove, 76",2023-06-12T07:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-12T07:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.67
110211,"Park Grove, 76",2023-06-12T07:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-12T07:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.5
110211,"Park Grove, 76",2023-06-12T07:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.49
110211,"Park Grove, 76",2023-06-12T07:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.94
110211,"Park Grove, 76",2023-06-12T07:10:00.000+00:00,feeder,23.0,N Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-12T07:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,29.3
110211,"Park Grove, 76",2023-06-12T07:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-12T07:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.9
110211,"Park Grove, 76",2023-06-12T07:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-12T07:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-12T07:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-12T07:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.22
110211,"Park Grove, 76",2023-06-12T07:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.75
110211,"Park Grove, 76",2023-06-12T07:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.98
110211,"Park Grove, 76",2023-06-12T07:10:00.000+00:00,feeder,22.0,N Current (RMS),A,14.5
110211,"Park Grove, 76",2023-06-12T07:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-12T07:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.7
110211,"Park Grove, 76",2023-06-12T07:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-12T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.58
110211,"Park Grove, 76",2023-06-12T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-12T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-12T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.25
110211,"Park Grove, 76",2023-06-12T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.75
110211,"Park Grove, 76",2023-06-12T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.0
110211,"Park Grove, 76",2023-06-12T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.9
110211,"Park Grove, 76",2023-06-12T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-12T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,54.8
110211,"Park Grove, 76",2023-06-12T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.6
110211,"Park Grove, 76",2023-06-12T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-06-12T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.49
110211,"Park Grove, 76",2023-06-12T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.95
110211,"Park Grove, 76",2023-06-12T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.59
110211,"Park Grove, 76",2023-06-12T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.5
110211,"Park Grove, 76",2023-06-12T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.88
110211,"Park Grove, 76",2023-06-12T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,34.5
110211,"Park Grove, 76",2023-06-12T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-12T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.6
110211,"Park Grove, 76",2023-06-12T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.3
110211,"Park Grove, 76",2023-06-12T07:10:00.000+00:00,transformer,,Temperature,C,36.4
110211,"Park Grove, 76",2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
110211,"Park Grove, 76",2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
110211,"Park Grove, 76",2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
110211,"Park Grove, 76",2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
110211,"Park Grove, 76",2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
110211,"Park Grove, 76",2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
110211,"Park Grove, 76",2023-06-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.95
110211,"Park Grove, 76",2023-06-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
110211,"Park Grove, 76",2023-06-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.66
110211,"Park Grove, 76",2023-06-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,30.64
110211,"Park Grove, 76",2023-06-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,45.29
110211,"Park Grove, 76",2023-06-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,58.72
110211,"Park Grove, 76",2023-06-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,91.9
110211,"Park Grove, 76",2023-06-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
110211,"Park Grove, 76",2023-06-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.8
110211,"Park Grove, 76",2023-06-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,259.4
110211,"Park Grove, 76",2023-06-12T07:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-12T07:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.49
110211,"Park Grove, 76",2023-06-12T07:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-12T07:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.39
110211,"Park Grove, 76",2023-06-12T07:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.53
110211,"Park Grove, 76",2023-06-12T07:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.59
110211,"Park Grove, 76",2023-06-12T07:00:00.000+00:00,feeder,32.0,N Current (RMS),A,7.8
110211,"Park Grove, 76",2023-06-12T07:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.2
110211,"Park Grove, 76",2023-06-12T07:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.9
110211,"Park Grove, 76",2023-06-12T07:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-12T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.94
110211,"Park Grove, 76",2023-06-12T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.08
110211,"Park Grove, 76",2023-06-12T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.05
110211,"Park Grove, 76",2023-06-12T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.64
110211,"Park Grove, 76",2023-06-12T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.74
110211,"Park Grove, 76",2023-06-12T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,22.13
110211,"Park Grove, 76",2023-06-12T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,40.0
110211,"Park Grove, 76",2023-06-12T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,64.3
110211,"Park Grove, 76",2023-06-12T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.2
110211,"Park Grove, 76",2023-06-12T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,99.9
110211,"Park Grove, 76",2023-06-12T07:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-12T07:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-06-12T07:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-06-12T07:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.41
110211,"Park Grove, 76",2023-06-12T07:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.14
110211,"Park Grove, 76",2023-06-12T07:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.06
110211,"Park Grove, 76",2023-06-12T07:00:00.000+00:00,feeder,23.0,N Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-12T07:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,39.6
110211,"Park Grove, 76",2023-06-12T07:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-12T07:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.0
110211,"Park Grove, 76",2023-06-12T07:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-12T07:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-12T07:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-12T07:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.25
110211,"Park Grove, 76",2023-06-12T07:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.75
110211,"Park Grove, 76",2023-06-12T07:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.74
110211,"Park Grove, 76",2023-06-12T07:00:00.000+00:00,feeder,22.0,N Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-12T07:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-12T07:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-12T07:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-12T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.84
110211,"Park Grove, 76",2023-06-12T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-12T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-12T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.82
110211,"Park Grove, 76",2023-06-12T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.15
110211,"Park Grove, 76",2023-06-12T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.34
110211,"Park Grove, 76",2023-06-12T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-12T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.5
110211,"Park Grove, 76",2023-06-12T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.2
110211,"Park Grove, 76",2023-06-12T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.8
110211,"Park Grove, 76",2023-06-12T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.17
110211,"Park Grove, 76",2023-06-12T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.76
110211,"Park Grove, 76",2023-06-12T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.4
110211,"Park Grove, 76",2023-06-12T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.78
110211,"Park Grove, 76",2023-06-12T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.97
110211,"Park Grove, 76",2023-06-12T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.48
110211,"Park Grove, 76",2023-06-12T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,34.2
110211,"Park Grove, 76",2023-06-12T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-12T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-12T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.9
110211,"Park Grove, 76",2023-06-12T07:00:00.000+00:00,transformer,,Temperature,C,36.4
110211,"Park Grove, 76",2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
110211,"Park Grove, 76",2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
110211,"Park Grove, 76",2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
110211,"Park Grove, 76",2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
110211,"Park Grove, 76",2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
110211,"Park Grove, 76",2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
110211,"Park Grove, 76",2023-06-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.42
110211,"Park Grove, 76",2023-06-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.79
110211,"Park Grove, 76",2023-06-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.94
110211,"Park Grove, 76",2023-06-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,36.29
110211,"Park Grove, 76",2023-06-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,38.27
110211,"Park Grove, 76",2023-06-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,57.34
110211,"Park Grove, 76",2023-06-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,93.5
110211,"Park Grove, 76",2023-06-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
110211,"Park Grove, 76",2023-06-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
110211,"Park Grove, 76",2023-06-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.4
110211,"Park Grove, 76",2023-06-12T06:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-12T06:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.69
110211,"Park Grove, 76",2023-06-12T06:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-12T06:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.35
110211,"Park Grove, 76",2023-06-12T06:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.72
110211,"Park Grove, 76",2023-06-12T06:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.62
110211,"Park Grove, 76",2023-06-12T06:50:00.000+00:00,feeder,32.0,N Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-12T06:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-12T06:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-12T06:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-12T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.08
110211,"Park Grove, 76",2023-06-12T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.15
110211,"Park Grove, 76",2023-06-12T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.12
110211,"Park Grove, 76",2023-06-12T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,22.76
110211,"Park Grove, 76",2023-06-12T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.57
110211,"Park Grove, 76",2023-06-12T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,28.05
110211,"Park Grove, 76",2023-06-12T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,51.2
110211,"Park Grove, 76",2023-06-12T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,95.0
110211,"Park Grove, 76",2023-06-12T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,68.2
110211,"Park Grove, 76",2023-06-12T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,122.0
110211,"Park Grove, 76",2023-06-12T06:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-12T06:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-12T06:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-12T06:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.13
110211,"Park Grove, 76",2023-06-12T06:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.73
110211,"Park Grove, 76",2023-06-12T06:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.66
110211,"Park Grove, 76",2023-06-12T06:50:00.000+00:00,feeder,23.0,N Current (RMS),A,14.9
110211,"Park Grove, 76",2023-06-12T06:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.3
110211,"Park Grove, 76",2023-06-12T06:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-12T06:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.1
110211,"Park Grove, 76",2023-06-12T06:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-12T06:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-12T06:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-12T06:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.88
110211,"Park Grove, 76",2023-06-12T06:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.05
110211,"Park Grove, 76",2023-06-12T06:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.63
110211,"Park Grove, 76",2023-06-12T06:50:00.000+00:00,feeder,22.0,N Current (RMS),A,12.9
110211,"Park Grove, 76",2023-06-12T06:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-12T06:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-12T06:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-12T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.73
110211,"Park Grove, 76",2023-06-12T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-12T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-12T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.46
110211,"Park Grove, 76",2023-06-12T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.56
110211,"Park Grove, 76",2023-06-12T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.44
110211,"Park Grove, 76",2023-06-12T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-12T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.5
110211,"Park Grove, 76",2023-06-12T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.8
110211,"Park Grove, 76",2023-06-12T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.2
110211,"Park Grove, 76",2023-06-12T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-12T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.85
110211,"Park Grove, 76",2023-06-12T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.65
110211,"Park Grove, 76",2023-06-12T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.7
110211,"Park Grove, 76",2023-06-12T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.86
110211,"Park Grove, 76",2023-06-12T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.72
110211,"Park Grove, 76",2023-06-12T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,30.6
110211,"Park Grove, 76",2023-06-12T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-12T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-12T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.1
110211,"Park Grove, 76",2023-06-12T06:50:00.000+00:00,transformer,,Temperature,C,36.4
110211,"Park Grove, 76",2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
110211,"Park Grove, 76",2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
110211,"Park Grove, 76",2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
110211,"Park Grove, 76",2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
110211,"Park Grove, 76",2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
110211,"Park Grove, 76",2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
110211,"Park Grove, 76",2023-06-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.06
110211,"Park Grove, 76",2023-06-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.51
110211,"Park Grove, 76",2023-06-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.86
110211,"Park Grove, 76",2023-06-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,43.29
