Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,38.49
110211,"Park Grove, 76",2023-06-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,59.13
110211,"Park Grove, 76",2023-06-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,92.0
110211,"Park Grove, 76",2023-06-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
110211,"Park Grove, 76",2023-06-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
110211,"Park Grove, 76",2023-06-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.7
110211,"Park Grove, 76",2023-06-12T06:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-12T06:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.57
110211,"Park Grove, 76",2023-06-12T06:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-12T06:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.59
110211,"Park Grove, 76",2023-06-12T06:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.05
110211,"Park Grove, 76",2023-06-12T06:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.84
110211,"Park Grove, 76",2023-06-12T06:40:00.000+00:00,feeder,32.0,N Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-12T06:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-12T06:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,14.2
110211,"Park Grove, 76",2023-06-12T06:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-12T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.22
110211,"Park Grove, 76",2023-06-12T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.91
110211,"Park Grove, 76",2023-06-12T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.9
110211,"Park Grove, 76",2023-06-12T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.45
110211,"Park Grove, 76",2023-06-12T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.74
110211,"Park Grove, 76",2023-06-12T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,27.85
110211,"Park Grove, 76",2023-06-12T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,43.0
110211,"Park Grove, 76",2023-06-12T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,67.5
110211,"Park Grove, 76",2023-06-12T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,81.1
110211,"Park Grove, 76",2023-06-12T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,121.7
110211,"Park Grove, 76",2023-06-12T06:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-06-12T06:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.76
110211,"Park Grove, 76",2023-06-12T06:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-12T06:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.79
110211,"Park Grove, 76",2023-06-12T06:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.31
110211,"Park Grove, 76",2023-06-12T06:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.85
110211,"Park Grove, 76",2023-06-12T06:40:00.000+00:00,feeder,23.0,N Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-12T06:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-12T06:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-12T06:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.8
110211,"Park Grove, 76",2023-06-12T06:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.02
110211,"Park Grove, 76",2023-06-12T06:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-12T06:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-12T06:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.52
110211,"Park Grove, 76",2023-06-12T06:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.76
110211,"Park Grove, 76",2023-06-12T06:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.2
110211,"Park Grove, 76",2023-06-12T06:40:00.000+00:00,feeder,22.0,N Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-12T06:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-12T06:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-12T06:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,23.9
110211,"Park Grove, 76",2023-06-12T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.7
110211,"Park Grove, 76",2023-06-12T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-06-12T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-12T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.0
110211,"Park Grove, 76",2023-06-12T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.39
110211,"Park Grove, 76",2023-06-12T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.88
110211,"Park Grove, 76",2023-06-12T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.2
110211,"Park Grove, 76",2023-06-12T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-12T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,54.2
110211,"Park Grove, 76",2023-06-12T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.8
110211,"Park Grove, 76",2023-06-12T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-12T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.09
110211,"Park Grove, 76",2023-06-12T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.93
110211,"Park Grove, 76",2023-06-12T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.95
110211,"Park Grove, 76",2023-06-12T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.1
110211,"Park Grove, 76",2023-06-12T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.32
110211,"Park Grove, 76",2023-06-12T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.8
110211,"Park Grove, 76",2023-06-12T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-12T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.9
110211,"Park Grove, 76",2023-06-12T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.5
110211,"Park Grove, 76",2023-06-12T06:40:00.000+00:00,transformer,,Temperature,C,36.4
110211,"Park Grove, 76",2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
110211,"Park Grove, 76",2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
110211,"Park Grove, 76",2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
110211,"Park Grove, 76",2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
110211,"Park Grove, 76",2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
110211,"Park Grove, 76",2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
110211,"Park Grove, 76",2023-06-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.35
110211,"Park Grove, 76",2023-06-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.78
110211,"Park Grove, 76",2023-06-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.12
110211,"Park Grove, 76",2023-06-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,36.3
110211,"Park Grove, 76",2023-06-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,48.35
110211,"Park Grove, 76",2023-06-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,64.93
110211,"Park Grove, 76",2023-06-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,96.5
110211,"Park Grove, 76",2023-06-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
110211,"Park Grove, 76",2023-06-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
110211,"Park Grove, 76",2023-06-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,280.1
110211,"Park Grove, 76",2023-06-12T06:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-12T06:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.59
110211,"Park Grove, 76",2023-06-12T06:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-12T06:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.32
110211,"Park Grove, 76",2023-06-12T06:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.89
110211,"Park Grove, 76",2023-06-12T06:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,5.38
110211,"Park Grove, 76",2023-06-12T06:30:00.000+00:00,feeder,32.0,N Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-12T06:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-12T06:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-12T06:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-12T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.45
110211,"Park Grove, 76",2023-06-12T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.44
110211,"Park Grove, 76",2023-06-12T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.66
110211,"Park Grove, 76",2023-06-12T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.91
110211,"Park Grove, 76",2023-06-12T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.11
110211,"Park Grove, 76",2023-06-12T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.96
110211,"Park Grove, 76",2023-06-12T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,41.6
110211,"Park Grove, 76",2023-06-12T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.3
110211,"Park Grove, 76",2023-06-12T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.5
110211,"Park Grove, 76",2023-06-12T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,99.3
110211,"Park Grove, 76",2023-06-12T06:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-12T06:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-12T06:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.51
110211,"Park Grove, 76",2023-06-12T06:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.48
110211,"Park Grove, 76",2023-06-12T06:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.51
110211,"Park Grove, 76",2023-06-12T06:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.69
110211,"Park Grove, 76",2023-06-12T06:30:00.000+00:00,feeder,23.0,N Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-12T06:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,28.6
110211,"Park Grove, 76",2023-06-12T06:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-12T06:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-12T06:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-06-12T06:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-12T06:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-06-12T06:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.79
110211,"Park Grove, 76",2023-06-12T06:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.65
110211,"Park Grove, 76",2023-06-12T06:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.36
110211,"Park Grove, 76",2023-06-12T06:30:00.000+00:00,feeder,22.0,N Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-12T06:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,33.4
110211,"Park Grove, 76",2023-06-12T06:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-12T06:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-12T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.43
110211,"Park Grove, 76",2023-06-12T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-12T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-12T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.89
110211,"Park Grove, 76",2023-06-12T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.09
110211,"Park Grove, 76",2023-06-12T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.38
110211,"Park Grove, 76",2023-06-12T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-12T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-12T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.1
110211,"Park Grove, 76",2023-06-12T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.6
110211,"Park Grove, 76",2023-06-12T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-12T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.89
110211,"Park Grove, 76",2023-06-12T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.53
110211,"Park Grove, 76",2023-06-12T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.02
110211,"Park Grove, 76",2023-06-12T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.27
110211,"Park Grove, 76",2023-06-12T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.25
110211,"Park Grove, 76",2023-06-12T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-12T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.3
110211,"Park Grove, 76",2023-06-12T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.3
110211,"Park Grove, 76",2023-06-12T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.6
110211,"Park Grove, 76",2023-06-12T06:30:00.000+00:00,transformer,,Temperature,C,36.4
110211,"Park Grove, 76",2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
110211,"Park Grove, 76",2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
110211,"Park Grove, 76",2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
110211,"Park Grove, 76",2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
110211,"Park Grove, 76",2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
110211,"Park Grove, 76",2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
110211,"Park Grove, 76",2023-06-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.04
110211,"Park Grove, 76",2023-06-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.41
110211,"Park Grove, 76",2023-06-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.15
110211,"Park Grove, 76",2023-06-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,36.41
110211,"Park Grove, 76",2023-06-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,40.52
110211,"Park Grove, 76",2023-06-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,61.02
110211,"Park Grove, 76",2023-06-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,101.1
110211,"Park Grove, 76",2023-06-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
110211,"Park Grove, 76",2023-06-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
110211,"Park Grove, 76",2023-06-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.9
110211,"Park Grove, 76",2023-06-12T06:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-12T06:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.77
110211,"Park Grove, 76",2023-06-12T06:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-12T06:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.78
110211,"Park Grove, 76",2023-06-12T06:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.08
110211,"Park Grove, 76",2023-06-12T06:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.63
110211,"Park Grove, 76",2023-06-12T06:20:00.000+00:00,feeder,32.0,N Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-12T06:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-12T06:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-12T06:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-12T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.4
110211,"Park Grove, 76",2023-06-12T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.88
110211,"Park Grove, 76",2023-06-12T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.17
110211,"Park Grove, 76",2023-06-12T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.11
110211,"Park Grove, 76",2023-06-12T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.98
110211,"Park Grove, 76",2023-06-12T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,22.2
110211,"Park Grove, 76",2023-06-12T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,45.8
110211,"Park Grove, 76",2023-06-12T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.8
110211,"Park Grove, 76",2023-06-12T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.8
110211,"Park Grove, 76",2023-06-12T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,103.9
110211,"Park Grove, 76",2023-06-12T06:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-12T06:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-12T06:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.43
110211,"Park Grove, 76",2023-06-12T06:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.69
110211,"Park Grove, 76",2023-06-12T06:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.59
110211,"Park Grove, 76",2023-06-12T06:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.77
110211,"Park Grove, 76",2023-06-12T06:20:00.000+00:00,feeder,23.0,N Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-12T06:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.5
110211,"Park Grove, 76",2023-06-12T06:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-12T06:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-12T06:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-12T06:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-12T06:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-12T06:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.82
110211,"Park Grove, 76",2023-06-12T06:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.46
110211,"Park Grove, 76",2023-06-12T06:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.22
110211,"Park Grove, 76",2023-06-12T06:20:00.000+00:00,feeder,22.0,N Current (RMS),A,39.4
110211,"Park Grove, 76",2023-06-12T06:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,59.8
110211,"Park Grove, 76",2023-06-12T06:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-12T06:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-12T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.54
110211,"Park Grove, 76",2023-06-12T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-12T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-12T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.93
110211,"Park Grove, 76",2023-06-12T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.21
110211,"Park Grove, 76",2023-06-12T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.27
110211,"Park Grove, 76",2023-06-12T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.1
110211,"Park Grove, 76",2023-06-12T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-12T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-12T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.5
110211,"Park Grove, 76",2023-06-12T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-12T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.51
110211,"Park Grove, 76",2023-06-12T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.96
110211,"Park Grove, 76",2023-06-12T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.19
110211,"Park Grove, 76",2023-06-12T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.39
110211,"Park Grove, 76",2023-06-12T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.85
110211,"Park Grove, 76",2023-06-12T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-12T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-12T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.7
110211,"Park Grove, 76",2023-06-12T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.8
110211,"Park Grove, 76",2023-06-12T06:20:00.000+00:00,transformer,,Temperature,C,36.4
110211,"Park Grove, 76",2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
110211,"Park Grove, 76",2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
110211,"Park Grove, 76",2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
110211,"Park Grove, 76",2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
110211,"Park Grove, 76",2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
110211,"Park Grove, 76",2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
110211,"Park Grove, 76",2023-06-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.71
110211,"Park Grove, 76",2023-06-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.19
110211,"Park Grove, 76",2023-06-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.27
110211,"Park Grove, 76",2023-06-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,39.52
110211,"Park Grove, 76",2023-06-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,37.71
110211,"Park Grove, 76",2023-06-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,51.95
110211,"Park Grove, 76",2023-06-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,94.3
110211,"Park Grove, 76",2023-06-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
110211,"Park Grove, 76",2023-06-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
110211,"Park Grove, 76",2023-06-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.0
110211,"Park Grove, 76",2023-06-12T06:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-12T06:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-12T06:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-12T06:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,4.97
110211,"Park Grove, 76",2023-06-12T06:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.99
110211,"Park Grove, 76",2023-06-12T06:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.93
110211,"Park Grove, 76",2023-06-12T06:10:00.000+00:00,feeder,32.0,N Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-12T06:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-12T06:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.8
110211,"Park Grove, 76",2023-06-12T06:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,26.1
110211,"Park Grove, 76",2023-06-12T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.64
110211,"Park Grove, 76",2023-06-12T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.14
110211,"Park Grove, 76",2023-06-12T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.71
110211,"Park Grove, 76",2023-06-12T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.54
110211,"Park Grove, 76",2023-06-12T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.93
110211,"Park Grove, 76",2023-06-12T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,26.35
110211,"Park Grove, 76",2023-06-12T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,45.8
110211,"Park Grove, 76",2023-06-12T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,69.4
110211,"Park Grove, 76",2023-06-12T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.6
110211,"Park Grove, 76",2023-06-12T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,116.1
110211,"Park Grove, 76",2023-06-12T06:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-12T06:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-12T06:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-12T06:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.57
110211,"Park Grove, 76",2023-06-12T06:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.53
110211,"Park Grove, 76",2023-06-12T06:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.0
110211,"Park Grove, 76",2023-06-12T06:10:00.000+00:00,feeder,23.0,N Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-12T06:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-12T06:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,23.5
110211,"Park Grove, 76",2023-06-12T06:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.5
110211,"Park Grove, 76",2023-06-12T06:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-06-12T06:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-12T06:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-12T06:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.56
110211,"Park Grove, 76",2023-06-12T06:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.02
110211,"Park Grove, 76",2023-06-12T06:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.07
110211,"Park Grove, 76",2023-06-12T06:10:00.000+00:00,feeder,22.0,N Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-12T06:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-12T06:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-12T06:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-12T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.72
110211,"Park Grove, 76",2023-06-12T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-12T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-12T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.28
110211,"Park Grove, 76",2023-06-12T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.07
110211,"Park Grove, 76",2023-06-12T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.79
110211,"Park Grove, 76",2023-06-12T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-12T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-12T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.1
110211,"Park Grove, 76",2023-06-12T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.6
110211,"Park Grove, 76",2023-06-12T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-12T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.57
110211,"Park Grove, 76",2023-06-12T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.66
110211,"Park Grove, 76",2023-06-12T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.88
110211,"Park Grove, 76",2023-06-12T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.59
110211,"Park Grove, 76",2023-06-12T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.52
110211,"Park Grove, 76",2023-06-12T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.6
110211,"Park Grove, 76",2023-06-12T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.9
110211,"Park Grove, 76",2023-06-12T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.9
110211,"Park Grove, 76",2023-06-12T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.2
110211,"Park Grove, 76",2023-06-12T06:10:00.000+00:00,transformer,,Temperature,C,36.4
110211,"Park Grove, 76",2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
110211,"Park Grove, 76",2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
110211,"Park Grove, 76",2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
110211,"Park Grove, 76",2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
110211,"Park Grove, 76",2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
110211,"Park Grove, 76",2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
110211,"Park Grove, 76",2023-06-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.53
110211,"Park Grove, 76",2023-06-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.36
110211,"Park Grove, 76",2023-06-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.25
110211,"Park Grove, 76",2023-06-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,43.81
110211,"Park Grove, 76",2023-06-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,39.12
110211,"Park Grove, 76",2023-06-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,58.66
110211,"Park Grove, 76",2023-06-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,104.1
110211,"Park Grove, 76",2023-06-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
110211,"Park Grove, 76",2023-06-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
110211,"Park Grove, 76",2023-06-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.5
110211,"Park Grove, 76",2023-06-12T06:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-12T06:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-12T06:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-12T06:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,4.18
110211,"Park Grove, 76",2023-06-12T06:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.92
110211,"Park Grove, 76",2023-06-12T06:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.16
110211,"Park Grove, 76",2023-06-12T06:00:00.000+00:00,feeder,32.0,N Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-12T06:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-12T06:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-12T06:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-12T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.56
110211,"Park Grove, 76",2023-06-12T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.68
110211,"Park Grove, 76",2023-06-12T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.55
110211,"Park Grove, 76",2023-06-12T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.28
110211,"Park Grove, 76",2023-06-12T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.83
110211,"Park Grove, 76",2023-06-12T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,27.87
110211,"Park Grove, 76",2023-06-12T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,48.5
110211,"Park Grove, 76",2023-06-12T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,75.7
110211,"Park Grove, 76",2023-06-12T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.7
110211,"Park Grove, 76",2023-06-12T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,121.2
110211,"Park Grove, 76",2023-06-12T06:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.33
110211,"Park Grove, 76",2023-06-12T06:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-06-12T06:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-12T06:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.03
110211,"Park Grove, 76",2023-06-12T06:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.4
110211,"Park Grove, 76",2023-06-12T06:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.43
110211,"Park Grove, 76",2023-06-12T06:00:00.000+00:00,feeder,23.0,N Current (RMS),A,13.9
110211,"Park Grove, 76",2023-06-12T06:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-12T06:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-12T06:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.7
110211,"Park Grove, 76",2023-06-12T06:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.1
110211,"Park Grove, 76",2023-06-12T06:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-12T06:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-12T06:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.34
110211,"Park Grove, 76",2023-06-12T06:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.78
110211,"Park Grove, 76",2023-06-12T06:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.6
110211,"Park Grove, 76",2023-06-12T06:00:00.000+00:00,feeder,22.0,N Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-12T06:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.1
110211,"Park Grove, 76",2023-06-12T06:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-12T06:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-12T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.59
110211,"Park Grove, 76",2023-06-12T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-12T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-12T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.9
110211,"Park Grove, 76",2023-06-12T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.82
110211,"Park Grove, 76",2023-06-12T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.35
110211,"Park Grove, 76",2023-06-12T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-12T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.9
110211,"Park Grove, 76",2023-06-12T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.5
110211,"Park Grove, 76",2023-06-12T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.3
110211,"Park Grove, 76",2023-06-12T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-12T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-12T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.69
110211,"Park Grove, 76",2023-06-12T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.9
110211,"Park Grove, 76",2023-06-12T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.65
110211,"Park Grove, 76",2023-06-12T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.45
110211,"Park Grove, 76",2023-06-12T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-12T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-12T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-12T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.8
110211,"Park Grove, 76",2023-06-12T06:00:00.000+00:00,transformer,,Temperature,C,36.5
110211,"Park Grove, 76",2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
110211,"Park Grove, 76",2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
110211,"Park Grove, 76",2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
110211,"Park Grove, 76",2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
110211,"Park Grove, 76",2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
110211,"Park Grove, 76",2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
110211,"Park Grove, 76",2023-06-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.71
110211,"Park Grove, 76",2023-06-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.89
110211,"Park Grove, 76",2023-06-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.01
110211,"Park Grove, 76",2023-06-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,41.63
110211,"Park Grove, 76",2023-06-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,36.4
110211,"Park Grove, 76",2023-06-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,54.86
110211,"Park Grove, 76",2023-06-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,90.9
110211,"Park Grove, 76",2023-06-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
110211,"Park Grove, 76",2023-06-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
110211,"Park Grove, 76",2023-06-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.6
110211,"Park Grove, 76",2023-06-12T05:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-12T05:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-12T05:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-12T05:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.12
110211,"Park Grove, 76",2023-06-12T05:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.96
110211,"Park Grove, 76",2023-06-12T05:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.47
110211,"Park Grove, 76",2023-06-12T05:50:00.000+00:00,feeder,32.0,N Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-12T05:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.6
110211,"Park Grove, 76",2023-06-12T05:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-12T05:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-12T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.47
110211,"Park Grove, 76",2023-06-12T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.06
110211,"Park Grove, 76",2023-06-12T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.68
110211,"Park Grove, 76",2023-06-12T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.87
110211,"Park Grove, 76",2023-06-12T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.2
110211,"Park Grove, 76",2023-06-12T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,26.54
110211,"Park Grove, 76",2023-06-12T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,51.3
110211,"Park Grove, 76",2023-06-12T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,71.2
110211,"Park Grove, 76",2023-06-12T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.8
110211,"Park Grove, 76",2023-06-12T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,118.6
110211,"Park Grove, 76",2023-06-12T05:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-12T05:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-12T05:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-12T05:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.68
110211,"Park Grove, 76",2023-06-12T05:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.66
110211,"Park Grove, 76",2023-06-12T05:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.79
110211,"Park Grove, 76",2023-06-12T05:50:00.000+00:00,feeder,23.0,N Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-12T05:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-12T05:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-12T05:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,46.0
110211,"Park Grove, 76",2023-06-12T05:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.69
110211,"Park Grove, 76",2023-06-12T05:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-12T05:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-12T05:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.21
110211,"Park Grove, 76",2023-06-12T05:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.8
110211,"Park Grove, 76",2023-06-12T05:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.84
110211,"Park Grove, 76",2023-06-12T05:50:00.000+00:00,feeder,22.0,N Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-12T05:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,37.4
110211,"Park Grove, 76",2023-06-12T05:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,42.3
110211,"Park Grove, 76",2023-06-12T05:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-12T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.71
110211,"Park Grove, 76",2023-06-12T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-12T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-12T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.03
110211,"Park Grove, 76",2023-06-12T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.28
110211,"Park Grove, 76",2023-06-12T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.5
110211,"Park Grove, 76",2023-06-12T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-12T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-12T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.4
110211,"Park Grove, 76",2023-06-12T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-12T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-12T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-12T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.4
110211,"Park Grove, 76",2023-06-12T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.06
110211,"Park Grove, 76",2023-06-12T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.02
110211,"Park Grove, 76",2023-06-12T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.89
110211,"Park Grove, 76",2023-06-12T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-12T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.1
110211,"Park Grove, 76",2023-06-12T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.2
110211,"Park Grove, 76",2023-06-12T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.8
110211,"Park Grove, 76",2023-06-12T05:50:00.000+00:00,transformer,,Temperature,C,36.5
110211,"Park Grove, 76",2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
110211,"Park Grove, 76",2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
110211,"Park Grove, 76",2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
110211,"Park Grove, 76",2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
110211,"Park Grove, 76",2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
110211,"Park Grove, 76",2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
110211,"Park Grove, 76",2023-06-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.12
110211,"Park Grove, 76",2023-06-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.73
110211,"Park Grove, 76",2023-06-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.05
110211,"Park Grove, 76",2023-06-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,38.97
110211,"Park Grove, 76",2023-06-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,46.91
110211,"Park Grove, 76",2023-06-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,59.04
110211,"Park Grove, 76",2023-06-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,86.9
110211,"Park Grove, 76",2023-06-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
110211,"Park Grove, 76",2023-06-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.7
110211,"Park Grove, 76",2023-06-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,266.6
110211,"Park Grove, 76",2023-06-12T05:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-12T05:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-06-12T05:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-12T05:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.26
110211,"Park Grove, 76",2023-06-12T05:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.15
110211,"Park Grove, 76",2023-06-12T05:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,5.44
110211,"Park Grove, 76",2023-06-12T05:40:00.000+00:00,feeder,32.0,N Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-12T05:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-12T05:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.3
110211,"Park Grove, 76",2023-06-12T05:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,29.3
110211,"Park Grove, 76",2023-06-12T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.7
110211,"Park Grove, 76",2023-06-12T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.56
110211,"Park Grove, 76",2023-06-12T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.92
110211,"Park Grove, 76",2023-06-12T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.47
110211,"Park Grove, 76",2023-06-12T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.01
110211,"Park Grove, 76",2023-06-12T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,22.29
110211,"Park Grove, 76",2023-06-12T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,42.0
110211,"Park Grove, 76",2023-06-12T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.6
110211,"Park Grove, 76",2023-06-12T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.6
110211,"Park Grove, 76",2023-06-12T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,100.4
110211,"Park Grove, 76",2023-06-12T05:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-12T05:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-06-12T05:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-12T05:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.14
110211,"Park Grove, 76",2023-06-12T05:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.43
110211,"Park Grove, 76",2023-06-12T05:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.76
110211,"Park Grove, 76",2023-06-12T05:40:00.000+00:00,feeder,23.0,N Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-12T05:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.6
110211,"Park Grove, 76",2023-06-12T05:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-12T05:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-12T05:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-06-12T05:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-12T05:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-12T05:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.96
110211,"Park Grove, 76",2023-06-12T05:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.59
110211,"Park Grove, 76",2023-06-12T05:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.64
110211,"Park Grove, 76",2023-06-12T05:40:00.000+00:00,feeder,22.0,N Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-12T05:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,31.1
110211,"Park Grove, 76",2023-06-12T05:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.3
110211,"Park Grove, 76",2023-06-12T05:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-12T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.75
110211,"Park Grove, 76",2023-06-12T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-12T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-12T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.43
110211,"Park Grove, 76",2023-06-12T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.31
110211,"Park Grove, 76",2023-06-12T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.92
110211,"Park Grove, 76",2023-06-12T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.7
110211,"Park Grove, 76",2023-06-12T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-12T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.5
110211,"Park Grove, 76",2023-06-12T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-12T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-12T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.52
110211,"Park Grove, 76",2023-06-12T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.69
110211,"Park Grove, 76",2023-06-12T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.59
110211,"Park Grove, 76",2023-06-12T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.69
110211,"Park Grove, 76",2023-06-12T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.03
