Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-12T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.2
110211,"Park Grove, 76",2023-06-12T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.0
110211,"Park Grove, 76",2023-06-12T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-12T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.6
110211,"Park Grove, 76",2023-06-12T05:40:00.000+00:00,transformer,,Temperature,C,36.5
110211,"Park Grove, 76",2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110211,"Park Grove, 76",2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
110211,"Park Grove, 76",2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
110211,"Park Grove, 76",2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
110211,"Park Grove, 76",2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
110211,"Park Grove, 76",2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
110211,"Park Grove, 76",2023-06-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.67
110211,"Park Grove, 76",2023-06-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.13
110211,"Park Grove, 76",2023-06-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.17
110211,"Park Grove, 76",2023-06-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,39.87
110211,"Park Grove, 76",2023-06-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,36.18
110211,"Park Grove, 76",2023-06-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,50.1
110211,"Park Grove, 76",2023-06-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,83.8
110211,"Park Grove, 76",2023-06-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
110211,"Park Grove, 76",2023-06-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
110211,"Park Grove, 76",2023-06-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.8
110211,"Park Grove, 76",2023-06-12T05:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-12T05:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-12T05:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-12T05:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.04
110211,"Park Grove, 76",2023-06-12T05:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.1
110211,"Park Grove, 76",2023-06-12T05:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.25
110211,"Park Grove, 76",2023-06-12T05:30:00.000+00:00,feeder,32.0,N Current (RMS),A,8.5
110211,"Park Grove, 76",2023-06-12T05:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.5
110211,"Park Grove, 76",2023-06-12T05:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,11.1
110211,"Park Grove, 76",2023-06-12T05:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-12T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.69
110211,"Park Grove, 76",2023-06-12T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.55
110211,"Park Grove, 76",2023-06-12T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.89
110211,"Park Grove, 76",2023-06-12T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.97
110211,"Park Grove, 76",2023-06-12T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.38
110211,"Park Grove, 76",2023-06-12T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,22.96
110211,"Park Grove, 76",2023-06-12T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,46.3
110211,"Park Grove, 76",2023-06-12T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,67.3
110211,"Park Grove, 76",2023-06-12T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.6
110211,"Park Grove, 76",2023-06-12T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,102.6
110211,"Park Grove, 76",2023-06-12T05:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-12T05:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.02
110211,"Park Grove, 76",2023-06-12T05:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-12T05:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.7
110211,"Park Grove, 76",2023-06-12T05:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.36
110211,"Park Grove, 76",2023-06-12T05:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.93
110211,"Park Grove, 76",2023-06-12T05:30:00.000+00:00,feeder,23.0,N Current (RMS),A,13.3
110211,"Park Grove, 76",2023-06-12T05:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-12T05:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-12T05:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-12T05:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-06-12T05:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.17
110211,"Park Grove, 76",2023-06-12T05:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-12T05:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.12
110211,"Park Grove, 76",2023-06-12T05:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.5
110211,"Park Grove, 76",2023-06-12T05:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.49
110211,"Park Grove, 76",2023-06-12T05:30:00.000+00:00,feeder,22.0,N Current (RMS),A,13.7
110211,"Park Grove, 76",2023-06-12T05:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.9
110211,"Park Grove, 76",2023-06-12T05:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,25.1
110211,"Park Grove, 76",2023-06-12T05:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.9
110211,"Park Grove, 76",2023-06-12T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.77
110211,"Park Grove, 76",2023-06-12T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-12T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-12T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.36
110211,"Park Grove, 76",2023-06-12T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.47
110211,"Park Grove, 76",2023-06-12T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.31
110211,"Park Grove, 76",2023-06-12T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.7
110211,"Park Grove, 76",2023-06-12T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-12T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-12T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-12T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-12T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.84
110211,"Park Grove, 76",2023-06-12T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.6
110211,"Park Grove, 76",2023-06-12T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.94
110211,"Park Grove, 76",2023-06-12T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.31
110211,"Park Grove, 76",2023-06-12T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.99
110211,"Park Grove, 76",2023-06-12T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-12T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-12T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-12T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.7
110211,"Park Grove, 76",2023-06-12T05:30:00.000+00:00,transformer,,Temperature,C,36.6
110211,"Park Grove, 76",2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110211,"Park Grove, 76",2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
110211,"Park Grove, 76",2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
110211,"Park Grove, 76",2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
110211,"Park Grove, 76",2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
110211,"Park Grove, 76",2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
110211,"Park Grove, 76",2023-06-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.7
110211,"Park Grove, 76",2023-06-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.2
110211,"Park Grove, 76",2023-06-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.39
110211,"Park Grove, 76",2023-06-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,31.12
110211,"Park Grove, 76",2023-06-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,31.12
110211,"Park Grove, 76",2023-06-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,48.95
110211,"Park Grove, 76",2023-06-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,84.6
110211,"Park Grove, 76",2023-06-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
110211,"Park Grove, 76",2023-06-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
110211,"Park Grove, 76",2023-06-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.7
110211,"Park Grove, 76",2023-06-12T05:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-12T05:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-12T05:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-12T05:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.39
110211,"Park Grove, 76",2023-06-12T05:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.84
110211,"Park Grove, 76",2023-06-12T05:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.32
110211,"Park Grove, 76",2023-06-12T05:20:00.000+00:00,feeder,32.0,N Current (RMS),A,8.1
110211,"Park Grove, 76",2023-06-12T05:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-12T05:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-12T05:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-12T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.83
110211,"Park Grove, 76",2023-06-12T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.48
110211,"Park Grove, 76",2023-06-12T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.81
110211,"Park Grove, 76",2023-06-12T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.54
110211,"Park Grove, 76",2023-06-12T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.78
110211,"Park Grove, 76",2023-06-12T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.88
110211,"Park Grove, 76",2023-06-12T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,33.7
110211,"Park Grove, 76",2023-06-12T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.1
110211,"Park Grove, 76",2023-06-12T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.5
110211,"Park Grove, 76",2023-06-12T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,74.7
110211,"Park Grove, 76",2023-06-12T05:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-12T05:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.15
110211,"Park Grove, 76",2023-06-12T05:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-06-12T05:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.23
110211,"Park Grove, 76",2023-06-12T05:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.95
110211,"Park Grove, 76",2023-06-12T05:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.05
110211,"Park Grove, 76",2023-06-12T05:20:00.000+00:00,feeder,23.0,N Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-12T05:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.4
110211,"Park Grove, 76",2023-06-12T05:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.7
110211,"Park Grove, 76",2023-06-12T05:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-12T05:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-12T05:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-12T05:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-12T05:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.77
110211,"Park Grove, 76",2023-06-12T05:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.58
110211,"Park Grove, 76",2023-06-12T05:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.88
110211,"Park Grove, 76",2023-06-12T05:20:00.000+00:00,feeder,22.0,N Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-12T05:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-12T05:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-12T05:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-12T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.97
110211,"Park Grove, 76",2023-06-12T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-12T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.4
110211,"Park Grove, 76",2023-06-12T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.71
110211,"Park Grove, 76",2023-06-12T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.11
110211,"Park Grove, 76",2023-06-12T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.17
110211,"Park Grove, 76",2023-06-12T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.9
110211,"Park Grove, 76",2023-06-12T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-12T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-12T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-12T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-12T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.16
110211,"Park Grove, 76",2023-06-12T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.62
110211,"Park Grove, 76",2023-06-12T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.81
110211,"Park Grove, 76",2023-06-12T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.47
110211,"Park Grove, 76",2023-06-12T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.41
110211,"Park Grove, 76",2023-06-12T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-12T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-12T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-12T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.5
110211,"Park Grove, 76",2023-06-12T05:20:00.000+00:00,transformer,,Temperature,C,36.6
110211,"Park Grove, 76",2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
110211,"Park Grove, 76",2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
110211,"Park Grove, 76",2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
110211,"Park Grove, 76",2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
110211,"Park Grove, 76",2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
110211,"Park Grove, 76",2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
110211,"Park Grove, 76",2023-06-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.33
110211,"Park Grove, 76",2023-06-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.38
110211,"Park Grove, 76",2023-06-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.77
110211,"Park Grove, 76",2023-06-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,31.45
110211,"Park Grove, 76",2023-06-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,25.72
110211,"Park Grove, 76",2023-06-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,34.71
110211,"Park Grove, 76",2023-06-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
110211,"Park Grove, 76",2023-06-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
110211,"Park Grove, 76",2023-06-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
110211,"Park Grove, 76",2023-06-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
110211,"Park Grove, 76",2023-06-12T05:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-12T05:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-06-12T05:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-12T05:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.04
110211,"Park Grove, 76",2023-06-12T05:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.84
110211,"Park Grove, 76",2023-06-12T05:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.24
110211,"Park Grove, 76",2023-06-12T05:10:00.000+00:00,feeder,32.0,N Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-12T05:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.1
110211,"Park Grove, 76",2023-06-12T05:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-12T05:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.5
110211,"Park Grove, 76",2023-06-12T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.43
110211,"Park Grove, 76",2023-06-12T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.2
110211,"Park Grove, 76",2023-06-12T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-9.25
110211,"Park Grove, 76",2023-06-12T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.92
110211,"Park Grove, 76",2023-06-12T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.49
110211,"Park Grove, 76",2023-06-12T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.86
110211,"Park Grove, 76",2023-06-12T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,35.8
110211,"Park Grove, 76",2023-06-12T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.0
110211,"Park Grove, 76",2023-06-12T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.9
110211,"Park Grove, 76",2023-06-12T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.6
110211,"Park Grove, 76",2023-06-12T05:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-12T05:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.1
110211,"Park Grove, 76",2023-06-12T05:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-12T05:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.32
110211,"Park Grove, 76",2023-06-12T05:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.66
110211,"Park Grove, 76",2023-06-12T05:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.19
110211,"Park Grove, 76",2023-06-12T05:10:00.000+00:00,feeder,23.0,N Current (RMS),A,14.2
110211,"Park Grove, 76",2023-06-12T05:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-12T05:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.7
110211,"Park Grove, 76",2023-06-12T05:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-12T05:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-12T05:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-12T05:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-12T05:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.26
110211,"Park Grove, 76",2023-06-12T05:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.61
110211,"Park Grove, 76",2023-06-12T05:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.91
110211,"Park Grove, 76",2023-06-12T05:10:00.000+00:00,feeder,22.0,N Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-12T05:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-12T05:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-12T05:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-12T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.59
110211,"Park Grove, 76",2023-06-12T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-12T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-12T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.98
110211,"Park Grove, 76",2023-06-12T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.16
110211,"Park Grove, 76",2023-06-12T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.81
110211,"Park Grove, 76",2023-06-12T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-12T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-12T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-12T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-12T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-12T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.13
110211,"Park Grove, 76",2023-06-12T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-6.28
110211,"Park Grove, 76",2023-06-12T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.84
110211,"Park Grove, 76",2023-06-12T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.09
110211,"Park Grove, 76",2023-06-12T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.59
110211,"Park Grove, 76",2023-06-12T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-12T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-12T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-12T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.9
110211,"Park Grove, 76",2023-06-12T05:10:00.000+00:00,transformer,,Temperature,C,36.7
110211,"Park Grove, 76",2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110211,"Park Grove, 76",2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
110211,"Park Grove, 76",2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
110211,"Park Grove, 76",2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
110211,"Park Grove, 76",2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
110211,"Park Grove, 76",2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
110211,"Park Grove, 76",2023-06-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.72
110211,"Park Grove, 76",2023-06-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.13
110211,"Park Grove, 76",2023-06-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.3
110211,"Park Grove, 76",2023-06-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,30.36
110211,"Park Grove, 76",2023-06-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,28.85
110211,"Park Grove, 76",2023-06-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,31.6
110211,"Park Grove, 76",2023-06-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
110211,"Park Grove, 76",2023-06-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
110211,"Park Grove, 76",2023-06-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
110211,"Park Grove, 76",2023-06-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
110211,"Park Grove, 76",2023-06-12T05:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-12T05:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-12T05:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-12T05:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.18
110211,"Park Grove, 76",2023-06-12T05:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.87
110211,"Park Grove, 76",2023-06-12T05:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.26
110211,"Park Grove, 76",2023-06-12T05:00:00.000+00:00,feeder,32.0,N Current (RMS),A,6.0
110211,"Park Grove, 76",2023-06-12T05:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.5
110211,"Park Grove, 76",2023-06-12T05:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-12T05:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-12T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.95
110211,"Park Grove, 76",2023-06-12T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.3
110211,"Park Grove, 76",2023-06-12T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-9.19
110211,"Park Grove, 76",2023-06-12T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.32
110211,"Park Grove, 76",2023-06-12T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.25
110211,"Park Grove, 76",2023-06-12T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.47
110211,"Park Grove, 76",2023-06-12T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-12T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.1
110211,"Park Grove, 76",2023-06-12T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.6
110211,"Park Grove, 76",2023-06-12T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.2
110211,"Park Grove, 76",2023-06-12T05:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-12T05:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.1
110211,"Park Grove, 76",2023-06-12T05:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.55
110211,"Park Grove, 76",2023-06-12T05:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.68
110211,"Park Grove, 76",2023-06-12T05:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.92
110211,"Park Grove, 76",2023-06-12T05:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.5
110211,"Park Grove, 76",2023-06-12T05:00:00.000+00:00,feeder,23.0,N Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-12T05:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-12T05:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-12T05:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-12T05:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-06-12T05:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-12T05:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-12T05:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.56
110211,"Park Grove, 76",2023-06-12T05:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.51
110211,"Park Grove, 76",2023-06-12T05:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.4
110211,"Park Grove, 76",2023-06-12T05:00:00.000+00:00,feeder,22.0,N Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-12T05:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.9
110211,"Park Grove, 76",2023-06-12T05:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.4
110211,"Park Grove, 76",2023-06-12T05:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,28.5
110211,"Park Grove, 76",2023-06-12T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.67
110211,"Park Grove, 76",2023-06-12T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-12T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-12T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.9
110211,"Park Grove, 76",2023-06-12T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.23
110211,"Park Grove, 76",2023-06-12T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.38
110211,"Park Grove, 76",2023-06-12T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-12T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-12T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-12T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.5
110211,"Park Grove, 76",2023-06-12T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-12T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.96
110211,"Park Grove, 76",2023-06-12T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.78
110211,"Park Grove, 76",2023-06-12T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.28
110211,"Park Grove, 76",2023-06-12T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.25
110211,"Park Grove, 76",2023-06-12T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.07
110211,"Park Grove, 76",2023-06-12T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-12T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-12T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-12T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.3
110211,"Park Grove, 76",2023-06-12T05:00:00.000+00:00,transformer,,Temperature,C,36.8
110211,"Park Grove, 76",2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110211,"Park Grove, 76",2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
110211,"Park Grove, 76",2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
110211,"Park Grove, 76",2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
110211,"Park Grove, 76",2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
110211,"Park Grove, 76",2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
110211,"Park Grove, 76",2023-06-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.92
110211,"Park Grove, 76",2023-06-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.01
110211,"Park Grove, 76",2023-06-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.16
110211,"Park Grove, 76",2023-06-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,23.91
110211,"Park Grove, 76",2023-06-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,32.03
110211,"Park Grove, 76",2023-06-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,37.08
110211,"Park Grove, 76",2023-06-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
110211,"Park Grove, 76",2023-06-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
110211,"Park Grove, 76",2023-06-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
110211,"Park Grove, 76",2023-06-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
110211,"Park Grove, 76",2023-06-12T04:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-12T04:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-12T04:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-12T04:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.73
110211,"Park Grove, 76",2023-06-12T04:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.94
110211,"Park Grove, 76",2023-06-12T04:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.5
110211,"Park Grove, 76",2023-06-12T04:50:00.000+00:00,feeder,32.0,N Current (RMS),A,7.8
110211,"Park Grove, 76",2023-06-12T04:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-12T04:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-12T04:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-12T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.87
110211,"Park Grove, 76",2023-06-12T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.0
110211,"Park Grove, 76",2023-06-12T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.34
110211,"Park Grove, 76",2023-06-12T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.21
110211,"Park Grove, 76",2023-06-12T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.49
110211,"Park Grove, 76",2023-06-12T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.66
110211,"Park Grove, 76",2023-06-12T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-12T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.7
110211,"Park Grove, 76",2023-06-12T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.3
110211,"Park Grove, 76",2023-06-12T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.3
110211,"Park Grove, 76",2023-06-12T04:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-12T04:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-12T04:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.41
110211,"Park Grove, 76",2023-06-12T04:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.5
110211,"Park Grove, 76",2023-06-12T04:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.32
110211,"Park Grove, 76",2023-06-12T04:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.64
110211,"Park Grove, 76",2023-06-12T04:50:00.000+00:00,feeder,23.0,N Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-12T04:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-12T04:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-12T04:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-12T04:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-12T04:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-12T04:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-12T04:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.47
110211,"Park Grove, 76",2023-06-12T04:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.83
110211,"Park Grove, 76",2023-06-12T04:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.17
110211,"Park Grove, 76",2023-06-12T04:50:00.000+00:00,feeder,22.0,N Current (RMS),A,11.7
110211,"Park Grove, 76",2023-06-12T04:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-12T04:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-12T04:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-12T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.56
110211,"Park Grove, 76",2023-06-12T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-12T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.39
110211,"Park Grove, 76",2023-06-12T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.31
110211,"Park Grove, 76",2023-06-12T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.81
110211,"Park Grove, 76",2023-06-12T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.38
110211,"Park Grove, 76",2023-06-12T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-12T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-12T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-12T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-12T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-12T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.14
110211,"Park Grove, 76",2023-06-12T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.58
110211,"Park Grove, 76",2023-06-12T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.81
110211,"Park Grove, 76",2023-06-12T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.67
110211,"Park Grove, 76",2023-06-12T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.83
110211,"Park Grove, 76",2023-06-12T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-12T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-12T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-12T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.5
110211,"Park Grove, 76",2023-06-12T04:50:00.000+00:00,transformer,,Temperature,C,36.8
110211,"Park Grove, 76",2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110211,"Park Grove, 76",2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
110211,"Park Grove, 76",2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
110211,"Park Grove, 76",2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
110211,"Park Grove, 76",2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
110211,"Park Grove, 76",2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
110211,"Park Grove, 76",2023-06-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
110211,"Park Grove, 76",2023-06-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.19
110211,"Park Grove, 76",2023-06-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.13
110211,"Park Grove, 76",2023-06-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,22.03
110211,"Park Grove, 76",2023-06-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,27.06
110211,"Park Grove, 76",2023-06-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,31.18
110211,"Park Grove, 76",2023-06-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
110211,"Park Grove, 76",2023-06-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
110211,"Park Grove, 76",2023-06-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
110211,"Park Grove, 76",2023-06-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
110211,"Park Grove, 76",2023-06-12T04:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-12T04:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-06-12T04:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-12T04:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.24
110211,"Park Grove, 76",2023-06-12T04:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.05
110211,"Park Grove, 76",2023-06-12T04:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.35
110211,"Park Grove, 76",2023-06-12T04:40:00.000+00:00,feeder,32.0,N Current (RMS),A,6.0
110211,"Park Grove, 76",2023-06-12T04:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-12T04:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.6
110211,"Park Grove, 76",2023-06-12T04:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-12T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.7
110211,"Park Grove, 76",2023-06-12T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.22
110211,"Park Grove, 76",2023-06-12T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.17
110211,"Park Grove, 76",2023-06-12T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.47
110211,"Park Grove, 76",2023-06-12T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.96
110211,"Park Grove, 76",2023-06-12T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.53
110211,"Park Grove, 76",2023-06-12T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-12T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.8
110211,"Park Grove, 76",2023-06-12T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.3
110211,"Park Grove, 76",2023-06-12T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.3
110211,"Park Grove, 76",2023-06-12T04:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-12T04:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-12T04:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-06-12T04:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.32
110211,"Park Grove, 76",2023-06-12T04:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.47
110211,"Park Grove, 76",2023-06-12T04:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.77
110211,"Park Grove, 76",2023-06-12T04:40:00.000+00:00,feeder,23.0,N Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-12T04:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.1
110211,"Park Grove, 76",2023-06-12T04:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-12T04:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-12T04:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-12T04:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-12T04:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-12T04:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.53
110211,"Park Grove, 76",2023-06-12T04:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.72
110211,"Park Grove, 76",2023-06-12T04:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.07
110211,"Park Grove, 76",2023-06-12T04:40:00.000+00:00,feeder,22.0,N Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-12T04:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-12T04:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-12T04:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.1
110211,"Park Grove, 76",2023-06-12T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.01
110211,"Park Grove, 76",2023-06-12T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-12T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-12T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.78
110211,"Park Grove, 76",2023-06-12T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.01
110211,"Park Grove, 76",2023-06-12T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.79
110211,"Park Grove, 76",2023-06-12T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-12T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-12T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-12T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-12T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-12T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.29
110211,"Park Grove, 76",2023-06-12T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.47
110211,"Park Grove, 76",2023-06-12T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.57
110211,"Park Grove, 76",2023-06-12T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.76
110211,"Park Grove, 76",2023-06-12T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.31
110211,"Park Grove, 76",2023-06-12T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-12T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-12T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-12T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.3
110211,"Park Grove, 76",2023-06-12T04:40:00.000+00:00,transformer,,Temperature,C,36.9
110211,"Park Grove, 76",2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110211,"Park Grove, 76",2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
110211,"Park Grove, 76",2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
110211,"Park Grove, 76",2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
110211,"Park Grove, 76",2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
110211,"Park Grove, 76",2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
110211,"Park Grove, 76",2023-06-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.07
110211,"Park Grove, 76",2023-06-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.85
110211,"Park Grove, 76",2023-06-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.29
110211,"Park Grove, 76",2023-06-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.92
110211,"Park Grove, 76",2023-06-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,26.98
110211,"Park Grove, 76",2023-06-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,31.83
110211,"Park Grove, 76",2023-06-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
110211,"Park Grove, 76",2023-06-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
110211,"Park Grove, 76",2023-06-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
110211,"Park Grove, 76",2023-06-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
110211,"Park Grove, 76",2023-06-12T04:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-12T04:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-12T04:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-12T04:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.23
110211,"Park Grove, 76",2023-06-12T04:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.92
110211,"Park Grove, 76",2023-06-12T04:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.44
110211,"Park Grove, 76",2023-06-12T04:30:00.000+00:00,feeder,32.0,N Current (RMS),A,5.9
110211,"Park Grove, 76",2023-06-12T04:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-12T04:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.3
110211,"Park Grove, 76",2023-06-12T04:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-12T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.6
110211,"Park Grove, 76",2023-06-12T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.96
110211,"Park Grove, 76",2023-06-12T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.45
110211,"Park Grove, 76",2023-06-12T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.32
110211,"Park Grove, 76",2023-06-12T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.23
110211,"Park Grove, 76",2023-06-12T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.76
110211,"Park Grove, 76",2023-06-12T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-12T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.2
110211,"Park Grove, 76",2023-06-12T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.0
110211,"Park Grove, 76",2023-06-12T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.8
110211,"Park Grove, 76",2023-06-12T04:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-12T04:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-12T04:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.69
110211,"Park Grove, 76",2023-06-12T04:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.31
110211,"Park Grove, 76",2023-06-12T04:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.82
110211,"Park Grove, 76",2023-06-12T04:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.2
110211,"Park Grove, 76",2023-06-12T04:30:00.000+00:00,feeder,23.0,N Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-12T04:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-12T04:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.2
110211,"Park Grove, 76",2023-06-12T04:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-12T04:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.2
110211,"Park Grove, 76",2023-06-12T04:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-12T04:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-12T04:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.49
110211,"Park Grove, 76",2023-06-12T04:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.09
110211,"Park Grove, 76",2023-06-12T04:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.86
110211,"Park Grove, 76",2023-06-12T04:30:00.000+00:00,feeder,22.0,N Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-12T04:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-12T04:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-12T04:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.7
110211,"Park Grove, 76",2023-06-12T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.73
110211,"Park Grove, 76",2023-06-12T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.12
