Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-12T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-12T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.5
110211,"Park Grove, 76",2023-06-12T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.86
110211,"Park Grove, 76",2023-06-12T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.02
110211,"Park Grove, 76",2023-06-12T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-12T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-12T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-12T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-12T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-12T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.45
110211,"Park Grove, 76",2023-06-12T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.75
110211,"Park Grove, 76",2023-06-12T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.8
110211,"Park Grove, 76",2023-06-12T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.69
110211,"Park Grove, 76",2023-06-12T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.29
110211,"Park Grove, 76",2023-06-12T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-12T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-12T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-12T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.2
110211,"Park Grove, 76",2023-06-12T04:30:00.000+00:00,transformer,,Temperature,C,36.9
110211,"Park Grove, 76",2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110211,"Park Grove, 76",2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
110211,"Park Grove, 76",2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
110211,"Park Grove, 76",2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
110211,"Park Grove, 76",2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
110211,"Park Grove, 76",2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
110211,"Park Grove, 76",2023-06-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.1
110211,"Park Grove, 76",2023-06-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.81
110211,"Park Grove, 76",2023-06-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.46
110211,"Park Grove, 76",2023-06-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.65
110211,"Park Grove, 76",2023-06-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,26.62
110211,"Park Grove, 76",2023-06-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,30.59
110211,"Park Grove, 76",2023-06-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
110211,"Park Grove, 76",2023-06-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
110211,"Park Grove, 76",2023-06-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
110211,"Park Grove, 76",2023-06-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
110211,"Park Grove, 76",2023-06-12T04:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-12T04:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-12T04:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-12T04:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.38
110211,"Park Grove, 76",2023-06-12T04:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.92
110211,"Park Grove, 76",2023-06-12T04:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.63
110211,"Park Grove, 76",2023-06-12T04:20:00.000+00:00,feeder,32.0,N Current (RMS),A,6.1
110211,"Park Grove, 76",2023-06-12T04:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.6
110211,"Park Grove, 76",2023-06-12T04:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.3
110211,"Park Grove, 76",2023-06-12T04:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-12T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.87
110211,"Park Grove, 76",2023-06-12T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.57
110211,"Park Grove, 76",2023-06-12T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.41
110211,"Park Grove, 76",2023-06-12T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.45
110211,"Park Grove, 76",2023-06-12T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.33
110211,"Park Grove, 76",2023-06-12T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.16
110211,"Park Grove, 76",2023-06-12T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-12T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.3
110211,"Park Grove, 76",2023-06-12T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.7
110211,"Park Grove, 76",2023-06-12T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.8
110211,"Park Grove, 76",2023-06-12T04:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-12T04:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-12T04:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-12T04:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.03
110211,"Park Grove, 76",2023-06-12T04:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.72
110211,"Park Grove, 76",2023-06-12T04:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.42
110211,"Park Grove, 76",2023-06-12T04:20:00.000+00:00,feeder,23.0,N Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-12T04:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-12T04:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-12T04:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-12T04:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-06-12T04:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-12T04:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-12T04:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.32
110211,"Park Grove, 76",2023-06-12T04:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.26
110211,"Park Grove, 76",2023-06-12T04:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.17
110211,"Park Grove, 76",2023-06-12T04:20:00.000+00:00,feeder,22.0,N Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-12T04:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-12T04:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,27.3
110211,"Park Grove, 76",2023-06-12T04:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-12T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.89
110211,"Park Grove, 76",2023-06-12T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-12T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.42
110211,"Park Grove, 76",2023-06-12T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.44
110211,"Park Grove, 76",2023-06-12T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.09
110211,"Park Grove, 76",2023-06-12T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.41
110211,"Park Grove, 76",2023-06-12T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.1
110211,"Park Grove, 76",2023-06-12T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-12T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-12T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-12T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-12T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.61
110211,"Park Grove, 76",2023-06-12T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-6.14
110211,"Park Grove, 76",2023-06-12T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.35
110211,"Park Grove, 76",2023-06-12T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.6
110211,"Park Grove, 76",2023-06-12T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.89
110211,"Park Grove, 76",2023-06-12T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-12T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-12T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-12T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.0
110211,"Park Grove, 76",2023-06-12T04:20:00.000+00:00,transformer,,Temperature,C,37.0
110211,"Park Grove, 76",2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
110211,"Park Grove, 76",2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
110211,"Park Grove, 76",2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
110211,"Park Grove, 76",2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
110211,"Park Grove, 76",2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
110211,"Park Grove, 76",2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
110211,"Park Grove, 76",2023-06-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.02
110211,"Park Grove, 76",2023-06-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
110211,"Park Grove, 76",2023-06-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.01
110211,"Park Grove, 76",2023-06-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.96
110211,"Park Grove, 76",2023-06-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,24.91
110211,"Park Grove, 76",2023-06-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,31.69
110211,"Park Grove, 76",2023-06-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
110211,"Park Grove, 76",2023-06-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
110211,"Park Grove, 76",2023-06-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
110211,"Park Grove, 76",2023-06-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
110211,"Park Grove, 76",2023-06-12T04:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-12T04:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-12T04:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-12T04:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.26
110211,"Park Grove, 76",2023-06-12T04:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.94
110211,"Park Grove, 76",2023-06-12T04:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.57
110211,"Park Grove, 76",2023-06-12T04:10:00.000+00:00,feeder,32.0,N Current (RMS),A,5.9
110211,"Park Grove, 76",2023-06-12T04:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-12T04:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.3
110211,"Park Grove, 76",2023-06-12T04:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-12T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.56
110211,"Park Grove, 76",2023-06-12T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.54
110211,"Park Grove, 76",2023-06-12T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.62
110211,"Park Grove, 76",2023-06-12T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.87
110211,"Park Grove, 76",2023-06-12T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.04
110211,"Park Grove, 76",2023-06-12T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.18
110211,"Park Grove, 76",2023-06-12T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-12T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.8
110211,"Park Grove, 76",2023-06-12T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.6
110211,"Park Grove, 76",2023-06-12T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.3
110211,"Park Grove, 76",2023-06-12T04:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-12T04:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-12T04:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-12T04:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.03
110211,"Park Grove, 76",2023-06-12T04:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.79
110211,"Park Grove, 76",2023-06-12T04:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.42
110211,"Park Grove, 76",2023-06-12T04:10:00.000+00:00,feeder,23.0,N Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-12T04:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-12T04:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-12T04:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-12T04:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-12T04:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-06-12T04:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-12T04:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.31
110211,"Park Grove, 76",2023-06-12T04:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.31
110211,"Park Grove, 76",2023-06-12T04:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.78
110211,"Park Grove, 76",2023-06-12T04:10:00.000+00:00,feeder,22.0,N Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-12T04:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-12T04:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-12T04:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.1
110211,"Park Grove, 76",2023-06-12T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.77
110211,"Park Grove, 76",2023-06-12T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-12T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-12T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.97
110211,"Park Grove, 76",2023-06-12T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.7
110211,"Park Grove, 76",2023-06-12T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.05
110211,"Park Grove, 76",2023-06-12T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.1
110211,"Park Grove, 76",2023-06-12T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-12T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-12T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-12T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-12T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.65
110211,"Park Grove, 76",2023-06-12T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-6.03
110211,"Park Grove, 76",2023-06-12T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.1
110211,"Park Grove, 76",2023-06-12T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.62
110211,"Park Grove, 76",2023-06-12T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.66
110211,"Park Grove, 76",2023-06-12T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-12T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-12T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-12T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.2
110211,"Park Grove, 76",2023-06-12T04:10:00.000+00:00,transformer,,Temperature,C,37.1
110211,"Park Grove, 76",2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110211,"Park Grove, 76",2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
110211,"Park Grove, 76",2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
110211,"Park Grove, 76",2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
110211,"Park Grove, 76",2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
110211,"Park Grove, 76",2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
110211,"Park Grove, 76",2023-06-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.22
110211,"Park Grove, 76",2023-06-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.62
110211,"Park Grove, 76",2023-06-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.73
110211,"Park Grove, 76",2023-06-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,22.56
110211,"Park Grove, 76",2023-06-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,24.41
110211,"Park Grove, 76",2023-06-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,32.66
110211,"Park Grove, 76",2023-06-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
110211,"Park Grove, 76",2023-06-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
110211,"Park Grove, 76",2023-06-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
110211,"Park Grove, 76",2023-06-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
110211,"Park Grove, 76",2023-06-12T04:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-12T04:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-12T04:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-12T04:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.34
110211,"Park Grove, 76",2023-06-12T04:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.95
110211,"Park Grove, 76",2023-06-12T04:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.42
110211,"Park Grove, 76",2023-06-12T04:00:00.000+00:00,feeder,32.0,N Current (RMS),A,6.7
110211,"Park Grove, 76",2023-06-12T04:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-12T04:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-12T04:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-12T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.27
110211,"Park Grove, 76",2023-06-12T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.35
110211,"Park Grove, 76",2023-06-12T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.41
110211,"Park Grove, 76",2023-06-12T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.83
110211,"Park Grove, 76",2023-06-12T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.0
110211,"Park Grove, 76",2023-06-12T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.18
110211,"Park Grove, 76",2023-06-12T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,25.5
110211,"Park Grove, 76",2023-06-12T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.6
110211,"Park Grove, 76",2023-06-12T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.9
110211,"Park Grove, 76",2023-06-12T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.9
110211,"Park Grove, 76",2023-06-12T04:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-12T04:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-12T04:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-06-12T04:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.33
110211,"Park Grove, 76",2023-06-12T04:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.09
110211,"Park Grove, 76",2023-06-12T04:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.57
110211,"Park Grove, 76",2023-06-12T04:00:00.000+00:00,feeder,23.0,N Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-12T04:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.9
110211,"Park Grove, 76",2023-06-12T04:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-12T04:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-12T04:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-12T04:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-12T04:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-12T04:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.57
110211,"Park Grove, 76",2023-06-12T04:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.08
110211,"Park Grove, 76",2023-06-12T04:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.55
110211,"Park Grove, 76",2023-06-12T04:00:00.000+00:00,feeder,22.0,N Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-12T04:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-12T04:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-12T04:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-12T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.64
110211,"Park Grove, 76",2023-06-12T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-12T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-12T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.92
110211,"Park Grove, 76",2023-06-12T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.87
110211,"Park Grove, 76",2023-06-12T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.42
110211,"Park Grove, 76",2023-06-12T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-12T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-12T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-12T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-12T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-12T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.4
110211,"Park Grove, 76",2023-06-12T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.37
110211,"Park Grove, 76",2023-06-12T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.05
110211,"Park Grove, 76",2023-06-12T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.16
110211,"Park Grove, 76",2023-06-12T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.71
110211,"Park Grove, 76",2023-06-12T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-12T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-12T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-12T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.4
110211,"Park Grove, 76",2023-06-12T04:00:00.000+00:00,transformer,,Temperature,C,37.1
110211,"Park Grove, 76",2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110211,"Park Grove, 76",2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
110211,"Park Grove, 76",2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
110211,"Park Grove, 76",2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
110211,"Park Grove, 76",2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
110211,"Park Grove, 76",2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
110211,"Park Grove, 76",2023-06-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.76
110211,"Park Grove, 76",2023-06-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.11
110211,"Park Grove, 76",2023-06-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.2
110211,"Park Grove, 76",2023-06-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,27.04
110211,"Park Grove, 76",2023-06-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,23.17
110211,"Park Grove, 76",2023-06-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,30.86
110211,"Park Grove, 76",2023-06-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
110211,"Park Grove, 76",2023-06-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
110211,"Park Grove, 76",2023-06-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
110211,"Park Grove, 76",2023-06-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
110211,"Park Grove, 76",2023-06-12T03:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-12T03:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-12T03:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-12T03:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.44
110211,"Park Grove, 76",2023-06-12T03:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.89
110211,"Park Grove, 76",2023-06-12T03:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.25
110211,"Park Grove, 76",2023-06-12T03:50:00.000+00:00,feeder,32.0,N Current (RMS),A,6.7
110211,"Park Grove, 76",2023-06-12T03:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-12T03:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.5
110211,"Park Grove, 76",2023-06-12T03:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-12T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.1
110211,"Park Grove, 76",2023-06-12T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.24
110211,"Park Grove, 76",2023-06-12T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.33
110211,"Park Grove, 76",2023-06-12T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.89
110211,"Park Grove, 76",2023-06-12T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.49
110211,"Park Grove, 76",2023-06-12T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.41
110211,"Park Grove, 76",2023-06-12T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-12T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.2
110211,"Park Grove, 76",2023-06-12T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.7
110211,"Park Grove, 76",2023-06-12T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.2
110211,"Park Grove, 76",2023-06-12T03:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-12T03:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-12T03:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.56
110211,"Park Grove, 76",2023-06-12T03:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.8
110211,"Park Grove, 76",2023-06-12T03:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.1
110211,"Park Grove, 76",2023-06-12T03:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.19
110211,"Park Grove, 76",2023-06-12T03:50:00.000+00:00,feeder,23.0,N Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-12T03:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,30.0
110211,"Park Grove, 76",2023-06-12T03:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-12T03:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-12T03:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-12T03:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-12T03:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-06-12T03:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.41
110211,"Park Grove, 76",2023-06-12T03:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.3
110211,"Park Grove, 76",2023-06-12T03:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.96
110211,"Park Grove, 76",2023-06-12T03:50:00.000+00:00,feeder,22.0,N Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-12T03:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-12T03:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.7
110211,"Park Grove, 76",2023-06-12T03:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-12T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.73
110211,"Park Grove, 76",2023-06-12T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-12T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-12T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.71
110211,"Park Grove, 76",2023-06-12T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.86
110211,"Park Grove, 76",2023-06-12T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.25
110211,"Park Grove, 76",2023-06-12T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-12T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-12T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-12T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-12T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-12T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.5
110211,"Park Grove, 76",2023-06-12T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.14
110211,"Park Grove, 76",2023-06-12T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.16
110211,"Park Grove, 76",2023-06-12T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.76
110211,"Park Grove, 76",2023-06-12T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.94
110211,"Park Grove, 76",2023-06-12T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-12T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-12T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-12T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.6
110211,"Park Grove, 76",2023-06-12T03:50:00.000+00:00,transformer,,Temperature,C,37.2
110211,"Park Grove, 76",2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
110211,"Park Grove, 76",2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
110211,"Park Grove, 76",2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
110211,"Park Grove, 76",2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
110211,"Park Grove, 76",2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
110211,"Park Grove, 76",2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
110211,"Park Grove, 76",2023-06-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.49
110211,"Park Grove, 76",2023-06-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.78
110211,"Park Grove, 76",2023-06-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.09
110211,"Park Grove, 76",2023-06-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,28.42
110211,"Park Grove, 76",2023-06-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,24.41
110211,"Park Grove, 76",2023-06-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,33.01
110211,"Park Grove, 76",2023-06-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,71.9
110211,"Park Grove, 76",2023-06-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
110211,"Park Grove, 76",2023-06-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
110211,"Park Grove, 76",2023-06-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
110211,"Park Grove, 76",2023-06-12T03:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-12T03:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-06-12T03:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-12T03:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.51
110211,"Park Grove, 76",2023-06-12T03:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.81
110211,"Park Grove, 76",2023-06-12T03:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.28
110211,"Park Grove, 76",2023-06-12T03:40:00.000+00:00,feeder,32.0,N Current (RMS),A,7.1
110211,"Park Grove, 76",2023-06-12T03:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-12T03:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-12T03:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-12T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.61
110211,"Park Grove, 76",2023-06-12T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.36
110211,"Park Grove, 76",2023-06-12T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.65
110211,"Park Grove, 76",2023-06-12T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.14
110211,"Park Grove, 76",2023-06-12T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.15
110211,"Park Grove, 76",2023-06-12T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.92
110211,"Park Grove, 76",2023-06-12T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,29.6
110211,"Park Grove, 76",2023-06-12T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.7
110211,"Park Grove, 76",2023-06-12T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.4
110211,"Park Grove, 76",2023-06-12T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,74.0
110211,"Park Grove, 76",2023-06-12T03:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-12T03:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-12T03:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.36
110211,"Park Grove, 76",2023-06-12T03:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.16
110211,"Park Grove, 76",2023-06-12T03:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.25
110211,"Park Grove, 76",2023-06-12T03:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,2.98
110211,"Park Grove, 76",2023-06-12T03:40:00.000+00:00,feeder,23.0,N Current (RMS),A,29.7
110211,"Park Grove, 76",2023-06-12T03:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,42.1
110211,"Park Grove, 76",2023-06-12T03:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-12T03:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-12T03:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.15
110211,"Park Grove, 76",2023-06-12T03:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-12T03:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-12T03:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.5
110211,"Park Grove, 76",2023-06-12T03:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.56
110211,"Park Grove, 76",2023-06-12T03:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.74
110211,"Park Grove, 76",2023-06-12T03:40:00.000+00:00,feeder,22.0,N Current (RMS),A,13.9
110211,"Park Grove, 76",2023-06-12T03:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.9
110211,"Park Grove, 76",2023-06-12T03:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-12T03:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-12T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.89
110211,"Park Grove, 76",2023-06-12T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-06-12T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-12T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.37
110211,"Park Grove, 76",2023-06-12T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.71
110211,"Park Grove, 76",2023-06-12T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.81
110211,"Park Grove, 76",2023-06-12T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-12T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-12T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-12T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-12T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-12T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.36
110211,"Park Grove, 76",2023-06-12T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.49
110211,"Park Grove, 76",2023-06-12T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.35
110211,"Park Grove, 76",2023-06-12T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.08
110211,"Park Grove, 76",2023-06-12T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.8
110211,"Park Grove, 76",2023-06-12T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-12T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-12T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-12T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.1
110211,"Park Grove, 76",2023-06-12T03:40:00.000+00:00,transformer,,Temperature,C,37.3
110211,"Park Grove, 76",2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110211,"Park Grove, 76",2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
110211,"Park Grove, 76",2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
110211,"Park Grove, 76",2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
110211,"Park Grove, 76",2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
110211,"Park Grove, 76",2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
110211,"Park Grove, 76",2023-06-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.86
110211,"Park Grove, 76",2023-06-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.63
110211,"Park Grove, 76",2023-06-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.48
110211,"Park Grove, 76",2023-06-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,31.03
110211,"Park Grove, 76",2023-06-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,23.55
110211,"Park Grove, 76",2023-06-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,33.54
110211,"Park Grove, 76",2023-06-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
110211,"Park Grove, 76",2023-06-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
110211,"Park Grove, 76",2023-06-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
110211,"Park Grove, 76",2023-06-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
110211,"Park Grove, 76",2023-06-12T03:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-12T03:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-06-12T03:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-12T03:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.77
110211,"Park Grove, 76",2023-06-12T03:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.8
110211,"Park Grove, 76",2023-06-12T03:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.32
110211,"Park Grove, 76",2023-06-12T03:30:00.000+00:00,feeder,32.0,N Current (RMS),A,7.7
110211,"Park Grove, 76",2023-06-12T03:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-12T03:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.3
110211,"Park Grove, 76",2023-06-12T03:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-12T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.72
110211,"Park Grove, 76",2023-06-12T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.93
110211,"Park Grove, 76",2023-06-12T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.32
110211,"Park Grove, 76",2023-06-12T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.1
110211,"Park Grove, 76",2023-06-12T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.01
110211,"Park Grove, 76",2023-06-12T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.82
110211,"Park Grove, 76",2023-06-12T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,30.8
110211,"Park Grove, 76",2023-06-12T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.6
110211,"Park Grove, 76",2023-06-12T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.8
110211,"Park Grove, 76",2023-06-12T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,74.5
110211,"Park Grove, 76",2023-06-12T03:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-12T03:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-12T03:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.42
110211,"Park Grove, 76",2023-06-12T03:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.35
110211,"Park Grove, 76",2023-06-12T03:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.73
110211,"Park Grove, 76",2023-06-12T03:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.34
110211,"Park Grove, 76",2023-06-12T03:30:00.000+00:00,feeder,23.0,N Current (RMS),A,29.6
110211,"Park Grove, 76",2023-06-12T03:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,42.7
110211,"Park Grove, 76",2023-06-12T03:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-12T03:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-12T03:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-12T03:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-12T03:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-12T03:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.53
110211,"Park Grove, 76",2023-06-12T03:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.24
110211,"Park Grove, 76",2023-06-12T03:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.72
110211,"Park Grove, 76",2023-06-12T03:30:00.000+00:00,feeder,22.0,N Current (RMS),A,13.7
110211,"Park Grove, 76",2023-06-12T03:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-12T03:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-12T03:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-12T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.82
110211,"Park Grove, 76",2023-06-12T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-12T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-06-12T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.82
110211,"Park Grove, 76",2023-06-12T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.86
110211,"Park Grove, 76",2023-06-12T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.74
110211,"Park Grove, 76",2023-06-12T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
110211,"Park Grove, 76",2023-06-12T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-12T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-12T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-12T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-12T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.33
110211,"Park Grove, 76",2023-06-12T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.53
110211,"Park Grove, 76",2023-06-12T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.42
110211,"Park Grove, 76",2023-06-12T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.84
110211,"Park Grove, 76",2023-06-12T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.37
110211,"Park Grove, 76",2023-06-12T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-12T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-12T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-12T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.5
110211,"Park Grove, 76",2023-06-12T03:30:00.000+00:00,transformer,,Temperature,C,37.3
110211,"Park Grove, 76",2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110211,"Park Grove, 76",2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
110211,"Park Grove, 76",2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
110211,"Park Grove, 76",2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
110211,"Park Grove, 76",2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
110211,"Park Grove, 76",2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
110211,"Park Grove, 76",2023-06-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.95
110211,"Park Grove, 76",2023-06-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.75
110211,"Park Grove, 76",2023-06-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.3
110211,"Park Grove, 76",2023-06-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
110211,"Park Grove, 76",2023-06-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,24.48
110211,"Park Grove, 76",2023-06-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,34.31
110211,"Park Grove, 76",2023-06-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
110211,"Park Grove, 76",2023-06-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
110211,"Park Grove, 76",2023-06-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
110211,"Park Grove, 76",2023-06-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
110211,"Park Grove, 76",2023-06-12T03:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-12T03:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-06-12T03:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-12T03:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.44
110211,"Park Grove, 76",2023-06-12T03:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.84
110211,"Park Grove, 76",2023-06-12T03:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.45
110211,"Park Grove, 76",2023-06-12T03:20:00.000+00:00,feeder,32.0,N Current (RMS),A,6.4
110211,"Park Grove, 76",2023-06-12T03:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-12T03:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-12T03:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-12T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.61
110211,"Park Grove, 76",2023-06-12T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.66
110211,"Park Grove, 76",2023-06-12T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.2
110211,"Park Grove, 76",2023-06-12T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.09
110211,"Park Grove, 76",2023-06-12T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.49
110211,"Park Grove, 76",2023-06-12T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.93
110211,"Park Grove, 76",2023-06-12T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,28.7
110211,"Park Grove, 76",2023-06-12T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.5
110211,"Park Grove, 76",2023-06-12T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.9
110211,"Park Grove, 76",2023-06-12T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,74.6
110211,"Park Grove, 76",2023-06-12T03:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-12T03:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-12T03:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-06-12T03:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.19
110211,"Park Grove, 76",2023-06-12T03:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.69
110211,"Park Grove, 76",2023-06-12T03:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.78
110211,"Park Grove, 76",2023-06-12T03:20:00.000+00:00,feeder,23.0,N Current (RMS),A,27.7
110211,"Park Grove, 76",2023-06-12T03:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,42.2
