Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-12T03:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-12T03:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-12T03:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-12T03:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-06-12T03:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-12T03:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.33
110211,"Park Grove, 76",2023-06-12T03:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.12
110211,"Park Grove, 76",2023-06-12T03:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.81
110211,"Park Grove, 76",2023-06-12T03:20:00.000+00:00,feeder,22.0,N Current (RMS),A,13.3
110211,"Park Grove, 76",2023-06-12T03:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.5
110211,"Park Grove, 76",2023-06-12T03:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-12T03:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.7
110211,"Park Grove, 76",2023-06-12T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.67
110211,"Park Grove, 76",2023-06-12T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-12T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-12T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.2
110211,"Park Grove, 76",2023-06-12T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.39
110211,"Park Grove, 76",2023-06-12T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.67
110211,"Park Grove, 76",2023-06-12T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-12T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-12T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-12T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-12T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-12T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.29
110211,"Park Grove, 76",2023-06-12T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-6.03
110211,"Park Grove, 76",2023-06-12T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.61
110211,"Park Grove, 76",2023-06-12T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.46
110211,"Park Grove, 76",2023-06-12T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.23
110211,"Park Grove, 76",2023-06-12T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,34.4
110211,"Park Grove, 76",2023-06-12T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-12T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-12T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.0
110211,"Park Grove, 76",2023-06-12T03:20:00.000+00:00,transformer,,Temperature,C,37.4
110211,"Park Grove, 76",2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110211,"Park Grove, 76",2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
110211,"Park Grove, 76",2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
110211,"Park Grove, 76",2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
110211,"Park Grove, 76",2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
110211,"Park Grove, 76",2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
110211,"Park Grove, 76",2023-06-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.02
110211,"Park Grove, 76",2023-06-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.11
110211,"Park Grove, 76",2023-06-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.1
110211,"Park Grove, 76",2023-06-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,31.86
110211,"Park Grove, 76",2023-06-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,24.98
110211,"Park Grove, 76",2023-06-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,40.88
110211,"Park Grove, 76",2023-06-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,79.9
110211,"Park Grove, 76",2023-06-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
110211,"Park Grove, 76",2023-06-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
110211,"Park Grove, 76",2023-06-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
110211,"Park Grove, 76",2023-06-12T03:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-12T03:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-12T03:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-12T03:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.37
110211,"Park Grove, 76",2023-06-12T03:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.97
110211,"Park Grove, 76",2023-06-12T03:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.63
110211,"Park Grove, 76",2023-06-12T03:10:00.000+00:00,feeder,32.0,N Current (RMS),A,6.9
110211,"Park Grove, 76",2023-06-12T03:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-12T03:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.5
110211,"Park Grove, 76",2023-06-12T03:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-12T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.22
110211,"Park Grove, 76",2023-06-12T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.4
110211,"Park Grove, 76",2023-06-12T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.28
110211,"Park Grove, 76",2023-06-12T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.61
110211,"Park Grove, 76",2023-06-12T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.43
110211,"Park Grove, 76",2023-06-12T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.28
110211,"Park Grove, 76",2023-06-12T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-12T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.6
110211,"Park Grove, 76",2023-06-12T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.4
110211,"Park Grove, 76",2023-06-12T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.2
110211,"Park Grove, 76",2023-06-12T03:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-12T03:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-06-12T03:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-12T03:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.65
110211,"Park Grove, 76",2023-06-12T03:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.98
110211,"Park Grove, 76",2023-06-12T03:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.26
110211,"Park Grove, 76",2023-06-12T03:10:00.000+00:00,feeder,23.0,N Current (RMS),A,30.8
110211,"Park Grove, 76",2023-06-12T03:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,43.8
110211,"Park Grove, 76",2023-06-12T03:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-12T03:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-12T03:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-12T03:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-12T03:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-12T03:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.41
110211,"Park Grove, 76",2023-06-12T03:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.34
110211,"Park Grove, 76",2023-06-12T03:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.59
110211,"Park Grove, 76",2023-06-12T03:10:00.000+00:00,feeder,22.0,N Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-12T03:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.7
110211,"Park Grove, 76",2023-06-12T03:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-12T03:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-12T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.51
110211,"Park Grove, 76",2023-06-12T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-12T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-12T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.14
110211,"Park Grove, 76",2023-06-12T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.04
110211,"Park Grove, 76",2023-06-12T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.74
110211,"Park Grove, 76",2023-06-12T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-12T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-12T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-12T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-12T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-12T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.5
110211,"Park Grove, 76",2023-06-12T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-6.04
110211,"Park Grove, 76",2023-06-12T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.32
110211,"Park Grove, 76",2023-06-12T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.93
110211,"Park Grove, 76",2023-06-12T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.06
110211,"Park Grove, 76",2023-06-12T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,35.6
110211,"Park Grove, 76",2023-06-12T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-12T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-12T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.4
110211,"Park Grove, 76",2023-06-12T03:10:00.000+00:00,transformer,,Temperature,C,37.4
110211,"Park Grove, 76",2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
110211,"Park Grove, 76",2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
110211,"Park Grove, 76",2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
110211,"Park Grove, 76",2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
110211,"Park Grove, 76",2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
110211,"Park Grove, 76",2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
110211,"Park Grove, 76",2023-06-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.05
110211,"Park Grove, 76",2023-06-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.85
110211,"Park Grove, 76",2023-06-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.67
110211,"Park Grove, 76",2023-06-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,31.49
110211,"Park Grove, 76",2023-06-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,23.7
110211,"Park Grove, 76",2023-06-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,37.56
110211,"Park Grove, 76",2023-06-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,80.8
110211,"Park Grove, 76",2023-06-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
110211,"Park Grove, 76",2023-06-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
110211,"Park Grove, 76",2023-06-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
110211,"Park Grove, 76",2023-06-12T03:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-12T03:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-12T03:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-12T03:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.41
110211,"Park Grove, 76",2023-06-12T03:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.96
110211,"Park Grove, 76",2023-06-12T03:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.4
110211,"Park Grove, 76",2023-06-12T03:00:00.000+00:00,feeder,32.0,N Current (RMS),A,6.9
110211,"Park Grove, 76",2023-06-12T03:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-12T03:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-12T03:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-12T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.27
110211,"Park Grove, 76",2023-06-12T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.75
110211,"Park Grove, 76",2023-06-12T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.41
110211,"Park Grove, 76",2023-06-12T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.91
110211,"Park Grove, 76",2023-06-12T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.93
110211,"Park Grove, 76",2023-06-12T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.36
110211,"Park Grove, 76",2023-06-12T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-12T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.5
110211,"Park Grove, 76",2023-06-12T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.4
110211,"Park Grove, 76",2023-06-12T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.8
110211,"Park Grove, 76",2023-06-12T03:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-12T03:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-12T03:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.42
110211,"Park Grove, 76",2023-06-12T03:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.57
110211,"Park Grove, 76",2023-06-12T03:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.14
110211,"Park Grove, 76",2023-06-12T03:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.23
110211,"Park Grove, 76",2023-06-12T03:00:00.000+00:00,feeder,23.0,N Current (RMS),A,30.8
110211,"Park Grove, 76",2023-06-12T03:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,43.4
110211,"Park Grove, 76",2023-06-12T03:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-12T03:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-12T03:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-06-12T03:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-12T03:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-12T03:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.57
110211,"Park Grove, 76",2023-06-12T03:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.6
110211,"Park Grove, 76",2023-06-12T03:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.6
110211,"Park Grove, 76",2023-06-12T03:00:00.000+00:00,feeder,22.0,N Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-12T03:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-12T03:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-12T03:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-12T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.76
110211,"Park Grove, 76",2023-06-12T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-12T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-12T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.0
110211,"Park Grove, 76",2023-06-12T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.08
110211,"Park Grove, 76",2023-06-12T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.17
110211,"Park Grove, 76",2023-06-12T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-12T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-12T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-12T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-12T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-12T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.24
110211,"Park Grove, 76",2023-06-12T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.77
110211,"Park Grove, 76",2023-06-12T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.41
110211,"Park Grove, 76",2023-06-12T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.17
110211,"Park Grove, 76",2023-06-12T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.31
110211,"Park Grove, 76",2023-06-12T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,34.6
110211,"Park Grove, 76",2023-06-12T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-12T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-12T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.8
110211,"Park Grove, 76",2023-06-12T03:00:00.000+00:00,transformer,,Temperature,C,37.5
110211,"Park Grove, 76",2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110211,"Park Grove, 76",2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
110211,"Park Grove, 76",2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
110211,"Park Grove, 76",2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
110211,"Park Grove, 76",2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
110211,"Park Grove, 76",2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
110211,"Park Grove, 76",2023-06-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.29
110211,"Park Grove, 76",2023-06-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.47
110211,"Park Grove, 76",2023-06-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.6
110211,"Park Grove, 76",2023-06-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,31.87
110211,"Park Grove, 76",2023-06-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,24.87
110211,"Park Grove, 76",2023-06-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,39.06
110211,"Park Grove, 76",2023-06-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,80.1
110211,"Park Grove, 76",2023-06-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
110211,"Park Grove, 76",2023-06-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
110211,"Park Grove, 76",2023-06-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
110211,"Park Grove, 76",2023-06-12T02:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-12T02:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-12T02:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-12T02:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.39
110211,"Park Grove, 76",2023-06-12T02:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.87
110211,"Park Grove, 76",2023-06-12T02:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.52
110211,"Park Grove, 76",2023-06-12T02:50:00.000+00:00,feeder,32.0,N Current (RMS),A,6.7
110211,"Park Grove, 76",2023-06-12T02:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-12T02:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.2
110211,"Park Grove, 76",2023-06-12T02:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-12T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.66
110211,"Park Grove, 76",2023-06-12T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.49
110211,"Park Grove, 76",2023-06-12T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.4
110211,"Park Grove, 76",2023-06-12T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.36
110211,"Park Grove, 76",2023-06-12T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.06
110211,"Park Grove, 76",2023-06-12T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.52
110211,"Park Grove, 76",2023-06-12T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,26.1
110211,"Park Grove, 76",2023-06-12T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.6
110211,"Park Grove, 76",2023-06-12T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.6
110211,"Park Grove, 76",2023-06-12T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.6
110211,"Park Grove, 76",2023-06-12T02:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-12T02:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-12T02:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-12T02:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,11.13
110211,"Park Grove, 76",2023-06-12T02:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.19
110211,"Park Grove, 76",2023-06-12T02:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.29
110211,"Park Grove, 76",2023-06-12T02:50:00.000+00:00,feeder,23.0,N Current (RMS),A,30.6
110211,"Park Grove, 76",2023-06-12T02:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,45.6
110211,"Park Grove, 76",2023-06-12T02:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-12T02:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-12T02:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-12T02:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-12T02:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-12T02:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.53
110211,"Park Grove, 76",2023-06-12T02:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.21
110211,"Park Grove, 76",2023-06-12T02:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.91
110211,"Park Grove, 76",2023-06-12T02:50:00.000+00:00,feeder,22.0,N Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-12T02:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.4
110211,"Park Grove, 76",2023-06-12T02:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-12T02:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.1
110211,"Park Grove, 76",2023-06-12T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.79
110211,"Park Grove, 76",2023-06-12T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-12T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-12T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.98
110211,"Park Grove, 76",2023-06-12T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.85
110211,"Park Grove, 76",2023-06-12T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.12
110211,"Park Grove, 76",2023-06-12T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.7
110211,"Park Grove, 76",2023-06-12T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-12T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-12T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.3
110211,"Park Grove, 76",2023-06-12T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-12T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.15
110211,"Park Grove, 76",2023-06-12T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.87
110211,"Park Grove, 76",2023-06-12T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.23
110211,"Park Grove, 76",2023-06-12T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.26
110211,"Park Grove, 76",2023-06-12T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.17
110211,"Park Grove, 76",2023-06-12T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,33.7
110211,"Park Grove, 76",2023-06-12T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-12T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-12T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.6
110211,"Park Grove, 76",2023-06-12T02:50:00.000+00:00,transformer,,Temperature,C,37.5
110211,"Park Grove, 76",2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
110211,"Park Grove, 76",2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
110211,"Park Grove, 76",2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
110211,"Park Grove, 76",2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
110211,"Park Grove, 76",2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
110211,"Park Grove, 76",2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
110211,"Park Grove, 76",2023-06-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.83
110211,"Park Grove, 76",2023-06-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.03
110211,"Park Grove, 76",2023-06-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.37
110211,"Park Grove, 76",2023-06-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,34.62
110211,"Park Grove, 76",2023-06-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,26.45
110211,"Park Grove, 76",2023-06-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,42.53
110211,"Park Grove, 76",2023-06-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,82.2
110211,"Park Grove, 76",2023-06-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
110211,"Park Grove, 76",2023-06-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
110211,"Park Grove, 76",2023-06-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
110211,"Park Grove, 76",2023-06-12T02:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-12T02:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-12T02:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-12T02:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.34
110211,"Park Grove, 76",2023-06-12T02:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.88
110211,"Park Grove, 76",2023-06-12T02:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.57
110211,"Park Grove, 76",2023-06-12T02:40:00.000+00:00,feeder,32.0,N Current (RMS),A,6.7
110211,"Park Grove, 76",2023-06-12T02:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-12T02:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.3
110211,"Park Grove, 76",2023-06-12T02:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-12T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.35
110211,"Park Grove, 76",2023-06-12T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.11
110211,"Park Grove, 76",2023-06-12T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.52
110211,"Park Grove, 76",2023-06-12T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.11
110211,"Park Grove, 76",2023-06-12T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.46
110211,"Park Grove, 76",2023-06-12T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.59
110211,"Park Grove, 76",2023-06-12T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,28.9
110211,"Park Grove, 76",2023-06-12T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.5
110211,"Park Grove, 76",2023-06-12T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.2
110211,"Park Grove, 76",2023-06-12T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.8
110211,"Park Grove, 76",2023-06-12T02:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-12T02:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-12T02:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-12T02:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,11.52
110211,"Park Grove, 76",2023-06-12T02:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.27
110211,"Park Grove, 76",2023-06-12T02:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.97
110211,"Park Grove, 76",2023-06-12T02:40:00.000+00:00,feeder,23.0,N Current (RMS),A,32.0
110211,"Park Grove, 76",2023-06-12T02:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,47.2
110211,"Park Grove, 76",2023-06-12T02:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-12T02:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-12T02:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-12T02:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-12T02:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-12T02:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.65
110211,"Park Grove, 76",2023-06-12T02:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.5
110211,"Park Grove, 76",2023-06-12T02:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.79
110211,"Park Grove, 76",2023-06-12T02:40:00.000+00:00,feeder,22.0,N Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-12T02:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.7
110211,"Park Grove, 76",2023-06-12T02:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-12T02:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.5
110211,"Park Grove, 76",2023-06-12T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.87
110211,"Park Grove, 76",2023-06-12T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.42
110211,"Park Grove, 76",2023-06-12T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-12T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.19
110211,"Park Grove, 76",2023-06-12T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.74
110211,"Park Grove, 76",2023-06-12T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.34
110211,"Park Grove, 76",2023-06-12T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-12T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-12T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.3
110211,"Park Grove, 76",2023-06-12T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.9
110211,"Park Grove, 76",2023-06-12T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-12T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.92
110211,"Park Grove, 76",2023-06-12T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-6.32
110211,"Park Grove, 76",2023-06-12T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.25
110211,"Park Grove, 76",2023-06-12T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.49
110211,"Park Grove, 76",2023-06-12T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.71
110211,"Park Grove, 76",2023-06-12T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.6
110211,"Park Grove, 76",2023-06-12T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-12T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.7
110211,"Park Grove, 76",2023-06-12T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.5
110211,"Park Grove, 76",2023-06-12T02:40:00.000+00:00,transformer,,Temperature,C,37.6
110211,"Park Grove, 76",2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110211,"Park Grove, 76",2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
110211,"Park Grove, 76",2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
110211,"Park Grove, 76",2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
110211,"Park Grove, 76",2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
110211,"Park Grove, 76",2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
110211,"Park Grove, 76",2023-06-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.8
110211,"Park Grove, 76",2023-06-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.73
110211,"Park Grove, 76",2023-06-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.14
110211,"Park Grove, 76",2023-06-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,34.07
110211,"Park Grove, 76",2023-06-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,29.34
110211,"Park Grove, 76",2023-06-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,40.98
110211,"Park Grove, 76",2023-06-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,74.5
110211,"Park Grove, 76",2023-06-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
110211,"Park Grove, 76",2023-06-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
110211,"Park Grove, 76",2023-06-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
110211,"Park Grove, 76",2023-06-12T02:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-12T02:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-12T02:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-12T02:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.46
110211,"Park Grove, 76",2023-06-12T02:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.94
110211,"Park Grove, 76",2023-06-12T02:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.54
110211,"Park Grove, 76",2023-06-12T02:30:00.000+00:00,feeder,32.0,N Current (RMS),A,7.1
110211,"Park Grove, 76",2023-06-12T02:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-12T02:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.6
110211,"Park Grove, 76",2023-06-12T02:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-12T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.64
110211,"Park Grove, 76",2023-06-12T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.16
110211,"Park Grove, 76",2023-06-12T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.26
110211,"Park Grove, 76",2023-06-12T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.37
110211,"Park Grove, 76",2023-06-12T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.44
110211,"Park Grove, 76",2023-06-12T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.47
110211,"Park Grove, 76",2023-06-12T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,27.3
110211,"Park Grove, 76",2023-06-12T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.5
110211,"Park Grove, 76",2023-06-12T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.1
110211,"Park Grove, 76",2023-06-12T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.8
110211,"Park Grove, 76",2023-06-12T02:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-12T02:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-12T02:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-12T02:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,11.46
110211,"Park Grove, 76",2023-06-12T02:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.1
110211,"Park Grove, 76",2023-06-12T02:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.89
110211,"Park Grove, 76",2023-06-12T02:30:00.000+00:00,feeder,23.0,N Current (RMS),A,31.5
110211,"Park Grove, 76",2023-06-12T02:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,47.0
110211,"Park Grove, 76",2023-06-12T02:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-12T02:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-12T02:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-12T02:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-12T02:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-12T02:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.82
110211,"Park Grove, 76",2023-06-12T02:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.48
110211,"Park Grove, 76",2023-06-12T02:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.22
110211,"Park Grove, 76",2023-06-12T02:30:00.000+00:00,feeder,22.0,N Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-12T02:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,28.1
110211,"Park Grove, 76",2023-06-12T02:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-12T02:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-12T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.66
110211,"Park Grove, 76",2023-06-12T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-12T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-12T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.38
110211,"Park Grove, 76",2023-06-12T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.04
110211,"Park Grove, 76",2023-06-12T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.26
110211,"Park Grove, 76",2023-06-12T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-12T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-12T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.6
110211,"Park Grove, 76",2023-06-12T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-12T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-12T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.24
110211,"Park Grove, 76",2023-06-12T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-6.19
110211,"Park Grove, 76",2023-06-12T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.57
110211,"Park Grove, 76",2023-06-12T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.27
110211,"Park Grove, 76",2023-06-12T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.44
110211,"Park Grove, 76",2023-06-12T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,31.8
110211,"Park Grove, 76",2023-06-12T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-12T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-12T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.3
110211,"Park Grove, 76",2023-06-12T02:30:00.000+00:00,transformer,,Temperature,C,37.6
110211,"Park Grove, 76",2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
110211,"Park Grove, 76",2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
110211,"Park Grove, 76",2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
110211,"Park Grove, 76",2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
110211,"Park Grove, 76",2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
110211,"Park Grove, 76",2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
110211,"Park Grove, 76",2023-06-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.42
110211,"Park Grove, 76",2023-06-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.22
110211,"Park Grove, 76",2023-06-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.18
110211,"Park Grove, 76",2023-06-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,34.07
110211,"Park Grove, 76",2023-06-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,27.27
110211,"Park Grove, 76",2023-06-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,39.82
110211,"Park Grove, 76",2023-06-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,78.1
110211,"Park Grove, 76",2023-06-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
110211,"Park Grove, 76",2023-06-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
110211,"Park Grove, 76",2023-06-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
110211,"Park Grove, 76",2023-06-12T02:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-12T02:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-12T02:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-12T02:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.19
110211,"Park Grove, 76",2023-06-12T02:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.96
110211,"Park Grove, 76",2023-06-12T02:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.52
110211,"Park Grove, 76",2023-06-12T02:20:00.000+00:00,feeder,32.0,N Current (RMS),A,6.5
110211,"Park Grove, 76",2023-06-12T02:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-12T02:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.6
110211,"Park Grove, 76",2023-06-12T02:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-12T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.54
110211,"Park Grove, 76",2023-06-12T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.02
110211,"Park Grove, 76",2023-06-12T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.49
110211,"Park Grove, 76",2023-06-12T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.76
110211,"Park Grove, 76",2023-06-12T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.19
110211,"Park Grove, 76",2023-06-12T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.32
110211,"Park Grove, 76",2023-06-12T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-12T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.0
110211,"Park Grove, 76",2023-06-12T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.2
110211,"Park Grove, 76",2023-06-12T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.0
110211,"Park Grove, 76",2023-06-12T02:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-12T02:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-12T02:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.51
110211,"Park Grove, 76",2023-06-12T02:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,11.21
110211,"Park Grove, 76",2023-06-12T02:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.8
110211,"Park Grove, 76",2023-06-12T02:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.81
110211,"Park Grove, 76",2023-06-12T02:20:00.000+00:00,feeder,23.0,N Current (RMS),A,32.2
110211,"Park Grove, 76",2023-06-12T02:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,46.2
110211,"Park Grove, 76",2023-06-12T02:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-12T02:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-12T02:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-12T02:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-12T02:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-12T02:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.82
110211,"Park Grove, 76",2023-06-12T02:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.85
110211,"Park Grove, 76",2023-06-12T02:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.92
110211,"Park Grove, 76",2023-06-12T02:20:00.000+00:00,feeder,22.0,N Current (RMS),A,14.9
110211,"Park Grove, 76",2023-06-12T02:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,28.1
110211,"Park Grove, 76",2023-06-12T02:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-12T02:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-12T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.66
110211,"Park Grove, 76",2023-06-12T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-12T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-06-12T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.86
110211,"Park Grove, 76",2023-06-12T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.03
110211,"Park Grove, 76",2023-06-12T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.34
110211,"Park Grove, 76",2023-06-12T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.7
110211,"Park Grove, 76",2023-06-12T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-12T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-12T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-12T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.27
110211,"Park Grove, 76",2023-06-12T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.14
110211,"Park Grove, 76",2023-06-12T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-6.31
110211,"Park Grove, 76",2023-06-12T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.23
110211,"Park Grove, 76",2023-06-12T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.45
110211,"Park Grove, 76",2023-06-12T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.61
110211,"Park Grove, 76",2023-06-12T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,31.5
110211,"Park Grove, 76",2023-06-12T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-12T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-12T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.5
110211,"Park Grove, 76",2023-06-12T02:20:00.000+00:00,transformer,,Temperature,C,37.7
110211,"Park Grove, 76",2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
110211,"Park Grove, 76",2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
110211,"Park Grove, 76",2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
110211,"Park Grove, 76",2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
110211,"Park Grove, 76",2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
110211,"Park Grove, 76",2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
110211,"Park Grove, 76",2023-06-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.96
110211,"Park Grove, 76",2023-06-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.23
110211,"Park Grove, 76",2023-06-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.24
110211,"Park Grove, 76",2023-06-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,32.07
110211,"Park Grove, 76",2023-06-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,25.28
110211,"Park Grove, 76",2023-06-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,39.53
110211,"Park Grove, 76",2023-06-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,80.4
110211,"Park Grove, 76",2023-06-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
110211,"Park Grove, 76",2023-06-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
110211,"Park Grove, 76",2023-06-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
110211,"Park Grove, 76",2023-06-12T02:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-12T02:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-12T02:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-12T02:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.12
110211,"Park Grove, 76",2023-06-12T02:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.01
110211,"Park Grove, 76",2023-06-12T02:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.64
110211,"Park Grove, 76",2023-06-12T02:10:00.000+00:00,feeder,32.0,N Current (RMS),A,6.4
110211,"Park Grove, 76",2023-06-12T02:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-12T02:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.7
110211,"Park Grove, 76",2023-06-12T02:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-12T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.24
110211,"Park Grove, 76",2023-06-12T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.42
110211,"Park Grove, 76",2023-06-12T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.73
