Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-12T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.29
110211,"Park Grove, 76",2023-06-12T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.19
110211,"Park Grove, 76",2023-06-12T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.71
110211,"Park Grove, 76",2023-06-12T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-12T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.8
110211,"Park Grove, 76",2023-06-12T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.9
110211,"Park Grove, 76",2023-06-12T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.4
110211,"Park Grove, 76",2023-06-12T02:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-12T02:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-12T02:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.46
110211,"Park Grove, 76",2023-06-12T02:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,11.02
110211,"Park Grove, 76",2023-06-12T02:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.75
110211,"Park Grove, 76",2023-06-12T02:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.57
110211,"Park Grove, 76",2023-06-12T02:10:00.000+00:00,feeder,23.0,N Current (RMS),A,32.2
110211,"Park Grove, 76",2023-06-12T02:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,45.4
110211,"Park Grove, 76",2023-06-12T02:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-12T02:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-12T02:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-12T02:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-06-12T02:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-12T02:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.44
110211,"Park Grove, 76",2023-06-12T02:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.07
110211,"Park Grove, 76",2023-06-12T02:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.92
110211,"Park Grove, 76",2023-06-12T02:10:00.000+00:00,feeder,22.0,N Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-12T02:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.9
110211,"Park Grove, 76",2023-06-12T02:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-12T02:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-12T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.73
110211,"Park Grove, 76",2023-06-12T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-12T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-12T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.53
110211,"Park Grove, 76",2023-06-12T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.18
110211,"Park Grove, 76",2023-06-12T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.26
110211,"Park Grove, 76",2023-06-12T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-12T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-12T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-12T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-12T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-12T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.25
110211,"Park Grove, 76",2023-06-12T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.94
110211,"Park Grove, 76",2023-06-12T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.31
110211,"Park Grove, 76",2023-06-12T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.09
110211,"Park Grove, 76",2023-06-12T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.32
110211,"Park Grove, 76",2023-06-12T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,35.1
110211,"Park Grove, 76",2023-06-12T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-12T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-12T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.3
110211,"Park Grove, 76",2023-06-12T02:10:00.000+00:00,transformer,,Temperature,C,37.8
110211,"Park Grove, 76",2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
110211,"Park Grove, 76",2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
110211,"Park Grove, 76",2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
110211,"Park Grove, 76",2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
110211,"Park Grove, 76",2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
110211,"Park Grove, 76",2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
110211,"Park Grove, 76",2023-06-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.76
110211,"Park Grove, 76",2023-06-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.13
110211,"Park Grove, 76",2023-06-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.3
110211,"Park Grove, 76",2023-06-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,31.72
110211,"Park Grove, 76",2023-06-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,24.29
110211,"Park Grove, 76",2023-06-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,38.42
110211,"Park Grove, 76",2023-06-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,81.2
110211,"Park Grove, 76",2023-06-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
110211,"Park Grove, 76",2023-06-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
110211,"Park Grove, 76",2023-06-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
110211,"Park Grove, 76",2023-06-12T02:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-12T02:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-12T02:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-12T02:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.39
110211,"Park Grove, 76",2023-06-12T02:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.9
110211,"Park Grove, 76",2023-06-12T02:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.64
110211,"Park Grove, 76",2023-06-12T02:00:00.000+00:00,feeder,32.0,N Current (RMS),A,7.3
110211,"Park Grove, 76",2023-06-12T02:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-12T02:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.5
110211,"Park Grove, 76",2023-06-12T02:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-12T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.77
110211,"Park Grove, 76",2023-06-12T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.87
110211,"Park Grove, 76",2023-06-12T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.93
110211,"Park Grove, 76",2023-06-12T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.15
110211,"Park Grove, 76",2023-06-12T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.75
110211,"Park Grove, 76",2023-06-12T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.97
110211,"Park Grove, 76",2023-06-12T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-12T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.1
110211,"Park Grove, 76",2023-06-12T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.8
110211,"Park Grove, 76",2023-06-12T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.4
110211,"Park Grove, 76",2023-06-12T02:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-12T02:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-06-12T02:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.39
110211,"Park Grove, 76",2023-06-12T02:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,11.1
110211,"Park Grove, 76",2023-06-12T02:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.94
110211,"Park Grove, 76",2023-06-12T02:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.5
110211,"Park Grove, 76",2023-06-12T02:00:00.000+00:00,feeder,23.0,N Current (RMS),A,32.4
110211,"Park Grove, 76",2023-06-12T02:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,45.7
110211,"Park Grove, 76",2023-06-12T02:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-12T02:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-12T02:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-12T02:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-12T02:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-12T02:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.59
110211,"Park Grove, 76",2023-06-12T02:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.8
110211,"Park Grove, 76",2023-06-12T02:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.62
110211,"Park Grove, 76",2023-06-12T02:00:00.000+00:00,feeder,22.0,N Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-12T02:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.4
110211,"Park Grove, 76",2023-06-12T02:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,25.3
110211,"Park Grove, 76",2023-06-12T02:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.7
110211,"Park Grove, 76",2023-06-12T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.87
110211,"Park Grove, 76",2023-06-12T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-12T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-06-12T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.41
110211,"Park Grove, 76",2023-06-12T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.74
110211,"Park Grove, 76",2023-06-12T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.02
110211,"Park Grove, 76",2023-06-12T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.5
110211,"Park Grove, 76",2023-06-12T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-12T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-12T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.6
110211,"Park Grove, 76",2023-06-12T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-12T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.38
110211,"Park Grove, 76",2023-06-12T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.64
110211,"Park Grove, 76",2023-06-12T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.53
110211,"Park Grove, 76",2023-06-12T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.46
110211,"Park Grove, 76",2023-06-12T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.43
110211,"Park Grove, 76",2023-06-12T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,37.6
110211,"Park Grove, 76",2023-06-12T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-12T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.1
110211,"Park Grove, 76",2023-06-12T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.8
110211,"Park Grove, 76",2023-06-12T02:00:00.000+00:00,transformer,,Temperature,C,37.8
110211,"Park Grove, 76",2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110211,"Park Grove, 76",2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
110211,"Park Grove, 76",2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
110211,"Park Grove, 76",2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
110211,"Park Grove, 76",2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
110211,"Park Grove, 76",2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
110211,"Park Grove, 76",2023-06-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.22
110211,"Park Grove, 76",2023-06-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.19
110211,"Park Grove, 76",2023-06-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.36
110211,"Park Grove, 76",2023-06-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,32.18
110211,"Park Grove, 76",2023-06-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,25.59
110211,"Park Grove, 76",2023-06-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,41.19
110211,"Park Grove, 76",2023-06-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,83.2
110211,"Park Grove, 76",2023-06-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
110211,"Park Grove, 76",2023-06-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
110211,"Park Grove, 76",2023-06-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
110211,"Park Grove, 76",2023-06-12T01:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-12T01:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-12T01:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-12T01:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.38
110211,"Park Grove, 76",2023-06-12T01:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.13
110211,"Park Grove, 76",2023-06-12T01:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.55
110211,"Park Grove, 76",2023-06-12T01:50:00.000+00:00,feeder,32.0,N Current (RMS),A,6.6
110211,"Park Grove, 76",2023-06-12T01:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-12T01:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.0
110211,"Park Grove, 76",2023-06-12T01:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-12T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.52
110211,"Park Grove, 76",2023-06-12T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.38
110211,"Park Grove, 76",2023-06-12T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.22
110211,"Park Grove, 76",2023-06-12T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.35
110211,"Park Grove, 76",2023-06-12T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.23
110211,"Park Grove, 76",2023-06-12T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.69
110211,"Park Grove, 76",2023-06-12T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,26.3
110211,"Park Grove, 76",2023-06-12T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.3
110211,"Park Grove, 76",2023-06-12T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.7
110211,"Park Grove, 76",2023-06-12T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.4
110211,"Park Grove, 76",2023-06-12T01:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-12T01:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-12T01:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-06-12T01:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,11.17
110211,"Park Grove, 76",2023-06-12T01:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.94
110211,"Park Grove, 76",2023-06-12T01:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.74
110211,"Park Grove, 76",2023-06-12T01:50:00.000+00:00,feeder,23.0,N Current (RMS),A,32.0
110211,"Park Grove, 76",2023-06-12T01:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,45.9
110211,"Park Grove, 76",2023-06-12T01:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-12T01:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-12T01:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-12T01:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-12T01:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-12T01:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.51
110211,"Park Grove, 76",2023-06-12T01:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.56
110211,"Park Grove, 76",2023-06-12T01:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.72
110211,"Park Grove, 76",2023-06-12T01:50:00.000+00:00,feeder,22.0,N Current (RMS),A,15.1
110211,"Park Grove, 76",2023-06-12T01:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-12T01:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-12T01:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-12T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.66
110211,"Park Grove, 76",2023-06-12T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-12T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-12T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.4
110211,"Park Grove, 76",2023-06-12T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.71
110211,"Park Grove, 76",2023-06-12T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.52
110211,"Park Grove, 76",2023-06-12T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-12T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-12T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.2
110211,"Park Grove, 76",2023-06-12T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-12T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-12T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.19
110211,"Park Grove, 76",2023-06-12T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.17
110211,"Park Grove, 76",2023-06-12T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.38
110211,"Park Grove, 76",2023-06-12T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.79
110211,"Park Grove, 76",2023-06-12T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.04
110211,"Park Grove, 76",2023-06-12T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,42.4
110211,"Park Grove, 76",2023-06-12T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-12T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.0
110211,"Park Grove, 76",2023-06-12T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.2
110211,"Park Grove, 76",2023-06-12T01:50:00.000+00:00,transformer,,Temperature,C,37.9
110211,"Park Grove, 76",2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110211,"Park Grove, 76",2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
110211,"Park Grove, 76",2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
110211,"Park Grove, 76",2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
110211,"Park Grove, 76",2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
110211,"Park Grove, 76",2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
110211,"Park Grove, 76",2023-06-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.61
110211,"Park Grove, 76",2023-06-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.56
110211,"Park Grove, 76",2023-06-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.56
110211,"Park Grove, 76",2023-06-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,33.19
110211,"Park Grove, 76",2023-06-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,28.36
110211,"Park Grove, 76",2023-06-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,43.26
110211,"Park Grove, 76",2023-06-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,76.3
110211,"Park Grove, 76",2023-06-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
110211,"Park Grove, 76",2023-06-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
110211,"Park Grove, 76",2023-06-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
110211,"Park Grove, 76",2023-06-12T01:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-12T01:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-12T01:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-12T01:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.41
110211,"Park Grove, 76",2023-06-12T01:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.02
110211,"Park Grove, 76",2023-06-12T01:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.54
110211,"Park Grove, 76",2023-06-12T01:40:00.000+00:00,feeder,32.0,N Current (RMS),A,6.8
110211,"Park Grove, 76",2023-06-12T01:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-12T01:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.7
110211,"Park Grove, 76",2023-06-12T01:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-12T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.7
110211,"Park Grove, 76",2023-06-12T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.81
110211,"Park Grove, 76",2023-06-12T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.1
110211,"Park Grove, 76",2023-06-12T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.33
110211,"Park Grove, 76",2023-06-12T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.64
110211,"Park Grove, 76",2023-06-12T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.04
110211,"Park Grove, 76",2023-06-12T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-12T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.4
110211,"Park Grove, 76",2023-06-12T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.3
110211,"Park Grove, 76",2023-06-12T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.9
110211,"Park Grove, 76",2023-06-12T01:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-12T01:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.1
110211,"Park Grove, 76",2023-06-12T01:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-12T01:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,12.46
110211,"Park Grove, 76",2023-06-12T01:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.14
110211,"Park Grove, 76",2023-06-12T01:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.13
110211,"Park Grove, 76",2023-06-12T01:40:00.000+00:00,feeder,23.0,N Current (RMS),A,34.7
110211,"Park Grove, 76",2023-06-12T01:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,51.2
110211,"Park Grove, 76",2023-06-12T01:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-12T01:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-12T01:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-06-12T01:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-12T01:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-12T01:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.7
110211,"Park Grove, 76",2023-06-12T01:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.29
110211,"Park Grove, 76",2023-06-12T01:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.81
110211,"Park Grove, 76",2023-06-12T01:40:00.000+00:00,feeder,22.0,N Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-12T01:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.9
110211,"Park Grove, 76",2023-06-12T01:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-12T01:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-12T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.84
110211,"Park Grove, 76",2023-06-12T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-12T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-12T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.2
110211,"Park Grove, 76",2023-06-12T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.3
110211,"Park Grove, 76",2023-06-12T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.12
110211,"Park Grove, 76",2023-06-12T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-12T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-12T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.1
110211,"Park Grove, 76",2023-06-12T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-12T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-12T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.93
110211,"Park Grove, 76",2023-06-12T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.75
110211,"Park Grove, 76",2023-06-12T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.64
110211,"Park Grove, 76",2023-06-12T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.19
110211,"Park Grove, 76",2023-06-12T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.95
110211,"Park Grove, 76",2023-06-12T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,38.8
110211,"Park Grove, 76",2023-06-12T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-12T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.7
110211,"Park Grove, 76",2023-06-12T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.5
110211,"Park Grove, 76",2023-06-12T01:40:00.000+00:00,transformer,,Temperature,C,38.0
110211,"Park Grove, 76",2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
110211,"Park Grove, 76",2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
110211,"Park Grove, 76",2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
110211,"Park Grove, 76",2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
110211,"Park Grove, 76",2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
110211,"Park Grove, 76",2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
110211,"Park Grove, 76",2023-06-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.59
110211,"Park Grove, 76",2023-06-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.75
110211,"Park Grove, 76",2023-06-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.63
110211,"Park Grove, 76",2023-06-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,34.75
110211,"Park Grove, 76",2023-06-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,29.57
110211,"Park Grove, 76",2023-06-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,43.59
110211,"Park Grove, 76",2023-06-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
110211,"Park Grove, 76",2023-06-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
110211,"Park Grove, 76",2023-06-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
110211,"Park Grove, 76",2023-06-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
110211,"Park Grove, 76",2023-06-12T01:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-12T01:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-12T01:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-12T01:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.48
110211,"Park Grove, 76",2023-06-12T01:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.07
110211,"Park Grove, 76",2023-06-12T01:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.49
110211,"Park Grove, 76",2023-06-12T01:30:00.000+00:00,feeder,32.0,N Current (RMS),A,6.8
110211,"Park Grove, 76",2023-06-12T01:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-12T01:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.9
110211,"Park Grove, 76",2023-06-12T01:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-12T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.56
110211,"Park Grove, 76",2023-06-12T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.79
110211,"Park Grove, 76",2023-06-12T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.86
110211,"Park Grove, 76",2023-06-12T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.59
110211,"Park Grove, 76",2023-06-12T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.23
110211,"Park Grove, 76",2023-06-12T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.96
110211,"Park Grove, 76",2023-06-12T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,27.9
110211,"Park Grove, 76",2023-06-12T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.0
110211,"Park Grove, 76",2023-06-12T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.8
110211,"Park Grove, 76",2023-06-12T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.6
110211,"Park Grove, 76",2023-06-12T01:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-12T01:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-12T01:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-12T01:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,11.46
110211,"Park Grove, 76",2023-06-12T01:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.38
110211,"Park Grove, 76",2023-06-12T01:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.59
110211,"Park Grove, 76",2023-06-12T01:30:00.000+00:00,feeder,23.0,N Current (RMS),A,32.7
110211,"Park Grove, 76",2023-06-12T01:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,46.9
110211,"Park Grove, 76",2023-06-12T01:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-12T01:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-12T01:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-06-12T01:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-12T01:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-12T01:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.67
110211,"Park Grove, 76",2023-06-12T01:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.52
110211,"Park Grove, 76",2023-06-12T01:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.74
110211,"Park Grove, 76",2023-06-12T01:30:00.000+00:00,feeder,22.0,N Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-12T01:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.6
110211,"Park Grove, 76",2023-06-12T01:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-12T01:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-12T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.97
110211,"Park Grove, 76",2023-06-12T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.43
110211,"Park Grove, 76",2023-06-12T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-12T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.16
110211,"Park Grove, 76",2023-06-12T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.7
110211,"Park Grove, 76",2023-06-12T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.73
110211,"Park Grove, 76",2023-06-12T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-12T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-12T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.5
110211,"Park Grove, 76",2023-06-12T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-12T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-12T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.12
110211,"Park Grove, 76",2023-06-12T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.4
110211,"Park Grove, 76",2023-06-12T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.26
110211,"Park Grove, 76",2023-06-12T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.2
110211,"Park Grove, 76",2023-06-12T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.4
110211,"Park Grove, 76",2023-06-12T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,40.1
110211,"Park Grove, 76",2023-06-12T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-12T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.1
110211,"Park Grove, 76",2023-06-12T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.8
110211,"Park Grove, 76",2023-06-12T01:30:00.000+00:00,transformer,,Temperature,C,38.0
110211,"Park Grove, 76",2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110211,"Park Grove, 76",2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
110211,"Park Grove, 76",2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
110211,"Park Grove, 76",2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
110211,"Park Grove, 76",2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
110211,"Park Grove, 76",2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
110211,"Park Grove, 76",2023-06-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.7
110211,"Park Grove, 76",2023-06-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.67
110211,"Park Grove, 76",2023-06-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.53
110211,"Park Grove, 76",2023-06-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,34.63
110211,"Park Grove, 76",2023-06-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,29.12
110211,"Park Grove, 76",2023-06-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,42.91
110211,"Park Grove, 76",2023-06-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,76.3
110211,"Park Grove, 76",2023-06-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
110211,"Park Grove, 76",2023-06-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
110211,"Park Grove, 76",2023-06-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
110211,"Park Grove, 76",2023-06-12T01:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-12T01:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-12T01:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-12T01:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.41
110211,"Park Grove, 76",2023-06-12T01:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.07
110211,"Park Grove, 76",2023-06-12T01:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.33
110211,"Park Grove, 76",2023-06-12T01:20:00.000+00:00,feeder,32.0,N Current (RMS),A,7.0
110211,"Park Grove, 76",2023-06-12T01:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-12T01:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.0
110211,"Park Grove, 76",2023-06-12T01:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-12T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.53
110211,"Park Grove, 76",2023-06-12T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.99
110211,"Park Grove, 76",2023-06-12T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.76
110211,"Park Grove, 76",2023-06-12T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.53
110211,"Park Grove, 76",2023-06-12T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.49
110211,"Park Grove, 76",2023-06-12T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.03
110211,"Park Grove, 76",2023-06-12T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,31.0
110211,"Park Grove, 76",2023-06-12T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.2
110211,"Park Grove, 76",2023-06-12T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.4
110211,"Park Grove, 76",2023-06-12T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.2
110211,"Park Grove, 76",2023-06-12T01:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-12T01:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.2
110211,"Park Grove, 76",2023-06-12T01:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.28
110211,"Park Grove, 76",2023-06-12T01:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,13.08
110211,"Park Grove, 76",2023-06-12T01:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.07
110211,"Park Grove, 76",2023-06-12T01:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.75
110211,"Park Grove, 76",2023-06-12T01:20:00.000+00:00,feeder,23.0,N Current (RMS),A,37.9
110211,"Park Grove, 76",2023-06-12T01:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,53.8
110211,"Park Grove, 76",2023-06-12T01:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-12T01:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-12T01:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.11
110211,"Park Grove, 76",2023-06-12T01:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-12T01:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-12T01:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.79
110211,"Park Grove, 76",2023-06-12T01:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.66
110211,"Park Grove, 76",2023-06-12T01:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.85
110211,"Park Grove, 76",2023-06-12T01:20:00.000+00:00,feeder,22.0,N Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-12T01:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,28.1
110211,"Park Grove, 76",2023-06-12T01:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-12T01:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-12T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.84
110211,"Park Grove, 76",2023-06-12T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-12T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.42
110211,"Park Grove, 76",2023-06-12T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.88
110211,"Park Grove, 76",2023-06-12T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.6
110211,"Park Grove, 76",2023-06-12T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.75
110211,"Park Grove, 76",2023-06-12T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.1
110211,"Park Grove, 76",2023-06-12T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-12T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-12T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-12T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-12T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.92
110211,"Park Grove, 76",2023-06-12T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.43
110211,"Park Grove, 76",2023-06-12T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.29
110211,"Park Grove, 76",2023-06-12T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.28
110211,"Park Grove, 76",2023-06-12T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.71
110211,"Park Grove, 76",2023-06-12T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,46.0
110211,"Park Grove, 76",2023-06-12T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-12T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.2
110211,"Park Grove, 76",2023-06-12T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,80.1
110211,"Park Grove, 76",2023-06-12T01:20:00.000+00:00,transformer,,Temperature,C,38.1
110211,"Park Grove, 76",2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110211,"Park Grove, 76",2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
110211,"Park Grove, 76",2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
110211,"Park Grove, 76",2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
110211,"Park Grove, 76",2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
110211,"Park Grove, 76",2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
110211,"Park Grove, 76",2023-06-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.77
110211,"Park Grove, 76",2023-06-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.25
110211,"Park Grove, 76",2023-06-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.84
110211,"Park Grove, 76",2023-06-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,34.98
110211,"Park Grove, 76",2023-06-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,26.17
110211,"Park Grove, 76",2023-06-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,45.43
110211,"Park Grove, 76",2023-06-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,87.3
110211,"Park Grove, 76",2023-06-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
110211,"Park Grove, 76",2023-06-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
110211,"Park Grove, 76",2023-06-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
110211,"Park Grove, 76",2023-06-12T01:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-12T01:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-06-12T01:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-12T01:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.27
110211,"Park Grove, 76",2023-06-12T01:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.04
110211,"Park Grove, 76",2023-06-12T01:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.28
110211,"Park Grove, 76",2023-06-12T01:10:00.000+00:00,feeder,32.0,N Current (RMS),A,6.5
110211,"Park Grove, 76",2023-06-12T01:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-12T01:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.0
110211,"Park Grove, 76",2023-06-12T01:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-12T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.56
110211,"Park Grove, 76",2023-06-12T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.48
110211,"Park Grove, 76",2023-06-12T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.87
110211,"Park Grove, 76",2023-06-12T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.47
110211,"Park Grove, 76",2023-06-12T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.28
110211,"Park Grove, 76",2023-06-12T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.71
110211,"Park Grove, 76",2023-06-12T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,34.2
110211,"Park Grove, 76",2023-06-12T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.3
110211,"Park Grove, 76",2023-06-12T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.5
110211,"Park Grove, 76",2023-06-12T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,73.6
110211,"Park Grove, 76",2023-06-12T01:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-12T01:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-12T01:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-06-12T01:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,11.71
110211,"Park Grove, 76",2023-06-12T01:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.02
110211,"Park Grove, 76",2023-06-12T01:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.92
110211,"Park Grove, 76",2023-06-12T01:10:00.000+00:00,feeder,23.0,N Current (RMS),A,33.4
110211,"Park Grove, 76",2023-06-12T01:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,48.2
110211,"Park Grove, 76",2023-06-12T01:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-12T01:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-12T01:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.2
110211,"Park Grove, 76",2023-06-12T01:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-12T01:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-12T01:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.78
110211,"Park Grove, 76",2023-06-12T01:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.28
110211,"Park Grove, 76",2023-06-12T01:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.77
110211,"Park Grove, 76",2023-06-12T01:10:00.000+00:00,feeder,22.0,N Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-12T01:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,28.1
110211,"Park Grove, 76",2023-06-12T01:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-12T01:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-12T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.75
110211,"Park Grove, 76",2023-06-12T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-12T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.73
110211,"Park Grove, 76",2023-06-12T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.24
110211,"Park Grove, 76",2023-06-12T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.69
110211,"Park Grove, 76",2023-06-12T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.57
110211,"Park Grove, 76",2023-06-12T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-12T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-12T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-12T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-12T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-12T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.21
110211,"Park Grove, 76",2023-06-12T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.75
110211,"Park Grove, 76",2023-06-12T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.51
110211,"Park Grove, 76",2023-06-12T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.98
110211,"Park Grove, 76",2023-06-12T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.65
110211,"Park Grove, 76",2023-06-12T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,46.9
110211,"Park Grove, 76",2023-06-12T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-12T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.6
110211,"Park Grove, 76",2023-06-12T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.9
110211,"Park Grove, 76",2023-06-12T01:10:00.000+00:00,transformer,,Temperature,C,38.1
110211,"Park Grove, 76",2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110211,"Park Grove, 76",2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
110211,"Park Grove, 76",2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
110211,"Park Grove, 76",2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
110211,"Park Grove, 76",2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
110211,"Park Grove, 76",2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
110211,"Park Grove, 76",2023-06-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.8
110211,"Park Grove, 76",2023-06-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.36
110211,"Park Grove, 76",2023-06-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.64
110211,"Park Grove, 76",2023-06-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,36.97
110211,"Park Grove, 76",2023-06-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,26.29
110211,"Park Grove, 76",2023-06-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,45.9
110211,"Park Grove, 76",2023-06-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,91.7
110211,"Park Grove, 76",2023-06-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
110211,"Park Grove, 76",2023-06-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
