Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
110211,"Park Grove, 76",2023-06-12T01:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-12T01:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-12T01:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-12T01:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.31
110211,"Park Grove, 76",2023-06-12T01:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.0
110211,"Park Grove, 76",2023-06-12T01:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.52
110211,"Park Grove, 76",2023-06-12T01:00:00.000+00:00,feeder,32.0,N Current (RMS),A,6.5
110211,"Park Grove, 76",2023-06-12T01:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-12T01:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.9
110211,"Park Grove, 76",2023-06-12T01:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-12T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.6
110211,"Park Grove, 76",2023-06-12T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.24
110211,"Park Grove, 76",2023-06-12T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.26
110211,"Park Grove, 76",2023-06-12T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.33
110211,"Park Grove, 76",2023-06-12T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.32
110211,"Park Grove, 76",2023-06-12T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.48
110211,"Park Grove, 76",2023-06-12T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,32.0
110211,"Park Grove, 76",2023-06-12T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.0
110211,"Park Grove, 76",2023-06-12T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.9
110211,"Park Grove, 76",2023-06-12T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,73.6
110211,"Park Grove, 76",2023-06-12T01:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-12T01:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-12T01:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-06-12T01:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,11.54
110211,"Park Grove, 76",2023-06-12T01:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.07
110211,"Park Grove, 76",2023-06-12T01:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.56
110211,"Park Grove, 76",2023-06-12T01:00:00.000+00:00,feeder,23.0,N Current (RMS),A,33.3
110211,"Park Grove, 76",2023-06-12T01:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,47.4
110211,"Park Grove, 76",2023-06-12T01:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-12T01:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-12T01:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-12T01:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-12T01:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.35
110211,"Park Grove, 76",2023-06-12T01:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.76
110211,"Park Grove, 76",2023-06-12T01:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.48
110211,"Park Grove, 76",2023-06-12T01:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.8
110211,"Park Grove, 76",2023-06-12T01:00:00.000+00:00,feeder,22.0,N Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-12T01:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,28.1
110211,"Park Grove, 76",2023-06-12T01:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-12T01:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-12T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.67
110211,"Park Grove, 76",2023-06-12T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-12T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.72
110211,"Park Grove, 76",2023-06-12T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.83
110211,"Park Grove, 76",2023-06-12T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.09
110211,"Park Grove, 76",2023-06-12T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.48
110211,"Park Grove, 76",2023-06-12T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-12T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-12T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.5
110211,"Park Grove, 76",2023-06-12T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-12T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-12T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.28
110211,"Park Grove, 76",2023-06-12T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.59
110211,"Park Grove, 76",2023-06-12T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.43
110211,"Park Grove, 76",2023-06-12T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.09
110211,"Park Grove, 76",2023-06-12T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.63
110211,"Park Grove, 76",2023-06-12T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,44.6
110211,"Park Grove, 76",2023-06-12T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-12T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.1
110211,"Park Grove, 76",2023-06-12T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.4
110211,"Park Grove, 76",2023-06-12T01:00:00.000+00:00,transformer,,Temperature,C,38.2
110211,"Park Grove, 76",2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
110211,"Park Grove, 76",2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
110211,"Park Grove, 76",2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
110211,"Park Grove, 76",2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
110211,"Park Grove, 76",2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
110211,"Park Grove, 76",2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
110211,"Park Grove, 76",2023-06-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.49
110211,"Park Grove, 76",2023-06-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.08
110211,"Park Grove, 76",2023-06-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.89
110211,"Park Grove, 76",2023-06-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,37.2
110211,"Park Grove, 76",2023-06-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,28.05
110211,"Park Grove, 76",2023-06-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,44.47
110211,"Park Grove, 76",2023-06-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,88.3
110211,"Park Grove, 76",2023-06-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
110211,"Park Grove, 76",2023-06-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
110211,"Park Grove, 76",2023-06-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
110211,"Park Grove, 76",2023-06-12T00:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-12T00:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-12T00:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-12T00:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.19
110211,"Park Grove, 76",2023-06-12T00:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.87
110211,"Park Grove, 76",2023-06-12T00:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.09
110211,"Park Grove, 76",2023-06-12T00:50:00.000+00:00,feeder,32.0,N Current (RMS),A,8.2
110211,"Park Grove, 76",2023-06-12T00:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-12T00:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.3
110211,"Park Grove, 76",2023-06-12T00:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-12T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.26
110211,"Park Grove, 76",2023-06-12T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.59
110211,"Park Grove, 76",2023-06-12T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.87
110211,"Park Grove, 76",2023-06-12T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.5
110211,"Park Grove, 76",2023-06-12T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.07
110211,"Park Grove, 76",2023-06-12T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.67
110211,"Park Grove, 76",2023-06-12T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,32.8
110211,"Park Grove, 76",2023-06-12T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.2
110211,"Park Grove, 76",2023-06-12T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.0
110211,"Park Grove, 76",2023-06-12T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,74.0
110211,"Park Grove, 76",2023-06-12T00:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-12T00:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-12T00:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-12T00:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,11.81
110211,"Park Grove, 76",2023-06-12T00:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.15
110211,"Park Grove, 76",2023-06-12T00:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.87
110211,"Park Grove, 76",2023-06-12T00:50:00.000+00:00,feeder,23.0,N Current (RMS),A,33.3
110211,"Park Grove, 76",2023-06-12T00:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,48.6
110211,"Park Grove, 76",2023-06-12T00:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-12T00:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-12T00:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-12T00:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-12T00:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-12T00:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.2
110211,"Park Grove, 76",2023-06-12T00:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.6
110211,"Park Grove, 76",2023-06-12T00:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.92
110211,"Park Grove, 76",2023-06-12T00:50:00.000+00:00,feeder,22.0,N Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-12T00:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-12T00:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-12T00:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-12T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.81
110211,"Park Grove, 76",2023-06-12T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-12T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-12T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.97
110211,"Park Grove, 76",2023-06-12T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.99
110211,"Park Grove, 76",2023-06-12T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.0
110211,"Park Grove, 76",2023-06-12T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-12T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-12T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-12T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-12T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-12T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.39
110211,"Park Grove, 76",2023-06-12T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.86
110211,"Park Grove, 76",2023-06-12T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.83
110211,"Park Grove, 76",2023-06-12T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.06
110211,"Park Grove, 76",2023-06-12T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.56
110211,"Park Grove, 76",2023-06-12T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,30.6
110211,"Park Grove, 76",2023-06-12T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-12T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-12T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.7
110211,"Park Grove, 76",2023-06-12T00:50:00.000+00:00,transformer,,Temperature,C,38.3
110211,"Park Grove, 76",2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
110211,"Park Grove, 76",2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
110211,"Park Grove, 76",2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
110211,"Park Grove, 76",2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
110211,"Park Grove, 76",2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
110211,"Park Grove, 76",2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
110211,"Park Grove, 76",2023-06-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.07
110211,"Park Grove, 76",2023-06-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.96
110211,"Park Grove, 76",2023-06-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.76
110211,"Park Grove, 76",2023-06-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,37.5
110211,"Park Grove, 76",2023-06-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,26.75
110211,"Park Grove, 76",2023-06-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,41.1
110211,"Park Grove, 76",2023-06-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,88.1
110211,"Park Grove, 76",2023-06-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
110211,"Park Grove, 76",2023-06-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
110211,"Park Grove, 76",2023-06-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
110211,"Park Grove, 76",2023-06-12T00:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-12T00:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-12T00:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-12T00:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.36
110211,"Park Grove, 76",2023-06-12T00:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.93
110211,"Park Grove, 76",2023-06-12T00:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.33
110211,"Park Grove, 76",2023-06-12T00:40:00.000+00:00,feeder,32.0,N Current (RMS),A,7.3
110211,"Park Grove, 76",2023-06-12T00:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-12T00:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-12T00:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-12T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.52
110211,"Park Grove, 76",2023-06-12T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.74
110211,"Park Grove, 76",2023-06-12T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.04
110211,"Park Grove, 76",2023-06-12T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.77
110211,"Park Grove, 76",2023-06-12T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.99
110211,"Park Grove, 76",2023-06-12T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.1
110211,"Park Grove, 76",2023-06-12T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,31.3
110211,"Park Grove, 76",2023-06-12T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.5
110211,"Park Grove, 76",2023-06-12T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.0
110211,"Park Grove, 76",2023-06-12T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,75.4
110211,"Park Grove, 76",2023-06-12T00:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-12T00:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-06-12T00:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-06-12T00:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,11.82
110211,"Park Grove, 76",2023-06-12T00:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.28
110211,"Park Grove, 76",2023-06-12T00:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.0
110211,"Park Grove, 76",2023-06-12T00:40:00.000+00:00,feeder,23.0,N Current (RMS),A,33.5
110211,"Park Grove, 76",2023-06-12T00:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,48.7
110211,"Park Grove, 76",2023-06-12T00:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-12T00:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-12T00:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-12T00:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-12T00:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-12T00:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.07
110211,"Park Grove, 76",2023-06-12T00:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.15
110211,"Park Grove, 76",2023-06-12T00:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.28
110211,"Park Grove, 76",2023-06-12T00:40:00.000+00:00,feeder,22.0,N Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-12T00:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,37.5
110211,"Park Grove, 76",2023-06-12T00:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-12T00:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-12T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.98
110211,"Park Grove, 76",2023-06-12T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-12T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-06-12T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.93
110211,"Park Grove, 76",2023-06-12T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.97
110211,"Park Grove, 76",2023-06-12T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.05
110211,"Park Grove, 76",2023-06-12T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-12T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-12T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-12T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-12T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-12T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.34
110211,"Park Grove, 76",2023-06-12T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.9
110211,"Park Grove, 76",2023-06-12T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.35
110211,"Park Grove, 76",2023-06-12T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.16
110211,"Park Grove, 76",2023-06-12T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.67
110211,"Park Grove, 76",2023-06-12T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,32.5
110211,"Park Grove, 76",2023-06-12T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-12T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-12T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.9
110211,"Park Grove, 76",2023-06-12T00:40:00.000+00:00,transformer,,Temperature,C,38.4
110211,"Park Grove, 76",2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
110211,"Park Grove, 76",2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
110211,"Park Grove, 76",2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
110211,"Park Grove, 76",2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
110211,"Park Grove, 76",2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
110211,"Park Grove, 76",2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
110211,"Park Grove, 76",2023-06-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.19
110211,"Park Grove, 76",2023-06-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.74
110211,"Park Grove, 76",2023-06-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.96
110211,"Park Grove, 76",2023-06-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,41.31
110211,"Park Grove, 76",2023-06-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,26.46
110211,"Park Grove, 76",2023-06-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,41.44
110211,"Park Grove, 76",2023-06-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,94.8
110211,"Park Grove, 76",2023-06-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
110211,"Park Grove, 76",2023-06-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
110211,"Park Grove, 76",2023-06-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
110211,"Park Grove, 76",2023-06-12T00:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-12T00:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-12T00:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-12T00:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.48
110211,"Park Grove, 76",2023-06-12T00:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.03
110211,"Park Grove, 76",2023-06-12T00:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.52
110211,"Park Grove, 76",2023-06-12T00:30:00.000+00:00,feeder,32.0,N Current (RMS),A,7.3
110211,"Park Grove, 76",2023-06-12T00:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-12T00:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.7
110211,"Park Grove, 76",2023-06-12T00:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-12T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.41
110211,"Park Grove, 76",2023-06-12T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-12T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.25
110211,"Park Grove, 76",2023-06-12T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.12
110211,"Park Grove, 76",2023-06-12T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.65
110211,"Park Grove, 76",2023-06-12T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.82
110211,"Park Grove, 76",2023-06-12T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,34.2
110211,"Park Grove, 76",2023-06-12T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.5
110211,"Park Grove, 76",2023-06-12T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.0
110211,"Park Grove, 76",2023-06-12T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,78.4
110211,"Park Grove, 76",2023-06-12T00:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-12T00:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-12T00:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-12T00:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,12.04
110211,"Park Grove, 76",2023-06-12T00:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.07
110211,"Park Grove, 76",2023-06-12T00:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.42
110211,"Park Grove, 76",2023-06-12T00:30:00.000+00:00,feeder,23.0,N Current (RMS),A,34.9
110211,"Park Grove, 76",2023-06-12T00:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,49.5
110211,"Park Grove, 76",2023-06-12T00:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-12T00:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-12T00:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-12T00:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-12T00:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-12T00:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.83
110211,"Park Grove, 76",2023-06-12T00:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.13
110211,"Park Grove, 76",2023-06-12T00:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.06
110211,"Park Grove, 76",2023-06-12T00:30:00.000+00:00,feeder,22.0,N Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-12T00:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,28.6
110211,"Park Grove, 76",2023-06-12T00:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-12T00:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.7
110211,"Park Grove, 76",2023-06-12T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-12T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-12T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.35
110211,"Park Grove, 76",2023-06-12T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.81
110211,"Park Grove, 76",2023-06-12T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.25
110211,"Park Grove, 76",2023-06-12T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.52
110211,"Park Grove, 76",2023-06-12T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-12T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-12T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-12T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-12T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-12T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.15
110211,"Park Grove, 76",2023-06-12T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-6.09
110211,"Park Grove, 76",2023-06-12T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.75
110211,"Park Grove, 76",2023-06-12T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.81
110211,"Park Grove, 76",2023-06-12T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.83
110211,"Park Grove, 76",2023-06-12T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.7
110211,"Park Grove, 76",2023-06-12T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-12T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-12T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.7
110211,"Park Grove, 76",2023-06-12T00:30:00.000+00:00,transformer,,Temperature,C,38.4
110211,"Park Grove, 76",2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
110211,"Park Grove, 76",2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
110211,"Park Grove, 76",2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
110211,"Park Grove, 76",2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
110211,"Park Grove, 76",2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
110211,"Park Grove, 76",2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
110211,"Park Grove, 76",2023-06-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.22
110211,"Park Grove, 76",2023-06-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.26
110211,"Park Grove, 76",2023-06-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.3
110211,"Park Grove, 76",2023-06-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,39.04
110211,"Park Grove, 76",2023-06-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,25.96
110211,"Park Grove, 76",2023-06-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,41.17
110211,"Park Grove, 76",2023-06-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,94.7
110211,"Park Grove, 76",2023-06-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
110211,"Park Grove, 76",2023-06-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
110211,"Park Grove, 76",2023-06-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
110211,"Park Grove, 76",2023-06-12T00:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-12T00:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-12T00:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-12T00:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.49
110211,"Park Grove, 76",2023-06-12T00:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.13
110211,"Park Grove, 76",2023-06-12T00:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.46
110211,"Park Grove, 76",2023-06-12T00:20:00.000+00:00,feeder,32.0,N Current (RMS),A,7.0
110211,"Park Grove, 76",2023-06-12T00:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-12T00:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.9
110211,"Park Grove, 76",2023-06-12T00:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-12T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.75
110211,"Park Grove, 76",2023-06-12T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.63
110211,"Park Grove, 76",2023-06-12T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.96
110211,"Park Grove, 76",2023-06-12T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.14
110211,"Park Grove, 76",2023-06-12T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.21
110211,"Park Grove, 76",2023-06-12T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.98
110211,"Park Grove, 76",2023-06-12T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,34.3
110211,"Park Grove, 76",2023-06-12T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.3
110211,"Park Grove, 76",2023-06-12T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.2
110211,"Park Grove, 76",2023-06-12T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,78.6
110211,"Park Grove, 76",2023-06-12T00:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-12T00:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-12T00:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-12T00:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,11.76
110211,"Park Grove, 76",2023-06-12T00:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.2
110211,"Park Grove, 76",2023-06-12T00:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.06
110211,"Park Grove, 76",2023-06-12T00:20:00.000+00:00,feeder,23.0,N Current (RMS),A,31.6
110211,"Park Grove, 76",2023-06-12T00:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,48.4
110211,"Park Grove, 76",2023-06-12T00:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-12T00:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-12T00:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.1
110211,"Park Grove, 76",2023-06-12T00:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-12T00:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-12T00:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.09
110211,"Park Grove, 76",2023-06-12T00:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.25
110211,"Park Grove, 76",2023-06-12T00:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.85
110211,"Park Grove, 76",2023-06-12T00:20:00.000+00:00,feeder,22.0,N Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-12T00:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-12T00:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-12T00:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-12T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.55
110211,"Park Grove, 76",2023-06-12T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-12T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.68
110211,"Park Grove, 76",2023-06-12T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.21
110211,"Park Grove, 76",2023-06-12T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.09
110211,"Park Grove, 76",2023-06-12T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.22
110211,"Park Grove, 76",2023-06-12T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.1
110211,"Park Grove, 76",2023-06-12T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-12T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-12T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-12T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-12T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.94
110211,"Park Grove, 76",2023-06-12T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-6.18
110211,"Park Grove, 76",2023-06-12T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.55
110211,"Park Grove, 76",2023-06-12T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.1
110211,"Park Grove, 76",2023-06-12T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.33
110211,"Park Grove, 76",2023-06-12T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,30.5
110211,"Park Grove, 76",2023-06-12T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-12T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.5
110211,"Park Grove, 76",2023-06-12T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.8
110211,"Park Grove, 76",2023-06-12T00:20:00.000+00:00,transformer,,Temperature,C,38.5
110211,"Park Grove, 76",2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110211,"Park Grove, 76",2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
110211,"Park Grove, 76",2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
110211,"Park Grove, 76",2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
110211,"Park Grove, 76",2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
110211,"Park Grove, 76",2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
110211,"Park Grove, 76",2023-06-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.44
110211,"Park Grove, 76",2023-06-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.3
110211,"Park Grove, 76",2023-06-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.05
110211,"Park Grove, 76",2023-06-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,38.25
110211,"Park Grove, 76",2023-06-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,27.98
110211,"Park Grove, 76",2023-06-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,41.9
110211,"Park Grove, 76",2023-06-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,87.0
110211,"Park Grove, 76",2023-06-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
110211,"Park Grove, 76",2023-06-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
110211,"Park Grove, 76",2023-06-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
110211,"Park Grove, 76",2023-06-12T00:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-12T00:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-06-12T00:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-12T00:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.43
110211,"Park Grove, 76",2023-06-12T00:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.95
110211,"Park Grove, 76",2023-06-12T00:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.49
110211,"Park Grove, 76",2023-06-12T00:10:00.000+00:00,feeder,32.0,N Current (RMS),A,7.2
110211,"Park Grove, 76",2023-06-12T00:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-12T00:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.7
110211,"Park Grove, 76",2023-06-12T00:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-12T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.9
110211,"Park Grove, 76",2023-06-12T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.88
110211,"Park Grove, 76",2023-06-12T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.56
110211,"Park Grove, 76",2023-06-12T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.62
110211,"Park Grove, 76",2023-06-12T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.54
110211,"Park Grove, 76",2023-06-12T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.13
110211,"Park Grove, 76",2023-06-12T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,32.5
110211,"Park Grove, 76",2023-06-12T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.6
110211,"Park Grove, 76",2023-06-12T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.9
110211,"Park Grove, 76",2023-06-12T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,78.4
110211,"Park Grove, 76",2023-06-12T00:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-12T00:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-12T00:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-12T00:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,11.68
110211,"Park Grove, 76",2023-06-12T00:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.21
110211,"Park Grove, 76",2023-06-12T00:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.24
110211,"Park Grove, 76",2023-06-12T00:10:00.000+00:00,feeder,23.0,N Current (RMS),A,31.6
110211,"Park Grove, 76",2023-06-12T00:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,48.0
110211,"Park Grove, 76",2023-06-12T00:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-12T00:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-12T00:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-06-12T00:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-12T00:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-12T00:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.25
110211,"Park Grove, 76",2023-06-12T00:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.72
110211,"Park Grove, 76",2023-06-12T00:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.03
110211,"Park Grove, 76",2023-06-12T00:10:00.000+00:00,feeder,22.0,N Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-12T00:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,30.0
110211,"Park Grove, 76",2023-06-12T00:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-12T00:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.1
110211,"Park Grove, 76",2023-06-12T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.92
110211,"Park Grove, 76",2023-06-12T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-12T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.66
110211,"Park Grove, 76",2023-06-12T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.72
110211,"Park Grove, 76",2023-06-12T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.75
110211,"Park Grove, 76",2023-06-12T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.49
110211,"Park Grove, 76",2023-06-12T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.3
110211,"Park Grove, 76",2023-06-12T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-12T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-12T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-12T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-12T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.28
110211,"Park Grove, 76",2023-06-12T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.59
110211,"Park Grove, 76",2023-06-12T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.38
110211,"Park Grove, 76",2023-06-12T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.36
110211,"Park Grove, 76",2023-06-12T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.82
110211,"Park Grove, 76",2023-06-12T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,35.7
110211,"Park Grove, 76",2023-06-12T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-12T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.5
110211,"Park Grove, 76",2023-06-12T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.6
110211,"Park Grove, 76",2023-06-12T00:10:00.000+00:00,transformer,,Temperature,C,38.6
110211,"Park Grove, 76",2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110211,"Park Grove, 76",2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
110211,"Park Grove, 76",2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
110211,"Park Grove, 76",2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
110211,"Park Grove, 76",2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
110211,"Park Grove, 76",2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
110211,"Park Grove, 76",2023-06-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.11
110211,"Park Grove, 76",2023-06-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
110211,"Park Grove, 76",2023-06-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.37
110211,"Park Grove, 76",2023-06-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,38.08
110211,"Park Grove, 76",2023-06-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,25.53
110211,"Park Grove, 76",2023-06-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,43.2
110211,"Park Grove, 76",2023-06-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,90.5
110211,"Park Grove, 76",2023-06-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
110211,"Park Grove, 76",2023-06-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
110211,"Park Grove, 76",2023-06-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
110211,"Park Grove, 76",2023-06-12T00:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-12T00:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-12T00:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-12T00:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.25
110211,"Park Grove, 76",2023-06-12T00:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.99
110211,"Park Grove, 76",2023-06-12T00:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.69
110211,"Park Grove, 76",2023-06-12T00:00:00.000+00:00,feeder,32.0,N Current (RMS),A,7.1
110211,"Park Grove, 76",2023-06-12T00:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-12T00:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.7
110211,"Park Grove, 76",2023-06-12T00:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-12T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.62
110211,"Park Grove, 76",2023-06-12T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.0
110211,"Park Grove, 76",2023-06-12T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.7
110211,"Park Grove, 76",2023-06-12T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.87
110211,"Park Grove, 76",2023-06-12T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.22
110211,"Park Grove, 76",2023-06-12T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.78
110211,"Park Grove, 76",2023-06-12T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,41.0
110211,"Park Grove, 76",2023-06-12T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.0
110211,"Park Grove, 76",2023-06-12T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.0
110211,"Park Grove, 76",2023-06-12T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,89.2
110211,"Park Grove, 76",2023-06-12T00:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-12T00:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-12T00:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-12T00:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,12.46
110211,"Park Grove, 76",2023-06-12T00:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.14
110211,"Park Grove, 76",2023-06-12T00:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.66
110211,"Park Grove, 76",2023-06-12T00:00:00.000+00:00,feeder,23.0,N Current (RMS),A,34.2
110211,"Park Grove, 76",2023-06-12T00:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,51.3
110211,"Park Grove, 76",2023-06-12T00:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-12T00:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-12T00:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-12T00:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-06-12T00:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-06-12T00:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.18
110211,"Park Grove, 76",2023-06-12T00:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.82
110211,"Park Grove, 76",2023-06-12T00:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.09
110211,"Park Grove, 76",2023-06-12T00:00:00.000+00:00,feeder,22.0,N Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-12T00:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,29.7
110211,"Park Grove, 76",2023-06-12T00:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-12T00:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-12T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.8
110211,"Park Grove, 76",2023-06-12T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-12T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.53
110211,"Park Grove, 76",2023-06-12T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.43
110211,"Park Grove, 76",2023-06-12T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.51
110211,"Park Grove, 76",2023-06-12T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.49
110211,"Park Grove, 76",2023-06-12T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.5
110211,"Park Grove, 76",2023-06-12T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-12T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-12T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-12T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-12T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.06
110211,"Park Grove, 76",2023-06-12T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.71
110211,"Park Grove, 76",2023-06-12T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.54
110211,"Park Grove, 76",2023-06-12T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.81
110211,"Park Grove, 76",2023-06-12T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.69
110211,"Park Grove, 76",2023-06-12T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,36.1
110211,"Park Grove, 76",2023-06-12T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-12T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-12T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.4
110211,"Park Grove, 76",2023-06-12T00:00:00.000+00:00,transformer,,Temperature,C,38.6
