Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110211,"Park Grove, 76",2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
110211,"Park Grove, 76",2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
110211,"Park Grove, 76",2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
110211,"Park Grove, 76",2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
110211,"Park Grove, 76",2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
110211,"Park Grove, 76",2023-06-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.93
110211,"Park Grove, 76",2023-06-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.27
110211,"Park Grove, 76",2023-06-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.93
110211,"Park Grove, 76",2023-06-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,39.74
110211,"Park Grove, 76",2023-06-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,25.49
110211,"Park Grove, 76",2023-06-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,45.41
110211,"Park Grove, 76",2023-06-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,97.5
110211,"Park Grove, 76",2023-06-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
110211,"Park Grove, 76",2023-06-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
110211,"Park Grove, 76",2023-06-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
110211,"Park Grove, 76",2023-06-13T23:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-13T23:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-13T23:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-13T23:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.27
110211,"Park Grove, 76",2023-06-13T23:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.35
110211,"Park Grove, 76",2023-06-13T23:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,9.31
110211,"Park Grove, 76",2023-06-13T23:50:00.000+00:00,feeder,32.0,N Current (RMS),A,29.2
110211,"Park Grove, 76",2023-06-13T23:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-13T23:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.7
110211,"Park Grove, 76",2023-06-13T23:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,38.3
110211,"Park Grove, 76",2023-06-13T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.17
110211,"Park Grove, 76",2023-06-13T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.8
110211,"Park Grove, 76",2023-06-13T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.01
110211,"Park Grove, 76",2023-06-13T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.7
110211,"Park Grove, 76",2023-06-13T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.07
110211,"Park Grove, 76",2023-06-13T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,24.89
110211,"Park Grove, 76",2023-06-13T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,34.6
110211,"Park Grove, 76",2023-06-13T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.0
110211,"Park Grove, 76",2023-06-13T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,72.3
110211,"Park Grove, 76",2023-06-13T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,108.2
110211,"Park Grove, 76",2023-06-13T23:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-13T23:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-13T23:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.46
110211,"Park Grove, 76",2023-06-13T23:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.73
110211,"Park Grove, 76",2023-06-13T23:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.55
110211,"Park Grove, 76",2023-06-13T23:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.58
110211,"Park Grove, 76",2023-06-13T23:50:00.000+00:00,feeder,23.0,N Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-13T23:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-13T23:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.5
110211,"Park Grove, 76",2023-06-13T23:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.0
110211,"Park Grove, 76",2023-06-13T23:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-06-13T23:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-13T23:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-13T23:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.96
110211,"Park Grove, 76",2023-06-13T23:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.2
110211,"Park Grove, 76",2023-06-13T23:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.5
110211,"Park Grove, 76",2023-06-13T23:50:00.000+00:00,feeder,22.0,N Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-13T23:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,25.1
110211,"Park Grove, 76",2023-06-13T23:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.7
110211,"Park Grove, 76",2023-06-13T23:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-13T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.91
110211,"Park Grove, 76",2023-06-13T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-13T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-13T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.14
110211,"Park Grove, 76",2023-06-13T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.39
110211,"Park Grove, 76",2023-06-13T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.02
110211,"Park Grove, 76",2023-06-13T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.3
110211,"Park Grove, 76",2023-06-13T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-13T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-13T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-13T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-13T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.06
110211,"Park Grove, 76",2023-06-13T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.24
110211,"Park Grove, 76",2023-06-13T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.79
110211,"Park Grove, 76",2023-06-13T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.78
110211,"Park Grove, 76",2023-06-13T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.8
110211,"Park Grove, 76",2023-06-13T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-13T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-13T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.0
110211,"Park Grove, 76",2023-06-13T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.3
110211,"Park Grove, 76",2023-06-13T23:50:00.000+00:00,transformer,,Temperature,C,40.9
110211,"Park Grove, 76",2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
110211,"Park Grove, 76",2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
110211,"Park Grove, 76",2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
110211,"Park Grove, 76",2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
110211,"Park Grove, 76",2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
110211,"Park Grove, 76",2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
110211,"Park Grove, 76",2023-06-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.31
110211,"Park Grove, 76",2023-06-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.46
110211,"Park Grove, 76",2023-06-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.76
110211,"Park Grove, 76",2023-06-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,32.59
110211,"Park Grove, 76",2023-06-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,40.33
110211,"Park Grove, 76",2023-06-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,61.09
110211,"Park Grove, 76",2023-06-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,102.1
110211,"Park Grove, 76",2023-06-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
110211,"Park Grove, 76",2023-06-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
110211,"Park Grove, 76",2023-06-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,266.2
110211,"Park Grove, 76",2023-06-13T23:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-13T23:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-13T23:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-13T23:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.7
110211,"Park Grove, 76",2023-06-13T23:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.33
110211,"Park Grove, 76",2023-06-13T23:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,9.25
110211,"Park Grove, 76",2023-06-13T23:40:00.000+00:00,feeder,32.0,N Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-13T23:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-13T23:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.6
110211,"Park Grove, 76",2023-06-13T23:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,38.1
110211,"Park Grove, 76",2023-06-13T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.54
110211,"Park Grove, 76",2023-06-13T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.52
110211,"Park Grove, 76",2023-06-13T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.11
110211,"Park Grove, 76",2023-06-13T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.71
110211,"Park Grove, 76",2023-06-13T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.48
110211,"Park Grove, 76",2023-06-13T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,26.3
110211,"Park Grove, 76",2023-06-13T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,37.8
110211,"Park Grove, 76",2023-06-13T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.0
110211,"Park Grove, 76",2023-06-13T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,74.0
110211,"Park Grove, 76",2023-06-13T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,113.7
110211,"Park Grove, 76",2023-06-13T23:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-13T23:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.17
110211,"Park Grove, 76",2023-06-13T23:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.61
110211,"Park Grove, 76",2023-06-13T23:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.05
110211,"Park Grove, 76",2023-06-13T23:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.84
110211,"Park Grove, 76",2023-06-13T23:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.09
110211,"Park Grove, 76",2023-06-13T23:40:00.000+00:00,feeder,23.0,N Current (RMS),A,15.1
110211,"Park Grove, 76",2023-06-13T23:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-13T23:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.9
110211,"Park Grove, 76",2023-06-13T23:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.1
110211,"Park Grove, 76",2023-06-13T23:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-13T23:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-06-13T23:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-13T23:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.46
110211,"Park Grove, 76",2023-06-13T23:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.28
110211,"Park Grove, 76",2023-06-13T23:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.68
110211,"Park Grove, 76",2023-06-13T23:40:00.000+00:00,feeder,22.0,N Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-13T23:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-13T23:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,34.9
110211,"Park Grove, 76",2023-06-13T23:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-13T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.59
110211,"Park Grove, 76",2023-06-13T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-13T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-13T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.28
110211,"Park Grove, 76",2023-06-13T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.52
110211,"Park Grove, 76",2023-06-13T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.61
110211,"Park Grove, 76",2023-06-13T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-13T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-13T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-13T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-13T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-06-13T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.21
110211,"Park Grove, 76",2023-06-13T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.47
110211,"Park Grove, 76",2023-06-13T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.32
110211,"Park Grove, 76",2023-06-13T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.35
110211,"Park Grove, 76",2023-06-13T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.32
110211,"Park Grove, 76",2023-06-13T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-13T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-13T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.8
110211,"Park Grove, 76",2023-06-13T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.7
110211,"Park Grove, 76",2023-06-13T23:40:00.000+00:00,transformer,,Temperature,C,40.9
110211,"Park Grove, 76",2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110211,"Park Grove, 76",2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
110211,"Park Grove, 76",2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
110211,"Park Grove, 76",2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
110211,"Park Grove, 76",2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
110211,"Park Grove, 76",2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
110211,"Park Grove, 76",2023-06-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.11
110211,"Park Grove, 76",2023-06-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.68
110211,"Park Grove, 76",2023-06-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.75
110211,"Park Grove, 76",2023-06-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,34.53
110211,"Park Grove, 76",2023-06-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,40.8
110211,"Park Grove, 76",2023-06-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,59.25
110211,"Park Grove, 76",2023-06-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,93.6
110211,"Park Grove, 76",2023-06-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
110211,"Park Grove, 76",2023-06-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
110211,"Park Grove, 76",2023-06-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.1
110211,"Park Grove, 76",2023-06-13T23:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-13T23:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-13T23:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-13T23:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.81
110211,"Park Grove, 76",2023-06-13T23:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.31
110211,"Park Grove, 76",2023-06-13T23:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,9.36
110211,"Park Grove, 76",2023-06-13T23:30:00.000+00:00,feeder,32.0,N Current (RMS),A,28.6
110211,"Park Grove, 76",2023-06-13T23:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-13T23:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.5
110211,"Park Grove, 76",2023-06-13T23:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,38.6
110211,"Park Grove, 76",2023-06-13T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.92
110211,"Park Grove, 76",2023-06-13T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.78
110211,"Park Grove, 76",2023-06-13T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.19
110211,"Park Grove, 76",2023-06-13T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.34
110211,"Park Grove, 76",2023-06-13T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.66
110211,"Park Grove, 76",2023-06-13T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,23.89
110211,"Park Grove, 76",2023-06-13T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,38.8
110211,"Park Grove, 76",2023-06-13T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.0
110211,"Park Grove, 76",2023-06-13T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.0
110211,"Park Grove, 76",2023-06-13T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,104.6
110211,"Park Grove, 76",2023-06-13T23:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-13T23:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-13T23:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-06-13T23:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.63
110211,"Park Grove, 76",2023-06-13T23:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.96
110211,"Park Grove, 76",2023-06-13T23:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.71
110211,"Park Grove, 76",2023-06-13T23:30:00.000+00:00,feeder,23.0,N Current (RMS),A,14.9
110211,"Park Grove, 76",2023-06-13T23:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-13T23:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.1
110211,"Park Grove, 76",2023-06-13T23:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.1
110211,"Park Grove, 76",2023-06-13T23:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-13T23:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-13T23:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-13T23:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.97
110211,"Park Grove, 76",2023-06-13T23:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.11
110211,"Park Grove, 76",2023-06-13T23:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.82
110211,"Park Grove, 76",2023-06-13T23:30:00.000+00:00,feeder,22.0,N Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-13T23:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,39.0
110211,"Park Grove, 76",2023-06-13T23:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,42.0
110211,"Park Grove, 76",2023-06-13T23:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-13T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.33
110211,"Park Grove, 76",2023-06-13T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-13T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-13T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.32
110211,"Park Grove, 76",2023-06-13T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.81
110211,"Park Grove, 76",2023-06-13T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.95
110211,"Park Grove, 76",2023-06-13T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-13T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.1
110211,"Park Grove, 76",2023-06-13T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-13T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-13T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-13T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.24
110211,"Park Grove, 76",2023-06-13T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.78
110211,"Park Grove, 76",2023-06-13T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.35
110211,"Park Grove, 76",2023-06-13T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.98
110211,"Park Grove, 76",2023-06-13T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.62
110211,"Park Grove, 76",2023-06-13T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.1
110211,"Park Grove, 76",2023-06-13T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-13T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-13T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.8
110211,"Park Grove, 76",2023-06-13T23:30:00.000+00:00,transformer,,Temperature,C,41.0
110211,"Park Grove, 76",2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
110211,"Park Grove, 76",2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
110211,"Park Grove, 76",2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
110211,"Park Grove, 76",2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
110211,"Park Grove, 76",2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
110211,"Park Grove, 76",2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
110211,"Park Grove, 76",2023-06-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.78
110211,"Park Grove, 76",2023-06-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.68
110211,"Park Grove, 76",2023-06-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.58
110211,"Park Grove, 76",2023-06-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,35.41
110211,"Park Grove, 76",2023-06-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,35.84
110211,"Park Grove, 76",2023-06-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,59.36
110211,"Park Grove, 76",2023-06-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,102.1
110211,"Park Grove, 76",2023-06-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
110211,"Park Grove, 76",2023-06-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
110211,"Park Grove, 76",2023-06-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,260.1
110211,"Park Grove, 76",2023-06-13T23:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-13T23:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-13T23:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-13T23:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.11
110211,"Park Grove, 76",2023-06-13T23:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.49
110211,"Park Grove, 76",2023-06-13T23:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,9.55
110211,"Park Grove, 76",2023-06-13T23:20:00.000+00:00,feeder,32.0,N Current (RMS),A,27.4
110211,"Park Grove, 76",2023-06-13T23:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-13T23:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.1
110211,"Park Grove, 76",2023-06-13T23:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,39.3
110211,"Park Grove, 76",2023-06-13T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.8
110211,"Park Grove, 76",2023-06-13T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.94
110211,"Park Grove, 76",2023-06-13T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.98
110211,"Park Grove, 76",2023-06-13T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.15
110211,"Park Grove, 76",2023-06-13T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.0
110211,"Park Grove, 76",2023-06-13T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,25.77
110211,"Park Grove, 76",2023-06-13T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,51.1
110211,"Park Grove, 76",2023-06-13T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.4
110211,"Park Grove, 76",2023-06-13T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.8
110211,"Park Grove, 76",2023-06-13T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,111.6
110211,"Park Grove, 76",2023-06-13T23:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-13T23:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-06-13T23:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-13T23:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.89
110211,"Park Grove, 76",2023-06-13T23:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.91
110211,"Park Grove, 76",2023-06-13T23:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.28
110211,"Park Grove, 76",2023-06-13T23:20:00.000+00:00,feeder,23.0,N Current (RMS),A,11.7
110211,"Park Grove, 76",2023-06-13T23:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-13T23:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.9
110211,"Park Grove, 76",2023-06-13T23:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-13T23:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-13T23:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-13T23:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-13T23:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.81
110211,"Park Grove, 76",2023-06-13T23:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.85
110211,"Park Grove, 76",2023-06-13T23:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.29
110211,"Park Grove, 76",2023-06-13T23:20:00.000+00:00,feeder,22.0,N Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-13T23:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,29.5
110211,"Park Grove, 76",2023-06-13T23:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,33.7
110211,"Park Grove, 76",2023-06-13T23:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-13T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.79
110211,"Park Grove, 76",2023-06-13T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-13T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-13T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.45
110211,"Park Grove, 76",2023-06-13T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.75
110211,"Park Grove, 76",2023-06-13T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.96
110211,"Park Grove, 76",2023-06-13T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-13T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-13T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-13T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-13T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-13T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.26
110211,"Park Grove, 76",2023-06-13T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.98
110211,"Park Grove, 76",2023-06-13T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.08
110211,"Park Grove, 76",2023-06-13T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.97
110211,"Park Grove, 76",2023-06-13T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.49
110211,"Park Grove, 76",2023-06-13T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-13T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-13T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-13T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.9
110211,"Park Grove, 76",2023-06-13T23:20:00.000+00:00,transformer,,Temperature,C,41.0
110211,"Park Grove, 76",2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110211,"Park Grove, 76",2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
110211,"Park Grove, 76",2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
110211,"Park Grove, 76",2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
110211,"Park Grove, 76",2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
110211,"Park Grove, 76",2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
110211,"Park Grove, 76",2023-06-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.87
110211,"Park Grove, 76",2023-06-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.65
110211,"Park Grove, 76",2023-06-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.31
110211,"Park Grove, 76",2023-06-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,36.48
110211,"Park Grove, 76",2023-06-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,29.97
110211,"Park Grove, 76",2023-06-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,58.34
110211,"Park Grove, 76",2023-06-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,111.8
110211,"Park Grove, 76",2023-06-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
110211,"Park Grove, 76",2023-06-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
110211,"Park Grove, 76",2023-06-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.4
110211,"Park Grove, 76",2023-06-13T23:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-13T23:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-13T23:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-13T23:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.89
110211,"Park Grove, 76",2023-06-13T23:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.54
110211,"Park Grove, 76",2023-06-13T23:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,9.56
110211,"Park Grove, 76",2023-06-13T23:10:00.000+00:00,feeder,32.0,N Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-13T23:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-13T23:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.3
110211,"Park Grove, 76",2023-06-13T23:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,39.3
110211,"Park Grove, 76",2023-06-13T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.3
110211,"Park Grove, 76",2023-06-13T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.1
110211,"Park Grove, 76",2023-06-13T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.97
110211,"Park Grove, 76",2023-06-13T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.88
110211,"Park Grove, 76",2023-06-13T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.52
110211,"Park Grove, 76",2023-06-13T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,26.53
110211,"Park Grove, 76",2023-06-13T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,49.3
110211,"Park Grove, 76",2023-06-13T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.7
110211,"Park Grove, 76",2023-06-13T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.3
110211,"Park Grove, 76",2023-06-13T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,114.1
110211,"Park Grove, 76",2023-06-13T23:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-13T23:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-13T23:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.45
110211,"Park Grove, 76",2023-06-13T23:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.9
110211,"Park Grove, 76",2023-06-13T23:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.07
110211,"Park Grove, 76",2023-06-13T23:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.53
110211,"Park Grove, 76",2023-06-13T23:10:00.000+00:00,feeder,23.0,N Current (RMS),A,12.5
110211,"Park Grove, 76",2023-06-13T23:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-13T23:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.3
110211,"Park Grove, 76",2023-06-13T23:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-13T23:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-13T23:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-13T23:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-13T23:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.13
110211,"Park Grove, 76",2023-06-13T23:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.01
110211,"Park Grove, 76",2023-06-13T23:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.45
110211,"Park Grove, 76",2023-06-13T23:10:00.000+00:00,feeder,22.0,N Current (RMS),A,11.7
110211,"Park Grove, 76",2023-06-13T23:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-13T23:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.5
110211,"Park Grove, 76",2023-06-13T23:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,27.6
110211,"Park Grove, 76",2023-06-13T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.8
110211,"Park Grove, 76",2023-06-13T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-13T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.82
110211,"Park Grove, 76",2023-06-13T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.53
110211,"Park Grove, 76",2023-06-13T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.15
110211,"Park Grove, 76",2023-06-13T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.54
110211,"Park Grove, 76",2023-06-13T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-13T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-13T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.7
110211,"Park Grove, 76",2023-06-13T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-13T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-13T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.46
110211,"Park Grove, 76",2023-06-13T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.78
110211,"Park Grove, 76",2023-06-13T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.53
110211,"Park Grove, 76",2023-06-13T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.44
110211,"Park Grove, 76",2023-06-13T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.55
110211,"Park Grove, 76",2023-06-13T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-13T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.3
110211,"Park Grove, 76",2023-06-13T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-13T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.7
110211,"Park Grove, 76",2023-06-13T23:10:00.000+00:00,transformer,,Temperature,C,41.1
110211,"Park Grove, 76",2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
110211,"Park Grove, 76",2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
110211,"Park Grove, 76",2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
110211,"Park Grove, 76",2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
110211,"Park Grove, 76",2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
110211,"Park Grove, 76",2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
110211,"Park Grove, 76",2023-06-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.7
110211,"Park Grove, 76",2023-06-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.17
110211,"Park Grove, 76",2023-06-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.27
110211,"Park Grove, 76",2023-06-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,34.86
110211,"Park Grove, 76",2023-06-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,30.72
110211,"Park Grove, 76",2023-06-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,62.15
110211,"Park Grove, 76",2023-06-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,118.2
110211,"Park Grove, 76",2023-06-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
110211,"Park Grove, 76",2023-06-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
110211,"Park Grove, 76",2023-06-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,270.6
110211,"Park Grove, 76",2023-06-13T23:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-13T23:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-06-13T23:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-13T23:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.69
110211,"Park Grove, 76",2023-06-13T23:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.48
110211,"Park Grove, 76",2023-06-13T23:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,9.56
110211,"Park Grove, 76",2023-06-13T23:00:00.000+00:00,feeder,32.0,N Current (RMS),A,29.7
110211,"Park Grove, 76",2023-06-13T23:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-13T23:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.0
110211,"Park Grove, 76",2023-06-13T23:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,39.3
110211,"Park Grove, 76",2023-06-13T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.79
110211,"Park Grove, 76",2023-06-13T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.68
110211,"Park Grove, 76",2023-06-13T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.59
110211,"Park Grove, 76",2023-06-13T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.03
110211,"Park Grove, 76",2023-06-13T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.49
110211,"Park Grove, 76",2023-06-13T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,23.96
110211,"Park Grove, 76",2023-06-13T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,43.7
110211,"Park Grove, 76",2023-06-13T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.4
110211,"Park Grove, 76",2023-06-13T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.8
110211,"Park Grove, 76",2023-06-13T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,104.2
110211,"Park Grove, 76",2023-06-13T23:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-13T23:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-13T23:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-13T23:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.33
110211,"Park Grove, 76",2023-06-13T23:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.11
110211,"Park Grove, 76",2023-06-13T23:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.15
110211,"Park Grove, 76",2023-06-13T23:00:00.000+00:00,feeder,23.0,N Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-13T23:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-13T23:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-13T23:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-13T23:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-13T23:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-13T23:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-13T23:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.5
110211,"Park Grove, 76",2023-06-13T23:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.47
110211,"Park Grove, 76",2023-06-13T23:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.69
110211,"Park Grove, 76",2023-06-13T23:00:00.000+00:00,feeder,22.0,N Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-13T23:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-13T23:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.0
110211,"Park Grove, 76",2023-06-13T23:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,25.1
110211,"Park Grove, 76",2023-06-13T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.79
110211,"Park Grove, 76",2023-06-13T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-13T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.73
110211,"Park Grove, 76",2023-06-13T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.83
110211,"Park Grove, 76",2023-06-13T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.11
110211,"Park Grove, 76",2023-06-13T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.81
110211,"Park Grove, 76",2023-06-13T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-13T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.7
110211,"Park Grove, 76",2023-06-13T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.9
110211,"Park Grove, 76",2023-06-13T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-13T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-13T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.84
110211,"Park Grove, 76",2023-06-13T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.14
110211,"Park Grove, 76",2023-06-13T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.0
110211,"Park Grove, 76",2023-06-13T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.02
110211,"Park Grove, 76",2023-06-13T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.04
110211,"Park Grove, 76",2023-06-13T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-13T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-13T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.5
110211,"Park Grove, 76",2023-06-13T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.8
110211,"Park Grove, 76",2023-06-13T23:00:00.000+00:00,transformer,,Temperature,C,41.1
110211,"Park Grove, 76",2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110211,"Park Grove, 76",2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
110211,"Park Grove, 76",2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
110211,"Park Grove, 76",2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
110211,"Park Grove, 76",2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
110211,"Park Grove, 76",2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
110211,"Park Grove, 76",2023-06-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.77
110211,"Park Grove, 76",2023-06-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.65
110211,"Park Grove, 76",2023-06-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.94
110211,"Park Grove, 76",2023-06-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,33.39
110211,"Park Grove, 76",2023-06-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,33.68
110211,"Park Grove, 76",2023-06-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,57.22
110211,"Park Grove, 76",2023-06-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,102.1
110211,"Park Grove, 76",2023-06-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
110211,"Park Grove, 76",2023-06-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
110211,"Park Grove, 76",2023-06-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.3
110211,"Park Grove, 76",2023-06-13T22:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-13T22:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-13T22:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-13T22:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.72
110211,"Park Grove, 76",2023-06-13T22:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.4
110211,"Park Grove, 76",2023-06-13T22:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,9.72
110211,"Park Grove, 76",2023-06-13T22:50:00.000+00:00,feeder,32.0,N Current (RMS),A,29.9
110211,"Park Grove, 76",2023-06-13T22:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-13T22:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.8
110211,"Park Grove, 76",2023-06-13T22:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,40.0
110211,"Park Grove, 76",2023-06-13T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.51
110211,"Park Grove, 76",2023-06-13T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.85
110211,"Park Grove, 76",2023-06-13T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.65
110211,"Park Grove, 76",2023-06-13T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.53
110211,"Park Grove, 76",2023-06-13T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.57
110211,"Park Grove, 76",2023-06-13T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.42
110211,"Park Grove, 76",2023-06-13T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,39.9
110211,"Park Grove, 76",2023-06-13T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.1
110211,"Park Grove, 76",2023-06-13T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.6
110211,"Park Grove, 76",2023-06-13T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,95.0
110211,"Park Grove, 76",2023-06-13T22:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-13T22:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-13T22:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-13T22:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.13
110211,"Park Grove, 76",2023-06-13T22:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.99
110211,"Park Grove, 76",2023-06-13T22:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.51
110211,"Park Grove, 76",2023-06-13T22:50:00.000+00:00,feeder,23.0,N Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-13T22:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-13T22:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-13T22:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-13T22:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-13T22:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-13T22:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-13T22:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.66
110211,"Park Grove, 76",2023-06-13T22:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.04
110211,"Park Grove, 76",2023-06-13T22:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.8
110211,"Park Grove, 76",2023-06-13T22:50:00.000+00:00,feeder,22.0,N Current (RMS),A,14.7
110211,"Park Grove, 76",2023-06-13T22:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-13T22:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,34.0
110211,"Park Grove, 76",2023-06-13T22:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-13T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.77
110211,"Park Grove, 76",2023-06-13T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-13T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.34
110211,"Park Grove, 76",2023-06-13T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.18
110211,"Park Grove, 76",2023-06-13T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.9
110211,"Park Grove, 76",2023-06-13T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.87
