Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-13T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-13T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-13T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-13T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-13T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-13T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.76
110211,"Park Grove, 76",2023-06-13T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.01
110211,"Park Grove, 76",2023-06-13T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.11
110211,"Park Grove, 76",2023-06-13T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.41
110211,"Park Grove, 76",2023-06-13T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.82
110211,"Park Grove, 76",2023-06-13T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-13T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-13T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.7
110211,"Park Grove, 76",2023-06-13T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.5
110211,"Park Grove, 76",2023-06-13T22:50:00.000+00:00,transformer,,Temperature,C,41.1
110211,"Park Grove, 76",2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110211,"Park Grove, 76",2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
110211,"Park Grove, 76",2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
110211,"Park Grove, 76",2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
110211,"Park Grove, 76",2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
110211,"Park Grove, 76",2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
110211,"Park Grove, 76",2023-06-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.47
110211,"Park Grove, 76",2023-06-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.57
110211,"Park Grove, 76",2023-06-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.41
110211,"Park Grove, 76",2023-06-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,31.33
110211,"Park Grove, 76",2023-06-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,35.31
110211,"Park Grove, 76",2023-06-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,53.13
110211,"Park Grove, 76",2023-06-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,92.8
110211,"Park Grove, 76",2023-06-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
110211,"Park Grove, 76",2023-06-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
110211,"Park Grove, 76",2023-06-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.3
110211,"Park Grove, 76",2023-06-13T22:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-13T22:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-13T22:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-13T22:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.97
110211,"Park Grove, 76",2023-06-13T22:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.34
110211,"Park Grove, 76",2023-06-13T22:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,10.99
110211,"Park Grove, 76",2023-06-13T22:40:00.000+00:00,feeder,32.0,N Current (RMS),A,34.9
110211,"Park Grove, 76",2023-06-13T22:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-13T22:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.6
110211,"Park Grove, 76",2023-06-13T22:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,45.2
110211,"Park Grove, 76",2023-06-13T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.6
110211,"Park Grove, 76",2023-06-13T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.72
110211,"Park Grove, 76",2023-06-13T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.61
110211,"Park Grove, 76",2023-06-13T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.41
110211,"Park Grove, 76",2023-06-13T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.68
110211,"Park Grove, 76",2023-06-13T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,23.63
110211,"Park Grove, 76",2023-06-13T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,42.4
110211,"Park Grove, 76",2023-06-13T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.5
110211,"Park Grove, 76",2023-06-13T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.9
110211,"Park Grove, 76",2023-06-13T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,102.9
110211,"Park Grove, 76",2023-06-13T22:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-13T22:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.08
110211,"Park Grove, 76",2023-06-13T22:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.34
110211,"Park Grove, 76",2023-06-13T22:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.58
110211,"Park Grove, 76",2023-06-13T22:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.19
110211,"Park Grove, 76",2023-06-13T22:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.04
110211,"Park Grove, 76",2023-06-13T22:40:00.000+00:00,feeder,23.0,N Current (RMS),A,13.7
110211,"Park Grove, 76",2023-06-13T22:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.9
110211,"Park Grove, 76",2023-06-13T22:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-13T22:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-13T22:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-13T22:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-13T22:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-13T22:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.94
110211,"Park Grove, 76",2023-06-13T22:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.04
110211,"Park Grove, 76",2023-06-13T22:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.8
110211,"Park Grove, 76",2023-06-13T22:40:00.000+00:00,feeder,22.0,N Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-13T22:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-13T22:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,37.8
110211,"Park Grove, 76",2023-06-13T22:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-13T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.95
110211,"Park Grove, 76",2023-06-13T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-13T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.36
110211,"Park Grove, 76",2023-06-13T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.14
110211,"Park Grove, 76",2023-06-13T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.17
110211,"Park Grove, 76",2023-06-13T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.24
110211,"Park Grove, 76",2023-06-13T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-13T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-13T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-13T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-13T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-13T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.01
110211,"Park Grove, 76",2023-06-13T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.1
110211,"Park Grove, 76",2023-06-13T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.52
110211,"Park Grove, 76",2023-06-13T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.59
110211,"Park Grove, 76",2023-06-13T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.26
110211,"Park Grove, 76",2023-06-13T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.5
110211,"Park Grove, 76",2023-06-13T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-13T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.4
110211,"Park Grove, 76",2023-06-13T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.8
110211,"Park Grove, 76",2023-06-13T22:40:00.000+00:00,transformer,,Temperature,C,41.1
110211,"Park Grove, 76",2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
110211,"Park Grove, 76",2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
110211,"Park Grove, 76",2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
110211,"Park Grove, 76",2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
110211,"Park Grove, 76",2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
110211,"Park Grove, 76",2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
110211,"Park Grove, 76",2023-06-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.36
110211,"Park Grove, 76",2023-06-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.35
110211,"Park Grove, 76",2023-06-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.48
110211,"Park Grove, 76",2023-06-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,34.57
110211,"Park Grove, 76",2023-06-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
110211,"Park Grove, 76",2023-06-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,57.95
110211,"Park Grove, 76",2023-06-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,100.0
110211,"Park Grove, 76",2023-06-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
110211,"Park Grove, 76",2023-06-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
110211,"Park Grove, 76",2023-06-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.8
110211,"Park Grove, 76",2023-06-13T22:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-13T22:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-13T22:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-13T22:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.59
110211,"Park Grove, 76",2023-06-13T22:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.23
110211,"Park Grove, 76",2023-06-13T22:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,11.01
110211,"Park Grove, 76",2023-06-13T22:30:00.000+00:00,feeder,32.0,N Current (RMS),A,34.6
110211,"Park Grove, 76",2023-06-13T22:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-13T22:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.6
110211,"Park Grove, 76",2023-06-13T22:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,46.3
110211,"Park Grove, 76",2023-06-13T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.7
110211,"Park Grove, 76",2023-06-13T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.14
110211,"Park Grove, 76",2023-06-13T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.7
110211,"Park Grove, 76",2023-06-13T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.54
110211,"Park Grove, 76",2023-06-13T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.45
110211,"Park Grove, 76",2023-06-13T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,22.72
110211,"Park Grove, 76",2023-06-13T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,32.3
110211,"Park Grove, 76",2023-06-13T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,67.1
110211,"Park Grove, 76",2023-06-13T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.1
110211,"Park Grove, 76",2023-06-13T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,100.2
110211,"Park Grove, 76",2023-06-13T22:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-13T22:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-13T22:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-13T22:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.22
110211,"Park Grove, 76",2023-06-13T22:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.24
110211,"Park Grove, 76",2023-06-13T22:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.56
110211,"Park Grove, 76",2023-06-13T22:30:00.000+00:00,feeder,23.0,N Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-13T22:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.9
110211,"Park Grove, 76",2023-06-13T22:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-13T22:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.7
110211,"Park Grove, 76",2023-06-13T22:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-13T22:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-13T22:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-13T22:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.83
110211,"Park Grove, 76",2023-06-13T22:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.35
110211,"Park Grove, 76",2023-06-13T22:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.67
110211,"Park Grove, 76",2023-06-13T22:30:00.000+00:00,feeder,22.0,N Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-13T22:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-13T22:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,35.6
110211,"Park Grove, 76",2023-06-13T22:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-13T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.62
110211,"Park Grove, 76",2023-06-13T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-13T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.37
110211,"Park Grove, 76",2023-06-13T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.71
110211,"Park Grove, 76",2023-06-13T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.26
110211,"Park Grove, 76",2023-06-13T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.44
110211,"Park Grove, 76",2023-06-13T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.1
110211,"Park Grove, 76",2023-06-13T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-13T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-13T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-13T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-13T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.88
110211,"Park Grove, 76",2023-06-13T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.03
110211,"Park Grove, 76",2023-06-13T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.2
110211,"Park Grove, 76",2023-06-13T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.98
110211,"Park Grove, 76",2023-06-13T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.97
110211,"Park Grove, 76",2023-06-13T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,31.2
110211,"Park Grove, 76",2023-06-13T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-13T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-13T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.2
110211,"Park Grove, 76",2023-06-13T22:30:00.000+00:00,transformer,,Temperature,C,41.2
110211,"Park Grove, 76",2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110211,"Park Grove, 76",2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
110211,"Park Grove, 76",2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
110211,"Park Grove, 76",2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
110211,"Park Grove, 76",2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
110211,"Park Grove, 76",2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
110211,"Park Grove, 76",2023-06-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.6
110211,"Park Grove, 76",2023-06-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.03
110211,"Park Grove, 76",2023-06-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.55
110211,"Park Grove, 76",2023-06-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,40.1
110211,"Park Grove, 76",2023-06-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,38.52
110211,"Park Grove, 76",2023-06-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,61.37
110211,"Park Grove, 76",2023-06-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,103.4
110211,"Park Grove, 76",2023-06-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
110211,"Park Grove, 76",2023-06-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
110211,"Park Grove, 76",2023-06-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.9
110211,"Park Grove, 76",2023-06-13T22:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-13T22:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-13T22:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-13T22:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.99
110211,"Park Grove, 76",2023-06-13T22:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.5
110211,"Park Grove, 76",2023-06-13T22:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,9.5
110211,"Park Grove, 76",2023-06-13T22:20:00.000+00:00,feeder,32.0,N Current (RMS),A,27.4
110211,"Park Grove, 76",2023-06-13T22:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-13T22:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,11.9
110211,"Park Grove, 76",2023-06-13T22:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,39.6
110211,"Park Grove, 76",2023-06-13T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.62
110211,"Park Grove, 76",2023-06-13T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.49
110211,"Park Grove, 76",2023-06-13T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.2
110211,"Park Grove, 76",2023-06-13T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.46
110211,"Park Grove, 76",2023-06-13T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.01
110211,"Park Grove, 76",2023-06-13T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,24.16
110211,"Park Grove, 76",2023-06-13T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,37.7
110211,"Park Grove, 76",2023-06-13T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.8
110211,"Park Grove, 76",2023-06-13T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.7
110211,"Park Grove, 76",2023-06-13T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,105.2
110211,"Park Grove, 76",2023-06-13T22:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-13T22:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-13T22:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-13T22:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.45
110211,"Park Grove, 76",2023-06-13T22:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.17
110211,"Park Grove, 76",2023-06-13T22:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.59
110211,"Park Grove, 76",2023-06-13T22:20:00.000+00:00,feeder,23.0,N Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-13T22:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-13T22:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.8
110211,"Park Grove, 76",2023-06-13T22:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.8
110211,"Park Grove, 76",2023-06-13T22:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-06-13T22:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-13T22:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-13T22:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.7
110211,"Park Grove, 76",2023-06-13T22:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.31
110211,"Park Grove, 76",2023-06-13T22:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.83
110211,"Park Grove, 76",2023-06-13T22:20:00.000+00:00,feeder,22.0,N Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-13T22:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-13T22:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,39.7
110211,"Park Grove, 76",2023-06-13T22:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-13T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.66
110211,"Park Grove, 76",2023-06-13T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-13T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.42
110211,"Park Grove, 76",2023-06-13T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.33
110211,"Park Grove, 76",2023-06-13T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.06
110211,"Park Grove, 76",2023-06-13T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.01
110211,"Park Grove, 76",2023-06-13T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-13T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-13T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.7
110211,"Park Grove, 76",2023-06-13T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.9
110211,"Park Grove, 76",2023-06-13T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-13T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.19
110211,"Park Grove, 76",2023-06-13T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.16
110211,"Park Grove, 76",2023-06-13T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.61
110211,"Park Grove, 76",2023-06-13T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.97
110211,"Park Grove, 76",2023-06-13T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.81
110211,"Park Grove, 76",2023-06-13T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,31.1
110211,"Park Grove, 76",2023-06-13T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-13T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.5
110211,"Park Grove, 76",2023-06-13T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.9
110211,"Park Grove, 76",2023-06-13T22:20:00.000+00:00,transformer,,Temperature,C,41.3
110211,"Park Grove, 76",2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110211,"Park Grove, 76",2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
110211,"Park Grove, 76",2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
110211,"Park Grove, 76",2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
110211,"Park Grove, 76",2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
110211,"Park Grove, 76",2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
110211,"Park Grove, 76",2023-06-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
110211,"Park Grove, 76",2023-06-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.78
110211,"Park Grove, 76",2023-06-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.54
110211,"Park Grove, 76",2023-06-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,35.53
110211,"Park Grove, 76",2023-06-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,41.03
110211,"Park Grove, 76",2023-06-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,65.9
110211,"Park Grove, 76",2023-06-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,114.0
110211,"Park Grove, 76",2023-06-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
110211,"Park Grove, 76",2023-06-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
110211,"Park Grove, 76",2023-06-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,287.0
110211,"Park Grove, 76",2023-06-13T22:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-13T22:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-13T22:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-13T22:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.87
110211,"Park Grove, 76",2023-06-13T22:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.87
110211,"Park Grove, 76",2023-06-13T22:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,9.72
110211,"Park Grove, 76",2023-06-13T22:10:00.000+00:00,feeder,32.0,N Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-13T22:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-13T22:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-13T22:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,40.6
110211,"Park Grove, 76",2023-06-13T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.1
110211,"Park Grove, 76",2023-06-13T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.7
110211,"Park Grove, 76",2023-06-13T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.47
110211,"Park Grove, 76",2023-06-13T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.11
110211,"Park Grove, 76",2023-06-13T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.6
110211,"Park Grove, 76",2023-06-13T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,28.22
110211,"Park Grove, 76",2023-06-13T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,49.7
110211,"Park Grove, 76",2023-06-13T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.9
110211,"Park Grove, 76",2023-06-13T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.9
110211,"Park Grove, 76",2023-06-13T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,121.9
110211,"Park Grove, 76",2023-06-13T22:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-13T22:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-13T22:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-13T22:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.06
110211,"Park Grove, 76",2023-06-13T22:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.22
110211,"Park Grove, 76",2023-06-13T22:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.61
110211,"Park Grove, 76",2023-06-13T22:10:00.000+00:00,feeder,23.0,N Current (RMS),A,14.7
110211,"Park Grove, 76",2023-06-13T22:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-13T22:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.2
110211,"Park Grove, 76",2023-06-13T22:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.1
110211,"Park Grove, 76",2023-06-13T22:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-13T22:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-13T22:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-13T22:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.67
110211,"Park Grove, 76",2023-06-13T22:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.18
110211,"Park Grove, 76",2023-06-13T22:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.19
110211,"Park Grove, 76",2023-06-13T22:10:00.000+00:00,feeder,22.0,N Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-13T22:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,36.6
110211,"Park Grove, 76",2023-06-13T22:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,43.7
110211,"Park Grove, 76",2023-06-13T22:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-13T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.88
110211,"Park Grove, 76",2023-06-13T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-13T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.34
110211,"Park Grove, 76",2023-06-13T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.66
110211,"Park Grove, 76",2023-06-13T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.93
110211,"Park Grove, 76",2023-06-13T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.64
110211,"Park Grove, 76",2023-06-13T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-13T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-13T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-13T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.7
110211,"Park Grove, 76",2023-06-13T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-13T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.0
110211,"Park Grove, 76",2023-06-13T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.55
110211,"Park Grove, 76",2023-06-13T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.12
110211,"Park Grove, 76",2023-06-13T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.85
110211,"Park Grove, 76",2023-06-13T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.94
110211,"Park Grove, 76",2023-06-13T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.9
110211,"Park Grove, 76",2023-06-13T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.8
110211,"Park Grove, 76",2023-06-13T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.2
110211,"Park Grove, 76",2023-06-13T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.3
110211,"Park Grove, 76",2023-06-13T22:10:00.000+00:00,transformer,,Temperature,C,41.3
110211,"Park Grove, 76",2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
110211,"Park Grove, 76",2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
110211,"Park Grove, 76",2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
110211,"Park Grove, 76",2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
110211,"Park Grove, 76",2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
110211,"Park Grove, 76",2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
110211,"Park Grove, 76",2023-06-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.52
110211,"Park Grove, 76",2023-06-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.33
110211,"Park Grove, 76",2023-06-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.01
110211,"Park Grove, 76",2023-06-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,39.48
110211,"Park Grove, 76",2023-06-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,42.65
110211,"Park Grove, 76",2023-06-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,67.33
110211,"Park Grove, 76",2023-06-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,115.3
110211,"Park Grove, 76",2023-06-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
110211,"Park Grove, 76",2023-06-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
110211,"Park Grove, 76",2023-06-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,294.5
110211,"Park Grove, 76",2023-06-13T22:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-13T22:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-13T22:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-13T22:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.16
110211,"Park Grove, 76",2023-06-13T22:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.44
110211,"Park Grove, 76",2023-06-13T22:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,9.97
110211,"Park Grove, 76",2023-06-13T22:00:00.000+00:00,feeder,32.0,N Current (RMS),A,30.8
110211,"Park Grove, 76",2023-06-13T22:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-13T22:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.1
110211,"Park Grove, 76",2023-06-13T22:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,41.4
110211,"Park Grove, 76",2023-06-13T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.1
110211,"Park Grove, 76",2023-06-13T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.83
110211,"Park Grove, 76",2023-06-13T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.43
110211,"Park Grove, 76",2023-06-13T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.68
110211,"Park Grove, 76",2023-06-13T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.43
110211,"Park Grove, 76",2023-06-13T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,26.24
110211,"Park Grove, 76",2023-06-13T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,43.0
110211,"Park Grove, 76",2023-06-13T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,78.3
110211,"Park Grove, 76",2023-06-13T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,70.0
110211,"Park Grove, 76",2023-06-13T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,114.1
110211,"Park Grove, 76",2023-06-13T22:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-13T22:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-13T22:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-13T22:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.01
110211,"Park Grove, 76",2023-06-13T22:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.97
110211,"Park Grove, 76",2023-06-13T22:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.07
110211,"Park Grove, 76",2023-06-13T22:00:00.000+00:00,feeder,23.0,N Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-13T22:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-13T22:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.1
110211,"Park Grove, 76",2023-06-13T22:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.8
110211,"Park Grove, 76",2023-06-13T22:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.62
110211,"Park Grove, 76",2023-06-13T22:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-13T22:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-13T22:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.67
110211,"Park Grove, 76",2023-06-13T22:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.62
110211,"Park Grove, 76",2023-06-13T22:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.4
110211,"Park Grove, 76",2023-06-13T22:00:00.000+00:00,feeder,22.0,N Current (RMS),A,25.1
110211,"Park Grove, 76",2023-06-13T22:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,53.0
110211,"Park Grove, 76",2023-06-13T22:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,40.9
110211,"Park Grove, 76",2023-06-13T22:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-13T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.01
110211,"Park Grove, 76",2023-06-13T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-13T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-13T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.56
110211,"Park Grove, 76",2023-06-13T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.97
110211,"Park Grove, 76",2023-06-13T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.63
110211,"Park Grove, 76",2023-06-13T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-13T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.9
110211,"Park Grove, 76",2023-06-13T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-13T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-13T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-13T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.93
110211,"Park Grove, 76",2023-06-13T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.18
110211,"Park Grove, 76",2023-06-13T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.61
110211,"Park Grove, 76",2023-06-13T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.66
110211,"Park Grove, 76",2023-06-13T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.64
110211,"Park Grove, 76",2023-06-13T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.5
110211,"Park Grove, 76",2023-06-13T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.3
110211,"Park Grove, 76",2023-06-13T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.3
110211,"Park Grove, 76",2023-06-13T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.1
110211,"Park Grove, 76",2023-06-13T22:00:00.000+00:00,transformer,,Temperature,C,41.3
110211,"Park Grove, 76",2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110211,"Park Grove, 76",2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
110211,"Park Grove, 76",2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
110211,"Park Grove, 76",2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
110211,"Park Grove, 76",2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
110211,"Park Grove, 76",2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
110211,"Park Grove, 76",2023-06-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.57
110211,"Park Grove, 76",2023-06-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.89
110211,"Park Grove, 76",2023-06-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.83
110211,"Park Grove, 76",2023-06-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,54.7
110211,"Park Grove, 76",2023-06-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,44.1
110211,"Park Grove, 76",2023-06-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,65.95
110211,"Park Grove, 76",2023-06-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,112.6
110211,"Park Grove, 76",2023-06-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.5
110211,"Park Grove, 76",2023-06-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
110211,"Park Grove, 76",2023-06-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,287.7
110211,"Park Grove, 76",2023-06-13T21:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-13T21:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-13T21:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-13T21:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.37
110211,"Park Grove, 76",2023-06-13T21:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.73
110211,"Park Grove, 76",2023-06-13T21:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,10.34
110211,"Park Grove, 76",2023-06-13T21:50:00.000+00:00,feeder,32.0,N Current (RMS),A,30.9
110211,"Park Grove, 76",2023-06-13T21:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.3
110211,"Park Grove, 76",2023-06-13T21:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-13T21:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,43.0
110211,"Park Grove, 76",2023-06-13T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.09
110211,"Park Grove, 76",2023-06-13T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-13T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.21
110211,"Park Grove, 76",2023-06-13T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.84
110211,"Park Grove, 76",2023-06-13T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.87
110211,"Park Grove, 76",2023-06-13T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,28.03
110211,"Park Grove, 76",2023-06-13T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,41.1
110211,"Park Grove, 76",2023-06-13T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.0
110211,"Park Grove, 76",2023-06-13T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,82.8
110211,"Park Grove, 76",2023-06-13T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,120.9
110211,"Park Grove, 76",2023-06-13T21:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-13T21:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.74
110211,"Park Grove, 76",2023-06-13T21:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.46
110211,"Park Grove, 76",2023-06-13T21:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.64
110211,"Park Grove, 76",2023-06-13T21:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.24
110211,"Park Grove, 76",2023-06-13T21:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.95
110211,"Park Grove, 76",2023-06-13T21:50:00.000+00:00,feeder,23.0,N Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-13T21:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-13T21:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-13T21:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,46.5
110211,"Park Grove, 76",2023-06-13T21:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.08
110211,"Park Grove, 76",2023-06-13T21:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-13T21:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-13T21:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.37
110211,"Park Grove, 76",2023-06-13T21:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.66
110211,"Park Grove, 76",2023-06-13T21:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.4
110211,"Park Grove, 76",2023-06-13T21:50:00.000+00:00,feeder,22.0,N Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-13T21:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-13T21:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,46.9
110211,"Park Grove, 76",2023-06-13T21:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-13T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.95
110211,"Park Grove, 76",2023-06-13T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-13T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-13T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.49
110211,"Park Grove, 76",2023-06-13T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.21
110211,"Park Grove, 76",2023-06-13T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.53
110211,"Park Grove, 76",2023-06-13T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-13T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.3
110211,"Park Grove, 76",2023-06-13T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.4
110211,"Park Grove, 76",2023-06-13T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-13T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-13T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.31
110211,"Park Grove, 76",2023-06-13T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.39
110211,"Park Grove, 76",2023-06-13T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.65
110211,"Park Grove, 76",2023-06-13T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.34
110211,"Park Grove, 76",2023-06-13T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.47
110211,"Park Grove, 76",2023-06-13T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.1
110211,"Park Grove, 76",2023-06-13T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-13T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.2
110211,"Park Grove, 76",2023-06-13T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.4
110211,"Park Grove, 76",2023-06-13T21:50:00.000+00:00,transformer,,Temperature,C,41.3
110211,"Park Grove, 76",2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110211,"Park Grove, 76",2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
110211,"Park Grove, 76",2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
110211,"Park Grove, 76",2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
110211,"Park Grove, 76",2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
110211,"Park Grove, 76",2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
110211,"Park Grove, 76",2023-06-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.1
110211,"Park Grove, 76",2023-06-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.69
110211,"Park Grove, 76",2023-06-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.18
110211,"Park Grove, 76",2023-06-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,35.35
110211,"Park Grove, 76",2023-06-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,53.06
110211,"Park Grove, 76",2023-06-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,73.73
110211,"Park Grove, 76",2023-06-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,123.0
110211,"Park Grove, 76",2023-06-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
110211,"Park Grove, 76",2023-06-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.9
110211,"Park Grove, 76",2023-06-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,318.3
110211,"Park Grove, 76",2023-06-13T21:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-13T21:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.76
110211,"Park Grove, 76",2023-06-13T21:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-13T21:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.91
110211,"Park Grove, 76",2023-06-13T21:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.29
110211,"Park Grove, 76",2023-06-13T21:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,10.43
110211,"Park Grove, 76",2023-06-13T21:40:00.000+00:00,feeder,32.0,N Current (RMS),A,31.6
110211,"Park Grove, 76",2023-06-13T21:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-13T21:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-13T21:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,43.2
110211,"Park Grove, 76",2023-06-13T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.46
110211,"Park Grove, 76",2023-06-13T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-06-13T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.41
110211,"Park Grove, 76",2023-06-13T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.43
110211,"Park Grove, 76",2023-06-13T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.9
110211,"Park Grove, 76",2023-06-13T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,31.64
110211,"Park Grove, 76",2023-06-13T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,49.5
110211,"Park Grove, 76",2023-06-13T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.8
110211,"Park Grove, 76",2023-06-13T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,79.1
110211,"Park Grove, 76",2023-06-13T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,134.9
110211,"Park Grove, 76",2023-06-13T21:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-13T21:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.65
110211,"Park Grove, 76",2023-06-13T21:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.62
110211,"Park Grove, 76",2023-06-13T21:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.81
110211,"Park Grove, 76",2023-06-13T21:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.43
110211,"Park Grove, 76",2023-06-13T21:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.31
110211,"Park Grove, 76",2023-06-13T21:40:00.000+00:00,feeder,23.0,N Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-13T21:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-13T21:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.7
110211,"Park Grove, 76",2023-06-13T21:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,51.9
110211,"Park Grove, 76",2023-06-13T21:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.92
