Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-13T21:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-13T21:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-13T21:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.15
110211,"Park Grove, 76",2023-06-13T21:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.68
110211,"Park Grove, 76",2023-06-13T21:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.84
110211,"Park Grove, 76",2023-06-13T21:40:00.000+00:00,feeder,22.0,N Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-13T21:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-13T21:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,40.8
110211,"Park Grove, 76",2023-06-13T21:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-13T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.68
110211,"Park Grove, 76",2023-06-13T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-13T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-13T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.26
110211,"Park Grove, 76",2023-06-13T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.16
110211,"Park Grove, 76",2023-06-13T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.66
110211,"Park Grove, 76",2023-06-13T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-13T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.0
110211,"Park Grove, 76",2023-06-13T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.2
110211,"Park Grove, 76",2023-06-13T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-13T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-13T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.74
110211,"Park Grove, 76",2023-06-13T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.2
110211,"Park Grove, 76",2023-06-13T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.07
110211,"Park Grove, 76",2023-06-13T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.39
110211,"Park Grove, 76",2023-06-13T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.06
110211,"Park Grove, 76",2023-06-13T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,32.0
110211,"Park Grove, 76",2023-06-13T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.7
110211,"Park Grove, 76",2023-06-13T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.8
110211,"Park Grove, 76",2023-06-13T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.7
110211,"Park Grove, 76",2023-06-13T21:40:00.000+00:00,transformer,,Temperature,C,41.3
110211,"Park Grove, 76",2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
110211,"Park Grove, 76",2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
110211,"Park Grove, 76",2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
110211,"Park Grove, 76",2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
110211,"Park Grove, 76",2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
110211,"Park Grove, 76",2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
110211,"Park Grove, 76",2023-06-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.72
110211,"Park Grove, 76",2023-06-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.54
110211,"Park Grove, 76",2023-06-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.15
110211,"Park Grove, 76",2023-06-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,38.63
110211,"Park Grove, 76",2023-06-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,48.85
110211,"Park Grove, 76",2023-06-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,80.95
110211,"Park Grove, 76",2023-06-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,142.8
110211,"Park Grove, 76",2023-06-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
110211,"Park Grove, 76",2023-06-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.1
110211,"Park Grove, 76",2023-06-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,345.0
110211,"Park Grove, 76",2023-06-13T21:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-13T21:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-13T21:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-13T21:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.99
110211,"Park Grove, 76",2023-06-13T21:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.83
110211,"Park Grove, 76",2023-06-13T21:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,10.28
110211,"Park Grove, 76",2023-06-13T21:30:00.000+00:00,feeder,32.0,N Current (RMS),A,31.4
110211,"Park Grove, 76",2023-06-13T21:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.1
110211,"Park Grove, 76",2023-06-13T21:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.4
110211,"Park Grove, 76",2023-06-13T21:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,42.7
110211,"Park Grove, 76",2023-06-13T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.27
110211,"Park Grove, 76",2023-06-13T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.89
110211,"Park Grove, 76",2023-06-13T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.35
110211,"Park Grove, 76",2023-06-13T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,20.43
110211,"Park Grove, 76",2023-06-13T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.47
110211,"Park Grove, 76",2023-06-13T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,29.05
110211,"Park Grove, 76",2023-06-13T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,46.6
110211,"Park Grove, 76",2023-06-13T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,86.7
110211,"Park Grove, 76",2023-06-13T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,73.8
110211,"Park Grove, 76",2023-06-13T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,125.5
110211,"Park Grove, 76",2023-06-13T21:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.43
110211,"Park Grove, 76",2023-06-13T21:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.75
110211,"Park Grove, 76",2023-06-13T21:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.46
110211,"Park Grove, 76",2023-06-13T21:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.4
110211,"Park Grove, 76",2023-06-13T21:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.87
110211,"Park Grove, 76",2023-06-13T21:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.96
110211,"Park Grove, 76",2023-06-13T21:30:00.000+00:00,feeder,23.0,N Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-13T21:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-13T21:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-13T21:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,46.5
110211,"Park Grove, 76",2023-06-13T21:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-13T21:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-13T21:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-13T21:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.74
110211,"Park Grove, 76",2023-06-13T21:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.87
110211,"Park Grove, 76",2023-06-13T21:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.96
110211,"Park Grove, 76",2023-06-13T21:30:00.000+00:00,feeder,22.0,N Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-13T21:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,25.3
110211,"Park Grove, 76",2023-06-13T21:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,38.0
110211,"Park Grove, 76",2023-06-13T21:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-13T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.88
110211,"Park Grove, 76",2023-06-13T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-13T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-13T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.97
110211,"Park Grove, 76",2023-06-13T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.96
110211,"Park Grove, 76",2023-06-13T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.14
110211,"Park Grove, 76",2023-06-13T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-13T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.8
110211,"Park Grove, 76",2023-06-13T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.9
110211,"Park Grove, 76",2023-06-13T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.5
110211,"Park Grove, 76",2023-06-13T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-13T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.52
110211,"Park Grove, 76",2023-06-13T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.22
110211,"Park Grove, 76",2023-06-13T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.34
110211,"Park Grove, 76",2023-06-13T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.35
110211,"Park Grove, 76",2023-06-13T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.15
110211,"Park Grove, 76",2023-06-13T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,29.8
110211,"Park Grove, 76",2023-06-13T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.6
110211,"Park Grove, 76",2023-06-13T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.2
110211,"Park Grove, 76",2023-06-13T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.6
110211,"Park Grove, 76",2023-06-13T21:30:00.000+00:00,transformer,,Temperature,C,41.2
110211,"Park Grove, 76",2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
110211,"Park Grove, 76",2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
110211,"Park Grove, 76",2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
110211,"Park Grove, 76",2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
110211,"Park Grove, 76",2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
110211,"Park Grove, 76",2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
110211,"Park Grove, 76",2023-06-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.09
110211,"Park Grove, 76",2023-06-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.61
110211,"Park Grove, 76",2023-06-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.48
110211,"Park Grove, 76",2023-06-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,46.88
110211,"Park Grove, 76",2023-06-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,48.35
110211,"Park Grove, 76",2023-06-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,77.54
110211,"Park Grove, 76",2023-06-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,129.1
110211,"Park Grove, 76",2023-06-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.8
110211,"Park Grove, 76",2023-06-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
110211,"Park Grove, 76",2023-06-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,332.5
110211,"Park Grove, 76",2023-06-13T21:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-13T21:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-13T21:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-13T21:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.05
110211,"Park Grove, 76",2023-06-13T21:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.81
110211,"Park Grove, 76",2023-06-13T21:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,6.88
110211,"Park Grove, 76",2023-06-13T21:20:00.000+00:00,feeder,32.0,N Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-13T21:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-13T21:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.4
110211,"Park Grove, 76",2023-06-13T21:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,32.6
110211,"Park Grove, 76",2023-06-13T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.61
110211,"Park Grove, 76",2023-06-13T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.52
110211,"Park Grove, 76",2023-06-13T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.8
110211,"Park Grove, 76",2023-06-13T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,20.34
110211,"Park Grove, 76",2023-06-13T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.23
110211,"Park Grove, 76",2023-06-13T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,33.34
110211,"Park Grove, 76",2023-06-13T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,59.5
110211,"Park Grove, 76",2023-06-13T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,88.4
110211,"Park Grove, 76",2023-06-13T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,69.8
110211,"Park Grove, 76",2023-06-13T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,141.5
110211,"Park Grove, 76",2023-06-13T21:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.58
110211,"Park Grove, 76",2023-06-13T21:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-13T21:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.83
110211,"Park Grove, 76",2023-06-13T21:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.7
110211,"Park Grove, 76",2023-06-13T21:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.84
110211,"Park Grove, 76",2023-06-13T21:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.77
110211,"Park Grove, 76",2023-06-13T21:20:00.000+00:00,feeder,23.0,N Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-13T21:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-13T21:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-13T21:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,50.1
110211,"Park Grove, 76",2023-06-13T21:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-13T21:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-06-13T21:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-13T21:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.24
110211,"Park Grove, 76",2023-06-13T21:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.86
110211,"Park Grove, 76",2023-06-13T21:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.79
110211,"Park Grove, 76",2023-06-13T21:20:00.000+00:00,feeder,22.0,N Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-13T21:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-13T21:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,38.2
110211,"Park Grove, 76",2023-06-13T21:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,29.5
110211,"Park Grove, 76",2023-06-13T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.55
110211,"Park Grove, 76",2023-06-13T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-13T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.58
110211,"Park Grove, 76",2023-06-13T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.49
110211,"Park Grove, 76",2023-06-13T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.42
110211,"Park Grove, 76",2023-06-13T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.27
110211,"Park Grove, 76",2023-06-13T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-13T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-13T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.6
110211,"Park Grove, 76",2023-06-13T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-13T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-13T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.29
110211,"Park Grove, 76",2023-06-13T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.77
110211,"Park Grove, 76",2023-06-13T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.89
110211,"Park Grove, 76",2023-06-13T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.17
110211,"Park Grove, 76",2023-06-13T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.11
110211,"Park Grove, 76",2023-06-13T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-13T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.5
110211,"Park Grove, 76",2023-06-13T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.7
110211,"Park Grove, 76",2023-06-13T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.0
110211,"Park Grove, 76",2023-06-13T21:20:00.000+00:00,transformer,,Temperature,C,41.2
110211,"Park Grove, 76",2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110211,"Park Grove, 76",2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
110211,"Park Grove, 76",2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
110211,"Park Grove, 76",2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
110211,"Park Grove, 76",2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
110211,"Park Grove, 76",2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
110211,"Park Grove, 76",2023-06-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.61
110211,"Park Grove, 76",2023-06-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.16
110211,"Park Grove, 76",2023-06-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.3
110211,"Park Grove, 76",2023-06-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,46.72
110211,"Park Grove, 76",2023-06-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,48.33
110211,"Park Grove, 76",2023-06-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,78.16
110211,"Park Grove, 76",2023-06-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,132.6
110211,"Park Grove, 76",2023-06-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
110211,"Park Grove, 76",2023-06-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.7
110211,"Park Grove, 76",2023-06-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,336.6
110211,"Park Grove, 76",2023-06-13T21:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-13T21:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-06-13T21:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-13T21:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.22
110211,"Park Grove, 76",2023-06-13T21:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.7
110211,"Park Grove, 76",2023-06-13T21:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.47
110211,"Park Grove, 76",2023-06-13T21:10:00.000+00:00,feeder,32.0,N Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-13T21:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-13T21:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.3
110211,"Park Grove, 76",2023-06-13T21:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-13T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.57
110211,"Park Grove, 76",2023-06-13T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.22
110211,"Park Grove, 76",2023-06-13T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.37
110211,"Park Grove, 76",2023-06-13T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.69
110211,"Park Grove, 76",2023-06-13T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.51
110211,"Park Grove, 76",2023-06-13T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,29.74
110211,"Park Grove, 76",2023-06-13T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,43.4
110211,"Park Grove, 76",2023-06-13T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,71.4
110211,"Park Grove, 76",2023-06-13T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,82.1
110211,"Park Grove, 76",2023-06-13T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,127.3
110211,"Park Grove, 76",2023-06-13T21:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.41
110211,"Park Grove, 76",2023-06-13T21:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-13T21:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.86
110211,"Park Grove, 76",2023-06-13T21:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.09
110211,"Park Grove, 76",2023-06-13T21:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.14
110211,"Park Grove, 76",2023-06-13T21:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,16.37
110211,"Park Grove, 76",2023-06-13T21:10:00.000+00:00,feeder,23.0,N Current (RMS),A,33.9
110211,"Park Grove, 76",2023-06-13T21:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,30.7
110211,"Park Grove, 76",2023-06-13T21:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-13T21:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,68.3
110211,"Park Grove, 76",2023-06-13T21:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-13T21:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-13T21:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-13T21:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.79
110211,"Park Grove, 76",2023-06-13T21:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.29
110211,"Park Grove, 76",2023-06-13T21:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.26
110211,"Park Grove, 76",2023-06-13T21:10:00.000+00:00,feeder,22.0,N Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-13T21:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-13T21:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,40.1
110211,"Park Grove, 76",2023-06-13T21:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,39.1
110211,"Park Grove, 76",2023-06-13T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.81
110211,"Park Grove, 76",2023-06-13T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-13T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-06-13T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.61
110211,"Park Grove, 76",2023-06-13T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.27
110211,"Park Grove, 76",2023-06-13T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.16
110211,"Park Grove, 76",2023-06-13T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-13T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.3
110211,"Park Grove, 76",2023-06-13T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.5
110211,"Park Grove, 76",2023-06-13T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.9
110211,"Park Grove, 76",2023-06-13T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-13T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.36
110211,"Park Grove, 76",2023-06-13T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.27
110211,"Park Grove, 76",2023-06-13T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.15
110211,"Park Grove, 76",2023-06-13T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.28
110211,"Park Grove, 76",2023-06-13T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.58
110211,"Park Grove, 76",2023-06-13T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.5
110211,"Park Grove, 76",2023-06-13T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.3
110211,"Park Grove, 76",2023-06-13T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.4
110211,"Park Grove, 76",2023-06-13T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.5
110211,"Park Grove, 76",2023-06-13T21:10:00.000+00:00,transformer,,Temperature,C,41.2
110211,"Park Grove, 76",2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110211,"Park Grove, 76",2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
110211,"Park Grove, 76",2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
110211,"Park Grove, 76",2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
110211,"Park Grove, 76",2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
110211,"Park Grove, 76",2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
110211,"Park Grove, 76",2023-06-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.51
110211,"Park Grove, 76",2023-06-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.56
110211,"Park Grove, 76",2023-06-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.35
110211,"Park Grove, 76",2023-06-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,48.55
110211,"Park Grove, 76",2023-06-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,51.19
110211,"Park Grove, 76",2023-06-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,77.58
110211,"Park Grove, 76",2023-06-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,125.4
110211,"Park Grove, 76",2023-06-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.7
110211,"Park Grove, 76",2023-06-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.4
110211,"Park Grove, 76",2023-06-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,334.1
110211,"Park Grove, 76",2023-06-13T21:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-13T21:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-06-13T21:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-13T21:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.44
110211,"Park Grove, 76",2023-06-13T21:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.53
110211,"Park Grove, 76",2023-06-13T21:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.67
110211,"Park Grove, 76",2023-06-13T21:00:00.000+00:00,feeder,32.0,N Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-13T21:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-13T21:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.7
110211,"Park Grove, 76",2023-06-13T21:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,13.5
110211,"Park Grove, 76",2023-06-13T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.06
110211,"Park Grove, 76",2023-06-13T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.27
110211,"Park Grove, 76",2023-06-13T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.97
110211,"Park Grove, 76",2023-06-13T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.78
110211,"Park Grove, 76",2023-06-13T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.11
110211,"Park Grove, 76",2023-06-13T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,31.16
110211,"Park Grove, 76",2023-06-13T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,53.8
110211,"Park Grove, 76",2023-06-13T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.0
110211,"Park Grove, 76",2023-06-13T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,73.1
110211,"Park Grove, 76",2023-06-13T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,133.7
110211,"Park Grove, 76",2023-06-13T21:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.53
110211,"Park Grove, 76",2023-06-13T21:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.55
110211,"Park Grove, 76",2023-06-13T21:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.65
110211,"Park Grove, 76",2023-06-13T21:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.92
110211,"Park Grove, 76",2023-06-13T21:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.16
110211,"Park Grove, 76",2023-06-13T21:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,18.3
110211,"Park Grove, 76",2023-06-13T21:00:00.000+00:00,feeder,23.0,N Current (RMS),A,40.0
110211,"Park Grove, 76",2023-06-13T21:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-13T21:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-13T21:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,77.1
110211,"Park Grove, 76",2023-06-13T21:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-13T21:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-13T21:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-13T21:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.61
110211,"Park Grove, 76",2023-06-13T21:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.35
110211,"Park Grove, 76",2023-06-13T21:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.09
110211,"Park Grove, 76",2023-06-13T21:00:00.000+00:00,feeder,22.0,N Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-13T21:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-13T21:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,39.9
110211,"Park Grove, 76",2023-06-13T21:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,30.8
110211,"Park Grove, 76",2023-06-13T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.88
110211,"Park Grove, 76",2023-06-13T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-13T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-13T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.57
110211,"Park Grove, 76",2023-06-13T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.84
110211,"Park Grove, 76",2023-06-13T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.99
110211,"Park Grove, 76",2023-06-13T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.9
110211,"Park Grove, 76",2023-06-13T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.2
110211,"Park Grove, 76",2023-06-13T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.3
110211,"Park Grove, 76",2023-06-13T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,68.0
110211,"Park Grove, 76",2023-06-13T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-13T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.87
110211,"Park Grove, 76",2023-06-13T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.27
110211,"Park Grove, 76",2023-06-13T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.93
110211,"Park Grove, 76",2023-06-13T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.82
110211,"Park Grove, 76",2023-06-13T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.44
110211,"Park Grove, 76",2023-06-13T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-13T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.8
110211,"Park Grove, 76",2023-06-13T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.4
110211,"Park Grove, 76",2023-06-13T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.0
110211,"Park Grove, 76",2023-06-13T21:00:00.000+00:00,transformer,,Temperature,C,41.1
110211,"Park Grove, 76",2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
110211,"Park Grove, 76",2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
110211,"Park Grove, 76",2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
110211,"Park Grove, 76",2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
110211,"Park Grove, 76",2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
110211,"Park Grove, 76",2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
110211,"Park Grove, 76",2023-06-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.13
110211,"Park Grove, 76",2023-06-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.62
110211,"Park Grove, 76",2023-06-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.1
110211,"Park Grove, 76",2023-06-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,43.26
110211,"Park Grove, 76",2023-06-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,47.8
110211,"Park Grove, 76",2023-06-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,87.65
110211,"Park Grove, 76",2023-06-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,153.6
110211,"Park Grove, 76",2023-06-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
110211,"Park Grove, 76",2023-06-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
110211,"Park Grove, 76",2023-06-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,373.0
110211,"Park Grove, 76",2023-06-13T20:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-13T20:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-13T20:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-13T20:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.88
110211,"Park Grove, 76",2023-06-13T20:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.55
110211,"Park Grove, 76",2023-06-13T20:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.68
110211,"Park Grove, 76",2023-06-13T20:50:00.000+00:00,feeder,32.0,N Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-13T20:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-13T20:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.7
110211,"Park Grove, 76",2023-06-13T20:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-13T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.22
110211,"Park Grove, 76",2023-06-13T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.14
110211,"Park Grove, 76",2023-06-13T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.34
110211,"Park Grove, 76",2023-06-13T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.9
110211,"Park Grove, 76",2023-06-13T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.44
110211,"Park Grove, 76",2023-06-13T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,39.19
110211,"Park Grove, 76",2023-06-13T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,75.0
110211,"Park Grove, 76",2023-06-13T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,69.5
110211,"Park Grove, 76",2023-06-13T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.4
110211,"Park Grove, 76",2023-06-13T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,164.9
110211,"Park Grove, 76",2023-06-13T20:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-13T20:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-06-13T20:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.85
110211,"Park Grove, 76",2023-06-13T20:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.76
110211,"Park Grove, 76",2023-06-13T20:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.28
110211,"Park Grove, 76",2023-06-13T20:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.73
110211,"Park Grove, 76",2023-06-13T20:50:00.000+00:00,feeder,23.0,N Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-13T20:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,29.8
110211,"Park Grove, 76",2023-06-13T20:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,26.9
110211,"Park Grove, 76",2023-06-13T20:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,50.4
110211,"Park Grove, 76",2023-06-13T20:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-06-13T20:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.14
110211,"Park Grove, 76",2023-06-13T20:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-13T20:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.0
110211,"Park Grove, 76",2023-06-13T20:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.67
110211,"Park Grove, 76",2023-06-13T20:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.12
110211,"Park Grove, 76",2023-06-13T20:50:00.000+00:00,feeder,22.0,N Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-13T20:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,30.7
110211,"Park Grove, 76",2023-06-13T20:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,44.9
110211,"Park Grove, 76",2023-06-13T20:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-13T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.91
110211,"Park Grove, 76",2023-06-13T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-13T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-06-13T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.21
110211,"Park Grove, 76",2023-06-13T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.94
110211,"Park Grove, 76",2023-06-13T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.63
110211,"Park Grove, 76",2023-06-13T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-13T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.4
110211,"Park Grove, 76",2023-06-13T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.1
110211,"Park Grove, 76",2023-06-13T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.2
110211,"Park Grove, 76",2023-06-13T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-13T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.1
110211,"Park Grove, 76",2023-06-13T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.67
110211,"Park Grove, 76",2023-06-13T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.53
110211,"Park Grove, 76",2023-06-13T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.1
110211,"Park Grove, 76",2023-06-13T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.07
110211,"Park Grove, 76",2023-06-13T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.6
110211,"Park Grove, 76",2023-06-13T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.7
110211,"Park Grove, 76",2023-06-13T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.6
110211,"Park Grove, 76",2023-06-13T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.6
110211,"Park Grove, 76",2023-06-13T20:50:00.000+00:00,transformer,,Temperature,C,41.1
110211,"Park Grove, 76",2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110211,"Park Grove, 76",2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
110211,"Park Grove, 76",2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
110211,"Park Grove, 76",2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
110211,"Park Grove, 76",2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
110211,"Park Grove, 76",2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
110211,"Park Grove, 76",2023-06-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.52
110211,"Park Grove, 76",2023-06-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.61
110211,"Park Grove, 76",2023-06-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.34
110211,"Park Grove, 76",2023-06-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,48.27
110211,"Park Grove, 76",2023-06-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,48.98
110211,"Park Grove, 76",2023-06-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,78.42
110211,"Park Grove, 76",2023-06-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,129.3
110211,"Park Grove, 76",2023-06-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.9
110211,"Park Grove, 76",2023-06-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.6
110211,"Park Grove, 76",2023-06-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,337.5
110211,"Park Grove, 76",2023-06-13T20:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-13T20:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-13T20:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-13T20:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.87
110211,"Park Grove, 76",2023-06-13T20:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.53
110211,"Park Grove, 76",2023-06-13T20:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.91
110211,"Park Grove, 76",2023-06-13T20:40:00.000+00:00,feeder,32.0,N Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-13T20:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-13T20:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.6
110211,"Park Grove, 76",2023-06-13T20:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-13T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.64
110211,"Park Grove, 76",2023-06-13T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.55
110211,"Park Grove, 76",2023-06-13T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.44
110211,"Park Grove, 76",2023-06-13T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.35
110211,"Park Grove, 76",2023-06-13T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.62
110211,"Park Grove, 76",2023-06-13T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,37.16
110211,"Park Grove, 76",2023-06-13T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,72.7
110211,"Park Grove, 76",2023-06-13T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,75.3
110211,"Park Grove, 76",2023-06-13T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.5
110211,"Park Grove, 76",2023-06-13T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,158.3
110211,"Park Grove, 76",2023-06-13T20:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-13T20:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.73
110211,"Park Grove, 76",2023-06-13T20:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.85
110211,"Park Grove, 76",2023-06-13T20:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,12.04
110211,"Park Grove, 76",2023-06-13T20:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.49
110211,"Park Grove, 76",2023-06-13T20:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.44
110211,"Park Grove, 76",2023-06-13T20:40:00.000+00:00,feeder,23.0,N Current (RMS),A,32.7
110211,"Park Grove, 76",2023-06-13T20:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,53.2
110211,"Park Grove, 76",2023-06-13T20:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-13T20:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,50.1
110211,"Park Grove, 76",2023-06-13T20:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.02
110211,"Park Grove, 76",2023-06-13T20:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-13T20:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-13T20:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.14
110211,"Park Grove, 76",2023-06-13T20:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.53
110211,"Park Grove, 76",2023-06-13T20:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.26
110211,"Park Grove, 76",2023-06-13T20:40:00.000+00:00,feeder,22.0,N Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-13T20:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-13T20:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,48.7
110211,"Park Grove, 76",2023-06-13T20:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-13T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.66
110211,"Park Grove, 76",2023-06-13T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-13T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-06-13T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.55
110211,"Park Grove, 76",2023-06-13T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.12
110211,"Park Grove, 76",2023-06-13T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.47
110211,"Park Grove, 76",2023-06-13T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-13T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.1
110211,"Park Grove, 76",2023-06-13T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,54.8
110211,"Park Grove, 76",2023-06-13T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.4
110211,"Park Grove, 76",2023-06-13T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-13T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.26
110211,"Park Grove, 76",2023-06-13T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.35
110211,"Park Grove, 76",2023-06-13T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.62
110211,"Park Grove, 76",2023-06-13T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.09
110211,"Park Grove, 76",2023-06-13T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.83
110211,"Park Grove, 76",2023-06-13T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,30.8
110211,"Park Grove, 76",2023-06-13T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.2
110211,"Park Grove, 76",2023-06-13T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-13T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.4
110211,"Park Grove, 76",2023-06-13T20:40:00.000+00:00,transformer,,Temperature,C,41.1
110211,"Park Grove, 76",2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
110211,"Park Grove, 76",2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
110211,"Park Grove, 76",2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
110211,"Park Grove, 76",2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
110211,"Park Grove, 76",2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
110211,"Park Grove, 76",2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
110211,"Park Grove, 76",2023-06-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.46
110211,"Park Grove, 76",2023-06-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.55
110211,"Park Grove, 76",2023-06-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.21
110211,"Park Grove, 76",2023-06-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,51.58
110211,"Park Grove, 76",2023-06-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,53.38
110211,"Park Grove, 76",2023-06-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,78.08
110211,"Park Grove, 76",2023-06-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,128.0
110211,"Park Grove, 76",2023-06-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.7
110211,"Park Grove, 76",2023-06-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.2
110211,"Park Grove, 76",2023-06-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,337.9
110211,"Park Grove, 76",2023-06-13T20:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-13T20:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-13T20:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-13T20:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.9
110211,"Park Grove, 76",2023-06-13T20:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.63
110211,"Park Grove, 76",2023-06-13T20:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.19
110211,"Park Grove, 76",2023-06-13T20:30:00.000+00:00,feeder,32.0,N Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-13T20:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-13T20:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.8
110211,"Park Grove, 76",2023-06-13T20:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.9
110211,"Park Grove, 76",2023-06-13T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.27
110211,"Park Grove, 76",2023-06-13T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.22
110211,"Park Grove, 76",2023-06-13T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.43
110211,"Park Grove, 76",2023-06-13T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.9
110211,"Park Grove, 76",2023-06-13T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.22
110211,"Park Grove, 76",2023-06-13T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,29.87
