Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-13T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,51.6
110211,"Park Grove, 76",2023-06-13T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,72.6
110211,"Park Grove, 76",2023-06-13T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,69.8
110211,"Park Grove, 76",2023-06-13T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,129.3
110211,"Park Grove, 76",2023-06-13T20:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-13T20:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-13T20:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.68
110211,"Park Grove, 76",2023-06-13T20:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,11.78
110211,"Park Grove, 76",2023-06-13T20:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.31
110211,"Park Grove, 76",2023-06-13T20:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.36
110211,"Park Grove, 76",2023-06-13T20:30:00.000+00:00,feeder,23.0,N Current (RMS),A,32.1
110211,"Park Grove, 76",2023-06-13T20:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,54.8
110211,"Park Grove, 76",2023-06-13T20:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-13T20:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.1
110211,"Park Grove, 76",2023-06-13T20:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-13T20:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-13T20:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-13T20:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.37
110211,"Park Grove, 76",2023-06-13T20:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.12
110211,"Park Grove, 76",2023-06-13T20:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.44
110211,"Park Grove, 76",2023-06-13T20:30:00.000+00:00,feeder,22.0,N Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-13T20:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-13T20:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,42.7
110211,"Park Grove, 76",2023-06-13T20:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,23.9
110211,"Park Grove, 76",2023-06-13T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.6
110211,"Park Grove, 76",2023-06-13T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-06-13T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-13T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.62
110211,"Park Grove, 76",2023-06-13T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,19.68
110211,"Park Grove, 76",2023-06-13T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.96
110211,"Park Grove, 76",2023-06-13T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,37.3
110211,"Park Grove, 76",2023-06-13T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.0
110211,"Park Grove, 76",2023-06-13T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,81.2
110211,"Park Grove, 76",2023-06-13T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.7
110211,"Park Grove, 76",2023-06-13T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-13T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.81
110211,"Park Grove, 76",2023-06-13T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.63
110211,"Park Grove, 76",2023-06-13T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.02
110211,"Park Grove, 76",2023-06-13T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.99
110211,"Park Grove, 76",2023-06-13T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.49
110211,"Park Grove, 76",2023-06-13T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,37.6
110211,"Park Grove, 76",2023-06-13T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.3
110211,"Park Grove, 76",2023-06-13T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.9
110211,"Park Grove, 76",2023-06-13T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.5
110211,"Park Grove, 76",2023-06-13T20:30:00.000+00:00,transformer,,Temperature,C,41.1
110211,"Park Grove, 76",2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110211,"Park Grove, 76",2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
110211,"Park Grove, 76",2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
110211,"Park Grove, 76",2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
110211,"Park Grove, 76",2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
110211,"Park Grove, 76",2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
110211,"Park Grove, 76",2023-06-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.04
110211,"Park Grove, 76",2023-06-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.79
110211,"Park Grove, 76",2023-06-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.45
110211,"Park Grove, 76",2023-06-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,50.59
110211,"Park Grove, 76",2023-06-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,58.95
110211,"Park Grove, 76",2023-06-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,73.3
110211,"Park Grove, 76",2023-06-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,106.7
110211,"Park Grove, 76",2023-06-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.3
110211,"Park Grove, 76",2023-06-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,248.7
110211,"Park Grove, 76",2023-06-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,318.1
110211,"Park Grove, 76",2023-06-13T20:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-13T20:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-13T20:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-13T20:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.06
110211,"Park Grove, 76",2023-06-13T20:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.81
110211,"Park Grove, 76",2023-06-13T20:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.75
110211,"Park Grove, 76",2023-06-13T20:20:00.000+00:00,feeder,32.0,N Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-13T20:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-13T20:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-13T20:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-13T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.25
110211,"Park Grove, 76",2023-06-13T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.88
110211,"Park Grove, 76",2023-06-13T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.93
110211,"Park Grove, 76",2023-06-13T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.54
110211,"Park Grove, 76",2023-06-13T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.24
110211,"Park Grove, 76",2023-06-13T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,40.22
110211,"Park Grove, 76",2023-06-13T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,81.8
110211,"Park Grove, 76",2023-06-13T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,78.9
110211,"Park Grove, 76",2023-06-13T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.1
110211,"Park Grove, 76",2023-06-13T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,172.8
110211,"Park Grove, 76",2023-06-13T20:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-13T20:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-13T20:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.94
110211,"Park Grove, 76",2023-06-13T20:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.26
110211,"Park Grove, 76",2023-06-13T20:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.0
110211,"Park Grove, 76",2023-06-13T20:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.36
110211,"Park Grove, 76",2023-06-13T20:20:00.000+00:00,feeder,23.0,N Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-13T20:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,35.0
110211,"Park Grove, 76",2023-06-13T20:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-13T20:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,41.2
110211,"Park Grove, 76",2023-06-13T20:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.08
110211,"Park Grove, 76",2023-06-13T20:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-13T20:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-13T20:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.49
110211,"Park Grove, 76",2023-06-13T20:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.1
110211,"Park Grove, 76",2023-06-13T20:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.03
110211,"Park Grove, 76",2023-06-13T20:20:00.000+00:00,feeder,22.0,N Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-13T20:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.9
110211,"Park Grove, 76",2023-06-13T20:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,38.9
110211,"Park Grove, 76",2023-06-13T20:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-13T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.86
110211,"Park Grove, 76",2023-06-13T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
110211,"Park Grove, 76",2023-06-13T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.46
110211,"Park Grove, 76",2023-06-13T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.59
110211,"Park Grove, 76",2023-06-13T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,22.17
110211,"Park Grove, 76",2023-06-13T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.85
110211,"Park Grove, 76",2023-06-13T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,45.2
110211,"Park Grove, 76",2023-06-13T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.7
110211,"Park Grove, 76",2023-06-13T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,91.4
110211,"Park Grove, 76",2023-06-13T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.0
110211,"Park Grove, 76",2023-06-13T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-13T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.96
110211,"Park Grove, 76",2023-06-13T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.08
110211,"Park Grove, 76",2023-06-13T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.06
110211,"Park Grove, 76",2023-06-13T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.76
110211,"Park Grove, 76",2023-06-13T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.8
110211,"Park Grove, 76",2023-06-13T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,35.5
110211,"Park Grove, 76",2023-06-13T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-13T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.5
110211,"Park Grove, 76",2023-06-13T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.2
110211,"Park Grove, 76",2023-06-13T20:20:00.000+00:00,transformer,,Temperature,C,41.0
110211,"Park Grove, 76",2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
110211,"Park Grove, 76",2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
110211,"Park Grove, 76",2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
110211,"Park Grove, 76",2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
110211,"Park Grove, 76",2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
110211,"Park Grove, 76",2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
110211,"Park Grove, 76",2023-06-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.91
110211,"Park Grove, 76",2023-06-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.37
110211,"Park Grove, 76",2023-06-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.95
110211,"Park Grove, 76",2023-06-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,52.02
110211,"Park Grove, 76",2023-06-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,59.1
110211,"Park Grove, 76",2023-06-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,82.01
110211,"Park Grove, 76",2023-06-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,121.7
110211,"Park Grove, 76",2023-06-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.6
110211,"Park Grove, 76",2023-06-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.3
110211,"Park Grove, 76",2023-06-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,353.8
110211,"Park Grove, 76",2023-06-13T20:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-13T20:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-13T20:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-13T20:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.49
110211,"Park Grove, 76",2023-06-13T20:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.83
110211,"Park Grove, 76",2023-06-13T20:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.1
110211,"Park Grove, 76",2023-06-13T20:10:00.000+00:00,feeder,32.0,N Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-13T20:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-13T20:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-13T20:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-13T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.84
110211,"Park Grove, 76",2023-06-13T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.98
110211,"Park Grove, 76",2023-06-13T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.52
110211,"Park Grove, 76",2023-06-13T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.53
110211,"Park Grove, 76",2023-06-13T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.84
110211,"Park Grove, 76",2023-06-13T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,41.39
110211,"Park Grove, 76",2023-06-13T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,85.4
110211,"Park Grove, 76",2023-06-13T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,83.4
110211,"Park Grove, 76",2023-06-13T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.5
110211,"Park Grove, 76",2023-06-13T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,175.5
110211,"Park Grove, 76",2023-06-13T20:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-13T20:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-13T20:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.85
110211,"Park Grove, 76",2023-06-13T20:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.41
110211,"Park Grove, 76",2023-06-13T20:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.18
110211,"Park Grove, 76",2023-06-13T20:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.89
110211,"Park Grove, 76",2023-06-13T20:10:00.000+00:00,feeder,23.0,N Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-13T20:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,31.3
110211,"Park Grove, 76",2023-06-13T20:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-13T20:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,51.0
110211,"Park Grove, 76",2023-06-13T20:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.75
110211,"Park Grove, 76",2023-06-13T20:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-13T20:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-13T20:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.99
110211,"Park Grove, 76",2023-06-13T20:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.78
110211,"Park Grove, 76",2023-06-13T20:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.13
110211,"Park Grove, 76",2023-06-13T20:10:00.000+00:00,feeder,22.0,N Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-13T20:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,40.9
110211,"Park Grove, 76",2023-06-13T20:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,54.5
110211,"Park Grove, 76",2023-06-13T20:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-13T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.65
110211,"Park Grove, 76",2023-06-13T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-13T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.35
110211,"Park Grove, 76",2023-06-13T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.36
110211,"Park Grove, 76",2023-06-13T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,21.88
110211,"Park Grove, 76",2023-06-13T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.27
110211,"Park Grove, 76",2023-06-13T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,53.1
110211,"Park Grove, 76",2023-06-13T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.1
110211,"Park Grove, 76",2023-06-13T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,90.7
110211,"Park Grove, 76",2023-06-13T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-13T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-13T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.89
110211,"Park Grove, 76",2023-06-13T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.3
110211,"Park Grove, 76",2023-06-13T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.61
110211,"Park Grove, 76",2023-06-13T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.3
110211,"Park Grove, 76",2023-06-13T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.66
110211,"Park Grove, 76",2023-06-13T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,36.4
110211,"Park Grove, 76",2023-06-13T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.2
110211,"Park Grove, 76",2023-06-13T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.4
110211,"Park Grove, 76",2023-06-13T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.6
110211,"Park Grove, 76",2023-06-13T20:10:00.000+00:00,transformer,,Temperature,C,41.0
110211,"Park Grove, 76",2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
110211,"Park Grove, 76",2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
110211,"Park Grove, 76",2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
110211,"Park Grove, 76",2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
110211,"Park Grove, 76",2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
110211,"Park Grove, 76",2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
110211,"Park Grove, 76",2023-06-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.82
110211,"Park Grove, 76",2023-06-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.15
110211,"Park Grove, 76",2023-06-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.78
110211,"Park Grove, 76",2023-06-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,52.39
110211,"Park Grove, 76",2023-06-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,62.81
110211,"Park Grove, 76",2023-06-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,83.43
110211,"Park Grove, 76",2023-06-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,120.0
110211,"Park Grove, 76",2023-06-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.9
110211,"Park Grove, 76",2023-06-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,265.1
110211,"Park Grove, 76",2023-06-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,357.9
110211,"Park Grove, 76",2023-06-13T20:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-13T20:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-13T20:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-13T20:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.58
110211,"Park Grove, 76",2023-06-13T20:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.87
110211,"Park Grove, 76",2023-06-13T20:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.09
110211,"Park Grove, 76",2023-06-13T20:00:00.000+00:00,feeder,32.0,N Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-13T20:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-13T20:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-13T20:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-13T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.62
110211,"Park Grove, 76",2023-06-13T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.2
110211,"Park Grove, 76",2023-06-13T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.93
110211,"Park Grove, 76",2023-06-13T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,20.09
110211,"Park Grove, 76",2023-06-13T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.64
110211,"Park Grove, 76",2023-06-13T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,26.97
110211,"Park Grove, 76",2023-06-13T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,51.9
110211,"Park Grove, 76",2023-06-13T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,85.0
110211,"Park Grove, 76",2023-06-13T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.0
110211,"Park Grove, 76",2023-06-13T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,117.9
110211,"Park Grove, 76",2023-06-13T20:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-13T20:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.18
110211,"Park Grove, 76",2023-06-13T20:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.44
110211,"Park Grove, 76",2023-06-13T20:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.7
110211,"Park Grove, 76",2023-06-13T20:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.03
110211,"Park Grove, 76",2023-06-13T20:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.35
110211,"Park Grove, 76",2023-06-13T20:00:00.000+00:00,feeder,23.0,N Current (RMS),A,25.9
110211,"Park Grove, 76",2023-06-13T20:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,32.3
110211,"Park Grove, 76",2023-06-13T20:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-13T20:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,52.8
110211,"Park Grove, 76",2023-06-13T20:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-13T20:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-13T20:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-13T20:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.36
110211,"Park Grove, 76",2023-06-13T20:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.66
110211,"Park Grove, 76",2023-06-13T20:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.21
110211,"Park Grove, 76",2023-06-13T20:00:00.000+00:00,feeder,22.0,N Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-13T20:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-13T20:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,45.6
110211,"Park Grove, 76",2023-06-13T20:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-13T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.65
110211,"Park Grove, 76",2023-06-13T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-13T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-13T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.51
110211,"Park Grove, 76",2023-06-13T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,15.65
110211,"Park Grove, 76",2023-06-13T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.82
110211,"Park Grove, 76",2023-06-13T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,37.0
110211,"Park Grove, 76",2023-06-13T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-13T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,64.7
110211,"Park Grove, 76",2023-06-13T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-13T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.04
110211,"Park Grove, 76",2023-06-13T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.7
110211,"Park Grove, 76",2023-06-13T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.21
110211,"Park Grove, 76",2023-06-13T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.53
110211,"Park Grove, 76",2023-06-13T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.84
110211,"Park Grove, 76",2023-06-13T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.22
110211,"Park Grove, 76",2023-06-13T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,28.9
110211,"Park Grove, 76",2023-06-13T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.7
110211,"Park Grove, 76",2023-06-13T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.8
110211,"Park Grove, 76",2023-06-13T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.0
110211,"Park Grove, 76",2023-06-13T20:00:00.000+00:00,transformer,,Temperature,C,41.0
110211,"Park Grove, 76",2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
110211,"Park Grove, 76",2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
110211,"Park Grove, 76",2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
110211,"Park Grove, 76",2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
110211,"Park Grove, 76",2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
110211,"Park Grove, 76",2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
110211,"Park Grove, 76",2023-06-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.42
110211,"Park Grove, 76",2023-06-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.78
110211,"Park Grove, 76",2023-06-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.24
110211,"Park Grove, 76",2023-06-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,51.76
110211,"Park Grove, 76",2023-06-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,55.68
110211,"Park Grove, 76",2023-06-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,67.66
110211,"Park Grove, 76",2023-06-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,104.4
110211,"Park Grove, 76",2023-06-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.1
110211,"Park Grove, 76",2023-06-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.4
110211,"Park Grove, 76",2023-06-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,296.5
110211,"Park Grove, 76",2023-06-13T19:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-13T19:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-13T19:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-13T19:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.2
110211,"Park Grove, 76",2023-06-13T19:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.22
110211,"Park Grove, 76",2023-06-13T19:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.78
110211,"Park Grove, 76",2023-06-13T19:50:00.000+00:00,feeder,32.0,N Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-13T19:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-13T19:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-13T19:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-13T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.35
110211,"Park Grove, 76",2023-06-13T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.17
110211,"Park Grove, 76",2023-06-13T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.7
110211,"Park Grove, 76",2023-06-13T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,21.83
110211,"Park Grove, 76",2023-06-13T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.09
110211,"Park Grove, 76",2023-06-13T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,24.6
110211,"Park Grove, 76",2023-06-13T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,48.0
110211,"Park Grove, 76",2023-06-13T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,92.8
110211,"Park Grove, 76",2023-06-13T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.8
110211,"Park Grove, 76",2023-06-13T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,109.4
110211,"Park Grove, 76",2023-06-13T19:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-13T19:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.11
110211,"Park Grove, 76",2023-06-13T19:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.28
110211,"Park Grove, 76",2023-06-13T19:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.05
110211,"Park Grove, 76",2023-06-13T19:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.63
110211,"Park Grove, 76",2023-06-13T19:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.69
110211,"Park Grove, 76",2023-06-13T19:50:00.000+00:00,feeder,23.0,N Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-13T19:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.7
110211,"Park Grove, 76",2023-06-13T19:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-13T19:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.2
110211,"Park Grove, 76",2023-06-13T19:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.14
110211,"Park Grove, 76",2023-06-13T19:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.36
110211,"Park Grove, 76",2023-06-13T19:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-13T19:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.29
110211,"Park Grove, 76",2023-06-13T19:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.01
110211,"Park Grove, 76",2023-06-13T19:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.85
110211,"Park Grove, 76",2023-06-13T19:50:00.000+00:00,feeder,22.0,N Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-13T19:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-13T19:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,39.7
110211,"Park Grove, 76",2023-06-13T19:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,27.6
110211,"Park Grove, 76",2023-06-13T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.43
110211,"Park Grove, 76",2023-06-13T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-13T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-13T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.07
110211,"Park Grove, 76",2023-06-13T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,15.09
110211,"Park Grove, 76",2023-06-13T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.8
110211,"Park Grove, 76",2023-06-13T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.6
110211,"Park Grove, 76",2023-06-13T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.5
110211,"Park Grove, 76",2023-06-13T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,62.8
110211,"Park Grove, 76",2023-06-13T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.9
110211,"Park Grove, 76",2023-06-13T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-13T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.71
110211,"Park Grove, 76",2023-06-13T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.16
110211,"Park Grove, 76",2023-06-13T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.53
110211,"Park Grove, 76",2023-06-13T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.18
110211,"Park Grove, 76",2023-06-13T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.33
110211,"Park Grove, 76",2023-06-13T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,32.4
110211,"Park Grove, 76",2023-06-13T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.5
110211,"Park Grove, 76",2023-06-13T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.1
110211,"Park Grove, 76",2023-06-13T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.4
110211,"Park Grove, 76",2023-06-13T19:50:00.000+00:00,transformer,,Temperature,C,41.0
110211,"Park Grove, 76",2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110211,"Park Grove, 76",2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
110211,"Park Grove, 76",2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
110211,"Park Grove, 76",2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
110211,"Park Grove, 76",2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
110211,"Park Grove, 76",2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
110211,"Park Grove, 76",2023-06-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.53
110211,"Park Grove, 76",2023-06-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.64
110211,"Park Grove, 76",2023-06-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.79
110211,"Park Grove, 76",2023-06-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,49.97
110211,"Park Grove, 76",2023-06-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,54.22
110211,"Park Grove, 76",2023-06-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,67.05
110211,"Park Grove, 76",2023-06-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,104.2
110211,"Park Grove, 76",2023-06-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.8
110211,"Park Grove, 76",2023-06-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.3
110211,"Park Grove, 76",2023-06-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,296.6
110211,"Park Grove, 76",2023-06-13T19:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-13T19:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-13T19:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-13T19:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.06
110211,"Park Grove, 76",2023-06-13T19:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.24
110211,"Park Grove, 76",2023-06-13T19:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.06
110211,"Park Grove, 76",2023-06-13T19:40:00.000+00:00,feeder,32.0,N Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-13T19:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-13T19:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-13T19:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,14.9
110211,"Park Grove, 76",2023-06-13T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.1
110211,"Park Grove, 76",2023-06-13T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.82
110211,"Park Grove, 76",2023-06-13T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.77
110211,"Park Grove, 76",2023-06-13T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,26.36
110211,"Park Grove, 76",2023-06-13T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.17
110211,"Park Grove, 76",2023-06-13T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,29.68
110211,"Park Grove, 76",2023-06-13T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,55.2
110211,"Park Grove, 76",2023-06-13T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,109.9
110211,"Park Grove, 76",2023-06-13T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,69.5
110211,"Park Grove, 76",2023-06-13T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,127.7
110211,"Park Grove, 76",2023-06-13T19:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-13T19:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.02
110211,"Park Grove, 76",2023-06-13T19:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.35
110211,"Park Grove, 76",2023-06-13T19:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.77
110211,"Park Grove, 76",2023-06-13T19:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.45
110211,"Park Grove, 76",2023-06-13T19:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.65
110211,"Park Grove, 76",2023-06-13T19:40:00.000+00:00,feeder,23.0,N Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-13T19:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-13T19:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-13T19:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.1
110211,"Park Grove, 76",2023-06-13T19:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-13T19:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-13T19:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-13T19:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.08
110211,"Park Grove, 76",2023-06-13T19:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.78
110211,"Park Grove, 76",2023-06-13T19:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.85
110211,"Park Grove, 76",2023-06-13T19:40:00.000+00:00,feeder,22.0,N Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-13T19:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-13T19:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.1
110211,"Park Grove, 76",2023-06-13T19:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,26.3
110211,"Park Grove, 76",2023-06-13T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.64
110211,"Park Grove, 76",2023-06-13T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
110211,"Park Grove, 76",2023-06-13T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-13T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.66
110211,"Park Grove, 76",2023-06-13T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,15.69
110211,"Park Grove, 76",2023-06-13T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.45
110211,"Park Grove, 76",2023-06-13T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.0
110211,"Park Grove, 76",2023-06-13T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.7
110211,"Park Grove, 76",2023-06-13T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,64.9
110211,"Park Grove, 76",2023-06-13T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.9
110211,"Park Grove, 76",2023-06-13T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-06-13T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.03
110211,"Park Grove, 76",2023-06-13T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.28
110211,"Park Grove, 76",2023-06-13T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.34
110211,"Park Grove, 76",2023-06-13T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.4
110211,"Park Grove, 76",2023-06-13T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.0
110211,"Park Grove, 76",2023-06-13T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,29.6
110211,"Park Grove, 76",2023-06-13T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.7
110211,"Park Grove, 76",2023-06-13T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.4
110211,"Park Grove, 76",2023-06-13T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.3
110211,"Park Grove, 76",2023-06-13T19:40:00.000+00:00,transformer,,Temperature,C,40.9
110211,"Park Grove, 76",2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
110211,"Park Grove, 76",2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
110211,"Park Grove, 76",2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
110211,"Park Grove, 76",2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
110211,"Park Grove, 76",2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
110211,"Park Grove, 76",2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
110211,"Park Grove, 76",2023-06-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.73
110211,"Park Grove, 76",2023-06-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.71
110211,"Park Grove, 76",2023-06-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.01
110211,"Park Grove, 76",2023-06-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,53.28
110211,"Park Grove, 76",2023-06-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,54.72
110211,"Park Grove, 76",2023-06-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,68.69
110211,"Park Grove, 76",2023-06-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,103.2
110211,"Park Grove, 76",2023-06-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.5
110211,"Park Grove, 76",2023-06-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.3
110211,"Park Grove, 76",2023-06-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,299.9
110211,"Park Grove, 76",2023-06-13T19:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-13T19:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-13T19:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-13T19:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.78
110211,"Park Grove, 76",2023-06-13T19:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.92
110211,"Park Grove, 76",2023-06-13T19:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.0
110211,"Park Grove, 76",2023-06-13T19:30:00.000+00:00,feeder,32.0,N Current (RMS),A,11.1
110211,"Park Grove, 76",2023-06-13T19:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.7
110211,"Park Grove, 76",2023-06-13T19:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-13T19:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-13T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.25
110211,"Park Grove, 76",2023-06-13T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.64
110211,"Park Grove, 76",2023-06-13T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.83
110211,"Park Grove, 76",2023-06-13T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,27.61
110211,"Park Grove, 76",2023-06-13T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.49
110211,"Park Grove, 76",2023-06-13T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,27.4
110211,"Park Grove, 76",2023-06-13T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,53.7
110211,"Park Grove, 76",2023-06-13T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,115.0
110211,"Park Grove, 76",2023-06-13T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,71.8
110211,"Park Grove, 76",2023-06-13T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,118.5
110211,"Park Grove, 76",2023-06-13T19:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-13T19:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-06-13T19:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-13T19:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.24
110211,"Park Grove, 76",2023-06-13T19:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,7.28
110211,"Park Grove, 76",2023-06-13T19:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.54
110211,"Park Grove, 76",2023-06-13T19:30:00.000+00:00,feeder,23.0,N Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-13T19:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,39.7
110211,"Park Grove, 76",2023-06-13T19:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,31.2
110211,"Park Grove, 76",2023-06-13T19:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.5
110211,"Park Grove, 76",2023-06-13T19:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-13T19:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-13T19:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-13T19:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.47
110211,"Park Grove, 76",2023-06-13T19:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.84
110211,"Park Grove, 76",2023-06-13T19:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.53
110211,"Park Grove, 76",2023-06-13T19:30:00.000+00:00,feeder,22.0,N Current (RMS),A,14.9
110211,"Park Grove, 76",2023-06-13T19:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-13T19:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.0
110211,"Park Grove, 76",2023-06-13T19:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-13T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.5
110211,"Park Grove, 76",2023-06-13T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
110211,"Park Grove, 76",2023-06-13T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-13T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.66
110211,"Park Grove, 76",2023-06-13T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,16.17
110211,"Park Grove, 76",2023-06-13T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.62
110211,"Park Grove, 76",2023-06-13T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,35.6
110211,"Park Grove, 76",2023-06-13T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.0
110211,"Park Grove, 76",2023-06-13T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,67.0
110211,"Park Grove, 76",2023-06-13T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-13T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-13T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.92
110211,"Park Grove, 76",2023-06-13T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.61
110211,"Park Grove, 76",2023-06-13T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.26
110211,"Park Grove, 76",2023-06-13T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.62
110211,"Park Grove, 76",2023-06-13T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.52
110211,"Park Grove, 76",2023-06-13T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,34.9
110211,"Park Grove, 76",2023-06-13T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.1
110211,"Park Grove, 76",2023-06-13T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.5
110211,"Park Grove, 76",2023-06-13T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.5
110211,"Park Grove, 76",2023-06-13T19:30:00.000+00:00,transformer,,Temperature,C,40.9
110211,"Park Grove, 76",2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
110211,"Park Grove, 76",2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
110211,"Park Grove, 76",2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
110211,"Park Grove, 76",2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
110211,"Park Grove, 76",2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
110211,"Park Grove, 76",2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
110211,"Park Grove, 76",2023-06-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.36
110211,"Park Grove, 76",2023-06-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.39
110211,"Park Grove, 76",2023-06-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.04
110211,"Park Grove, 76",2023-06-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,59.03
110211,"Park Grove, 76",2023-06-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,54.32
110211,"Park Grove, 76",2023-06-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,63.62
110211,"Park Grove, 76",2023-06-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,99.5
110211,"Park Grove, 76",2023-06-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,248.4
110211,"Park Grove, 76",2023-06-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.3
110211,"Park Grove, 76",2023-06-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.0
110211,"Park Grove, 76",2023-06-13T19:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.55
