Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-13T19:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-06-13T19:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-13T19:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.68
110211,"Park Grove, 76",2023-06-13T19:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.59
110211,"Park Grove, 76",2023-06-13T19:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.8
110211,"Park Grove, 76",2023-06-13T19:20:00.000+00:00,feeder,32.0,N Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-13T19:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.8
110211,"Park Grove, 76",2023-06-13T19:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.3
110211,"Park Grove, 76",2023-06-13T19:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-13T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.91
110211,"Park Grove, 76",2023-06-13T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.01
110211,"Park Grove, 76",2023-06-13T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.13
110211,"Park Grove, 76",2023-06-13T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,26.91
110211,"Park Grove, 76",2023-06-13T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.84
110211,"Park Grove, 76",2023-06-13T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,27.68
110211,"Park Grove, 76",2023-06-13T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,47.5
110211,"Park Grove, 76",2023-06-13T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,112.3
110211,"Park Grove, 76",2023-06-13T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,84.6
110211,"Park Grove, 76",2023-06-13T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,119.8
110211,"Park Grove, 76",2023-06-13T19:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-13T19:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-13T19:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.61
110211,"Park Grove, 76",2023-06-13T19:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.46
110211,"Park Grove, 76",2023-06-13T19:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,7.66
110211,"Park Grove, 76",2023-06-13T19:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.91
110211,"Park Grove, 76",2023-06-13T19:20:00.000+00:00,feeder,23.0,N Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-13T19:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,32.2
110211,"Park Grove, 76",2023-06-13T19:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,32.9
110211,"Park Grove, 76",2023-06-13T19:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.7
110211,"Park Grove, 76",2023-06-13T19:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-13T19:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-13T19:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-13T19:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.58
110211,"Park Grove, 76",2023-06-13T19:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.06
110211,"Park Grove, 76",2023-06-13T19:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.34
110211,"Park Grove, 76",2023-06-13T19:20:00.000+00:00,feeder,22.0,N Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-13T19:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,28.5
110211,"Park Grove, 76",2023-06-13T19:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,39.2
110211,"Park Grove, 76",2023-06-13T19:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-13T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-13T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
110211,"Park Grove, 76",2023-06-13T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-13T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.44
110211,"Park Grove, 76",2023-06-13T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,16.29
110211,"Park Grove, 76",2023-06-13T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.76
110211,"Park Grove, 76",2023-06-13T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.4
110211,"Park Grove, 76",2023-06-13T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.4
110211,"Park Grove, 76",2023-06-13T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,68.4
110211,"Park Grove, 76",2023-06-13T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.5
110211,"Park Grove, 76",2023-06-13T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-13T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.84
110211,"Park Grove, 76",2023-06-13T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.55
110211,"Park Grove, 76",2023-06-13T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.6
110211,"Park Grove, 76",2023-06-13T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.91
110211,"Park Grove, 76",2023-06-13T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.27
110211,"Park Grove, 76",2023-06-13T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-13T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.7
110211,"Park Grove, 76",2023-06-13T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.0
110211,"Park Grove, 76",2023-06-13T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.1
110211,"Park Grove, 76",2023-06-13T19:20:00.000+00:00,transformer,,Temperature,C,40.8
110211,"Park Grove, 76",2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
110211,"Park Grove, 76",2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
110211,"Park Grove, 76",2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
110211,"Park Grove, 76",2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
110211,"Park Grove, 76",2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
110211,"Park Grove, 76",2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
110211,"Park Grove, 76",2023-06-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.7
110211,"Park Grove, 76",2023-06-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.81
110211,"Park Grove, 76",2023-06-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.7
110211,"Park Grove, 76",2023-06-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,60.69
110211,"Park Grove, 76",2023-06-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,62.36
110211,"Park Grove, 76",2023-06-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,64.76
110211,"Park Grove, 76",2023-06-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,94.4
110211,"Park Grove, 76",2023-06-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,254.5
110211,"Park Grove, 76",2023-06-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,263.8
110211,"Park Grove, 76",2023-06-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,284.9
110211,"Park Grove, 76",2023-06-13T19:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-13T19:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.18
110211,"Park Grove, 76",2023-06-13T19:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-13T19:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.59
110211,"Park Grove, 76",2023-06-13T19:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.78
110211,"Park Grove, 76",2023-06-13T19:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.38
110211,"Park Grove, 76",2023-06-13T19:10:00.000+00:00,feeder,32.0,N Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-13T19:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-13T19:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-13T19:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-13T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.4
110211,"Park Grove, 76",2023-06-13T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.89
110211,"Park Grove, 76",2023-06-13T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.07
110211,"Park Grove, 76",2023-06-13T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,20.68
110211,"Park Grove, 76",2023-06-13T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.02
110211,"Park Grove, 76",2023-06-13T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,34.97
110211,"Park Grove, 76",2023-06-13T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,55.6
110211,"Park Grove, 76",2023-06-13T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,87.8
110211,"Park Grove, 76",2023-06-13T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,81.1
110211,"Park Grove, 76",2023-06-13T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,149.4
110211,"Park Grove, 76",2023-06-13T19:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-13T19:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-06-13T19:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.8
110211,"Park Grove, 76",2023-06-13T19:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.19
110211,"Park Grove, 76",2023-06-13T19:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,7.07
110211,"Park Grove, 76",2023-06-13T19:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.1
110211,"Park Grove, 76",2023-06-13T19:10:00.000+00:00,feeder,23.0,N Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-13T19:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,35.4
110211,"Park Grove, 76",2023-06-13T19:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,30.6
110211,"Park Grove, 76",2023-06-13T19:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.6
110211,"Park Grove, 76",2023-06-13T19:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.58
110211,"Park Grove, 76",2023-06-13T19:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-13T19:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-13T19:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.16
110211,"Park Grove, 76",2023-06-13T19:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.39
110211,"Park Grove, 76",2023-06-13T19:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.7
110211,"Park Grove, 76",2023-06-13T19:10:00.000+00:00,feeder,22.0,N Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-13T19:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-13T19:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,36.7
110211,"Park Grove, 76",2023-06-13T19:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,25.9
110211,"Park Grove, 76",2023-06-13T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.17
110211,"Park Grove, 76",2023-06-13T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-13T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-13T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.9
110211,"Park Grove, 76",2023-06-13T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.07
110211,"Park Grove, 76",2023-06-13T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.47
110211,"Park Grove, 76",2023-06-13T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-13T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.7
110211,"Park Grove, 76",2023-06-13T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.9
110211,"Park Grove, 76",2023-06-13T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-13T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-13T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.07
110211,"Park Grove, 76",2023-06-13T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.38
110211,"Park Grove, 76",2023-06-13T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.22
110211,"Park Grove, 76",2023-06-13T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.87
110211,"Park Grove, 76",2023-06-13T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.74
110211,"Park Grove, 76",2023-06-13T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.5
110211,"Park Grove, 76",2023-06-13T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.5
110211,"Park Grove, 76",2023-06-13T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.6
110211,"Park Grove, 76",2023-06-13T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.7
110211,"Park Grove, 76",2023-06-13T19:10:00.000+00:00,transformer,,Temperature,C,40.8
110211,"Park Grove, 76",2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110211,"Park Grove, 76",2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
110211,"Park Grove, 76",2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
110211,"Park Grove, 76",2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
110211,"Park Grove, 76",2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
110211,"Park Grove, 76",2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
110211,"Park Grove, 76",2023-06-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.14
110211,"Park Grove, 76",2023-06-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.7
110211,"Park Grove, 76",2023-06-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.64
110211,"Park Grove, 76",2023-06-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,52.74
110211,"Park Grove, 76",2023-06-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,53.2
110211,"Park Grove, 76",2023-06-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,71.37
110211,"Park Grove, 76",2023-06-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,109.0
110211,"Park Grove, 76",2023-06-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.0
110211,"Park Grove, 76",2023-06-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.4
110211,"Park Grove, 76",2023-06-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,311.5
110211,"Park Grove, 76",2023-06-13T19:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-13T19:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.05
110211,"Park Grove, 76",2023-06-13T19:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-13T19:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.72
110211,"Park Grove, 76",2023-06-13T19:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.57
110211,"Park Grove, 76",2023-06-13T19:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.63
110211,"Park Grove, 76",2023-06-13T19:00:00.000+00:00,feeder,32.0,N Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-13T19:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-13T19:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.1
110211,"Park Grove, 76",2023-06-13T19:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-13T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.0
110211,"Park Grove, 76",2023-06-13T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.37
110211,"Park Grove, 76",2023-06-13T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.84
110211,"Park Grove, 76",2023-06-13T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,24.68
110211,"Park Grove, 76",2023-06-13T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.23
110211,"Park Grove, 76",2023-06-13T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,29.81
110211,"Park Grove, 76",2023-06-13T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,51.5
110211,"Park Grove, 76",2023-06-13T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,104.6
110211,"Park Grove, 76",2023-06-13T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,73.3
110211,"Park Grove, 76",2023-06-13T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,127.7
110211,"Park Grove, 76",2023-06-13T19:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-13T19:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-06-13T19:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.85
110211,"Park Grove, 76",2023-06-13T19:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.23
110211,"Park Grove, 76",2023-06-13T19:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.03
110211,"Park Grove, 76",2023-06-13T19:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.43
110211,"Park Grove, 76",2023-06-13T19:00:00.000+00:00,feeder,23.0,N Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-13T19:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,43.2
110211,"Park Grove, 76",2023-06-13T19:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-13T19:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.3
110211,"Park Grove, 76",2023-06-13T19:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.53
110211,"Park Grove, 76",2023-06-13T19:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-13T19:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-13T19:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.1
110211,"Park Grove, 76",2023-06-13T19:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.19
110211,"Park Grove, 76",2023-06-13T19:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.84
110211,"Park Grove, 76",2023-06-13T19:00:00.000+00:00,feeder,22.0,N Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-13T19:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-13T19:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.5
110211,"Park Grove, 76",2023-06-13T19:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-13T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.0
110211,"Park Grove, 76",2023-06-13T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-13T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-13T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.99
110211,"Park Grove, 76",2023-06-13T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.59
110211,"Park Grove, 76",2023-06-13T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.34
110211,"Park Grove, 76",2023-06-13T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-13T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.2
110211,"Park Grove, 76",2023-06-13T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.1
110211,"Park Grove, 76",2023-06-13T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.8
110211,"Park Grove, 76",2023-06-13T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-13T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.77
110211,"Park Grove, 76",2023-06-13T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.55
110211,"Park Grove, 76",2023-06-13T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.19
110211,"Park Grove, 76",2023-06-13T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.13
110211,"Park Grove, 76",2023-06-13T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.44
110211,"Park Grove, 76",2023-06-13T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,30.3
110211,"Park Grove, 76",2023-06-13T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.9
110211,"Park Grove, 76",2023-06-13T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.6
110211,"Park Grove, 76",2023-06-13T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.5
110211,"Park Grove, 76",2023-06-13T19:00:00.000+00:00,transformer,,Temperature,C,40.7
110211,"Park Grove, 76",2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
110211,"Park Grove, 76",2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
110211,"Park Grove, 76",2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
110211,"Park Grove, 76",2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
110211,"Park Grove, 76",2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
110211,"Park Grove, 76",2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
110211,"Park Grove, 76",2023-06-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.22
110211,"Park Grove, 76",2023-06-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.68
110211,"Park Grove, 76",2023-06-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.64
110211,"Park Grove, 76",2023-06-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,61.91
110211,"Park Grove, 76",2023-06-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,46.75
110211,"Park Grove, 76",2023-06-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,70.5
110211,"Park Grove, 76",2023-06-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,124.5
110211,"Park Grove, 76",2023-06-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,259.7
110211,"Park Grove, 76",2023-06-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.9
110211,"Park Grove, 76",2023-06-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,307.8
110211,"Park Grove, 76",2023-06-13T18:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-13T18:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-13T18:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-13T18:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.31
110211,"Park Grove, 76",2023-06-13T18:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.35
110211,"Park Grove, 76",2023-06-13T18:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.8
110211,"Park Grove, 76",2023-06-13T18:50:00.000+00:00,feeder,32.0,N Current (RMS),A,13.8
110211,"Park Grove, 76",2023-06-13T18:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-13T18:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.9
110211,"Park Grove, 76",2023-06-13T18:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-13T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.63
110211,"Park Grove, 76",2023-06-13T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.14
110211,"Park Grove, 76",2023-06-13T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-5.85
110211,"Park Grove, 76",2023-06-13T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,27.53
110211,"Park Grove, 76",2023-06-13T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.79
110211,"Park Grove, 76",2023-06-13T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,35.52
110211,"Park Grove, 76",2023-06-13T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,67.5
110211,"Park Grove, 76",2023-06-13T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,114.8
110211,"Park Grove, 76",2023-06-13T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.8
110211,"Park Grove, 76",2023-06-13T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,149.5
110211,"Park Grove, 76",2023-06-13T18:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-13T18:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.02
110211,"Park Grove, 76",2023-06-13T18:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.99
110211,"Park Grove, 76",2023-06-13T18:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.93
110211,"Park Grove, 76",2023-06-13T18:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.4
110211,"Park Grove, 76",2023-06-13T18:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.54
110211,"Park Grove, 76",2023-06-13T18:50:00.000+00:00,feeder,23.0,N Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-13T18:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,42.6
110211,"Park Grove, 76",2023-06-13T18:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-13T18:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.6
110211,"Park Grove, 76",2023-06-13T18:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-13T18:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-13T18:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-13T18:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.84
110211,"Park Grove, 76",2023-06-13T18:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.77
110211,"Park Grove, 76",2023-06-13T18:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.85
110211,"Park Grove, 76",2023-06-13T18:50:00.000+00:00,feeder,22.0,N Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-13T18:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-13T18:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,42.4
110211,"Park Grove, 76",2023-06-13T18:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,30.8
110211,"Park Grove, 76",2023-06-13T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.27
110211,"Park Grove, 76",2023-06-13T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
110211,"Park Grove, 76",2023-06-13T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-13T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.27
110211,"Park Grove, 76",2023-06-13T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.01
110211,"Park Grove, 76",2023-06-13T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.19
110211,"Park Grove, 76",2023-06-13T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-13T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-13T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.1
110211,"Park Grove, 76",2023-06-13T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.7
110211,"Park Grove, 76",2023-06-13T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-13T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.4
110211,"Park Grove, 76",2023-06-13T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.43
110211,"Park Grove, 76",2023-06-13T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.75
110211,"Park Grove, 76",2023-06-13T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.36
110211,"Park Grove, 76",2023-06-13T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.1
110211,"Park Grove, 76",2023-06-13T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,31.0
110211,"Park Grove, 76",2023-06-13T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.5
110211,"Park Grove, 76",2023-06-13T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.0
110211,"Park Grove, 76",2023-06-13T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.6
110211,"Park Grove, 76",2023-06-13T18:50:00.000+00:00,transformer,,Temperature,C,40.6
110211,"Park Grove, 76",2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
110211,"Park Grove, 76",2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
110211,"Park Grove, 76",2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
110211,"Park Grove, 76",2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
110211,"Park Grove, 76",2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
110211,"Park Grove, 76",2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
110211,"Park Grove, 76",2023-06-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.48
110211,"Park Grove, 76",2023-06-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.07
110211,"Park Grove, 76",2023-06-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.59
110211,"Park Grove, 76",2023-06-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,62.62
110211,"Park Grove, 76",2023-06-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,50.68
110211,"Park Grove, 76",2023-06-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,78.0
110211,"Park Grove, 76",2023-06-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,121.2
110211,"Park Grove, 76",2023-06-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,263.0
110211,"Park Grove, 76",2023-06-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.3
110211,"Park Grove, 76",2023-06-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,334.9
110211,"Park Grove, 76",2023-06-13T18:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-13T18:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-13T18:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-13T18:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,6.15
110211,"Park Grove, 76",2023-06-13T18:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.34
110211,"Park Grove, 76",2023-06-13T18:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.48
110211,"Park Grove, 76",2023-06-13T18:40:00.000+00:00,feeder,32.0,N Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-13T18:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-13T18:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-13T18:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-13T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.54
110211,"Park Grove, 76",2023-06-13T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.58
110211,"Park Grove, 76",2023-06-13T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.19
110211,"Park Grove, 76",2023-06-13T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,27.04
110211,"Park Grove, 76",2023-06-13T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.84
110211,"Park Grove, 76",2023-06-13T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,29.63
110211,"Park Grove, 76",2023-06-13T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,64.3
110211,"Park Grove, 76",2023-06-13T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,113.4
110211,"Park Grove, 76",2023-06-13T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,68.3
110211,"Park Grove, 76",2023-06-13T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,128.4
110211,"Park Grove, 76",2023-06-13T18:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-13T18:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.02
110211,"Park Grove, 76",2023-06-13T18:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-13T18:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.84
110211,"Park Grove, 76",2023-06-13T18:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.66
110211,"Park Grove, 76",2023-06-13T18:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.83
110211,"Park Grove, 76",2023-06-13T18:40:00.000+00:00,feeder,23.0,N Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-13T18:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,37.0
110211,"Park Grove, 76",2023-06-13T18:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,28.9
110211,"Park Grove, 76",2023-06-13T18:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.2
110211,"Park Grove, 76",2023-06-13T18:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-13T18:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-13T18:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-13T18:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.14
110211,"Park Grove, 76",2023-06-13T18:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.66
110211,"Park Grove, 76",2023-06-13T18:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.96
110211,"Park Grove, 76",2023-06-13T18:40:00.000+00:00,feeder,22.0,N Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-13T18:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,34.9
110211,"Park Grove, 76",2023-06-13T18:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,49.1
110211,"Park Grove, 76",2023-06-13T18:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,31.7
110211,"Park Grove, 76",2023-06-13T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.28
110211,"Park Grove, 76",2023-06-13T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-06-13T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-13T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.87
110211,"Park Grove, 76",2023-06-13T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.68
110211,"Park Grove, 76",2023-06-13T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.4
110211,"Park Grove, 76",2023-06-13T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-13T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-13T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.7
110211,"Park Grove, 76",2023-06-13T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.0
110211,"Park Grove, 76",2023-06-13T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-13T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.66
110211,"Park Grove, 76",2023-06-13T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.37
110211,"Park Grove, 76",2023-06-13T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.6
110211,"Park Grove, 76",2023-06-13T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.03
110211,"Park Grove, 76",2023-06-13T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.25
110211,"Park Grove, 76",2023-06-13T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.6
110211,"Park Grove, 76",2023-06-13T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.8
110211,"Park Grove, 76",2023-06-13T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.8
110211,"Park Grove, 76",2023-06-13T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.4
110211,"Park Grove, 76",2023-06-13T18:40:00.000+00:00,transformer,,Temperature,C,40.5
110211,"Park Grove, 76",2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
110211,"Park Grove, 76",2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
110211,"Park Grove, 76",2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
110211,"Park Grove, 76",2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
110211,"Park Grove, 76",2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
110211,"Park Grove, 76",2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
110211,"Park Grove, 76",2023-06-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.73
110211,"Park Grove, 76",2023-06-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.62
110211,"Park Grove, 76",2023-06-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.68
110211,"Park Grove, 76",2023-06-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,64.64
110211,"Park Grove, 76",2023-06-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,54.21
110211,"Park Grove, 76",2023-06-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,78.55
110211,"Park Grove, 76",2023-06-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,120.1
110211,"Park Grove, 76",2023-06-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,271.4
110211,"Park Grove, 76",2023-06-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.2
110211,"Park Grove, 76",2023-06-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,337.5
110211,"Park Grove, 76",2023-06-13T18:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-13T18:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-06-13T18:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-13T18:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,4.31
110211,"Park Grove, 76",2023-06-13T18:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.33
110211,"Park Grove, 76",2023-06-13T18:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.66
110211,"Park Grove, 76",2023-06-13T18:30:00.000+00:00,feeder,32.0,N Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-13T18:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-13T18:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.9
110211,"Park Grove, 76",2023-06-13T18:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,14.2
110211,"Park Grove, 76",2023-06-13T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.18
110211,"Park Grove, 76",2023-06-13T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.47
110211,"Park Grove, 76",2023-06-13T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.04
110211,"Park Grove, 76",2023-06-13T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,23.27
110211,"Park Grove, 76",2023-06-13T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.83
110211,"Park Grove, 76",2023-06-13T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,35.01
110211,"Park Grove, 76",2023-06-13T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,62.6
110211,"Park Grove, 76",2023-06-13T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,100.1
110211,"Park Grove, 76",2023-06-13T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,72.0
110211,"Park Grove, 76",2023-06-13T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,148.4
110211,"Park Grove, 76",2023-06-13T18:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-13T18:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.59
110211,"Park Grove, 76",2023-06-13T18:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.4
110211,"Park Grove, 76",2023-06-13T18:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.43
110211,"Park Grove, 76",2023-06-13T18:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.52
110211,"Park Grove, 76",2023-06-13T18:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.8
110211,"Park Grove, 76",2023-06-13T18:30:00.000+00:00,feeder,23.0,N Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-13T18:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,36.0
110211,"Park Grove, 76",2023-06-13T18:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,28.0
110211,"Park Grove, 76",2023-06-13T18:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.5
110211,"Park Grove, 76",2023-06-13T18:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-06-13T18:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-13T18:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.18
110211,"Park Grove, 76",2023-06-13T18:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.09
110211,"Park Grove, 76",2023-06-13T18:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.22
110211,"Park Grove, 76",2023-06-13T18:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.21
110211,"Park Grove, 76",2023-06-13T18:30:00.000+00:00,feeder,22.0,N Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-13T18:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,42.9
110211,"Park Grove, 76",2023-06-13T18:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,48.6
110211,"Park Grove, 76",2023-06-13T18:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,51.7
110211,"Park Grove, 76",2023-06-13T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.23
110211,"Park Grove, 76",2023-06-13T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-13T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-13T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.54
110211,"Park Grove, 76",2023-06-13T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.58
110211,"Park Grove, 76",2023-06-13T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.51
110211,"Park Grove, 76",2023-06-13T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.1
110211,"Park Grove, 76",2023-06-13T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-13T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.0
110211,"Park Grove, 76",2023-06-13T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.6
110211,"Park Grove, 76",2023-06-13T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-13T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.87
110211,"Park Grove, 76",2023-06-13T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.51
110211,"Park Grove, 76",2023-06-13T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.4
110211,"Park Grove, 76",2023-06-13T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.74
110211,"Park Grove, 76",2023-06-13T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.0
110211,"Park Grove, 76",2023-06-13T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,34.8
110211,"Park Grove, 76",2023-06-13T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.7
110211,"Park Grove, 76",2023-06-13T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.8
110211,"Park Grove, 76",2023-06-13T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.1
110211,"Park Grove, 76",2023-06-13T18:30:00.000+00:00,transformer,,Temperature,C,40.4
110211,"Park Grove, 76",2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
110211,"Park Grove, 76",2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
110211,"Park Grove, 76",2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
110211,"Park Grove, 76",2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
110211,"Park Grove, 76",2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
110211,"Park Grove, 76",2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
110211,"Park Grove, 76",2023-06-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.98
110211,"Park Grove, 76",2023-06-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
110211,"Park Grove, 76",2023-06-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.61
110211,"Park Grove, 76",2023-06-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,60.04
110211,"Park Grove, 76",2023-06-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,55.23
110211,"Park Grove, 76",2023-06-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,81.2
110211,"Park Grove, 76",2023-06-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,114.4
110211,"Park Grove, 76",2023-06-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,253.5
110211,"Park Grove, 76",2023-06-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.0
110211,"Park Grove, 76",2023-06-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,347.0
110211,"Park Grove, 76",2023-06-13T18:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-13T18:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.18
110211,"Park Grove, 76",2023-06-13T18:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-13T18:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,4.37
110211,"Park Grove, 76",2023-06-13T18:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.29
110211,"Park Grove, 76",2023-06-13T18:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.25
110211,"Park Grove, 76",2023-06-13T18:20:00.000+00:00,feeder,32.0,N Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-13T18:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-13T18:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.3
110211,"Park Grove, 76",2023-06-13T18:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-13T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.42
110211,"Park Grove, 76",2023-06-13T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.48
110211,"Park Grove, 76",2023-06-13T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.39
110211,"Park Grove, 76",2023-06-13T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,25.94
110211,"Park Grove, 76",2023-06-13T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.28
110211,"Park Grove, 76",2023-06-13T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,38.28
110211,"Park Grove, 76",2023-06-13T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,73.9
110211,"Park Grove, 76",2023-06-13T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,109.9
110211,"Park Grove, 76",2023-06-13T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.4
110211,"Park Grove, 76",2023-06-13T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,161.3
110211,"Park Grove, 76",2023-06-13T18:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-13T18:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.66
110211,"Park Grove, 76",2023-06-13T18:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.84
110211,"Park Grove, 76",2023-06-13T18:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.74
110211,"Park Grove, 76",2023-06-13T18:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.21
110211,"Park Grove, 76",2023-06-13T18:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.48
110211,"Park Grove, 76",2023-06-13T18:20:00.000+00:00,feeder,23.0,N Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-13T18:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,33.1
110211,"Park Grove, 76",2023-06-13T18:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-13T18:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.6
110211,"Park Grove, 76",2023-06-13T18:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-13T18:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-13T18:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-13T18:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.95
110211,"Park Grove, 76",2023-06-13T18:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.29
110211,"Park Grove, 76",2023-06-13T18:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.86
110211,"Park Grove, 76",2023-06-13T18:20:00.000+00:00,feeder,22.0,N Current (RMS),A,27.4
110211,"Park Grove, 76",2023-06-13T18:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-13T18:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,56.5
110211,"Park Grove, 76",2023-06-13T18:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,41.7
110211,"Park Grove, 76",2023-06-13T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.1
110211,"Park Grove, 76",2023-06-13T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-13T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-13T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.74
110211,"Park Grove, 76",2023-06-13T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.82
110211,"Park Grove, 76",2023-06-13T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.78
110211,"Park Grove, 76",2023-06-13T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.3
110211,"Park Grove, 76",2023-06-13T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-13T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.1
110211,"Park Grove, 76",2023-06-13T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.5
110211,"Park Grove, 76",2023-06-13T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-13T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.2
110211,"Park Grove, 76",2023-06-13T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.48
110211,"Park Grove, 76",2023-06-13T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.7
110211,"Park Grove, 76",2023-06-13T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.66
110211,"Park Grove, 76",2023-06-13T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.61
110211,"Park Grove, 76",2023-06-13T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,34.4
110211,"Park Grove, 76",2023-06-13T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.3
110211,"Park Grove, 76",2023-06-13T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.8
110211,"Park Grove, 76",2023-06-13T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.6
110211,"Park Grove, 76",2023-06-13T18:20:00.000+00:00,transformer,,Temperature,C,40.3
110211,"Park Grove, 76",2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
110211,"Park Grove, 76",2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
