Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
110211,"Park Grove, 76",2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
110211,"Park Grove, 76",2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
110211,"Park Grove, 76",2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
110211,"Park Grove, 76",2023-06-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.26
110211,"Park Grove, 76",2023-06-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.33
110211,"Park Grove, 76",2023-06-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.73
110211,"Park Grove, 76",2023-06-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,56.44
110211,"Park Grove, 76",2023-06-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,56.56
110211,"Park Grove, 76",2023-06-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,82.25
110211,"Park Grove, 76",2023-06-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,115.5
110211,"Park Grove, 76",2023-06-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.0
110211,"Park Grove, 76",2023-06-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.8
110211,"Park Grove, 76",2023-06-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,351.1
110211,"Park Grove, 76",2023-06-13T18:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-06-13T18:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.15
110211,"Park Grove, 76",2023-06-13T18:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-13T18:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.55
110211,"Park Grove, 76",2023-06-13T18:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.26
110211,"Park Grove, 76",2023-06-13T18:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.12
110211,"Park Grove, 76",2023-06-13T18:10:00.000+00:00,feeder,32.0,N Current (RMS),A,11.9
110211,"Park Grove, 76",2023-06-13T18:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-13T18:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.2
110211,"Park Grove, 76",2023-06-13T18:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-13T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.52
110211,"Park Grove, 76",2023-06-13T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-06-13T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.25
110211,"Park Grove, 76",2023-06-13T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,23.11
110211,"Park Grove, 76",2023-06-13T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.07
110211,"Park Grove, 76",2023-06-13T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,42.47
110211,"Park Grove, 76",2023-06-13T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,82.4
110211,"Park Grove, 76",2023-06-13T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,96.0
110211,"Park Grove, 76",2023-06-13T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.5
110211,"Park Grove, 76",2023-06-13T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,177.7
110211,"Park Grove, 76",2023-06-13T18:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-13T18:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.38
110211,"Park Grove, 76",2023-06-13T18:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-13T18:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.66
110211,"Park Grove, 76",2023-06-13T18:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.12
110211,"Park Grove, 76",2023-06-13T18:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.38
110211,"Park Grove, 76",2023-06-13T18:10:00.000+00:00,feeder,23.0,N Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-13T18:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,37.0
110211,"Park Grove, 76",2023-06-13T18:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-13T18:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,40.9
110211,"Park Grove, 76",2023-06-13T18:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.05
110211,"Park Grove, 76",2023-06-13T18:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-13T18:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-13T18:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.04
110211,"Park Grove, 76",2023-06-13T18:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.47
110211,"Park Grove, 76",2023-06-13T18:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.21
110211,"Park Grove, 76",2023-06-13T18:10:00.000+00:00,feeder,22.0,N Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-13T18:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-13T18:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,36.3
110211,"Park Grove, 76",2023-06-13T18:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,43.9
110211,"Park Grove, 76",2023-06-13T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.61
110211,"Park Grove, 76",2023-06-13T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-06-13T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-13T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.28
110211,"Park Grove, 76",2023-06-13T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.12
110211,"Park Grove, 76",2023-06-13T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.06
110211,"Park Grove, 76",2023-06-13T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.3
110211,"Park Grove, 76",2023-06-13T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.1
110211,"Park Grove, 76",2023-06-13T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,55.4
110211,"Park Grove, 76",2023-06-13T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.6
110211,"Park Grove, 76",2023-06-13T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-13T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.12
110211,"Park Grove, 76",2023-06-13T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.07
110211,"Park Grove, 76",2023-06-13T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.14
110211,"Park Grove, 76",2023-06-13T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.99
110211,"Park Grove, 76",2023-06-13T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.73
110211,"Park Grove, 76",2023-06-13T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-13T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.4
110211,"Park Grove, 76",2023-06-13T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.5
110211,"Park Grove, 76",2023-06-13T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.3
110211,"Park Grove, 76",2023-06-13T18:10:00.000+00:00,transformer,,Temperature,C,40.2
110211,"Park Grove, 76",2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
110211,"Park Grove, 76",2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
110211,"Park Grove, 76",2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
110211,"Park Grove, 76",2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
110211,"Park Grove, 76",2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
110211,"Park Grove, 76",2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
110211,"Park Grove, 76",2023-06-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.72
110211,"Park Grove, 76",2023-06-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
110211,"Park Grove, 76",2023-06-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.74
110211,"Park Grove, 76",2023-06-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,55.79
110211,"Park Grove, 76",2023-06-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,54.03
110211,"Park Grove, 76",2023-06-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,83.98
110211,"Park Grove, 76",2023-06-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,123.9
110211,"Park Grove, 76",2023-06-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.6
110211,"Park Grove, 76",2023-06-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.0
110211,"Park Grove, 76",2023-06-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,357.4
110211,"Park Grove, 76",2023-06-13T18:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-13T18:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.18
110211,"Park Grove, 76",2023-06-13T18:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-13T18:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.66
110211,"Park Grove, 76",2023-06-13T18:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.66
110211,"Park Grove, 76",2023-06-13T18:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.58
110211,"Park Grove, 76",2023-06-13T18:00:00.000+00:00,feeder,32.0,N Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-13T18:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-13T18:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-13T18:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-13T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.99
110211,"Park Grove, 76",2023-06-13T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.46
110211,"Park Grove, 76",2023-06-13T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-5.26
110211,"Park Grove, 76",2023-06-13T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,21.15
110211,"Park Grove, 76",2023-06-13T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.07
110211,"Park Grove, 76",2023-06-13T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,41.8
110211,"Park Grove, 76",2023-06-13T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,77.2
110211,"Park Grove, 76",2023-06-13T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,89.6
110211,"Park Grove, 76",2023-06-13T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,68.9
110211,"Park Grove, 76",2023-06-13T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,175.0
110211,"Park Grove, 76",2023-06-13T18:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-13T18:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.12
110211,"Park Grove, 76",2023-06-13T18:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-13T18:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.3
110211,"Park Grove, 76",2023-06-13T18:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.58
110211,"Park Grove, 76",2023-06-13T18:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.81
110211,"Park Grove, 76",2023-06-13T18:00:00.000+00:00,feeder,23.0,N Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-13T18:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,43.4
110211,"Park Grove, 76",2023-06-13T18:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-13T18:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.7
110211,"Park Grove, 76",2023-06-13T18:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.64
110211,"Park Grove, 76",2023-06-13T18:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-13T18:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-13T18:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.75
110211,"Park Grove, 76",2023-06-13T18:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.44
110211,"Park Grove, 76",2023-06-13T18:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.27
110211,"Park Grove, 76",2023-06-13T18:00:00.000+00:00,feeder,22.0,N Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-13T18:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.9
110211,"Park Grove, 76",2023-06-13T18:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.5
110211,"Park Grove, 76",2023-06-13T18:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,52.2
110211,"Park Grove, 76",2023-06-13T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.69
110211,"Park Grove, 76",2023-06-13T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-13T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-13T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.0
110211,"Park Grove, 76",2023-06-13T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.97
110211,"Park Grove, 76",2023-06-13T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.97
110211,"Park Grove, 76",2023-06-13T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,33.7
110211,"Park Grove, 76",2023-06-13T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.7
110211,"Park Grove, 76",2023-06-13T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,63.0
110211,"Park Grove, 76",2023-06-13T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.9
110211,"Park Grove, 76",2023-06-13T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-06-13T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.75
110211,"Park Grove, 76",2023-06-13T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.01
110211,"Park Grove, 76",2023-06-13T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.87
110211,"Park Grove, 76",2023-06-13T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.78
110211,"Park Grove, 76",2023-06-13T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.01
110211,"Park Grove, 76",2023-06-13T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.6
110211,"Park Grove, 76",2023-06-13T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.5
110211,"Park Grove, 76",2023-06-13T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.4
110211,"Park Grove, 76",2023-06-13T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.6
110211,"Park Grove, 76",2023-06-13T18:00:00.000+00:00,transformer,,Temperature,C,40.1
110211,"Park Grove, 76",2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
110211,"Park Grove, 76",2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
110211,"Park Grove, 76",2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
110211,"Park Grove, 76",2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
110211,"Park Grove, 76",2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
110211,"Park Grove, 76",2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
110211,"Park Grove, 76",2023-06-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.37
110211,"Park Grove, 76",2023-06-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
110211,"Park Grove, 76",2023-06-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.39
110211,"Park Grove, 76",2023-06-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,60.73
110211,"Park Grove, 76",2023-06-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,56.5
110211,"Park Grove, 76",2023-06-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,87.44
110211,"Park Grove, 76",2023-06-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,124.6
110211,"Park Grove, 76",2023-06-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,254.7
110211,"Park Grove, 76",2023-06-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.5
110211,"Park Grove, 76",2023-06-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,371.3
110211,"Park Grove, 76",2023-06-13T17:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-13T17:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-06-13T17:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-13T17:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.75
110211,"Park Grove, 76",2023-06-13T17:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,5.87
110211,"Park Grove, 76",2023-06-13T17:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.4
110211,"Park Grove, 76",2023-06-13T17:50:00.000+00:00,feeder,32.0,N Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-13T17:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.8
110211,"Park Grove, 76",2023-06-13T17:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,31.5
110211,"Park Grove, 76",2023-06-13T17:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-13T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.61
110211,"Park Grove, 76",2023-06-13T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.84
110211,"Park Grove, 76",2023-06-13T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-5.6
110211,"Park Grove, 76",2023-06-13T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,23.61
110211,"Park Grove, 76",2023-06-13T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.33
110211,"Park Grove, 76",2023-06-13T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,37.43
110211,"Park Grove, 76",2023-06-13T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,64.3
110211,"Park Grove, 76",2023-06-13T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,99.1
110211,"Park Grove, 76",2023-06-13T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,74.9
110211,"Park Grove, 76",2023-06-13T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,157.5
110211,"Park Grove, 76",2023-06-13T17:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-13T17:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-13T17:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.4
110211,"Park Grove, 76",2023-06-13T17:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,12.47
110211,"Park Grove, 76",2023-06-13T17:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.66
110211,"Park Grove, 76",2023-06-13T17:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,13.8
110211,"Park Grove, 76",2023-06-13T17:50:00.000+00:00,feeder,23.0,N Current (RMS),A,36.3
110211,"Park Grove, 76",2023-06-13T17:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,51.8
110211,"Park Grove, 76",2023-06-13T17:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-13T17:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,60.0
110211,"Park Grove, 76",2023-06-13T17:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.75
110211,"Park Grove, 76",2023-06-13T17:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-06-13T17:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-13T17:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.68
110211,"Park Grove, 76",2023-06-13T17:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.27
110211,"Park Grove, 76",2023-06-13T17:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.44
110211,"Park Grove, 76",2023-06-13T17:50:00.000+00:00,feeder,22.0,N Current (RMS),A,30.1
110211,"Park Grove, 76",2023-06-13T17:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-13T17:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,40.8
110211,"Park Grove, 76",2023-06-13T17:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,56.7
110211,"Park Grove, 76",2023-06-13T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.46
110211,"Park Grove, 76",2023-06-13T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-13T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-13T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.99
110211,"Park Grove, 76",2023-06-13T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.14
110211,"Park Grove, 76",2023-06-13T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.1
110211,"Park Grove, 76",2023-06-13T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.5
110211,"Park Grove, 76",2023-06-13T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.3
110211,"Park Grove, 76",2023-06-13T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,56.4
110211,"Park Grove, 76",2023-06-13T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.3
110211,"Park Grove, 76",2023-06-13T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.65
110211,"Park Grove, 76",2023-06-13T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.34
110211,"Park Grove, 76",2023-06-13T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.98
110211,"Park Grove, 76",2023-06-13T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.2
110211,"Park Grove, 76",2023-06-13T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.94
110211,"Park Grove, 76",2023-06-13T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.87
110211,"Park Grove, 76",2023-06-13T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-13T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,67.9
110211,"Park Grove, 76",2023-06-13T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.2
110211,"Park Grove, 76",2023-06-13T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.8
110211,"Park Grove, 76",2023-06-13T17:50:00.000+00:00,transformer,,Temperature,C,40.0
110211,"Park Grove, 76",2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
110211,"Park Grove, 76",2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
110211,"Park Grove, 76",2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
110211,"Park Grove, 76",2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
110211,"Park Grove, 76",2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
110211,"Park Grove, 76",2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
110211,"Park Grove, 76",2023-06-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.51
110211,"Park Grove, 76",2023-06-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
110211,"Park Grove, 76",2023-06-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.49
110211,"Park Grove, 76",2023-06-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,65.7
110211,"Park Grove, 76",2023-06-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,62.21
110211,"Park Grove, 76",2023-06-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,94.05
110211,"Park Grove, 76",2023-06-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,136.2
110211,"Park Grove, 76",2023-06-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,275.4
110211,"Park Grove, 76",2023-06-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,264.6
110211,"Park Grove, 76",2023-06-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,398.9
110211,"Park Grove, 76",2023-06-13T17:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-13T17:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.18
110211,"Park Grove, 76",2023-06-13T17:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-13T17:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.03
110211,"Park Grove, 76",2023-06-13T17:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.0
110211,"Park Grove, 76",2023-06-13T17:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.06
110211,"Park Grove, 76",2023-06-13T17:40:00.000+00:00,feeder,32.0,N Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-13T17:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-13T17:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-13T17:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-13T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.87
110211,"Park Grove, 76",2023-06-13T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.23
110211,"Park Grove, 76",2023-06-13T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.13
110211,"Park Grove, 76",2023-06-13T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.5
110211,"Park Grove, 76",2023-06-13T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.56
110211,"Park Grove, 76",2023-06-13T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,35.99
110211,"Park Grove, 76",2023-06-13T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,65.6
110211,"Park Grove, 76",2023-06-13T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,82.8
110211,"Park Grove, 76",2023-06-13T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.7
110211,"Park Grove, 76",2023-06-13T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,151.8
110211,"Park Grove, 76",2023-06-13T17:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-13T17:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-13T17:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.36
110211,"Park Grove, 76",2023-06-13T17:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.31
110211,"Park Grove, 76",2023-06-13T17:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.94
110211,"Park Grove, 76",2023-06-13T17:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.69
110211,"Park Grove, 76",2023-06-13T17:40:00.000+00:00,feeder,23.0,N Current (RMS),A,28.6
110211,"Park Grove, 76",2023-06-13T17:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,31.9
110211,"Park Grove, 76",2023-06-13T17:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-13T17:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,50.9
110211,"Park Grove, 76",2023-06-13T17:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.67
110211,"Park Grove, 76",2023-06-13T17:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.53
110211,"Park Grove, 76",2023-06-13T17:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-13T17:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.72
110211,"Park Grove, 76",2023-06-13T17:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.32
110211,"Park Grove, 76",2023-06-13T17:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.83
110211,"Park Grove, 76",2023-06-13T17:40:00.000+00:00,feeder,22.0,N Current (RMS),A,22.7
110211,"Park Grove, 76",2023-06-13T17:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.1
110211,"Park Grove, 76",2023-06-13T17:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,55.0
110211,"Park Grove, 76",2023-06-13T17:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,38.1
110211,"Park Grove, 76",2023-06-13T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.46
110211,"Park Grove, 76",2023-06-13T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-13T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-13T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.76
110211,"Park Grove, 76",2023-06-13T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,18.9
110211,"Park Grove, 76",2023-06-13T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.09
110211,"Park Grove, 76",2023-06-13T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,45.3
110211,"Park Grove, 76",2023-06-13T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.3
110211,"Park Grove, 76",2023-06-13T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,78.9
110211,"Park Grove, 76",2023-06-13T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.0
110211,"Park Grove, 76",2023-06-13T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-13T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-06-13T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.98
110211,"Park Grove, 76",2023-06-13T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.93
110211,"Park Grove, 76",2023-06-13T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.41
110211,"Park Grove, 76",2023-06-13T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.57
110211,"Park Grove, 76",2023-06-13T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,35.5
110211,"Park Grove, 76",2023-06-13T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,73.7
110211,"Park Grove, 76",2023-06-13T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.3
110211,"Park Grove, 76",2023-06-13T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.3
110211,"Park Grove, 76",2023-06-13T17:40:00.000+00:00,transformer,,Temperature,C,39.9
110211,"Park Grove, 76",2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
110211,"Park Grove, 76",2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
110211,"Park Grove, 76",2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
110211,"Park Grove, 76",2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
110211,"Park Grove, 76",2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
110211,"Park Grove, 76",2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
110211,"Park Grove, 76",2023-06-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.92
110211,"Park Grove, 76",2023-06-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.76
110211,"Park Grove, 76",2023-06-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.54
110211,"Park Grove, 76",2023-06-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,58.27
110211,"Park Grove, 76",2023-06-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,63.13
110211,"Park Grove, 76",2023-06-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,85.22
110211,"Park Grove, 76",2023-06-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,114.9
110211,"Park Grove, 76",2023-06-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.6
110211,"Park Grove, 76",2023-06-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,267.5
110211,"Park Grove, 76",2023-06-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,362.7
110211,"Park Grove, 76",2023-06-13T17:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-13T17:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-06-13T17:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-13T17:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.69
110211,"Park Grove, 76",2023-06-13T17:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.91
110211,"Park Grove, 76",2023-06-13T17:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.09
110211,"Park Grove, 76",2023-06-13T17:30:00.000+00:00,feeder,32.0,N Current (RMS),A,8.1
110211,"Park Grove, 76",2023-06-13T17:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-13T17:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-13T17:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-13T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.81
110211,"Park Grove, 76",2023-06-13T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.7
110211,"Park Grove, 76",2023-06-13T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.01
110211,"Park Grove, 76",2023-06-13T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,23.31
110211,"Park Grove, 76",2023-06-13T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.89
110211,"Park Grove, 76",2023-06-13T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,34.26
110211,"Park Grove, 76",2023-06-13T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,57.1
110211,"Park Grove, 76",2023-06-13T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,98.4
110211,"Park Grove, 76",2023-06-13T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,73.1
110211,"Park Grove, 76",2023-06-13T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,145.4
110211,"Park Grove, 76",2023-06-13T17:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-13T17:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.16
110211,"Park Grove, 76",2023-06-13T17:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-13T17:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.91
110211,"Park Grove, 76",2023-06-13T17:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.6
110211,"Park Grove, 76",2023-06-13T17:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.43
110211,"Park Grove, 76",2023-06-13T17:30:00.000+00:00,feeder,23.0,N Current (RMS),A,29.2
110211,"Park Grove, 76",2023-06-13T17:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-13T17:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-13T17:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,52.7
110211,"Park Grove, 76",2023-06-13T17:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110211,"Park Grove, 76",2023-06-13T17:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-13T17:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-13T17:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.5
110211,"Park Grove, 76",2023-06-13T17:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.98
110211,"Park Grove, 76",2023-06-13T17:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.79
110211,"Park Grove, 76",2023-06-13T17:30:00.000+00:00,feeder,22.0,N Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-13T17:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.5
110211,"Park Grove, 76",2023-06-13T17:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,46.7
110211,"Park Grove, 76",2023-06-13T17:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,54.0
110211,"Park Grove, 76",2023-06-13T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.6
110211,"Park Grove, 76",2023-06-13T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.17
110211,"Park Grove, 76",2023-06-13T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-13T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.48
110211,"Park Grove, 76",2023-06-13T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,19.9
110211,"Park Grove, 76",2023-06-13T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.89
110211,"Park Grove, 76",2023-06-13T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,48.5
110211,"Park Grove, 76",2023-06-13T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-13T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,82.4
110211,"Park Grove, 76",2023-06-13T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.0
110211,"Park Grove, 76",2023-06-13T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-13T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-13T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.31
110211,"Park Grove, 76",2023-06-13T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.51
110211,"Park Grove, 76",2023-06-13T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.44
110211,"Park Grove, 76",2023-06-13T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.3
110211,"Park Grove, 76",2023-06-13T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-13T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.5
110211,"Park Grove, 76",2023-06-13T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.7
110211,"Park Grove, 76",2023-06-13T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.7
110211,"Park Grove, 76",2023-06-13T17:30:00.000+00:00,transformer,,Temperature,C,39.8
110211,"Park Grove, 76",2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
110211,"Park Grove, 76",2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
110211,"Park Grove, 76",2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
110211,"Park Grove, 76",2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
110211,"Park Grove, 76",2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
110211,"Park Grove, 76",2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
110211,"Park Grove, 76",2023-06-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.13
110211,"Park Grove, 76",2023-06-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.26
110211,"Park Grove, 76",2023-06-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.6
110211,"Park Grove, 76",2023-06-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,46.41
110211,"Park Grove, 76",2023-06-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,66.72
110211,"Park Grove, 76",2023-06-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,87.77
110211,"Park Grove, 76",2023-06-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,132.3
110211,"Park Grove, 76",2023-06-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.1
110211,"Park Grove, 76",2023-06-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,281.9
110211,"Park Grove, 76",2023-06-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,372.7
110211,"Park Grove, 76",2023-06-13T17:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-13T17:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.05
110211,"Park Grove, 76",2023-06-13T17:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-13T17:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.42
110211,"Park Grove, 76",2023-06-13T17:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.96
110211,"Park Grove, 76",2023-06-13T17:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.94
110211,"Park Grove, 76",2023-06-13T17:20:00.000+00:00,feeder,32.0,N Current (RMS),A,15.1
110211,"Park Grove, 76",2023-06-13T17:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-13T17:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-13T17:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-13T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.0
110211,"Park Grove, 76",2023-06-13T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.84
110211,"Park Grove, 76",2023-06-13T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.82
110211,"Park Grove, 76",2023-06-13T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,21.28
110211,"Park Grove, 76",2023-06-13T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.94
110211,"Park Grove, 76",2023-06-13T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,31.78
110211,"Park Grove, 76",2023-06-13T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,54.6
110211,"Park Grove, 76",2023-06-13T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,89.6
110211,"Park Grove, 76",2023-06-13T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,69.0
110211,"Park Grove, 76",2023-06-13T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,136.0
110211,"Park Grove, 76",2023-06-13T17:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-13T17:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-06-13T17:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.34
110211,"Park Grove, 76",2023-06-13T17:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.61
110211,"Park Grove, 76",2023-06-13T17:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.04
110211,"Park Grove, 76",2023-06-13T17:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,13.14
110211,"Park Grove, 76",2023-06-13T17:20:00.000+00:00,feeder,23.0,N Current (RMS),A,32.5
110211,"Park Grove, 76",2023-06-13T17:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,33.0
110211,"Park Grove, 76",2023-06-13T17:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.2
110211,"Park Grove, 76",2023-06-13T17:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,56.1
110211,"Park Grove, 76",2023-06-13T17:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.24
110211,"Park Grove, 76",2023-06-13T17:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-13T17:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-13T17:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.64
110211,"Park Grove, 76",2023-06-13T17:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.31
110211,"Park Grove, 76",2023-06-13T17:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.8
110211,"Park Grove, 76",2023-06-13T17:20:00.000+00:00,feeder,22.0,N Current (RMS),A,24.5
110211,"Park Grove, 76",2023-06-13T17:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,28.3
110211,"Park Grove, 76",2023-06-13T17:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,40.9
110211,"Park Grove, 76",2023-06-13T17:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,49.7
110211,"Park Grove, 76",2023-06-13T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.75
110211,"Park Grove, 76",2023-06-13T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-13T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-13T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.1
110211,"Park Grove, 76",2023-06-13T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,17.54
110211,"Park Grove, 76",2023-06-13T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.82
110211,"Park Grove, 76",2023-06-13T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,36.4
110211,"Park Grove, 76",2023-06-13T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.5
110211,"Park Grove, 76",2023-06-13T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,73.0
110211,"Park Grove, 76",2023-06-13T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.4
110211,"Park Grove, 76",2023-06-13T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-13T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-13T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-6.05
110211,"Park Grove, 76",2023-06-13T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.37
110211,"Park Grove, 76",2023-06-13T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.11
110211,"Park Grove, 76",2023-06-13T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.62
110211,"Park Grove, 76",2023-06-13T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.9
110211,"Park Grove, 76",2023-06-13T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.0
110211,"Park Grove, 76",2023-06-13T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.0
110211,"Park Grove, 76",2023-06-13T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,78.9
110211,"Park Grove, 76",2023-06-13T17:20:00.000+00:00,transformer,,Temperature,C,39.8
110211,"Park Grove, 76",2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
110211,"Park Grove, 76",2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
110211,"Park Grove, 76",2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
110211,"Park Grove, 76",2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
110211,"Park Grove, 76",2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
110211,"Park Grove, 76",2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
110211,"Park Grove, 76",2023-06-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.13
110211,"Park Grove, 76",2023-06-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.01
110211,"Park Grove, 76",2023-06-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.67
110211,"Park Grove, 76",2023-06-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,51.43
110211,"Park Grove, 76",2023-06-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,62.9
110211,"Park Grove, 76",2023-06-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,91.1
110211,"Park Grove, 76",2023-06-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,136.3
110211,"Park Grove, 76",2023-06-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.6
110211,"Park Grove, 76",2023-06-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,266.5
110211,"Park Grove, 76",2023-06-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,387.8
110211,"Park Grove, 76",2023-06-13T17:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-13T17:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-13T17:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-13T17:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.48
110211,"Park Grove, 76",2023-06-13T17:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.07
110211,"Park Grove, 76",2023-06-13T17:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.94
110211,"Park Grove, 76",2023-06-13T17:10:00.000+00:00,feeder,32.0,N Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-13T17:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-13T17:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-13T17:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-13T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.06
110211,"Park Grove, 76",2023-06-13T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-13T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-5.95
110211,"Park Grove, 76",2023-06-13T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,21.09
110211,"Park Grove, 76",2023-06-13T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.39
110211,"Park Grove, 76",2023-06-13T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,34.84
110211,"Park Grove, 76",2023-06-13T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,64.5
110211,"Park Grove, 76",2023-06-13T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,91.0
110211,"Park Grove, 76",2023-06-13T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.9
110211,"Park Grove, 76",2023-06-13T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,148.0
110211,"Park Grove, 76",2023-06-13T17:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-06-13T17:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.02
110211,"Park Grove, 76",2023-06-13T17:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.37
110211,"Park Grove, 76",2023-06-13T17:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.24
110211,"Park Grove, 76",2023-06-13T17:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.01
110211,"Park Grove, 76",2023-06-13T17:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.82
110211,"Park Grove, 76",2023-06-13T17:10:00.000+00:00,feeder,23.0,N Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-13T17:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,42.9
110211,"Park Grove, 76",2023-06-13T17:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.8
110211,"Park Grove, 76",2023-06-13T17:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,47.6
110211,"Park Grove, 76",2023-06-13T17:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.09
110211,"Park Grove, 76",2023-06-13T17:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-06-13T17:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-13T17:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.03
110211,"Park Grove, 76",2023-06-13T17:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.82
110211,"Park Grove, 76",2023-06-13T17:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.41
110211,"Park Grove, 76",2023-06-13T17:10:00.000+00:00,feeder,22.0,N Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-13T17:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,29.5
110211,"Park Grove, 76",2023-06-13T17:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,50.5
110211,"Park Grove, 76",2023-06-13T17:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,58.0
110211,"Park Grove, 76",2023-06-13T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.71
110211,"Park Grove, 76",2023-06-13T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-13T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-13T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.65
110211,"Park Grove, 76",2023-06-13T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,16.89
110211,"Park Grove, 76",2023-06-13T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.85
110211,"Park Grove, 76",2023-06-13T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,35.3
110211,"Park Grove, 76",2023-06-13T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.7
