Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-13T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,70.8
110211,"Park Grove, 76",2023-06-13T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.3
110211,"Park Grove, 76",2023-06-13T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-06-13T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-13T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.53
110211,"Park Grove, 76",2023-06-13T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.66
110211,"Park Grove, 76",2023-06-13T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.97
110211,"Park Grove, 76",2023-06-13T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.39
110211,"Park Grove, 76",2023-06-13T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.1
110211,"Park Grove, 76",2023-06-13T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.1
110211,"Park Grove, 76",2023-06-13T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.8
110211,"Park Grove, 76",2023-06-13T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.8
110211,"Park Grove, 76",2023-06-13T17:10:00.000+00:00,transformer,,Temperature,C,39.7
110211,"Park Grove, 76",2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
110211,"Park Grove, 76",2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
110211,"Park Grove, 76",2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
110211,"Park Grove, 76",2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
110211,"Park Grove, 76",2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
110211,"Park Grove, 76",2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
110211,"Park Grove, 76",2023-06-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.87
110211,"Park Grove, 76",2023-06-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
110211,"Park Grove, 76",2023-06-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.75
110211,"Park Grove, 76",2023-06-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,55.14
110211,"Park Grove, 76",2023-06-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,63.16
110211,"Park Grove, 76",2023-06-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,92.24
110211,"Park Grove, 76",2023-06-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,131.4
110211,"Park Grove, 76",2023-06-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.0
110211,"Park Grove, 76",2023-06-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,267.3
110211,"Park Grove, 76",2023-06-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,392.7
110211,"Park Grove, 76",2023-06-13T17:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-13T17:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-13T17:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-13T17:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.34
110211,"Park Grove, 76",2023-06-13T17:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.65
110211,"Park Grove, 76",2023-06-13T17:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.18
110211,"Park Grove, 76",2023-06-13T17:00:00.000+00:00,feeder,32.0,N Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-13T17:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-13T17:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.3
110211,"Park Grove, 76",2023-06-13T17:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-13T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.56
110211,"Park Grove, 76",2023-06-13T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.54
110211,"Park Grove, 76",2023-06-13T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-5.7
110211,"Park Grove, 76",2023-06-13T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.32
110211,"Park Grove, 76",2023-06-13T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.06
110211,"Park Grove, 76",2023-06-13T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,29.35
110211,"Park Grove, 76",2023-06-13T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,51.7
110211,"Park Grove, 76",2023-06-13T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,73.9
110211,"Park Grove, 76",2023-06-13T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.7
110211,"Park Grove, 76",2023-06-13T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,125.5
110211,"Park Grove, 76",2023-06-13T17:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-13T17:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.17
110211,"Park Grove, 76",2023-06-13T17:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.6
110211,"Park Grove, 76",2023-06-13T17:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.47
110211,"Park Grove, 76",2023-06-13T17:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.76
110211,"Park Grove, 76",2023-06-13T17:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.61
110211,"Park Grove, 76",2023-06-13T17:00:00.000+00:00,feeder,23.0,N Current (RMS),A,28.7
110211,"Park Grove, 76",2023-06-13T17:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,41.2
110211,"Park Grove, 76",2023-06-13T17:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.3
110211,"Park Grove, 76",2023-06-13T17:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,42.0
110211,"Park Grove, 76",2023-06-13T17:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.41
110211,"Park Grove, 76",2023-06-13T17:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.09
110211,"Park Grove, 76",2023-06-13T17:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-13T17:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.66
110211,"Park Grove, 76",2023-06-13T17:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.08
110211,"Park Grove, 76",2023-06-13T17:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.63
110211,"Park Grove, 76",2023-06-13T17:00:00.000+00:00,feeder,22.0,N Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-13T17:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,40.7
110211,"Park Grove, 76",2023-06-13T17:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,47.4
110211,"Park Grove, 76",2023-06-13T17:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,53.6
110211,"Park Grove, 76",2023-06-13T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.9
110211,"Park Grove, 76",2023-06-13T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-13T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-13T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.84
110211,"Park Grove, 76",2023-06-13T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,17.43
110211,"Park Grove, 76",2023-06-13T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.34
110211,"Park Grove, 76",2023-06-13T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,43.9
110211,"Park Grove, 76",2023-06-13T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-13T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,72.6
110211,"Park Grove, 76",2023-06-13T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.7
110211,"Park Grove, 76",2023-06-13T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.05
110211,"Park Grove, 76",2023-06-13T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.3
110211,"Park Grove, 76",2023-06-13T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.06
110211,"Park Grove, 76",2023-06-13T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.86
110211,"Park Grove, 76",2023-06-13T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.03
110211,"Park Grove, 76",2023-06-13T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.74
110211,"Park Grove, 76",2023-06-13T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-13T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.3
110211,"Park Grove, 76",2023-06-13T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.9
110211,"Park Grove, 76",2023-06-13T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.2
110211,"Park Grove, 76",2023-06-13T17:00:00.000+00:00,transformer,,Temperature,C,39.6
110211,"Park Grove, 76",2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
110211,"Park Grove, 76",2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
110211,"Park Grove, 76",2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
110211,"Park Grove, 76",2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
110211,"Park Grove, 76",2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
110211,"Park Grove, 76",2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
110211,"Park Grove, 76",2023-06-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.11
110211,"Park Grove, 76",2023-06-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.51
110211,"Park Grove, 76",2023-06-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.3
110211,"Park Grove, 76",2023-06-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,49.49
110211,"Park Grove, 76",2023-06-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,60.01
110211,"Park Grove, 76",2023-06-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,71.86
110211,"Park Grove, 76",2023-06-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,95.8
110211,"Park Grove, 76",2023-06-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.8
110211,"Park Grove, 76",2023-06-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,254.3
110211,"Park Grove, 76",2023-06-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,310.4
110211,"Park Grove, 76",2023-06-13T16:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-13T16:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-13T16:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-13T16:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.18
110211,"Park Grove, 76",2023-06-13T16:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.51
110211,"Park Grove, 76",2023-06-13T16:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.62
110211,"Park Grove, 76",2023-06-13T16:50:00.000+00:00,feeder,32.0,N Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-13T16:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.9
110211,"Park Grove, 76",2023-06-13T16:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.8
110211,"Park Grove, 76",2023-06-13T16:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-13T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.43
110211,"Park Grove, 76",2023-06-13T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-13T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-5.38
110211,"Park Grove, 76",2023-06-13T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.51
110211,"Park Grove, 76",2023-06-13T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.03
110211,"Park Grove, 76",2023-06-13T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,30.16
110211,"Park Grove, 76",2023-06-13T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,49.7
110211,"Park Grove, 76",2023-06-13T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,82.7
110211,"Park Grove, 76",2023-06-13T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,69.5
110211,"Park Grove, 76",2023-06-13T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,129.6
110211,"Park Grove, 76",2023-06-13T16:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-13T16:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-13T16:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.73
110211,"Park Grove, 76",2023-06-13T16:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,12.72
110211,"Park Grove, 76",2023-06-13T16:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.44
110211,"Park Grove, 76",2023-06-13T16:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.4
110211,"Park Grove, 76",2023-06-13T16:50:00.000+00:00,feeder,23.0,N Current (RMS),A,29.9
110211,"Park Grove, 76",2023-06-13T16:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,53.4
110211,"Park Grove, 76",2023-06-13T16:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-13T16:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-13T16:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-13T16:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-06-13T16:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-13T16:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.63
110211,"Park Grove, 76",2023-06-13T16:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.31
110211,"Park Grove, 76",2023-06-13T16:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.21
110211,"Park Grove, 76",2023-06-13T16:50:00.000+00:00,feeder,22.0,N Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-13T16:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,36.4
110211,"Park Grove, 76",2023-06-13T16:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,52.3
110211,"Park Grove, 76",2023-06-13T16:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,48.4
110211,"Park Grove, 76",2023-06-13T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.97
110211,"Park Grove, 76",2023-06-13T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.74
110211,"Park Grove, 76",2023-06-13T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-13T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.36
110211,"Park Grove, 76",2023-06-13T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,17.75
110211,"Park Grove, 76",2023-06-13T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.39
110211,"Park Grove, 76",2023-06-13T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,43.8
110211,"Park Grove, 76",2023-06-13T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-13T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,73.8
110211,"Park Grove, 76",2023-06-13T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.6
110211,"Park Grove, 76",2023-06-13T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-13T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.56
110211,"Park Grove, 76",2023-06-13T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.46
110211,"Park Grove, 76",2023-06-13T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.92
110211,"Park Grove, 76",2023-06-13T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.49
110211,"Park Grove, 76",2023-06-13T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.36
110211,"Park Grove, 76",2023-06-13T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-13T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.8
110211,"Park Grove, 76",2023-06-13T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.1
110211,"Park Grove, 76",2023-06-13T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.8
110211,"Park Grove, 76",2023-06-13T16:50:00.000+00:00,transformer,,Temperature,C,39.5
110211,"Park Grove, 76",2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
110211,"Park Grove, 76",2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
110211,"Park Grove, 76",2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
110211,"Park Grove, 76",2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
110211,"Park Grove, 76",2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
110211,"Park Grove, 76",2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
110211,"Park Grove, 76",2023-06-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.22
110211,"Park Grove, 76",2023-06-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
110211,"Park Grove, 76",2023-06-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.95
110211,"Park Grove, 76",2023-06-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,53.34
110211,"Park Grove, 76",2023-06-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,65.51
110211,"Park Grove, 76",2023-06-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,73.15
110211,"Park Grove, 76",2023-06-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,89.1
110211,"Park Grove, 76",2023-06-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.7
110211,"Park Grove, 76",2023-06-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,276.1
110211,"Park Grove, 76",2023-06-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,315.5
110211,"Park Grove, 76",2023-06-13T16:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-13T16:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-13T16:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-13T16:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.47
110211,"Park Grove, 76",2023-06-13T16:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.55
110211,"Park Grove, 76",2023-06-13T16:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.69
110211,"Park Grove, 76",2023-06-13T16:40:00.000+00:00,feeder,32.0,N Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-13T16:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-13T16:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.6
110211,"Park Grove, 76",2023-06-13T16:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-13T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.54
110211,"Park Grove, 76",2023-06-13T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-06-13T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-5.79
110211,"Park Grove, 76",2023-06-13T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,20.61
110211,"Park Grove, 76",2023-06-13T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.78
110211,"Park Grove, 76",2023-06-13T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,29.85
110211,"Park Grove, 76",2023-06-13T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,46.4
110211,"Park Grove, 76",2023-06-13T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,87.5
110211,"Park Grove, 76",2023-06-13T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,76.8
110211,"Park Grove, 76",2023-06-13T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,128.5
110211,"Park Grove, 76",2023-06-13T16:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-13T16:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.15
110211,"Park Grove, 76",2023-06-13T16:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-13T16:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,11.56
110211,"Park Grove, 76",2023-06-13T16:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.19
110211,"Park Grove, 76",2023-06-13T16:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.55
110211,"Park Grove, 76",2023-06-13T16:40:00.000+00:00,feeder,23.0,N Current (RMS),A,24.5
110211,"Park Grove, 76",2023-06-13T16:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,49.0
110211,"Park Grove, 76",2023-06-13T16:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-13T16:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.6
110211,"Park Grove, 76",2023-06-13T16:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-13T16:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.69
110211,"Park Grove, 76",2023-06-13T16:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-13T16:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.76
110211,"Park Grove, 76",2023-06-13T16:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.01
110211,"Park Grove, 76",2023-06-13T16:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.81
110211,"Park Grove, 76",2023-06-13T16:40:00.000+00:00,feeder,22.0,N Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-13T16:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,32.8
110211,"Park Grove, 76",2023-06-13T16:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,55.1
110211,"Park Grove, 76",2023-06-13T16:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,54.6
110211,"Park Grove, 76",2023-06-13T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.6
110211,"Park Grove, 76",2023-06-13T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.69
110211,"Park Grove, 76",2023-06-13T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-13T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.09
110211,"Park Grove, 76",2023-06-13T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,16.07
110211,"Park Grove, 76",2023-06-13T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.8
110211,"Park Grove, 76",2023-06-13T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,40.2
110211,"Park Grove, 76",2023-06-13T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-13T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,67.0
110211,"Park Grove, 76",2023-06-13T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.6
110211,"Park Grove, 76",2023-06-13T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-06-13T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.65
110211,"Park Grove, 76",2023-06-13T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.59
110211,"Park Grove, 76",2023-06-13T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.57
110211,"Park Grove, 76",2023-06-13T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.33
110211,"Park Grove, 76",2023-06-13T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.21
110211,"Park Grove, 76",2023-06-13T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-13T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-13T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.6
110211,"Park Grove, 76",2023-06-13T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.3
110211,"Park Grove, 76",2023-06-13T16:40:00.000+00:00,transformer,,Temperature,C,39.4
110211,"Park Grove, 76",2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
110211,"Park Grove, 76",2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
110211,"Park Grove, 76",2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
110211,"Park Grove, 76",2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
110211,"Park Grove, 76",2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
110211,"Park Grove, 76",2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
110211,"Park Grove, 76",2023-06-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.78
110211,"Park Grove, 76",2023-06-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
110211,"Park Grove, 76",2023-06-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.18
110211,"Park Grove, 76",2023-06-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,51.07
110211,"Park Grove, 76",2023-06-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,65.92
110211,"Park Grove, 76",2023-06-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,72.9
110211,"Park Grove, 76",2023-06-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,92.5
110211,"Park Grove, 76",2023-06-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.5
110211,"Park Grove, 76",2023-06-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,278.1
110211,"Park Grove, 76",2023-06-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,314.2
110211,"Park Grove, 76",2023-06-13T16:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-13T16:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-13T16:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-13T16:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.8
110211,"Park Grove, 76",2023-06-13T16:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.59
110211,"Park Grove, 76",2023-06-13T16:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.0
110211,"Park Grove, 76",2023-06-13T16:30:00.000+00:00,feeder,32.0,N Current (RMS),A,13.3
110211,"Park Grove, 76",2023-06-13T16:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-13T16:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.9
110211,"Park Grove, 76",2023-06-13T16:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-13T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.07
110211,"Park Grove, 76",2023-06-13T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-13T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.16
110211,"Park Grove, 76",2023-06-13T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.05
110211,"Park Grove, 76",2023-06-13T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.48
110211,"Park Grove, 76",2023-06-13T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,25.35
110211,"Park Grove, 76",2023-06-13T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,43.6
110211,"Park Grove, 76",2023-06-13T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,69.6
110211,"Park Grove, 76",2023-06-13T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.4
110211,"Park Grove, 76",2023-06-13T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,110.2
110211,"Park Grove, 76",2023-06-13T16:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-13T16:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.17
110211,"Park Grove, 76",2023-06-13T16:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.45
110211,"Park Grove, 76",2023-06-13T16:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.23
110211,"Park Grove, 76",2023-06-13T16:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.75
110211,"Park Grove, 76",2023-06-13T16:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.46
110211,"Park Grove, 76",2023-06-13T16:30:00.000+00:00,feeder,23.0,N Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-13T16:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,43.1
110211,"Park Grove, 76",2023-06-13T16:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-13T16:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.4
110211,"Park Grove, 76",2023-06-13T16:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-13T16:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.05
110211,"Park Grove, 76",2023-06-13T16:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-13T16:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.63
110211,"Park Grove, 76",2023-06-13T16:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.07
110211,"Park Grove, 76",2023-06-13T16:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.06
110211,"Park Grove, 76",2023-06-13T16:30:00.000+00:00,feeder,22.0,N Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-13T16:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-13T16:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,43.8
110211,"Park Grove, 76",2023-06-13T16:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,46.8
110211,"Park Grove, 76",2023-06-13T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.97
110211,"Park Grove, 76",2023-06-13T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
110211,"Park Grove, 76",2023-06-13T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-13T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.05
110211,"Park Grove, 76",2023-06-13T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,15.58
110211,"Park Grove, 76",2023-06-13T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.55
110211,"Park Grove, 76",2023-06-13T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,43.2
110211,"Park Grove, 76",2023-06-13T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-13T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,65.0
110211,"Park Grove, 76",2023-06-13T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.7
110211,"Park Grove, 76",2023-06-13T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-13T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.93
110211,"Park Grove, 76",2023-06-13T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.37
110211,"Park Grove, 76",2023-06-13T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.5
110211,"Park Grove, 76",2023-06-13T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.14
110211,"Park Grove, 76",2023-06-13T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.03
110211,"Park Grove, 76",2023-06-13T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-13T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.5
110211,"Park Grove, 76",2023-06-13T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.2
110211,"Park Grove, 76",2023-06-13T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.1
110211,"Park Grove, 76",2023-06-13T16:30:00.000+00:00,transformer,,Temperature,C,39.3
110211,"Park Grove, 76",2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110211,"Park Grove, 76",2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
110211,"Park Grove, 76",2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
110211,"Park Grove, 76",2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
110211,"Park Grove, 76",2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
110211,"Park Grove, 76",2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
110211,"Park Grove, 76",2023-06-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.15
110211,"Park Grove, 76",2023-06-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
110211,"Park Grove, 76",2023-06-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.81
110211,"Park Grove, 76",2023-06-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,42.27
110211,"Park Grove, 76",2023-06-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,59.6
110211,"Park Grove, 76",2023-06-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,66.45
110211,"Park Grove, 76",2023-06-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,93.3
110211,"Park Grove, 76",2023-06-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
110211,"Park Grove, 76",2023-06-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,252.5
110211,"Park Grove, 76",2023-06-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,288.0
110211,"Park Grove, 76",2023-06-13T16:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-13T16:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-13T16:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-13T16:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.81
110211,"Park Grove, 76",2023-06-13T16:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.5
110211,"Park Grove, 76",2023-06-13T16:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.6
110211,"Park Grove, 76",2023-06-13T16:20:00.000+00:00,feeder,32.0,N Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-13T16:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-13T16:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.5
110211,"Park Grove, 76",2023-06-13T16:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-13T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.01
110211,"Park Grove, 76",2023-06-13T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-13T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.28
110211,"Park Grove, 76",2023-06-13T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.16
110211,"Park Grove, 76",2023-06-13T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.53
110211,"Park Grove, 76",2023-06-13T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,34.63
110211,"Park Grove, 76",2023-06-13T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,65.5
110211,"Park Grove, 76",2023-06-13T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,65.4
110211,"Park Grove, 76",2023-06-13T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.5
110211,"Park Grove, 76",2023-06-13T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,147.0
110211,"Park Grove, 76",2023-06-13T16:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-13T16:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-13T16:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-13T16:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.54
110211,"Park Grove, 76",2023-06-13T16:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.68
110211,"Park Grove, 76",2023-06-13T16:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.05
110211,"Park Grove, 76",2023-06-13T16:20:00.000+00:00,feeder,23.0,N Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-13T16:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,44.0
110211,"Park Grove, 76",2023-06-13T16:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,30.6
110211,"Park Grove, 76",2023-06-13T16:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.0
110211,"Park Grove, 76",2023-06-13T16:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-13T16:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.06
110211,"Park Grove, 76",2023-06-13T16:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.09
110211,"Park Grove, 76",2023-06-13T16:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.2
110211,"Park Grove, 76",2023-06-13T16:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.99
110211,"Park Grove, 76",2023-06-13T16:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.08
110211,"Park Grove, 76",2023-06-13T16:20:00.000+00:00,feeder,22.0,N Current (RMS),A,27.4
110211,"Park Grove, 76",2023-06-13T16:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-13T16:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,38.9
110211,"Park Grove, 76",2023-06-13T16:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,58.7
110211,"Park Grove, 76",2023-06-13T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.19
110211,"Park Grove, 76",2023-06-13T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
110211,"Park Grove, 76",2023-06-13T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-13T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.51
110211,"Park Grove, 76",2023-06-13T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.43
110211,"Park Grove, 76",2023-06-13T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.93
110211,"Park Grove, 76",2023-06-13T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-13T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-13T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.5
110211,"Park Grove, 76",2023-06-13T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.8
110211,"Park Grove, 76",2023-06-13T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-13T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.87
110211,"Park Grove, 76",2023-06-13T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.85
110211,"Park Grove, 76",2023-06-13T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.56
110211,"Park Grove, 76",2023-06-13T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.4
110211,"Park Grove, 76",2023-06-13T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.01
110211,"Park Grove, 76",2023-06-13T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-13T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.1
110211,"Park Grove, 76",2023-06-13T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.5
110211,"Park Grove, 76",2023-06-13T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.0
110211,"Park Grove, 76",2023-06-13T16:20:00.000+00:00,transformer,,Temperature,C,39.2
110211,"Park Grove, 76",2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
110211,"Park Grove, 76",2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
110211,"Park Grove, 76",2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
110211,"Park Grove, 76",2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
110211,"Park Grove, 76",2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
110211,"Park Grove, 76",2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
110211,"Park Grove, 76",2023-06-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.07
110211,"Park Grove, 76",2023-06-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
110211,"Park Grove, 76",2023-06-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.73
110211,"Park Grove, 76",2023-06-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,42.77
110211,"Park Grove, 76",2023-06-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,50.53
110211,"Park Grove, 76",2023-06-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,82.3
110211,"Park Grove, 76",2023-06-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,126.8
110211,"Park Grove, 76",2023-06-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
110211,"Park Grove, 76",2023-06-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.4
110211,"Park Grove, 76",2023-06-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,348.2
110211,"Park Grove, 76",2023-06-13T16:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-13T16:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-13T16:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-13T16:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.34
110211,"Park Grove, 76",2023-06-13T16:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.56
110211,"Park Grove, 76",2023-06-13T16:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,6.74
110211,"Park Grove, 76",2023-06-13T16:10:00.000+00:00,feeder,32.0,N Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-13T16:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-13T16:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.5
110211,"Park Grove, 76",2023-06-13T16:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,30.1
110211,"Park Grove, 76",2023-06-13T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.89
110211,"Park Grove, 76",2023-06-13T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.52
110211,"Park Grove, 76",2023-06-13T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.32
110211,"Park Grove, 76",2023-06-13T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.63
110211,"Park Grove, 76",2023-06-13T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.59
110211,"Park Grove, 76",2023-06-13T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,35.86
110211,"Park Grove, 76",2023-06-13T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,70.3
110211,"Park Grove, 76",2023-06-13T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,67.3
110211,"Park Grove, 76",2023-06-13T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.7
110211,"Park Grove, 76",2023-06-13T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,151.9
110211,"Park Grove, 76",2023-06-13T16:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-13T16:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-13T16:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-06-13T16:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.8
110211,"Park Grove, 76",2023-06-13T16:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.29
110211,"Park Grove, 76",2023-06-13T16:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.97
110211,"Park Grove, 76",2023-06-13T16:10:00.000+00:00,feeder,23.0,N Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-13T16:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,29.6
110211,"Park Grove, 76",2023-06-13T16:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-13T16:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.5
110211,"Park Grove, 76",2023-06-13T16:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.05
110211,"Park Grove, 76",2023-06-13T16:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.56
110211,"Park Grove, 76",2023-06-13T16:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.39
110211,"Park Grove, 76",2023-06-13T16:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.5
110211,"Park Grove, 76",2023-06-13T16:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.07
110211,"Park Grove, 76",2023-06-13T16:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.27
110211,"Park Grove, 76",2023-06-13T16:10:00.000+00:00,feeder,22.0,N Current (RMS),A,31.5
110211,"Park Grove, 76",2023-06-13T16:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-13T16:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,51.2
110211,"Park Grove, 76",2023-06-13T16:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,67.2
110211,"Park Grove, 76",2023-06-13T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.32
110211,"Park Grove, 76",2023-06-13T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-06-13T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-13T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.46
110211,"Park Grove, 76",2023-06-13T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.83
110211,"Park Grove, 76",2023-06-13T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.96
110211,"Park Grove, 76",2023-06-13T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-13T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.4
110211,"Park Grove, 76",2023-06-13T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.1
110211,"Park Grove, 76",2023-06-13T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.7
110211,"Park Grove, 76",2023-06-13T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-13T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.78
110211,"Park Grove, 76",2023-06-13T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.22
110211,"Park Grove, 76",2023-06-13T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.73
110211,"Park Grove, 76",2023-06-13T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.22
110211,"Park Grove, 76",2023-06-13T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.54
110211,"Park Grove, 76",2023-06-13T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-13T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-13T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.0
110211,"Park Grove, 76",2023-06-13T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.5
110211,"Park Grove, 76",2023-06-13T16:10:00.000+00:00,transformer,,Temperature,C,39.1
110211,"Park Grove, 76",2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
110211,"Park Grove, 76",2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
110211,"Park Grove, 76",2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
110211,"Park Grove, 76",2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
110211,"Park Grove, 76",2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
110211,"Park Grove, 76",2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
110211,"Park Grove, 76",2023-06-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.79
110211,"Park Grove, 76",2023-06-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
110211,"Park Grove, 76",2023-06-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.61
110211,"Park Grove, 76",2023-06-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,39.46
110211,"Park Grove, 76",2023-06-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,44.56
110211,"Park Grove, 76",2023-06-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,85.33
110211,"Park Grove, 76",2023-06-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,148.5
110211,"Park Grove, 76",2023-06-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
110211,"Park Grove, 76",2023-06-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
110211,"Park Grove, 76",2023-06-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,359.7
110211,"Park Grove, 76",2023-06-13T16:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-13T16:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-13T16:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-13T16:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.26
110211,"Park Grove, 76",2023-06-13T16:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.38
110211,"Park Grove, 76",2023-06-13T16:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.15
110211,"Park Grove, 76",2023-06-13T16:00:00.000+00:00,feeder,32.0,N Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-13T16:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.7
110211,"Park Grove, 76",2023-06-13T16:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.0
110211,"Park Grove, 76",2023-06-13T16:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-13T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.55
110211,"Park Grove, 76",2023-06-13T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.58
110211,"Park Grove, 76",2023-06-13T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-5.79
110211,"Park Grove, 76",2023-06-13T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.84
110211,"Park Grove, 76",2023-06-13T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.47
110211,"Park Grove, 76",2023-06-13T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,33.72
110211,"Park Grove, 76",2023-06-13T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,80.1
110211,"Park Grove, 76",2023-06-13T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.3
110211,"Park Grove, 76",2023-06-13T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.8
110211,"Park Grove, 76",2023-06-13T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,142.5
110211,"Park Grove, 76",2023-06-13T16:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-13T16:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.74
110211,"Park Grove, 76",2023-06-13T16:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.3
110211,"Park Grove, 76",2023-06-13T16:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.39
110211,"Park Grove, 76",2023-06-13T16:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.09
110211,"Park Grove, 76",2023-06-13T16:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.87
110211,"Park Grove, 76",2023-06-13T16:00:00.000+00:00,feeder,23.0,N Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-13T16:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-13T16:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-13T16:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.0
110211,"Park Grove, 76",2023-06-13T16:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-13T16:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.9
110211,"Park Grove, 76",2023-06-13T16:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.95
