Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-13T16:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.2
110211,"Park Grove, 76",2023-06-13T16:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.91
110211,"Park Grove, 76",2023-06-13T16:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.99
110211,"Park Grove, 76",2023-06-13T16:00:00.000+00:00,feeder,22.0,N Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-13T16:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.1
110211,"Park Grove, 76",2023-06-13T16:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,38.0
110211,"Park Grove, 76",2023-06-13T16:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,62.0
110211,"Park Grove, 76",2023-06-13T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.21
110211,"Park Grove, 76",2023-06-13T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-13T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-13T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.41
110211,"Park Grove, 76",2023-06-13T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.67
110211,"Park Grove, 76",2023-06-13T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.83
110211,"Park Grove, 76",2023-06-13T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-13T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-13T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.9
110211,"Park Grove, 76",2023-06-13T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-13T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-13T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.58
110211,"Park Grove, 76",2023-06-13T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.03
110211,"Park Grove, 76",2023-06-13T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.68
110211,"Park Grove, 76",2023-06-13T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.39
110211,"Park Grove, 76",2023-06-13T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.13
110211,"Park Grove, 76",2023-06-13T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-13T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.7
110211,"Park Grove, 76",2023-06-13T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.8
110211,"Park Grove, 76",2023-06-13T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.4
110211,"Park Grove, 76",2023-06-13T16:00:00.000+00:00,transformer,,Temperature,C,39.0
110211,"Park Grove, 76",2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110211,"Park Grove, 76",2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
110211,"Park Grove, 76",2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
110211,"Park Grove, 76",2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
110211,"Park Grove, 76",2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
110211,"Park Grove, 76",2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
110211,"Park Grove, 76",2023-06-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.15
110211,"Park Grove, 76",2023-06-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
110211,"Park Grove, 76",2023-06-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.86
110211,"Park Grove, 76",2023-06-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,32.78
110211,"Park Grove, 76",2023-06-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,33.91
110211,"Park Grove, 76",2023-06-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,74.7
110211,"Park Grove, 76",2023-06-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,143.8
110211,"Park Grove, 76",2023-06-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
110211,"Park Grove, 76",2023-06-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
110211,"Park Grove, 76",2023-06-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,315.5
110211,"Park Grove, 76",2023-06-13T15:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-13T15:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-13T15:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-13T15:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.22
110211,"Park Grove, 76",2023-06-13T15:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.74
110211,"Park Grove, 76",2023-06-13T15:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.91
110211,"Park Grove, 76",2023-06-13T15:50:00.000+00:00,feeder,32.0,N Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-13T15:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.4
110211,"Park Grove, 76",2023-06-13T15:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-13T15:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-13T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-13T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.44
110211,"Park Grove, 76",2023-06-13T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.32
110211,"Park Grove, 76",2023-06-13T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.24
110211,"Park Grove, 76",2023-06-13T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.97
110211,"Park Grove, 76",2023-06-13T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.32
110211,"Park Grove, 76",2023-06-13T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,53.1
110211,"Park Grove, 76",2023-06-13T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,68.4
110211,"Park Grove, 76",2023-06-13T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.0
110211,"Park Grove, 76",2023-06-13T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,91.8
110211,"Park Grove, 76",2023-06-13T15:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-13T15:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.56
110211,"Park Grove, 76",2023-06-13T15:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-13T15:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.97
110211,"Park Grove, 76",2023-06-13T15:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,7.73
110211,"Park Grove, 76",2023-06-13T15:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.57
110211,"Park Grove, 76",2023-06-13T15:50:00.000+00:00,feeder,23.0,N Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-13T15:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-13T15:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,32.8
110211,"Park Grove, 76",2023-06-13T15:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,40.8
110211,"Park Grove, 76",2023-06-13T15:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-06-13T15:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.44
110211,"Park Grove, 76",2023-06-13T15:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.97
110211,"Park Grove, 76",2023-06-13T15:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.24
110211,"Park Grove, 76",2023-06-13T15:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.6
110211,"Park Grove, 76",2023-06-13T15:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.66
110211,"Park Grove, 76",2023-06-13T15:50:00.000+00:00,feeder,22.0,N Current (RMS),A,41.3
110211,"Park Grove, 76",2023-06-13T15:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-13T15:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,62.7
110211,"Park Grove, 76",2023-06-13T15:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,82.1
110211,"Park Grove, 76",2023-06-13T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.22
110211,"Park Grove, 76",2023-06-13T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-13T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-13T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.21
110211,"Park Grove, 76",2023-06-13T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.39
110211,"Park Grove, 76",2023-06-13T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.29
110211,"Park Grove, 76",2023-06-13T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.1
110211,"Park Grove, 76",2023-06-13T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-13T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.0
110211,"Park Grove, 76",2023-06-13T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-13T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-13T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-06-13T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.36
110211,"Park Grove, 76",2023-06-13T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.7
110211,"Park Grove, 76",2023-06-13T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.86
110211,"Park Grove, 76",2023-06-13T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.09
110211,"Park Grove, 76",2023-06-13T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-13T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-13T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.3
110211,"Park Grove, 76",2023-06-13T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.9
110211,"Park Grove, 76",2023-06-13T15:50:00.000+00:00,transformer,,Temperature,C,39.0
110211,"Park Grove, 76",2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
110211,"Park Grove, 76",2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
110211,"Park Grove, 76",2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
110211,"Park Grove, 76",2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
110211,"Park Grove, 76",2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
110211,"Park Grove, 76",2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
110211,"Park Grove, 76",2023-06-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.66
110211,"Park Grove, 76",2023-06-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
110211,"Park Grove, 76",2023-06-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.17
110211,"Park Grove, 76",2023-06-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,31.57
110211,"Park Grove, 76",2023-06-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,45.29
110211,"Park Grove, 76",2023-06-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,64.84
110211,"Park Grove, 76",2023-06-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,111.4
110211,"Park Grove, 76",2023-06-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
110211,"Park Grove, 76",2023-06-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
110211,"Park Grove, 76",2023-06-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,278.2
110211,"Park Grove, 76",2023-06-13T15:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-13T15:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-13T15:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-13T15:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.84
110211,"Park Grove, 76",2023-06-13T15:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.41
110211,"Park Grove, 76",2023-06-13T15:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.13
110211,"Park Grove, 76",2023-06-13T15:40:00.000+00:00,feeder,32.0,N Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-13T15:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.9
110211,"Park Grove, 76",2023-06-13T15:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.5
110211,"Park Grove, 76",2023-06-13T15:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.5
110211,"Park Grove, 76",2023-06-13T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.11
110211,"Park Grove, 76",2023-06-13T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.28
110211,"Park Grove, 76",2023-06-13T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.9
110211,"Park Grove, 76",2023-06-13T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.8
110211,"Park Grove, 76",2023-06-13T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.28
110211,"Park Grove, 76",2023-06-13T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.99
110211,"Park Grove, 76",2023-06-13T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,52.8
110211,"Park Grove, 76",2023-06-13T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,79.4
110211,"Park Grove, 76",2023-06-13T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.0
110211,"Park Grove, 76",2023-06-13T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,91.0
110211,"Park Grove, 76",2023-06-13T15:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-13T15:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.77
110211,"Park Grove, 76",2023-06-13T15:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.4
110211,"Park Grove, 76",2023-06-13T15:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.59
110211,"Park Grove, 76",2023-06-13T15:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.81
110211,"Park Grove, 76",2023-06-13T15:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.23
110211,"Park Grove, 76",2023-06-13T15:40:00.000+00:00,feeder,23.0,N Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-13T15:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-13T15:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,29.3
110211,"Park Grove, 76",2023-06-13T15:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,40.3
110211,"Park Grove, 76",2023-06-13T15:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-06-13T15:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.5
110211,"Park Grove, 76",2023-06-13T15:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.61
110211,"Park Grove, 76",2023-06-13T15:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.17
110211,"Park Grove, 76",2023-06-13T15:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.58
110211,"Park Grove, 76",2023-06-13T15:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.63
110211,"Park Grove, 76",2023-06-13T15:40:00.000+00:00,feeder,22.0,N Current (RMS),A,24.1
110211,"Park Grove, 76",2023-06-13T15:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.1
110211,"Park Grove, 76",2023-06-13T15:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,48.8
110211,"Park Grove, 76",2023-06-13T15:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,52.8
110211,"Park Grove, 76",2023-06-13T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.2
110211,"Park Grove, 76",2023-06-13T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-13T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-13T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.12
110211,"Park Grove, 76",2023-06-13T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.3
110211,"Park Grove, 76",2023-06-13T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.95
110211,"Park Grove, 76",2023-06-13T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-13T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-13T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.2
110211,"Park Grove, 76",2023-06-13T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-13T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-13T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.77
110211,"Park Grove, 76",2023-06-13T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.48
110211,"Park Grove, 76",2023-06-13T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.38
110211,"Park Grove, 76",2023-06-13T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.52
110211,"Park Grove, 76",2023-06-13T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.64
110211,"Park Grove, 76",2023-06-13T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,28.6
110211,"Park Grove, 76",2023-06-13T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-13T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-13T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.5
110211,"Park Grove, 76",2023-06-13T15:40:00.000+00:00,transformer,,Temperature,C,38.9
110211,"Park Grove, 76",2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110211,"Park Grove, 76",2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
110211,"Park Grove, 76",2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
110211,"Park Grove, 76",2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
110211,"Park Grove, 76",2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
110211,"Park Grove, 76",2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
110211,"Park Grove, 76",2023-06-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.59
110211,"Park Grove, 76",2023-06-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
110211,"Park Grove, 76",2023-06-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.33
110211,"Park Grove, 76",2023-06-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,34.89
110211,"Park Grove, 76",2023-06-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,39.89
110211,"Park Grove, 76",2023-06-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,58.56
110211,"Park Grove, 76",2023-06-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,98.8
110211,"Park Grove, 76",2023-06-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
110211,"Park Grove, 76",2023-06-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
110211,"Park Grove, 76",2023-06-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.7
110211,"Park Grove, 76",2023-06-13T15:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-13T15:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-13T15:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-13T15:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.07
110211,"Park Grove, 76",2023-06-13T15:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.3
110211,"Park Grove, 76",2023-06-13T15:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.89
110211,"Park Grove, 76",2023-06-13T15:30:00.000+00:00,feeder,32.0,N Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-13T15:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.6
110211,"Park Grove, 76",2023-06-13T15:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.0
110211,"Park Grove, 76",2023-06-13T15:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-13T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.5
110211,"Park Grove, 76",2023-06-13T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.46
110211,"Park Grove, 76",2023-06-13T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.13
110211,"Park Grove, 76",2023-06-13T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.47
110211,"Park Grove, 76",2023-06-13T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.53
110211,"Park Grove, 76",2023-06-13T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.17
110211,"Park Grove, 76",2023-06-13T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,37.7
110211,"Park Grove, 76",2023-06-13T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.5
110211,"Park Grove, 76",2023-06-13T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.0
110211,"Park Grove, 76",2023-06-13T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,84.4
110211,"Park Grove, 76",2023-06-13T15:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-13T15:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-13T15:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.67
110211,"Park Grove, 76",2023-06-13T15:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.1
110211,"Park Grove, 76",2023-06-13T15:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.07
110211,"Park Grove, 76",2023-06-13T15:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.84
110211,"Park Grove, 76",2023-06-13T15:30:00.000+00:00,feeder,23.0,N Current (RMS),A,13.3
110211,"Park Grove, 76",2023-06-13T15:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-13T15:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-13T15:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.4
110211,"Park Grove, 76",2023-06-13T15:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.75
110211,"Park Grove, 76",2023-06-13T15:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.2
110211,"Park Grove, 76",2023-06-13T15:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.61
110211,"Park Grove, 76",2023-06-13T15:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.31
110211,"Park Grove, 76",2023-06-13T15:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.75
110211,"Park Grove, 76",2023-06-13T15:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.07
110211,"Park Grove, 76",2023-06-13T15:30:00.000+00:00,feeder,22.0,N Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-13T15:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-13T15:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,45.4
110211,"Park Grove, 76",2023-06-13T15:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,54.4
110211,"Park Grove, 76",2023-06-13T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.01
110211,"Park Grove, 76",2023-06-13T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-13T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-13T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.48
110211,"Park Grove, 76",2023-06-13T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.65
110211,"Park Grove, 76",2023-06-13T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.02
110211,"Park Grove, 76",2023-06-13T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.5
110211,"Park Grove, 76",2023-06-13T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-13T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.5
110211,"Park Grove, 76",2023-06-13T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-13T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-13T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.73
110211,"Park Grove, 76",2023-06-13T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.83
110211,"Park Grove, 76",2023-06-13T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.05
110211,"Park Grove, 76",2023-06-13T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.81
110211,"Park Grove, 76",2023-06-13T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.23
110211,"Park Grove, 76",2023-06-13T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.7
110211,"Park Grove, 76",2023-06-13T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-13T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-13T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.2
110211,"Park Grove, 76",2023-06-13T15:30:00.000+00:00,transformer,,Temperature,C,38.8
110211,"Park Grove, 76",2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110211,"Park Grove, 76",2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
110211,"Park Grove, 76",2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
110211,"Park Grove, 76",2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
110211,"Park Grove, 76",2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
110211,"Park Grove, 76",2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
110211,"Park Grove, 76",2023-06-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.98
110211,"Park Grove, 76",2023-06-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
110211,"Park Grove, 76",2023-06-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.21
110211,"Park Grove, 76",2023-06-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,29.51
110211,"Park Grove, 76",2023-06-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,38.12
110211,"Park Grove, 76",2023-06-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,54.23
110211,"Park Grove, 76",2023-06-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,96.3
110211,"Park Grove, 76",2023-06-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
110211,"Park Grove, 76",2023-06-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
110211,"Park Grove, 76",2023-06-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.0
110211,"Park Grove, 76",2023-06-13T15:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-13T15:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-13T15:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-13T15:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.79
110211,"Park Grove, 76",2023-06-13T15:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.26
110211,"Park Grove, 76",2023-06-13T15:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.32
110211,"Park Grove, 76",2023-06-13T15:20:00.000+00:00,feeder,32.0,N Current (RMS),A,6.8
110211,"Park Grove, 76",2023-06-13T15:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.1
110211,"Park Grove, 76",2023-06-13T15:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.6
110211,"Park Grove, 76",2023-06-13T15:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-13T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.58
110211,"Park Grove, 76",2023-06-13T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.49
110211,"Park Grove, 76",2023-06-13T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.21
110211,"Park Grove, 76",2023-06-13T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.3
110211,"Park Grove, 76",2023-06-13T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.33
110211,"Park Grove, 76",2023-06-13T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.58
110211,"Park Grove, 76",2023-06-13T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,51.9
110211,"Park Grove, 76",2023-06-13T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.5
110211,"Park Grove, 76",2023-06-13T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.8
110211,"Park Grove, 76",2023-06-13T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,96.5
110211,"Park Grove, 76",2023-06-13T15:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-13T15:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-13T15:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-13T15:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.64
110211,"Park Grove, 76",2023-06-13T15:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.53
110211,"Park Grove, 76",2023-06-13T15:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.75
110211,"Park Grove, 76",2023-06-13T15:20:00.000+00:00,feeder,23.0,N Current (RMS),A,14.2
110211,"Park Grove, 76",2023-06-13T15:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-13T15:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-13T15:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.9
110211,"Park Grove, 76",2023-06-13T15:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-13T15:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.25
110211,"Park Grove, 76",2023-06-13T15:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.72
110211,"Park Grove, 76",2023-06-13T15:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.19
110211,"Park Grove, 76",2023-06-13T15:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.24
110211,"Park Grove, 76",2023-06-13T15:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.74
110211,"Park Grove, 76",2023-06-13T15:20:00.000+00:00,feeder,22.0,N Current (RMS),A,40.0
110211,"Park Grove, 76",2023-06-13T15:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-13T15:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,69.0
110211,"Park Grove, 76",2023-06-13T15:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,77.2
110211,"Park Grove, 76",2023-06-13T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.29
110211,"Park Grove, 76",2023-06-13T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-13T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-13T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.32
110211,"Park Grove, 76",2023-06-13T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.01
110211,"Park Grove, 76",2023-06-13T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.5
110211,"Park Grove, 76",2023-06-13T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,37.9
110211,"Park Grove, 76",2023-06-13T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-13T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.3
110211,"Park Grove, 76",2023-06-13T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-13T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-06-13T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.81
110211,"Park Grove, 76",2023-06-13T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.42
110211,"Park Grove, 76",2023-06-13T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.75
110211,"Park Grove, 76",2023-06-13T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.87
110211,"Park Grove, 76",2023-06-13T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.66
110211,"Park Grove, 76",2023-06-13T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-13T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-13T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.3
110211,"Park Grove, 76",2023-06-13T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.0
110211,"Park Grove, 76",2023-06-13T15:20:00.000+00:00,transformer,,Temperature,C,38.7
110211,"Park Grove, 76",2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110211,"Park Grove, 76",2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
110211,"Park Grove, 76",2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
110211,"Park Grove, 76",2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
110211,"Park Grove, 76",2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
110211,"Park Grove, 76",2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
110211,"Park Grove, 76",2023-06-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.1
110211,"Park Grove, 76",2023-06-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
110211,"Park Grove, 76",2023-06-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.48
110211,"Park Grove, 76",2023-06-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.36
110211,"Park Grove, 76",2023-06-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,41.24
110211,"Park Grove, 76",2023-06-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,56.55
110211,"Park Grove, 76",2023-06-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,103.6
110211,"Park Grove, 76",2023-06-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
110211,"Park Grove, 76",2023-06-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
110211,"Park Grove, 76",2023-06-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.4
110211,"Park Grove, 76",2023-06-13T15:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-13T15:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-13T15:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-13T15:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.05
110211,"Park Grove, 76",2023-06-13T15:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.21
110211,"Park Grove, 76",2023-06-13T15:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.02
110211,"Park Grove, 76",2023-06-13T15:10:00.000+00:00,feeder,32.0,N Current (RMS),A,6.6
110211,"Park Grove, 76",2023-06-13T15:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.4
110211,"Park Grove, 76",2023-06-13T15:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.4
110211,"Park Grove, 76",2023-06-13T15:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.6
110211,"Park Grove, 76",2023-06-13T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.74
110211,"Park Grove, 76",2023-06-13T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.51
110211,"Park Grove, 76",2023-06-13T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.31
110211,"Park Grove, 76",2023-06-13T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.48
110211,"Park Grove, 76",2023-06-13T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.38
110211,"Park Grove, 76",2023-06-13T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.11
110211,"Park Grove, 76",2023-06-13T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,50.9
110211,"Park Grove, 76",2023-06-13T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.2
110211,"Park Grove, 76",2023-06-13T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.8
110211,"Park Grove, 76",2023-06-13T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,86.1
110211,"Park Grove, 76",2023-06-13T15:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-13T15:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-13T15:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-13T15:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.07
110211,"Park Grove, 76",2023-06-13T15:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.05
110211,"Park Grove, 76",2023-06-13T15:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.62
110211,"Park Grove, 76",2023-06-13T15:10:00.000+00:00,feeder,23.0,N Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-13T15:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-13T15:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-13T15:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-13T15:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.56
110211,"Park Grove, 76",2023-06-13T15:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.85
110211,"Park Grove, 76",2023-06-13T15:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.84
110211,"Park Grove, 76",2023-06-13T15:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.44
110211,"Park Grove, 76",2023-06-13T15:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.67
110211,"Park Grove, 76",2023-06-13T15:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.58
110211,"Park Grove, 76",2023-06-13T15:10:00.000+00:00,feeder,22.0,N Current (RMS),A,32.8
110211,"Park Grove, 76",2023-06-13T15:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,31.0
110211,"Park Grove, 76",2023-06-13T15:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,45.1
110211,"Park Grove, 76",2023-06-13T15:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,76.8
110211,"Park Grove, 76",2023-06-13T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.11
110211,"Park Grove, 76",2023-06-13T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-13T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-06-13T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.57
110211,"Park Grove, 76",2023-06-13T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.12
110211,"Park Grove, 76",2023-06-13T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.6
110211,"Park Grove, 76",2023-06-13T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.4
110211,"Park Grove, 76",2023-06-13T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-13T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.2
110211,"Park Grove, 76",2023-06-13T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-13T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-13T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.03
110211,"Park Grove, 76",2023-06-13T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.24
110211,"Park Grove, 76",2023-06-13T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.84
110211,"Park Grove, 76",2023-06-13T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.52
110211,"Park Grove, 76",2023-06-13T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.35
110211,"Park Grove, 76",2023-06-13T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-13T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-13T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.5
110211,"Park Grove, 76",2023-06-13T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-13T15:10:00.000+00:00,transformer,,Temperature,C,38.6
110211,"Park Grove, 76",2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110211,"Park Grove, 76",2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
110211,"Park Grove, 76",2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
110211,"Park Grove, 76",2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
110211,"Park Grove, 76",2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
110211,"Park Grove, 76",2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
110211,"Park Grove, 76",2023-06-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.31
110211,"Park Grove, 76",2023-06-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
110211,"Park Grove, 76",2023-06-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.54
110211,"Park Grove, 76",2023-06-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,30.31
110211,"Park Grove, 76",2023-06-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,33.95
110211,"Park Grove, 76",2023-06-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,50.28
110211,"Park Grove, 76",2023-06-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,92.1
110211,"Park Grove, 76",2023-06-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
110211,"Park Grove, 76",2023-06-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
110211,"Park Grove, 76",2023-06-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.6
110211,"Park Grove, 76",2023-06-13T15:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-13T15:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-13T15:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-13T15:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.72
110211,"Park Grove, 76",2023-06-13T15:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.23
110211,"Park Grove, 76",2023-06-13T15:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,0.94
110211,"Park Grove, 76",2023-06-13T15:00:00.000+00:00,feeder,32.0,N Current (RMS),A,7.2
110211,"Park Grove, 76",2023-06-13T15:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.6
110211,"Park Grove, 76",2023-06-13T15:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.3
110211,"Park Grove, 76",2023-06-13T15:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.5
110211,"Park Grove, 76",2023-06-13T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.09
110211,"Park Grove, 76",2023-06-13T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.23
110211,"Park Grove, 76",2023-06-13T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.33
110211,"Park Grove, 76",2023-06-13T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.27
110211,"Park Grove, 76",2023-06-13T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.45
110211,"Park Grove, 76",2023-06-13T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.7
110211,"Park Grove, 76",2023-06-13T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,51.6
110211,"Park Grove, 76",2023-06-13T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.4
110211,"Park Grove, 76",2023-06-13T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-13T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,78.8
110211,"Park Grove, 76",2023-06-13T15:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-13T15:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.62
110211,"Park Grove, 76",2023-06-13T15:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-13T15:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.71
110211,"Park Grove, 76",2023-06-13T15:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.34
110211,"Park Grove, 76",2023-06-13T15:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.88
110211,"Park Grove, 76",2023-06-13T15:00:00.000+00:00,feeder,23.0,N Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-13T15:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-13T15:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-13T15:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.5
110211,"Park Grove, 76",2023-06-13T15:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-13T15:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.33
110211,"Park Grove, 76",2023-06-13T15:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.4
110211,"Park Grove, 76",2023-06-13T15:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.12
110211,"Park Grove, 76",2023-06-13T15:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.05
110211,"Park Grove, 76",2023-06-13T15:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.37
110211,"Park Grove, 76",2023-06-13T15:00:00.000+00:00,feeder,22.0,N Current (RMS),A,43.5
110211,"Park Grove, 76",2023-06-13T15:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-13T15:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,38.7
110211,"Park Grove, 76",2023-06-13T15:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,80.5
110211,"Park Grove, 76",2023-06-13T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.3
110211,"Park Grove, 76",2023-06-13T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-13T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-13T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.43
110211,"Park Grove, 76",2023-06-13T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.38
110211,"Park Grove, 76",2023-06-13T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.51
110211,"Park Grove, 76",2023-06-13T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,36.0
110211,"Park Grove, 76",2023-06-13T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-13T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.8
110211,"Park Grove, 76",2023-06-13T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-13T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-13T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.12
110211,"Park Grove, 76",2023-06-13T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.2
110211,"Park Grove, 76",2023-06-13T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.06
110211,"Park Grove, 76",2023-06-13T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.46
110211,"Park Grove, 76",2023-06-13T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.06
110211,"Park Grove, 76",2023-06-13T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-13T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.6
110211,"Park Grove, 76",2023-06-13T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.5
110211,"Park Grove, 76",2023-06-13T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.9
110211,"Park Grove, 76",2023-06-13T15:00:00.000+00:00,transformer,,Temperature,C,38.6
110211,"Park Grove, 76",2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
110211,"Park Grove, 76",2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
110211,"Park Grove, 76",2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
110211,"Park Grove, 76",2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
110211,"Park Grove, 76",2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
110211,"Park Grove, 76",2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
110211,"Park Grove, 76",2023-06-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.68
110211,"Park Grove, 76",2023-06-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
110211,"Park Grove, 76",2023-06-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.23
110211,"Park Grove, 76",2023-06-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,24.45
110211,"Park Grove, 76",2023-06-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,30.91
110211,"Park Grove, 76",2023-06-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,51.46
110211,"Park Grove, 76",2023-06-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,98.7
110211,"Park Grove, 76",2023-06-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
110211,"Park Grove, 76",2023-06-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
110211,"Park Grove, 76",2023-06-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.1
110211,"Park Grove, 76",2023-06-13T14:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-13T14:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-13T14:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-13T14:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.75
110211,"Park Grove, 76",2023-06-13T14:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.17
110211,"Park Grove, 76",2023-06-13T14:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,0.94
110211,"Park Grove, 76",2023-06-13T14:50:00.000+00:00,feeder,32.0,N Current (RMS),A,7.2
110211,"Park Grove, 76",2023-06-13T14:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.5
110211,"Park Grove, 76",2023-06-13T14:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.2
110211,"Park Grove, 76",2023-06-13T14:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-13T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.53
110211,"Park Grove, 76",2023-06-13T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.68
110211,"Park Grove, 76",2023-06-13T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.99
110211,"Park Grove, 76",2023-06-13T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.96
110211,"Park Grove, 76",2023-06-13T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.28
110211,"Park Grove, 76",2023-06-13T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.68
110211,"Park Grove, 76",2023-06-13T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,49.4
110211,"Park Grove, 76",2023-06-13T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.6
110211,"Park Grove, 76",2023-06-13T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.0
