Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-13T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,72.0
110211,"Park Grove, 76",2023-06-13T14:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-06-13T14:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.54
110211,"Park Grove, 76",2023-06-13T14:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-13T14:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.25
110211,"Park Grove, 76",2023-06-13T14:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.78
110211,"Park Grove, 76",2023-06-13T14:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.3
110211,"Park Grove, 76",2023-06-13T14:50:00.000+00:00,feeder,23.0,N Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-13T14:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-13T14:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-13T14:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-13T14:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-13T14:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.44
110211,"Park Grove, 76",2023-06-13T14:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.15
110211,"Park Grove, 76",2023-06-13T14:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.18
110211,"Park Grove, 76",2023-06-13T14:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.7
110211,"Park Grove, 76",2023-06-13T14:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.11
110211,"Park Grove, 76",2023-06-13T14:50:00.000+00:00,feeder,22.0,N Current (RMS),A,38.9
110211,"Park Grove, 76",2023-06-13T14:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-13T14:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,53.8
110211,"Park Grove, 76",2023-06-13T14:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,79.1
110211,"Park Grove, 76",2023-06-13T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.25
110211,"Park Grove, 76",2023-06-13T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-13T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-13T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.71
110211,"Park Grove, 76",2023-06-13T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.96
110211,"Park Grove, 76",2023-06-13T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.22
110211,"Park Grove, 76",2023-06-13T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,34.1
110211,"Park Grove, 76",2023-06-13T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-13T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.8
110211,"Park Grove, 76",2023-06-13T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-13T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-13T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.77
110211,"Park Grove, 76",2023-06-13T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.29
110211,"Park Grove, 76",2023-06-13T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.47
110211,"Park Grove, 76",2023-06-13T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.39
110211,"Park Grove, 76",2023-06-13T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.03
110211,"Park Grove, 76",2023-06-13T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-13T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.3
110211,"Park Grove, 76",2023-06-13T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.6
110211,"Park Grove, 76",2023-06-13T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.6
110211,"Park Grove, 76",2023-06-13T14:50:00.000+00:00,transformer,,Temperature,C,38.5
110211,"Park Grove, 76",2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
110211,"Park Grove, 76",2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
110211,"Park Grove, 76",2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
110211,"Park Grove, 76",2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
110211,"Park Grove, 76",2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
110211,"Park Grove, 76",2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
110211,"Park Grove, 76",2023-06-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.84
110211,"Park Grove, 76",2023-06-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
110211,"Park Grove, 76",2023-06-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.15
110211,"Park Grove, 76",2023-06-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,25.9
110211,"Park Grove, 76",2023-06-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,39.28
110211,"Park Grove, 76",2023-06-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,48.27
110211,"Park Grove, 76",2023-06-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,84.6
110211,"Park Grove, 76",2023-06-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
110211,"Park Grove, 76",2023-06-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
110211,"Park Grove, 76",2023-06-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
110211,"Park Grove, 76",2023-06-13T14:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-13T14:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-13T14:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-13T14:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.38
110211,"Park Grove, 76",2023-06-13T14:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.31
110211,"Park Grove, 76",2023-06-13T14:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,0.51
110211,"Park Grove, 76",2023-06-13T14:40:00.000+00:00,feeder,32.0,N Current (RMS),A,7.0
110211,"Park Grove, 76",2023-06-13T14:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.6
110211,"Park Grove, 76",2023-06-13T14:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.7
110211,"Park Grove, 76",2023-06-13T14:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,7.9
110211,"Park Grove, 76",2023-06-13T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.16
110211,"Park Grove, 76",2023-06-13T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.14
110211,"Park Grove, 76",2023-06-13T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.18
110211,"Park Grove, 76",2023-06-13T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.07
110211,"Park Grove, 76",2023-06-13T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.69
110211,"Park Grove, 76",2023-06-13T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.94
110211,"Park Grove, 76",2023-06-13T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,64.5
110211,"Park Grove, 76",2023-06-13T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.1
110211,"Park Grove, 76",2023-06-13T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-13T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,80.9
110211,"Park Grove, 76",2023-06-13T14:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-13T14:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.72
110211,"Park Grove, 76",2023-06-13T14:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-13T14:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.96
110211,"Park Grove, 76",2023-06-13T14:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.31
110211,"Park Grove, 76",2023-06-13T14:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.02
110211,"Park Grove, 76",2023-06-13T14:40:00.000+00:00,feeder,23.0,N Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-13T14:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-13T14:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.3
110211,"Park Grove, 76",2023-06-13T14:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.9
110211,"Park Grove, 76",2023-06-13T14:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-13T14:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.39
110211,"Park Grove, 76",2023-06-13T14:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.35
110211,"Park Grove, 76",2023-06-13T14:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.4
110211,"Park Grove, 76",2023-06-13T14:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.45
110211,"Park Grove, 76",2023-06-13T14:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.85
110211,"Park Grove, 76",2023-06-13T14:40:00.000+00:00,feeder,22.0,N Current (RMS),A,37.3
110211,"Park Grove, 76",2023-06-13T14:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-13T14:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,48.2
110211,"Park Grove, 76",2023-06-13T14:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,74.0
110211,"Park Grove, 76",2023-06-13T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.99
110211,"Park Grove, 76",2023-06-13T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-06-13T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-13T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.8
110211,"Park Grove, 76",2023-06-13T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.32
110211,"Park Grove, 76",2023-06-13T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.48
110211,"Park Grove, 76",2023-06-13T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,36.1
110211,"Park Grove, 76",2023-06-13T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-13T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.2
110211,"Park Grove, 76",2023-06-13T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-13T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-13T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.95
110211,"Park Grove, 76",2023-06-13T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.91
110211,"Park Grove, 76",2023-06-13T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.42
110211,"Park Grove, 76",2023-06-13T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.57
110211,"Park Grove, 76",2023-06-13T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.76
110211,"Park Grove, 76",2023-06-13T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-13T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.5
110211,"Park Grove, 76",2023-06-13T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.0
110211,"Park Grove, 76",2023-06-13T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.0
110211,"Park Grove, 76",2023-06-13T14:40:00.000+00:00,transformer,,Temperature,C,38.4
110211,"Park Grove, 76",2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
110211,"Park Grove, 76",2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
110211,"Park Grove, 76",2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.44
110211,"Park Grove, 76",2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
110211,"Park Grove, 76",2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
110211,"Park Grove, 76",2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
110211,"Park Grove, 76",2023-06-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.3
110211,"Park Grove, 76",2023-06-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
110211,"Park Grove, 76",2023-06-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.29
110211,"Park Grove, 76",2023-06-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,27.44
110211,"Park Grove, 76",2023-06-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,30.27
110211,"Park Grove, 76",2023-06-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,59.55
110211,"Park Grove, 76",2023-06-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,115.6
110211,"Park Grove, 76",2023-06-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
110211,"Park Grove, 76",2023-06-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
110211,"Park Grove, 76",2023-06-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.3
110211,"Park Grove, 76",2023-06-13T14:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-13T14:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-13T14:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-13T14:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.23
110211,"Park Grove, 76",2023-06-13T14:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.56
110211,"Park Grove, 76",2023-06-13T14:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.04
110211,"Park Grove, 76",2023-06-13T14:30:00.000+00:00,feeder,32.0,N Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-13T14:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.5
110211,"Park Grove, 76",2023-06-13T14:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-13T14:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.4
110211,"Park Grove, 76",2023-06-13T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.07
110211,"Park Grove, 76",2023-06-13T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.21
110211,"Park Grove, 76",2023-06-13T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.7
110211,"Park Grove, 76",2023-06-13T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.08
110211,"Park Grove, 76",2023-06-13T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.72
110211,"Park Grove, 76",2023-06-13T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.41
110211,"Park Grove, 76",2023-06-13T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,57.8
110211,"Park Grove, 76",2023-06-13T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.5
110211,"Park Grove, 76",2023-06-13T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-13T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.2
110211,"Park Grove, 76",2023-06-13T14:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-13T14:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-13T14:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-13T14:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.07
110211,"Park Grove, 76",2023-06-13T14:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.44
110211,"Park Grove, 76",2023-06-13T14:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.34
110211,"Park Grove, 76",2023-06-13T14:30:00.000+00:00,feeder,23.0,N Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-13T14:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.1
110211,"Park Grove, 76",2023-06-13T14:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.3
110211,"Park Grove, 76",2023-06-13T14:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.3
110211,"Park Grove, 76",2023-06-13T14:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.18
110211,"Park Grove, 76",2023-06-13T14:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.6
110211,"Park Grove, 76",2023-06-13T14:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.1
110211,"Park Grove, 76",2023-06-13T14:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.91
110211,"Park Grove, 76",2023-06-13T14:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.63
110211,"Park Grove, 76",2023-06-13T14:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.86
110211,"Park Grove, 76",2023-06-13T14:30:00.000+00:00,feeder,22.0,N Current (RMS),A,36.9
110211,"Park Grove, 76",2023-06-13T14:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-13T14:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,49.3
110211,"Park Grove, 76",2023-06-13T14:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,73.5
110211,"Park Grove, 76",2023-06-13T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.89
110211,"Park Grove, 76",2023-06-13T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.73
110211,"Park Grove, 76",2023-06-13T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-13T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.14
110211,"Park Grove, 76",2023-06-13T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.03
110211,"Park Grove, 76",2023-06-13T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.98
110211,"Park Grove, 76",2023-06-13T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,32.7
110211,"Park Grove, 76",2023-06-13T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-13T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.0
110211,"Park Grove, 76",2023-06-13T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-13T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-13T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.8
110211,"Park Grove, 76",2023-06-13T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.48
110211,"Park Grove, 76",2023-06-13T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.88
110211,"Park Grove, 76",2023-06-13T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.74
110211,"Park Grove, 76",2023-06-13T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.32
110211,"Park Grove, 76",2023-06-13T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-13T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-13T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.7
110211,"Park Grove, 76",2023-06-13T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.6
110211,"Park Grove, 76",2023-06-13T14:30:00.000+00:00,transformer,,Temperature,C,38.4
110211,"Park Grove, 76",2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
110211,"Park Grove, 76",2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
110211,"Park Grove, 76",2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.48
110211,"Park Grove, 76",2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
110211,"Park Grove, 76",2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
110211,"Park Grove, 76",2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
110211,"Park Grove, 76",2023-06-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.6
110211,"Park Grove, 76",2023-06-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
110211,"Park Grove, 76",2023-06-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.33
110211,"Park Grove, 76",2023-06-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,25.02
110211,"Park Grove, 76",2023-06-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,32.69
110211,"Park Grove, 76",2023-06-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,47.94
110211,"Park Grove, 76",2023-06-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,86.7
110211,"Park Grove, 76",2023-06-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
110211,"Park Grove, 76",2023-06-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
110211,"Park Grove, 76",2023-06-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.3
110211,"Park Grove, 76",2023-06-13T14:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-13T14:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-13T14:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-13T14:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.55
110211,"Park Grove, 76",2023-06-13T14:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.43
110211,"Park Grove, 76",2023-06-13T14:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.03
110211,"Park Grove, 76",2023-06-13T14:20:00.000+00:00,feeder,32.0,N Current (RMS),A,13.5
110211,"Park Grove, 76",2023-06-13T14:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.9
110211,"Park Grove, 76",2023-06-13T14:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-13T14:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.0
110211,"Park Grove, 76",2023-06-13T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.59
110211,"Park Grove, 76",2023-06-13T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.62
110211,"Park Grove, 76",2023-06-13T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.8
110211,"Park Grove, 76",2023-06-13T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.51
110211,"Park Grove, 76",2023-06-13T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.93
110211,"Park Grove, 76",2023-06-13T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.05
110211,"Park Grove, 76",2023-06-13T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,38.6
110211,"Park Grove, 76",2023-06-13T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.0
110211,"Park Grove, 76",2023-06-13T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.4
110211,"Park Grove, 76",2023-06-13T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.5
110211,"Park Grove, 76",2023-06-13T14:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-13T14:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-13T14:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.34
110211,"Park Grove, 76",2023-06-13T14:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.58
110211,"Park Grove, 76",2023-06-13T14:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.31
110211,"Park Grove, 76",2023-06-13T14:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.82
110211,"Park Grove, 76",2023-06-13T14:20:00.000+00:00,feeder,23.0,N Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-13T14:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.5
110211,"Park Grove, 76",2023-06-13T14:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.3
110211,"Park Grove, 76",2023-06-13T14:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.1
110211,"Park Grove, 76",2023-06-13T14:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.14
110211,"Park Grove, 76",2023-06-13T14:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.15
110211,"Park Grove, 76",2023-06-13T14:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.21
110211,"Park Grove, 76",2023-06-13T14:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.06
110211,"Park Grove, 76",2023-06-13T14:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.33
110211,"Park Grove, 76",2023-06-13T14:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.99
110211,"Park Grove, 76",2023-06-13T14:20:00.000+00:00,feeder,22.0,N Current (RMS),A,31.4
110211,"Park Grove, 76",2023-06-13T14:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-13T14:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,43.5
110211,"Park Grove, 76",2023-06-13T14:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,62.0
110211,"Park Grove, 76",2023-06-13T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.89
110211,"Park Grove, 76",2023-06-13T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.61
110211,"Park Grove, 76",2023-06-13T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-13T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.58
110211,"Park Grove, 76",2023-06-13T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.72
110211,"Park Grove, 76",2023-06-13T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.96
110211,"Park Grove, 76",2023-06-13T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.7
110211,"Park Grove, 76",2023-06-13T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-13T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.9
110211,"Park Grove, 76",2023-06-13T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-13T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-13T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.93
110211,"Park Grove, 76",2023-06-13T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.58
110211,"Park Grove, 76",2023-06-13T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.1
110211,"Park Grove, 76",2023-06-13T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.31
110211,"Park Grove, 76",2023-06-13T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.15
110211,"Park Grove, 76",2023-06-13T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-13T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-13T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.0
110211,"Park Grove, 76",2023-06-13T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.1
110211,"Park Grove, 76",2023-06-13T14:20:00.000+00:00,transformer,,Temperature,C,38.3
110211,"Park Grove, 76",2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
110211,"Park Grove, 76",2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
110211,"Park Grove, 76",2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
110211,"Park Grove, 76",2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
110211,"Park Grove, 76",2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
110211,"Park Grove, 76",2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
110211,"Park Grove, 76",2023-06-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.57
110211,"Park Grove, 76",2023-06-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
110211,"Park Grove, 76",2023-06-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.05
110211,"Park Grove, 76",2023-06-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,23.22
110211,"Park Grove, 76",2023-06-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,37.02
110211,"Park Grove, 76",2023-06-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
110211,"Park Grove, 76",2023-06-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,79.4
110211,"Park Grove, 76",2023-06-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
110211,"Park Grove, 76",2023-06-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
110211,"Park Grove, 76",2023-06-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
110211,"Park Grove, 76",2023-06-13T14:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-13T14:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-13T14:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-13T14:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.27
110211,"Park Grove, 76",2023-06-13T14:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.17
110211,"Park Grove, 76",2023-06-13T14:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,0.97
110211,"Park Grove, 76",2023-06-13T14:10:00.000+00:00,feeder,32.0,N Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-13T14:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-13T14:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-13T14:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.1
110211,"Park Grove, 76",2023-06-13T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.65
110211,"Park Grove, 76",2023-06-13T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.88
110211,"Park Grove, 76",2023-06-13T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.55
110211,"Park Grove, 76",2023-06-13T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.38
110211,"Park Grove, 76",2023-06-13T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.42
110211,"Park Grove, 76",2023-06-13T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.15
110211,"Park Grove, 76",2023-06-13T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,39.6
110211,"Park Grove, 76",2023-06-13T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.8
110211,"Park Grove, 76",2023-06-13T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.3
110211,"Park Grove, 76",2023-06-13T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.4
110211,"Park Grove, 76",2023-06-13T14:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-13T14:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-13T14:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.48
110211,"Park Grove, 76",2023-06-13T14:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.0
110211,"Park Grove, 76",2023-06-13T14:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.63
110211,"Park Grove, 76",2023-06-13T14:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.54
110211,"Park Grove, 76",2023-06-13T14:10:00.000+00:00,feeder,23.0,N Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-13T14:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,33.9
110211,"Park Grove, 76",2023-06-13T14:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-13T14:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.6
110211,"Park Grove, 76",2023-06-13T14:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-06-13T14:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.08
110211,"Park Grove, 76",2023-06-13T14:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.2
110211,"Park Grove, 76",2023-06-13T14:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.07
110211,"Park Grove, 76",2023-06-13T14:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.77
110211,"Park Grove, 76",2023-06-13T14:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.23
110211,"Park Grove, 76",2023-06-13T14:10:00.000+00:00,feeder,22.0,N Current (RMS),A,33.2
110211,"Park Grove, 76",2023-06-13T14:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-13T14:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,54.3
110211,"Park Grove, 76",2023-06-13T14:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,59.2
110211,"Park Grove, 76",2023-06-13T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.0
110211,"Park Grove, 76",2023-06-13T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.6
110211,"Park Grove, 76",2023-06-13T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-13T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-4.19
110211,"Park Grove, 76",2023-06-13T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.44
110211,"Park Grove, 76",2023-06-13T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.78
110211,"Park Grove, 76",2023-06-13T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,40.4
110211,"Park Grove, 76",2023-06-13T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-13T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.5
110211,"Park Grove, 76",2023-06-13T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.8
110211,"Park Grove, 76",2023-06-13T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-13T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.97
110211,"Park Grove, 76",2023-06-13T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.22
110211,"Park Grove, 76",2023-06-13T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.49
110211,"Park Grove, 76",2023-06-13T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.65
110211,"Park Grove, 76",2023-06-13T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.66
110211,"Park Grove, 76",2023-06-13T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-13T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-13T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.5
110211,"Park Grove, 76",2023-06-13T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.5
110211,"Park Grove, 76",2023-06-13T14:10:00.000+00:00,transformer,,Temperature,C,38.3
110211,"Park Grove, 76",2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
110211,"Park Grove, 76",2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
110211,"Park Grove, 76",2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.44
110211,"Park Grove, 76",2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
110211,"Park Grove, 76",2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
110211,"Park Grove, 76",2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
110211,"Park Grove, 76",2023-06-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.56
110211,"Park Grove, 76",2023-06-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
110211,"Park Grove, 76",2023-06-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.75
110211,"Park Grove, 76",2023-06-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,25.02
110211,"Park Grove, 76",2023-06-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,34.09
110211,"Park Grove, 76",2023-06-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,34.34
110211,"Park Grove, 76",2023-06-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,75.5
110211,"Park Grove, 76",2023-06-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
110211,"Park Grove, 76",2023-06-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
110211,"Park Grove, 76",2023-06-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
110211,"Park Grove, 76",2023-06-13T14:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-13T14:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-13T14:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-13T14:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.87
110211,"Park Grove, 76",2023-06-13T14:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.56
110211,"Park Grove, 76",2023-06-13T14:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.02
110211,"Park Grove, 76",2023-06-13T14:00:00.000+00:00,feeder,32.0,N Current (RMS),A,7.8
110211,"Park Grove, 76",2023-06-13T14:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.4
110211,"Park Grove, 76",2023-06-13T14:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.7
110211,"Park Grove, 76",2023-06-13T14:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.2
110211,"Park Grove, 76",2023-06-13T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-13T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.32
110211,"Park Grove, 76",2023-06-13T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.07
110211,"Park Grove, 76",2023-06-13T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.82
110211,"Park Grove, 76",2023-06-13T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.5
110211,"Park Grove, 76",2023-06-13T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.46
110211,"Park Grove, 76",2023-06-13T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,61.5
110211,"Park Grove, 76",2023-06-13T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,66.6
110211,"Park Grove, 76",2023-06-13T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-13T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.5
110211,"Park Grove, 76",2023-06-13T14:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-13T14:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.36
110211,"Park Grove, 76",2023-06-13T14:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.39
110211,"Park Grove, 76",2023-06-13T14:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.95
110211,"Park Grove, 76",2023-06-13T14:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.24
110211,"Park Grove, 76",2023-06-13T14:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.69
110211,"Park Grove, 76",2023-06-13T14:00:00.000+00:00,feeder,23.0,N Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-13T14:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-13T14:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.1
110211,"Park Grove, 76",2023-06-13T14:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-13T14:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-13T14:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.16
110211,"Park Grove, 76",2023-06-13T14:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.63
110211,"Park Grove, 76",2023-06-13T14:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.89
110211,"Park Grove, 76",2023-06-13T14:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.84
110211,"Park Grove, 76",2023-06-13T14:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.59
110211,"Park Grove, 76",2023-06-13T14:00:00.000+00:00,feeder,22.0,N Current (RMS),A,28.9
110211,"Park Grove, 76",2023-06-13T14:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-13T14:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,49.6
110211,"Park Grove, 76",2023-06-13T14:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,56.8
110211,"Park Grove, 76",2023-06-13T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.03
110211,"Park Grove, 76",2023-06-13T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-13T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-13T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-4.65
110211,"Park Grove, 76",2023-06-13T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.79
110211,"Park Grove, 76",2023-06-13T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.91
110211,"Park Grove, 76",2023-06-13T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,35.0
110211,"Park Grove, 76",2023-06-13T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-13T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-13T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.9
110211,"Park Grove, 76",2023-06-13T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-06-13T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.88
110211,"Park Grove, 76",2023-06-13T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.03
110211,"Park Grove, 76",2023-06-13T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.01
110211,"Park Grove, 76",2023-06-13T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.11
110211,"Park Grove, 76",2023-06-13T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.02
110211,"Park Grove, 76",2023-06-13T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,32.9
110211,"Park Grove, 76",2023-06-13T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.5
110211,"Park Grove, 76",2023-06-13T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-13T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-13T14:00:00.000+00:00,transformer,,Temperature,C,38.2
110211,"Park Grove, 76",2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110211,"Park Grove, 76",2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
110211,"Park Grove, 76",2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
110211,"Park Grove, 76",2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
110211,"Park Grove, 76",2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
110211,"Park Grove, 76",2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
110211,"Park Grove, 76",2023-06-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.86
110211,"Park Grove, 76",2023-06-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
110211,"Park Grove, 76",2023-06-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.21
110211,"Park Grove, 76",2023-06-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,27.89
110211,"Park Grove, 76",2023-06-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,25.04
110211,"Park Grove, 76",2023-06-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,27.68
110211,"Park Grove, 76",2023-06-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,82.8
110211,"Park Grove, 76",2023-06-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
110211,"Park Grove, 76",2023-06-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
110211,"Park Grove, 76",2023-06-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
110211,"Park Grove, 76",2023-06-13T13:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-13T13:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-06-13T13:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-13T13:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.27
110211,"Park Grove, 76",2023-06-13T13:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.7
110211,"Park Grove, 76",2023-06-13T13:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,0.83
110211,"Park Grove, 76",2023-06-13T13:50:00.000+00:00,feeder,32.0,N Current (RMS),A,8.2
110211,"Park Grove, 76",2023-06-13T13:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.4
110211,"Park Grove, 76",2023-06-13T13:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.4
110211,"Park Grove, 76",2023-06-13T13:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.1
110211,"Park Grove, 76",2023-06-13T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.6
110211,"Park Grove, 76",2023-06-13T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.86
110211,"Park Grove, 76",2023-06-13T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.37
110211,"Park Grove, 76",2023-06-13T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.87
110211,"Park Grove, 76",2023-06-13T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.89
110211,"Park Grove, 76",2023-06-13T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.11
110211,"Park Grove, 76",2023-06-13T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,53.1
110211,"Park Grove, 76",2023-06-13T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.5
110211,"Park Grove, 76",2023-06-13T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-13T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.9
110211,"Park Grove, 76",2023-06-13T13:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-13T13:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.32
110211,"Park Grove, 76",2023-06-13T13:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-13T13:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.3
110211,"Park Grove, 76",2023-06-13T13:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,0.92
110211,"Park Grove, 76",2023-06-13T13:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.12
110211,"Park Grove, 76",2023-06-13T13:50:00.000+00:00,feeder,23.0,N Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-13T13:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,11.9
110211,"Park Grove, 76",2023-06-13T13:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.0
110211,"Park Grove, 76",2023-06-13T13:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-13T13:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.59
110211,"Park Grove, 76",2023-06-13T13:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.48
110211,"Park Grove, 76",2023-06-13T13:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.66
110211,"Park Grove, 76",2023-06-13T13:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.89
110211,"Park Grove, 76",2023-06-13T13:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.61
110211,"Park Grove, 76",2023-06-13T13:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.17
110211,"Park Grove, 76",2023-06-13T13:50:00.000+00:00,feeder,22.0,N Current (RMS),A,49.6
110211,"Park Grove, 76",2023-06-13T13:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-13T13:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,65.1
110211,"Park Grove, 76",2023-06-13T13:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,95.5
110211,"Park Grove, 76",2023-06-13T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.13
110211,"Park Grove, 76",2023-06-13T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-13T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-13T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-4.66
110211,"Park Grove, 76",2023-06-13T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.33
110211,"Park Grove, 76",2023-06-13T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.52
110211,"Park Grove, 76",2023-06-13T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,34.3
110211,"Park Grove, 76",2023-06-13T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-13T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.4
110211,"Park Grove, 76",2023-06-13T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-13T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-13T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.15
110211,"Park Grove, 76",2023-06-13T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.91
110211,"Park Grove, 76",2023-06-13T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.76
110211,"Park Grove, 76",2023-06-13T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.69
110211,"Park Grove, 76",2023-06-13T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.85
110211,"Park Grove, 76",2023-06-13T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,29.6
110211,"Park Grove, 76",2023-06-13T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.0
110211,"Park Grove, 76",2023-06-13T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-13T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-13T13:50:00.000+00:00,transformer,,Temperature,C,38.1
110211,"Park Grove, 76",2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
110211,"Park Grove, 76",2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
110211,"Park Grove, 76",2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
110211,"Park Grove, 76",2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
110211,"Park Grove, 76",2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
110211,"Park Grove, 76",2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
110211,"Park Grove, 76",2023-06-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.38
110211,"Park Grove, 76",2023-06-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
110211,"Park Grove, 76",2023-06-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.59
110211,"Park Grove, 76",2023-06-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,22.43
110211,"Park Grove, 76",2023-06-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,27.36
110211,"Park Grove, 76",2023-06-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,37.6
110211,"Park Grove, 76",2023-06-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,80.3
110211,"Park Grove, 76",2023-06-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
110211,"Park Grove, 76",2023-06-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
110211,"Park Grove, 76",2023-06-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
110211,"Park Grove, 76",2023-06-13T13:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-13T13:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-13T13:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-13T13:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.49
110211,"Park Grove, 76",2023-06-13T13:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.5
