Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-13T13:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,0.88
110211,"Park Grove, 76",2023-06-13T13:40:00.000+00:00,feeder,32.0,N Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-13T13:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-13T13:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.6
110211,"Park Grove, 76",2023-06-13T13:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.5
110211,"Park Grove, 76",2023-06-13T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.96
110211,"Park Grove, 76",2023-06-13T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.78
110211,"Park Grove, 76",2023-06-13T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.07
110211,"Park Grove, 76",2023-06-13T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.57
110211,"Park Grove, 76",2023-06-13T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.46
110211,"Park Grove, 76",2023-06-13T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.94
110211,"Park Grove, 76",2023-06-13T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,50.4
110211,"Park Grove, 76",2023-06-13T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.9
110211,"Park Grove, 76",2023-06-13T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-13T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.4
110211,"Park Grove, 76",2023-06-13T13:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-13T13:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.42
110211,"Park Grove, 76",2023-06-13T13:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.58
110211,"Park Grove, 76",2023-06-13T13:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.67
110211,"Park Grove, 76",2023-06-13T13:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,0.93
110211,"Park Grove, 76",2023-06-13T13:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.78
110211,"Park Grove, 76",2023-06-13T13:40:00.000+00:00,feeder,23.0,N Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-13T13:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-13T13:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.4
110211,"Park Grove, 76",2023-06-13T13:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.4
110211,"Park Grove, 76",2023-06-13T13:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-13T13:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.08
110211,"Park Grove, 76",2023-06-13T13:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.5
110211,"Park Grove, 76",2023-06-13T13:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.53
110211,"Park Grove, 76",2023-06-13T13:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.11
110211,"Park Grove, 76",2023-06-13T13:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.8
110211,"Park Grove, 76",2023-06-13T13:40:00.000+00:00,feeder,22.0,N Current (RMS),A,35.8
110211,"Park Grove, 76",2023-06-13T13:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-13T13:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,59.0
110211,"Park Grove, 76",2023-06-13T13:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,65.9
110211,"Park Grove, 76",2023-06-13T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.72
110211,"Park Grove, 76",2023-06-13T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
110211,"Park Grove, 76",2023-06-13T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-13T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-4.61
110211,"Park Grove, 76",2023-06-13T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.75
110211,"Park Grove, 76",2023-06-13T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.65
110211,"Park Grove, 76",2023-06-13T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.8
110211,"Park Grove, 76",2023-06-13T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-13T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-13T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-13T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-06-13T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.99
110211,"Park Grove, 76",2023-06-13T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.38
110211,"Park Grove, 76",2023-06-13T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.07
110211,"Park Grove, 76",2023-06-13T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.12
110211,"Park Grove, 76",2023-06-13T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.59
110211,"Park Grove, 76",2023-06-13T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-13T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-13T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-13T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.3
110211,"Park Grove, 76",2023-06-13T13:40:00.000+00:00,transformer,,Temperature,C,38.1
110211,"Park Grove, 76",2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110211,"Park Grove, 76",2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
110211,"Park Grove, 76",2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
110211,"Park Grove, 76",2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
110211,"Park Grove, 76",2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
110211,"Park Grove, 76",2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
110211,"Park Grove, 76",2023-06-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.79
110211,"Park Grove, 76",2023-06-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
110211,"Park Grove, 76",2023-06-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.15
110211,"Park Grove, 76",2023-06-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.72
110211,"Park Grove, 76",2023-06-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.95
110211,"Park Grove, 76",2023-06-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,35.64
110211,"Park Grove, 76",2023-06-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,82.9
110211,"Park Grove, 76",2023-06-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
110211,"Park Grove, 76",2023-06-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
110211,"Park Grove, 76",2023-06-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
110211,"Park Grove, 76",2023-06-13T13:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-13T13:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-13T13:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-13T13:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.44
110211,"Park Grove, 76",2023-06-13T13:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.59
110211,"Park Grove, 76",2023-06-13T13:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.2
110211,"Park Grove, 76",2023-06-13T13:30:00.000+00:00,feeder,32.0,N Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-13T13:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.7
110211,"Park Grove, 76",2023-06-13T13:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.8
110211,"Park Grove, 76",2023-06-13T13:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-13T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.2
110211,"Park Grove, 76",2023-06-13T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.46
110211,"Park Grove, 76",2023-06-13T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.85
110211,"Park Grove, 76",2023-06-13T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.92
110211,"Park Grove, 76",2023-06-13T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.01
110211,"Park Grove, 76",2023-06-13T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.12
110211,"Park Grove, 76",2023-06-13T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,52.4
110211,"Park Grove, 76",2023-06-13T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.2
110211,"Park Grove, 76",2023-06-13T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-13T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.6
110211,"Park Grove, 76",2023-06-13T13:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-13T13:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.36
110211,"Park Grove, 76",2023-06-13T13:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.84
110211,"Park Grove, 76",2023-06-13T13:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.01
110211,"Park Grove, 76",2023-06-13T13:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,0.71
110211,"Park Grove, 76",2023-06-13T13:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.53
110211,"Park Grove, 76",2023-06-13T13:30:00.000+00:00,feeder,23.0,N Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-13T13:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,8.3
110211,"Park Grove, 76",2023-06-13T13:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.0
110211,"Park Grove, 76",2023-06-13T13:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.4
110211,"Park Grove, 76",2023-06-13T13:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.15
110211,"Park Grove, 76",2023-06-13T13:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.13
110211,"Park Grove, 76",2023-06-13T13:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.92
110211,"Park Grove, 76",2023-06-13T13:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.14
110211,"Park Grove, 76",2023-06-13T13:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.39
110211,"Park Grove, 76",2023-06-13T13:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.0
110211,"Park Grove, 76",2023-06-13T13:30:00.000+00:00,feeder,22.0,N Current (RMS),A,32.0
110211,"Park Grove, 76",2023-06-13T13:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-13T13:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,48.2
110211,"Park Grove, 76",2023-06-13T13:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,62.3
110211,"Park Grove, 76",2023-06-13T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.53
110211,"Park Grove, 76",2023-06-13T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-13T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-13T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-4.86
110211,"Park Grove, 76",2023-06-13T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.61
110211,"Park Grove, 76",2023-06-13T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.11
110211,"Park Grove, 76",2023-06-13T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,35.3
110211,"Park Grove, 76",2023-06-13T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-13T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-13T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-13T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-13T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.04
110211,"Park Grove, 76",2023-06-13T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.35
110211,"Park Grove, 76",2023-06-13T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.91
110211,"Park Grove, 76",2023-06-13T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.75
110211,"Park Grove, 76",2023-06-13T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.4
110211,"Park Grove, 76",2023-06-13T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-13T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-13T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-13T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.5
110211,"Park Grove, 76",2023-06-13T13:30:00.000+00:00,transformer,,Temperature,C,38.0
110211,"Park Grove, 76",2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110211,"Park Grove, 76",2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
110211,"Park Grove, 76",2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
110211,"Park Grove, 76",2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
110211,"Park Grove, 76",2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
110211,"Park Grove, 76",2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
110211,"Park Grove, 76",2023-06-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.27
110211,"Park Grove, 76",2023-06-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
110211,"Park Grove, 76",2023-06-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.53
110211,"Park Grove, 76",2023-06-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.67
110211,"Park Grove, 76",2023-06-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,23.05
110211,"Park Grove, 76",2023-06-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,38.35
110211,"Park Grove, 76",2023-06-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,89.6
110211,"Park Grove, 76",2023-06-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
110211,"Park Grove, 76",2023-06-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
110211,"Park Grove, 76",2023-06-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
110211,"Park Grove, 76",2023-06-13T13:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-13T13:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-13T13:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-13T13:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.55
110211,"Park Grove, 76",2023-06-13T13:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.61
110211,"Park Grove, 76",2023-06-13T13:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.81
110211,"Park Grove, 76",2023-06-13T13:20:00.000+00:00,feeder,32.0,N Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-13T13:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.6
110211,"Park Grove, 76",2023-06-13T13:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.7
110211,"Park Grove, 76",2023-06-13T13:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-13T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.88
110211,"Park Grove, 76",2023-06-13T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.33
110211,"Park Grove, 76",2023-06-13T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.81
110211,"Park Grove, 76",2023-06-13T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.39
110211,"Park Grove, 76",2023-06-13T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.25
110211,"Park Grove, 76",2023-06-13T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.0
110211,"Park Grove, 76",2023-06-13T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,45.6
110211,"Park Grove, 76",2023-06-13T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.7
110211,"Park Grove, 76",2023-06-13T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-13T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.2
110211,"Park Grove, 76",2023-06-13T13:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-0.76
110211,"Park Grove, 76",2023-06-13T13:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.12
110211,"Park Grove, 76",2023-06-13T13:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.4
110211,"Park Grove, 76",2023-06-13T13:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.5
110211,"Park Grove, 76",2023-06-13T13:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.58
110211,"Park Grove, 76",2023-06-13T13:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.21
110211,"Park Grove, 76",2023-06-13T13:20:00.000+00:00,feeder,23.0,N Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-13T13:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-13T13:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-13T13:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-13T13:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.15
110211,"Park Grove, 76",2023-06-13T13:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.82
110211,"Park Grove, 76",2023-06-13T13:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,1.07
110211,"Park Grove, 76",2023-06-13T13:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.38
110211,"Park Grove, 76",2023-06-13T13:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.44
110211,"Park Grove, 76",2023-06-13T13:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.64
110211,"Park Grove, 76",2023-06-13T13:20:00.000+00:00,feeder,22.0,N Current (RMS),A,37.0
110211,"Park Grove, 76",2023-06-13T13:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-13T13:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,56.3
110211,"Park Grove, 76",2023-06-13T13:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,76.7
110211,"Park Grove, 76",2023-06-13T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.91
110211,"Park Grove, 76",2023-06-13T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-13T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-13T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.95
110211,"Park Grove, 76",2023-06-13T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.5
110211,"Park Grove, 76",2023-06-13T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.74
110211,"Park Grove, 76",2023-06-13T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.0
110211,"Park Grove, 76",2023-06-13T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-13T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.5
110211,"Park Grove, 76",2023-06-13T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-13T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-13T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.18
110211,"Park Grove, 76",2023-06-13T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.19
110211,"Park Grove, 76",2023-06-13T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.68
110211,"Park Grove, 76",2023-06-13T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.55
110211,"Park Grove, 76",2023-06-13T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.7
110211,"Park Grove, 76",2023-06-13T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-13T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-13T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-13T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.4
110211,"Park Grove, 76",2023-06-13T13:20:00.000+00:00,transformer,,Temperature,C,38.0
110211,"Park Grove, 76",2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
110211,"Park Grove, 76",2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
110211,"Park Grove, 76",2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
110211,"Park Grove, 76",2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
110211,"Park Grove, 76",2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
110211,"Park Grove, 76",2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
110211,"Park Grove, 76",2023-06-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.49
110211,"Park Grove, 76",2023-06-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
110211,"Park Grove, 76",2023-06-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.8
110211,"Park Grove, 76",2023-06-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.46
110211,"Park Grove, 76",2023-06-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,24.93
110211,"Park Grove, 76",2023-06-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,39.11
110211,"Park Grove, 76",2023-06-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,86.4
110211,"Park Grove, 76",2023-06-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
110211,"Park Grove, 76",2023-06-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
110211,"Park Grove, 76",2023-06-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
110211,"Park Grove, 76",2023-06-13T13:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-13T13:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-13T13:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-13T13:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.01
110211,"Park Grove, 76",2023-06-13T13:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.57
110211,"Park Grove, 76",2023-06-13T13:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,0.73
110211,"Park Grove, 76",2023-06-13T13:10:00.000+00:00,feeder,32.0,N Current (RMS),A,8.0
110211,"Park Grove, 76",2023-06-13T13:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.5
110211,"Park Grove, 76",2023-06-13T13:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.6
110211,"Park Grove, 76",2023-06-13T13:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,7.7
110211,"Park Grove, 76",2023-06-13T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.21
110211,"Park Grove, 76",2023-06-13T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.56
110211,"Park Grove, 76",2023-06-13T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.77
110211,"Park Grove, 76",2023-06-13T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.47
110211,"Park Grove, 76",2023-06-13T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.75
110211,"Park Grove, 76",2023-06-13T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.13
110211,"Park Grove, 76",2023-06-13T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,48.9
110211,"Park Grove, 76",2023-06-13T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.2
110211,"Park Grove, 76",2023-06-13T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-13T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.4
110211,"Park Grove, 76",2023-06-13T13:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-0.52
110211,"Park Grove, 76",2023-06-13T13:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.29
110211,"Park Grove, 76",2023-06-13T13:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.61
110211,"Park Grove, 76",2023-06-13T13:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.71
110211,"Park Grove, 76",2023-06-13T13:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.09
110211,"Park Grove, 76",2023-06-13T13:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.44
110211,"Park Grove, 76",2023-06-13T13:10:00.000+00:00,feeder,23.0,N Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-13T13:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,6.9
110211,"Park Grove, 76",2023-06-13T13:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-13T13:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.5
110211,"Park Grove, 76",2023-06-13T13:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-13T13:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.79
110211,"Park Grove, 76",2023-06-13T13:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.69
110211,"Park Grove, 76",2023-06-13T13:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.94
110211,"Park Grove, 76",2023-06-13T13:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.82
110211,"Park Grove, 76",2023-06-13T13:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.74
110211,"Park Grove, 76",2023-06-13T13:10:00.000+00:00,feeder,22.0,N Current (RMS),A,33.0
110211,"Park Grove, 76",2023-06-13T13:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-13T13:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,54.6
110211,"Park Grove, 76",2023-06-13T13:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,65.8
110211,"Park Grove, 76",2023-06-13T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.04
110211,"Park Grove, 76",2023-06-13T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
110211,"Park Grove, 76",2023-06-13T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-13T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.25
110211,"Park Grove, 76",2023-06-13T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.5
110211,"Park Grove, 76",2023-06-13T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.65
110211,"Park Grove, 76",2023-06-13T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,34.5
110211,"Park Grove, 76",2023-06-13T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-13T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.8
110211,"Park Grove, 76",2023-06-13T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-13T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-13T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.23
110211,"Park Grove, 76",2023-06-13T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.83
110211,"Park Grove, 76",2023-06-13T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.17
110211,"Park Grove, 76",2023-06-13T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.26
110211,"Park Grove, 76",2023-06-13T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.68
110211,"Park Grove, 76",2023-06-13T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-13T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-13T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-13T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.8
110211,"Park Grove, 76",2023-06-13T13:10:00.000+00:00,transformer,,Temperature,C,37.9
110211,"Park Grove, 76",2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
110211,"Park Grove, 76",2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
110211,"Park Grove, 76",2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
110211,"Park Grove, 76",2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
110211,"Park Grove, 76",2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
110211,"Park Grove, 76",2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
110211,"Park Grove, 76",2023-06-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.62
110211,"Park Grove, 76",2023-06-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
110211,"Park Grove, 76",2023-06-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.96
110211,"Park Grove, 76",2023-06-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.06
110211,"Park Grove, 76",2023-06-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.49
110211,"Park Grove, 76",2023-06-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,36.36
110211,"Park Grove, 76",2023-06-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,86.8
110211,"Park Grove, 76",2023-06-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
110211,"Park Grove, 76",2023-06-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
110211,"Park Grove, 76",2023-06-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
110211,"Park Grove, 76",2023-06-13T13:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-13T13:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-13T13:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-13T13:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.27
110211,"Park Grove, 76",2023-06-13T13:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.55
110211,"Park Grove, 76",2023-06-13T13:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,0.62
110211,"Park Grove, 76",2023-06-13T13:00:00.000+00:00,feeder,32.0,N Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-13T13:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.4
110211,"Park Grove, 76",2023-06-13T13:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.6
110211,"Park Grove, 76",2023-06-13T13:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.1
110211,"Park Grove, 76",2023-06-13T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.87
110211,"Park Grove, 76",2023-06-13T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.7
110211,"Park Grove, 76",2023-06-13T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.28
110211,"Park Grove, 76",2023-06-13T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.63
110211,"Park Grove, 76",2023-06-13T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.02
110211,"Park Grove, 76",2023-06-13T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.21
110211,"Park Grove, 76",2023-06-13T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,51.7
110211,"Park Grove, 76",2023-06-13T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.0
110211,"Park Grove, 76",2023-06-13T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.5
110211,"Park Grove, 76",2023-06-13T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.2
110211,"Park Grove, 76",2023-06-13T13:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.04
110211,"Park Grove, 76",2023-06-13T13:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-13T13:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.52
110211,"Park Grove, 76",2023-06-13T13:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.83
110211,"Park Grove, 76",2023-06-13T13:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.07
110211,"Park Grove, 76",2023-06-13T13:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.32
110211,"Park Grove, 76",2023-06-13T13:00:00.000+00:00,feeder,23.0,N Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-13T13:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-13T13:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-13T13:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-13T13:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-13T13:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.6
110211,"Park Grove, 76",2023-06-13T13:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.09
110211,"Park Grove, 76",2023-06-13T13:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.8
110211,"Park Grove, 76",2023-06-13T13:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.89
110211,"Park Grove, 76",2023-06-13T13:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.56
110211,"Park Grove, 76",2023-06-13T13:00:00.000+00:00,feeder,22.0,N Current (RMS),A,33.5
110211,"Park Grove, 76",2023-06-13T13:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-13T13:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,57.9
110211,"Park Grove, 76",2023-06-13T13:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,61.8
110211,"Park Grove, 76",2023-06-13T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.06
110211,"Park Grove, 76",2023-06-13T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-06-13T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-13T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.93
110211,"Park Grove, 76",2023-06-13T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.91
110211,"Park Grove, 76",2023-06-13T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.66
110211,"Park Grove, 76",2023-06-13T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-13T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-13T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-13T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-13T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-13T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.11
110211,"Park Grove, 76",2023-06-13T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.78
110211,"Park Grove, 76",2023-06-13T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.16
110211,"Park Grove, 76",2023-06-13T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.87
110211,"Park Grove, 76",2023-06-13T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.33
110211,"Park Grove, 76",2023-06-13T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-13T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.9
110211,"Park Grove, 76",2023-06-13T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-13T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-13T13:00:00.000+00:00,transformer,,Temperature,C,37.9
110211,"Park Grove, 76",2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
110211,"Park Grove, 76",2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
110211,"Park Grove, 76",2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
110211,"Park Grove, 76",2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
110211,"Park Grove, 76",2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
110211,"Park Grove, 76",2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
110211,"Park Grove, 76",2023-06-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.94
110211,"Park Grove, 76",2023-06-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
110211,"Park Grove, 76",2023-06-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.11
110211,"Park Grove, 76",2023-06-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.23
110211,"Park Grove, 76",2023-06-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,25.28
110211,"Park Grove, 76",2023-06-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,29.71
110211,"Park Grove, 76",2023-06-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
110211,"Park Grove, 76",2023-06-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
110211,"Park Grove, 76",2023-06-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
110211,"Park Grove, 76",2023-06-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
110211,"Park Grove, 76",2023-06-13T12:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-13T12:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-13T12:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-13T12:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.53
110211,"Park Grove, 76",2023-06-13T12:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.68
110211,"Park Grove, 76",2023-06-13T12:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,0.34
110211,"Park Grove, 76",2023-06-13T12:50:00.000+00:00,feeder,32.0,N Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-13T12:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.4
110211,"Park Grove, 76",2023-06-13T12:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.6
110211,"Park Grove, 76",2023-06-13T12:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,7.3
110211,"Park Grove, 76",2023-06-13T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.72
110211,"Park Grove, 76",2023-06-13T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.85
110211,"Park Grove, 76",2023-06-13T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.95
110211,"Park Grove, 76",2023-06-13T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.71
110211,"Park Grove, 76",2023-06-13T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.63
110211,"Park Grove, 76",2023-06-13T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.19
110211,"Park Grove, 76",2023-06-13T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,51.1
110211,"Park Grove, 76",2023-06-13T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.0
110211,"Park Grove, 76",2023-06-13T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-13T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.3
110211,"Park Grove, 76",2023-06-13T12:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.16
110211,"Park Grove, 76",2023-06-13T12:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.61
110211,"Park Grove, 76",2023-06-13T12:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-13T12:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.02
110211,"Park Grove, 76",2023-06-13T12:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.88
110211,"Park Grove, 76",2023-06-13T12:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.25
110211,"Park Grove, 76",2023-06-13T12:50:00.000+00:00,feeder,23.0,N Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-13T12:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,13.1
110211,"Park Grove, 76",2023-06-13T12:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-13T12:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-13T12:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-13T12:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.06
110211,"Park Grove, 76",2023-06-13T12:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.75
110211,"Park Grove, 76",2023-06-13T12:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.19
110211,"Park Grove, 76",2023-06-13T12:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.12
110211,"Park Grove, 76",2023-06-13T12:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.68
110211,"Park Grove, 76",2023-06-13T12:50:00.000+00:00,feeder,22.0,N Current (RMS),A,36.5
110211,"Park Grove, 76",2023-06-13T12:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-13T12:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,55.0
110211,"Park Grove, 76",2023-06-13T12:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,72.7
110211,"Park Grove, 76",2023-06-13T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.73
110211,"Park Grove, 76",2023-06-13T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-13T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-13T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.51
110211,"Park Grove, 76",2023-06-13T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.26
110211,"Park Grove, 76",2023-06-13T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.05
110211,"Park Grove, 76",2023-06-13T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,38.5
110211,"Park Grove, 76",2023-06-13T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-13T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.5
110211,"Park Grove, 76",2023-06-13T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.9
110211,"Park Grove, 76",2023-06-13T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.17
110211,"Park Grove, 76",2023-06-13T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.81
110211,"Park Grove, 76",2023-06-13T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.16
110211,"Park Grove, 76",2023-06-13T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.57
110211,"Park Grove, 76",2023-06-13T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.72
110211,"Park Grove, 76",2023-06-13T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.22
110211,"Park Grove, 76",2023-06-13T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-13T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-13T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.4
110211,"Park Grove, 76",2023-06-13T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-13T12:50:00.000+00:00,transformer,,Temperature,C,37.8
110211,"Park Grove, 76",2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
110211,"Park Grove, 76",2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
110211,"Park Grove, 76",2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
110211,"Park Grove, 76",2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
110211,"Park Grove, 76",2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
110211,"Park Grove, 76",2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
110211,"Park Grove, 76",2023-06-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.15
110211,"Park Grove, 76",2023-06-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.74
110211,"Park Grove, 76",2023-06-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.8
110211,"Park Grove, 76",2023-06-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,20.51
110211,"Park Grove, 76",2023-06-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,32.03
110211,"Park Grove, 76",2023-06-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,36.72
110211,"Park Grove, 76",2023-06-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,82.2
110211,"Park Grove, 76",2023-06-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
110211,"Park Grove, 76",2023-06-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
110211,"Park Grove, 76",2023-06-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
110211,"Park Grove, 76",2023-06-13T12:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-13T12:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-13T12:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-13T12:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.84
110211,"Park Grove, 76",2023-06-13T12:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.76
110211,"Park Grove, 76",2023-06-13T12:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.14
110211,"Park Grove, 76",2023-06-13T12:40:00.000+00:00,feeder,32.0,N Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-13T12:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.6
110211,"Park Grove, 76",2023-06-13T12:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-13T12:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-13T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.05
110211,"Park Grove, 76",2023-06-13T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.46
110211,"Park Grove, 76",2023-06-13T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.22
110211,"Park Grove, 76",2023-06-13T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.58
110211,"Park Grove, 76",2023-06-13T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.28
110211,"Park Grove, 76",2023-06-13T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.5
110211,"Park Grove, 76",2023-06-13T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,56.1
110211,"Park Grove, 76",2023-06-13T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.4
110211,"Park Grove, 76",2023-06-13T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-13T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,78.7
110211,"Park Grove, 76",2023-06-13T12:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-13T12:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.56
110211,"Park Grove, 76",2023-06-13T12:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-13T12:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.53
110211,"Park Grove, 76",2023-06-13T12:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.47
110211,"Park Grove, 76",2023-06-13T12:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.49
110211,"Park Grove, 76",2023-06-13T12:40:00.000+00:00,feeder,23.0,N Current (RMS),A,11.1
110211,"Park Grove, 76",2023-06-13T12:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-13T12:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-13T12:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-13T12:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-13T12:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.13
110211,"Park Grove, 76",2023-06-13T12:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,1.26
110211,"Park Grove, 76",2023-06-13T12:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.07
110211,"Park Grove, 76",2023-06-13T12:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.74
110211,"Park Grove, 76",2023-06-13T12:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.07
110211,"Park Grove, 76",2023-06-13T12:40:00.000+00:00,feeder,22.0,N Current (RMS),A,30.4
110211,"Park Grove, 76",2023-06-13T12:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-13T12:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,40.9
110211,"Park Grove, 76",2023-06-13T12:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,59.8
110211,"Park Grove, 76",2023-06-13T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.84
110211,"Park Grove, 76",2023-06-13T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-13T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-13T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.69
110211,"Park Grove, 76",2023-06-13T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.75
110211,"Park Grove, 76",2023-06-13T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.33
110211,"Park Grove, 76",2023-06-13T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,43.9
110211,"Park Grove, 76",2023-06-13T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-13T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.5
110211,"Park Grove, 76",2023-06-13T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.1
110211,"Park Grove, 76",2023-06-13T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-13T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.11
110211,"Park Grove, 76",2023-06-13T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.22
110211,"Park Grove, 76",2023-06-13T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.19
110211,"Park Grove, 76",2023-06-13T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.03
110211,"Park Grove, 76",2023-06-13T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.88
110211,"Park Grove, 76",2023-06-13T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-13T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-13T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-13T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.5
110211,"Park Grove, 76",2023-06-13T12:40:00.000+00:00,transformer,,Temperature,C,37.8
110211,"Park Grove, 76",2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
110211,"Park Grove, 76",2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
110211,"Park Grove, 76",2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
110211,"Park Grove, 76",2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
110211,"Park Grove, 76",2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
110211,"Park Grove, 76",2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
