Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.78
110211,"Park Grove, 76",2023-06-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.47
110211,"Park Grove, 76",2023-06-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.04
110211,"Park Grove, 76",2023-06-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.85
110211,"Park Grove, 76",2023-06-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,32.04
110211,"Park Grove, 76",2023-06-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,41.4
110211,"Park Grove, 76",2023-06-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,89.4
110211,"Park Grove, 76",2023-06-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
110211,"Park Grove, 76",2023-06-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
110211,"Park Grove, 76",2023-06-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
110211,"Park Grove, 76",2023-06-13T12:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-13T12:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-13T12:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-13T12:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.76
110211,"Park Grove, 76",2023-06-13T12:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.22
110211,"Park Grove, 76",2023-06-13T12:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,0.87
110211,"Park Grove, 76",2023-06-13T12:30:00.000+00:00,feeder,32.0,N Current (RMS),A,13.8
110211,"Park Grove, 76",2023-06-13T12:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.2
110211,"Park Grove, 76",2023-06-13T12:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-13T12:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.5
110211,"Park Grove, 76",2023-06-13T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.65
110211,"Park Grove, 76",2023-06-13T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.8
110211,"Park Grove, 76",2023-06-13T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.44
110211,"Park Grove, 76",2023-06-13T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.65
110211,"Park Grove, 76",2023-06-13T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.2
110211,"Park Grove, 76",2023-06-13T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.03
110211,"Park Grove, 76",2023-06-13T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,62.7
110211,"Park Grove, 76",2023-06-13T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,70.8
110211,"Park Grove, 76",2023-06-13T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-13T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.6
110211,"Park Grove, 76",2023-06-13T12:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-13T12:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.59
110211,"Park Grove, 76",2023-06-13T12:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-13T12:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.16
110211,"Park Grove, 76",2023-06-13T12:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.83
110211,"Park Grove, 76",2023-06-13T12:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.05
110211,"Park Grove, 76",2023-06-13T12:30:00.000+00:00,feeder,23.0,N Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-13T12:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-13T12:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-13T12:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.8
110211,"Park Grove, 76",2023-06-13T12:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-13T12:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.28
110211,"Park Grove, 76",2023-06-13T12:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,1.41
110211,"Park Grove, 76",2023-06-13T12:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.34
110211,"Park Grove, 76",2023-06-13T12:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.47
110211,"Park Grove, 76",2023-06-13T12:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.85
110211,"Park Grove, 76",2023-06-13T12:30:00.000+00:00,feeder,22.0,N Current (RMS),A,34.2
110211,"Park Grove, 76",2023-06-13T12:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-13T12:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.0
110211,"Park Grove, 76",2023-06-13T12:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,66.1
110211,"Park Grove, 76",2023-06-13T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.8
110211,"Park Grove, 76",2023-06-13T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-13T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-13T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-4.77
110211,"Park Grove, 76",2023-06-13T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.22
110211,"Park Grove, 76",2023-06-13T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.88
110211,"Park Grove, 76",2023-06-13T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,44.2
110211,"Park Grove, 76",2023-06-13T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-13T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.0
110211,"Park Grove, 76",2023-06-13T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-13T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-13T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.01
110211,"Park Grove, 76",2023-06-13T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.15
110211,"Park Grove, 76",2023-06-13T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.93
110211,"Park Grove, 76",2023-06-13T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.97
110211,"Park Grove, 76",2023-06-13T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.97
110211,"Park Grove, 76",2023-06-13T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.9
110211,"Park Grove, 76",2023-06-13T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-13T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-13T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-13T12:30:00.000+00:00,transformer,,Temperature,C,37.7
110211,"Park Grove, 76",2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
110211,"Park Grove, 76",2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
110211,"Park Grove, 76",2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
110211,"Park Grove, 76",2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
110211,"Park Grove, 76",2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
110211,"Park Grove, 76",2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
110211,"Park Grove, 76",2023-06-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.04
110211,"Park Grove, 76",2023-06-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
110211,"Park Grove, 76",2023-06-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.71
110211,"Park Grove, 76",2023-06-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.55
110211,"Park Grove, 76",2023-06-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,28.91
110211,"Park Grove, 76",2023-06-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,36.65
110211,"Park Grove, 76",2023-06-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
110211,"Park Grove, 76",2023-06-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
110211,"Park Grove, 76",2023-06-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
110211,"Park Grove, 76",2023-06-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
110211,"Park Grove, 76",2023-06-13T12:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-13T12:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-13T12:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-13T12:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.86
110211,"Park Grove, 76",2023-06-13T12:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.67
110211,"Park Grove, 76",2023-06-13T12:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,0.51
110211,"Park Grove, 76",2023-06-13T12:20:00.000+00:00,feeder,32.0,N Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-13T12:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-13T12:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.4
110211,"Park Grove, 76",2023-06-13T12:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,7.3
110211,"Park Grove, 76",2023-06-13T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.62
110211,"Park Grove, 76",2023-06-13T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.93
110211,"Park Grove, 76",2023-06-13T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.86
110211,"Park Grove, 76",2023-06-13T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.16
110211,"Park Grove, 76",2023-06-13T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.11
110211,"Park Grove, 76",2023-06-13T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.81
110211,"Park Grove, 76",2023-06-13T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,56.3
110211,"Park Grove, 76",2023-06-13T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,64.8
110211,"Park Grove, 76",2023-06-13T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-13T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.3
110211,"Park Grove, 76",2023-06-13T12:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-13T12:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-13T12:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-13T12:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.65
110211,"Park Grove, 76",2023-06-13T12:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,0.23
110211,"Park Grove, 76",2023-06-13T12:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.2
110211,"Park Grove, 76",2023-06-13T12:20:00.000+00:00,feeder,23.0,N Current (RMS),A,24.1
110211,"Park Grove, 76",2023-06-13T12:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-13T12:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,5.2
110211,"Park Grove, 76",2023-06-13T12:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.4
110211,"Park Grove, 76",2023-06-13T12:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-06-13T12:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.39
110211,"Park Grove, 76",2023-06-13T12:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,1.32
110211,"Park Grove, 76",2023-06-13T12:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.36
110211,"Park Grove, 76",2023-06-13T12:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.52
110211,"Park Grove, 76",2023-06-13T12:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.48
110211,"Park Grove, 76",2023-06-13T12:20:00.000+00:00,feeder,22.0,N Current (RMS),A,48.0
110211,"Park Grove, 76",2023-06-13T12:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-13T12:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,44.8
110211,"Park Grove, 76",2023-06-13T12:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,89.0
110211,"Park Grove, 76",2023-06-13T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.85
110211,"Park Grove, 76",2023-06-13T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-13T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-13T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-4.03
110211,"Park Grove, 76",2023-06-13T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.06
110211,"Park Grove, 76",2023-06-13T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.55
110211,"Park Grove, 76",2023-06-13T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,38.4
110211,"Park Grove, 76",2023-06-13T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-13T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.9
110211,"Park Grove, 76",2023-06-13T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-13T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-13T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.99
110211,"Park Grove, 76",2023-06-13T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.42
110211,"Park Grove, 76",2023-06-13T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.96
110211,"Park Grove, 76",2023-06-13T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.38
110211,"Park Grove, 76",2023-06-13T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.74
110211,"Park Grove, 76",2023-06-13T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.7
110211,"Park Grove, 76",2023-06-13T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.2
110211,"Park Grove, 76",2023-06-13T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-13T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-13T12:20:00.000+00:00,transformer,,Temperature,C,37.6
110211,"Park Grove, 76",2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110211,"Park Grove, 76",2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
110211,"Park Grove, 76",2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
110211,"Park Grove, 76",2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
110211,"Park Grove, 76",2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
110211,"Park Grove, 76",2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
110211,"Park Grove, 76",2023-06-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.42
110211,"Park Grove, 76",2023-06-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
110211,"Park Grove, 76",2023-06-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.07
110211,"Park Grove, 76",2023-06-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.97
110211,"Park Grove, 76",2023-06-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.97
110211,"Park Grove, 76",2023-06-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,44.3
110211,"Park Grove, 76",2023-06-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,94.3
110211,"Park Grove, 76",2023-06-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
110211,"Park Grove, 76",2023-06-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
110211,"Park Grove, 76",2023-06-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
110211,"Park Grove, 76",2023-06-13T12:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-13T12:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-13T12:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-13T12:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.5
110211,"Park Grove, 76",2023-06-13T12:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.9
110211,"Park Grove, 76",2023-06-13T12:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,0.93
110211,"Park Grove, 76",2023-06-13T12:10:00.000+00:00,feeder,32.0,N Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-13T12:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.3
110211,"Park Grove, 76",2023-06-13T12:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-13T12:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.1
110211,"Park Grove, 76",2023-06-13T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.13
110211,"Park Grove, 76",2023-06-13T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.5
110211,"Park Grove, 76",2023-06-13T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.39
110211,"Park Grove, 76",2023-06-13T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.7
110211,"Park Grove, 76",2023-06-13T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.61
110211,"Park Grove, 76",2023-06-13T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.9
110211,"Park Grove, 76",2023-06-13T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,59.9
110211,"Park Grove, 76",2023-06-13T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,67.1
110211,"Park Grove, 76",2023-06-13T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-13T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.2
110211,"Park Grove, 76",2023-06-13T12:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-13T12:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.5
110211,"Park Grove, 76",2023-06-13T12:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.45
110211,"Park Grove, 76",2023-06-13T12:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.44
110211,"Park Grove, 76",2023-06-13T12:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,0.91
110211,"Park Grove, 76",2023-06-13T12:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.54
110211,"Park Grove, 76",2023-06-13T12:10:00.000+00:00,feeder,23.0,N Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-13T12:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-13T12:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.3
110211,"Park Grove, 76",2023-06-13T12:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.1
110211,"Park Grove, 76",2023-06-13T12:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.47
110211,"Park Grove, 76",2023-06-13T12:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.52
110211,"Park Grove, 76",2023-06-13T12:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,1.25
110211,"Park Grove, 76",2023-06-13T12:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.84
110211,"Park Grove, 76",2023-06-13T12:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.02
110211,"Park Grove, 76",2023-06-13T12:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.89
110211,"Park Grove, 76",2023-06-13T12:10:00.000+00:00,feeder,22.0,N Current (RMS),A,38.4
110211,"Park Grove, 76",2023-06-13T12:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-13T12:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,51.8
110211,"Park Grove, 76",2023-06-13T12:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,74.4
110211,"Park Grove, 76",2023-06-13T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.64
110211,"Park Grove, 76",2023-06-13T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
110211,"Park Grove, 76",2023-06-13T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-13T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.6
110211,"Park Grove, 76",2023-06-13T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.08
110211,"Park Grove, 76",2023-06-13T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.0
110211,"Park Grove, 76",2023-06-13T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,37.3
110211,"Park Grove, 76",2023-06-13T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-13T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.3
110211,"Park Grove, 76",2023-06-13T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-13T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-13T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.06
110211,"Park Grove, 76",2023-06-13T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.31
110211,"Park Grove, 76",2023-06-13T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.37
110211,"Park Grove, 76",2023-06-13T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.14
110211,"Park Grove, 76",2023-06-13T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.22
110211,"Park Grove, 76",2023-06-13T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-13T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.1
110211,"Park Grove, 76",2023-06-13T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-13T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-13T12:10:00.000+00:00,transformer,,Temperature,C,37.6
110211,"Park Grove, 76",2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110211,"Park Grove, 76",2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
110211,"Park Grove, 76",2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
110211,"Park Grove, 76",2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
110211,"Park Grove, 76",2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
110211,"Park Grove, 76",2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
110211,"Park Grove, 76",2023-06-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.04
110211,"Park Grove, 76",2023-06-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
110211,"Park Grove, 76",2023-06-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.39
110211,"Park Grove, 76",2023-06-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.25
110211,"Park Grove, 76",2023-06-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,27.43
110211,"Park Grove, 76",2023-06-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,40.5
110211,"Park Grove, 76",2023-06-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,85.6
110211,"Park Grove, 76",2023-06-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
110211,"Park Grove, 76",2023-06-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
110211,"Park Grove, 76",2023-06-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
110211,"Park Grove, 76",2023-06-13T12:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-13T12:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-13T12:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-13T12:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.5
110211,"Park Grove, 76",2023-06-13T12:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.36
110211,"Park Grove, 76",2023-06-13T12:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.0
110211,"Park Grove, 76",2023-06-13T12:00:00.000+00:00,feeder,32.0,N Current (RMS),A,8.6
110211,"Park Grove, 76",2023-06-13T12:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.4
110211,"Park Grove, 76",2023-06-13T12:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.8
110211,"Park Grove, 76",2023-06-13T12:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-13T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.95
110211,"Park Grove, 76",2023-06-13T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.19
110211,"Park Grove, 76",2023-06-13T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.96
110211,"Park Grove, 76",2023-06-13T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.11
110211,"Park Grove, 76",2023-06-13T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.14
110211,"Park Grove, 76",2023-06-13T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.25
110211,"Park Grove, 76",2023-06-13T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,53.1
110211,"Park Grove, 76",2023-06-13T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.7
110211,"Park Grove, 76",2023-06-13T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-13T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.5
110211,"Park Grove, 76",2023-06-13T12:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-06-13T12:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.48
110211,"Park Grove, 76",2023-06-13T12:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.64
110211,"Park Grove, 76",2023-06-13T12:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.88
110211,"Park Grove, 76",2023-06-13T12:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.05
110211,"Park Grove, 76",2023-06-13T12:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.78
110211,"Park Grove, 76",2023-06-13T12:00:00.000+00:00,feeder,23.0,N Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-13T12:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,7.8
110211,"Park Grove, 76",2023-06-13T12:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.2
110211,"Park Grove, 76",2023-06-13T12:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.7
110211,"Park Grove, 76",2023-06-13T12:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-13T12:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.19
110211,"Park Grove, 76",2023-06-13T12:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,1.02
110211,"Park Grove, 76",2023-06-13T12:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.19
110211,"Park Grove, 76",2023-06-13T12:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.66
110211,"Park Grove, 76",2023-06-13T12:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.56
110211,"Park Grove, 76",2023-06-13T12:00:00.000+00:00,feeder,22.0,N Current (RMS),A,31.0
110211,"Park Grove, 76",2023-06-13T12:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-13T12:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,41.1
110211,"Park Grove, 76",2023-06-13T12:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,64.3
110211,"Park Grove, 76",2023-06-13T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.69
110211,"Park Grove, 76",2023-06-13T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-13T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.52
110211,"Park Grove, 76",2023-06-13T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.61
110211,"Park Grove, 76",2023-06-13T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.96
110211,"Park Grove, 76",2023-06-13T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.25
110211,"Park Grove, 76",2023-06-13T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,42.2
110211,"Park Grove, 76",2023-06-13T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.9
110211,"Park Grove, 76",2023-06-13T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,54.7
110211,"Park Grove, 76",2023-06-13T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-13T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-13T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.85
110211,"Park Grove, 76",2023-06-13T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.99
110211,"Park Grove, 76",2023-06-13T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.11
110211,"Park Grove, 76",2023-06-13T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.35
110211,"Park Grove, 76",2023-06-13T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.91
110211,"Park Grove, 76",2023-06-13T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.7
110211,"Park Grove, 76",2023-06-13T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.1
110211,"Park Grove, 76",2023-06-13T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-13T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.5
110211,"Park Grove, 76",2023-06-13T12:00:00.000+00:00,transformer,,Temperature,C,37.5
110211,"Park Grove, 76",2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
110211,"Park Grove, 76",2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
110211,"Park Grove, 76",2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
110211,"Park Grove, 76",2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
110211,"Park Grove, 76",2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
110211,"Park Grove, 76",2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
110211,"Park Grove, 76",2023-06-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.81
110211,"Park Grove, 76",2023-06-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
110211,"Park Grove, 76",2023-06-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.75
110211,"Park Grove, 76",2023-06-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.4
110211,"Park Grove, 76",2023-06-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,26.25
110211,"Park Grove, 76",2023-06-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,36.75
110211,"Park Grove, 76",2023-06-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,81.6
110211,"Park Grove, 76",2023-06-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
110211,"Park Grove, 76",2023-06-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
110211,"Park Grove, 76",2023-06-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
110211,"Park Grove, 76",2023-06-13T11:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-13T11:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-13T11:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-13T11:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.66
110211,"Park Grove, 76",2023-06-13T11:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.21
110211,"Park Grove, 76",2023-06-13T11:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,0.69
110211,"Park Grove, 76",2023-06-13T11:50:00.000+00:00,feeder,32.0,N Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-13T11:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.9
110211,"Park Grove, 76",2023-06-13T11:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-13T11:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-13T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.75
110211,"Park Grove, 76",2023-06-13T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.94
110211,"Park Grove, 76",2023-06-13T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.26
110211,"Park Grove, 76",2023-06-13T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.48
110211,"Park Grove, 76",2023-06-13T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.03
110211,"Park Grove, 76",2023-06-13T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.17
110211,"Park Grove, 76",2023-06-13T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,56.0
110211,"Park Grove, 76",2023-06-13T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.5
110211,"Park Grove, 76",2023-06-13T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-13T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.7
110211,"Park Grove, 76",2023-06-13T11:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-13T11:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.13
110211,"Park Grove, 76",2023-06-13T11:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.52
110211,"Park Grove, 76",2023-06-13T11:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,-0.22
110211,"Park Grove, 76",2023-06-13T11:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.52
110211,"Park Grove, 76",2023-06-13T11:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.41
110211,"Park Grove, 76",2023-06-13T11:50:00.000+00:00,feeder,23.0,N Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-13T11:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,7.4
110211,"Park Grove, 76",2023-06-13T11:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-13T11:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.2
110211,"Park Grove, 76",2023-06-13T11:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-13T11:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.82
110211,"Park Grove, 76",2023-06-13T11:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,1.07
110211,"Park Grove, 76",2023-06-13T11:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.82
110211,"Park Grove, 76",2023-06-13T11:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.29
110211,"Park Grove, 76",2023-06-13T11:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.33
110211,"Park Grove, 76",2023-06-13T11:50:00.000+00:00,feeder,22.0,N Current (RMS),A,34.0
110211,"Park Grove, 76",2023-06-13T11:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-13T11:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,55.7
110211,"Park Grove, 76",2023-06-13T11:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,71.8
110211,"Park Grove, 76",2023-06-13T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.6
110211,"Park Grove, 76",2023-06-13T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
110211,"Park Grove, 76",2023-06-13T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-13T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
110211,"Park Grove, 76",2023-06-13T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.59
110211,"Park Grove, 76",2023-06-13T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.75
110211,"Park Grove, 76",2023-06-13T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,33.0
110211,"Park Grove, 76",2023-06-13T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-13T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.3
110211,"Park Grove, 76",2023-06-13T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.1
110211,"Park Grove, 76",2023-06-13T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-13T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.24
110211,"Park Grove, 76",2023-06-13T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.1
110211,"Park Grove, 76",2023-06-13T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.57
110211,"Park Grove, 76",2023-06-13T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.22
110211,"Park Grove, 76",2023-06-13T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.72
110211,"Park Grove, 76",2023-06-13T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-13T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-13T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-13T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.5
110211,"Park Grove, 76",2023-06-13T11:50:00.000+00:00,transformer,,Temperature,C,37.5
110211,"Park Grove, 76",2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
110211,"Park Grove, 76",2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
110211,"Park Grove, 76",2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
110211,"Park Grove, 76",2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
110211,"Park Grove, 76",2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
110211,"Park Grove, 76",2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
110211,"Park Grove, 76",2023-06-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.85
110211,"Park Grove, 76",2023-06-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
110211,"Park Grove, 76",2023-06-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.68
110211,"Park Grove, 76",2023-06-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.33
110211,"Park Grove, 76",2023-06-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,28.81
110211,"Park Grove, 76",2023-06-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,40.07
110211,"Park Grove, 76",2023-06-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,84.4
110211,"Park Grove, 76",2023-06-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
110211,"Park Grove, 76",2023-06-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
110211,"Park Grove, 76",2023-06-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
110211,"Park Grove, 76",2023-06-13T11:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-13T11:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-13T11:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-13T11:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.4
110211,"Park Grove, 76",2023-06-13T11:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.03
110211,"Park Grove, 76",2023-06-13T11:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,0.53
110211,"Park Grove, 76",2023-06-13T11:40:00.000+00:00,feeder,32.0,N Current (RMS),A,12.5
110211,"Park Grove, 76",2023-06-13T11:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,6.5
110211,"Park Grove, 76",2023-06-13T11:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,14.9
110211,"Park Grove, 76",2023-06-13T11:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.2
110211,"Park Grove, 76",2023-06-13T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.99
110211,"Park Grove, 76",2023-06-13T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.28
110211,"Park Grove, 76",2023-06-13T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.35
110211,"Park Grove, 76",2023-06-13T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.3
110211,"Park Grove, 76",2023-06-13T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.04
110211,"Park Grove, 76",2023-06-13T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.18
110211,"Park Grove, 76",2023-06-13T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,55.7
110211,"Park Grove, 76",2023-06-13T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.3
110211,"Park Grove, 76",2023-06-13T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-13T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.0
110211,"Park Grove, 76",2023-06-13T11:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.18
110211,"Park Grove, 76",2023-06-13T11:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.33
110211,"Park Grove, 76",2023-06-13T11:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.43
110211,"Park Grove, 76",2023-06-13T11:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.51
110211,"Park Grove, 76",2023-06-13T11:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.37
110211,"Park Grove, 76",2023-06-13T11:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.62
110211,"Park Grove, 76",2023-06-13T11:40:00.000+00:00,feeder,23.0,N Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-13T11:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-13T11:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.7
110211,"Park Grove, 76",2023-06-13T11:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-13T11:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-13T11:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.63
110211,"Park Grove, 76",2023-06-13T11:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.94
110211,"Park Grove, 76",2023-06-13T11:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.47
110211,"Park Grove, 76",2023-06-13T11:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.65
110211,"Park Grove, 76",2023-06-13T11:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.63
110211,"Park Grove, 76",2023-06-13T11:40:00.000+00:00,feeder,22.0,N Current (RMS),A,41.9
110211,"Park Grove, 76",2023-06-13T11:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-13T11:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,53.2
110211,"Park Grove, 76",2023-06-13T11:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,80.9
110211,"Park Grove, 76",2023-06-13T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.56
110211,"Park Grove, 76",2023-06-13T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-13T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-13T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.72
110211,"Park Grove, 76",2023-06-13T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.03
110211,"Park Grove, 76",2023-06-13T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.87
110211,"Park Grove, 76",2023-06-13T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,34.4
110211,"Park Grove, 76",2023-06-13T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.9
110211,"Park Grove, 76",2023-06-13T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.8
110211,"Park Grove, 76",2023-06-13T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-13T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-06-13T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.9
110211,"Park Grove, 76",2023-06-13T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.74
110211,"Park Grove, 76",2023-06-13T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.84
110211,"Park Grove, 76",2023-06-13T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.06
110211,"Park Grove, 76",2023-06-13T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.45
110211,"Park Grove, 76",2023-06-13T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-13T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-13T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-13T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.2
110211,"Park Grove, 76",2023-06-13T11:40:00.000+00:00,transformer,,Temperature,C,37.5
110211,"Park Grove, 76",2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110211,"Park Grove, 76",2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
110211,"Park Grove, 76",2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
110211,"Park Grove, 76",2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
110211,"Park Grove, 76",2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
110211,"Park Grove, 76",2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
110211,"Park Grove, 76",2023-06-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.22
110211,"Park Grove, 76",2023-06-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
110211,"Park Grove, 76",2023-06-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.28
110211,"Park Grove, 76",2023-06-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,20.01
110211,"Park Grove, 76",2023-06-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,34.17
110211,"Park Grove, 76",2023-06-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,39.27
110211,"Park Grove, 76",2023-06-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,84.2
110211,"Park Grove, 76",2023-06-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
110211,"Park Grove, 76",2023-06-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
110211,"Park Grove, 76",2023-06-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
110211,"Park Grove, 76",2023-06-13T11:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-13T11:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-13T11:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-13T11:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.41
110211,"Park Grove, 76",2023-06-13T11:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.96
110211,"Park Grove, 76",2023-06-13T11:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.86
110211,"Park Grove, 76",2023-06-13T11:30:00.000+00:00,feeder,32.0,N Current (RMS),A,12.7
110211,"Park Grove, 76",2023-06-13T11:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,6.2
110211,"Park Grove, 76",2023-06-13T11:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-13T11:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-13T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.57
110211,"Park Grove, 76",2023-06-13T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.23
110211,"Park Grove, 76",2023-06-13T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.83
110211,"Park Grove, 76",2023-06-13T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.17
110211,"Park Grove, 76",2023-06-13T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.46
110211,"Park Grove, 76",2023-06-13T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.92
110211,"Park Grove, 76",2023-06-13T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,58.9
110211,"Park Grove, 76",2023-06-13T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,76.4
110211,"Park Grove, 76",2023-06-13T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-13T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.7
110211,"Park Grove, 76",2023-06-13T11:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.18
110211,"Park Grove, 76",2023-06-13T11:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.26
110211,"Park Grove, 76",2023-06-13T11:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.44
110211,"Park Grove, 76",2023-06-13T11:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.61
110211,"Park Grove, 76",2023-06-13T11:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.56
110211,"Park Grove, 76",2023-06-13T11:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.79
110211,"Park Grove, 76",2023-06-13T11:30:00.000+00:00,feeder,23.0,N Current (RMS),A,11.1
110211,"Park Grove, 76",2023-06-13T11:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,7.8
110211,"Park Grove, 76",2023-06-13T11:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-13T11:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-13T11:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-13T11:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.26
110211,"Park Grove, 76",2023-06-13T11:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.65
110211,"Park Grove, 76",2023-06-13T11:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.87
110211,"Park Grove, 76",2023-06-13T11:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.37
110211,"Park Grove, 76",2023-06-13T11:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.34
110211,"Park Grove, 76",2023-06-13T11:30:00.000+00:00,feeder,22.0,N Current (RMS),A,32.0
110211,"Park Grove, 76",2023-06-13T11:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-13T11:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,52.8
110211,"Park Grove, 76",2023-06-13T11:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,63.9
110211,"Park Grove, 76",2023-06-13T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.41
110211,"Park Grove, 76",2023-06-13T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-06-13T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-13T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.0
110211,"Park Grove, 76",2023-06-13T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.76
110211,"Park Grove, 76",2023-06-13T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.19
110211,"Park Grove, 76",2023-06-13T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.0
110211,"Park Grove, 76",2023-06-13T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.5
110211,"Park Grove, 76",2023-06-13T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.8
110211,"Park Grove, 76",2023-06-13T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-13T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-13T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.83
