Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-13T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.91
110211,"Park Grove, 76",2023-06-13T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.57
110211,"Park Grove, 76",2023-06-13T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.05
110211,"Park Grove, 76",2023-06-13T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.05
110211,"Park Grove, 76",2023-06-13T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-13T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-13T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-13T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-13T11:30:00.000+00:00,transformer,,Temperature,C,37.4
110211,"Park Grove, 76",2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110211,"Park Grove, 76",2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
110211,"Park Grove, 76",2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
110211,"Park Grove, 76",2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
110211,"Park Grove, 76",2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
110211,"Park Grove, 76",2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
110211,"Park Grove, 76",2023-06-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.48
110211,"Park Grove, 76",2023-06-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
110211,"Park Grove, 76",2023-06-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.87
110211,"Park Grove, 76",2023-06-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,26.81
110211,"Park Grove, 76",2023-06-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,35.16
110211,"Park Grove, 76",2023-06-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,36.15
110211,"Park Grove, 76",2023-06-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,73.3
110211,"Park Grove, 76",2023-06-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
110211,"Park Grove, 76",2023-06-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
110211,"Park Grove, 76",2023-06-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
110211,"Park Grove, 76",2023-06-13T11:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-13T11:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-13T11:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-13T11:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.2
110211,"Park Grove, 76",2023-06-13T11:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.76
110211,"Park Grove, 76",2023-06-13T11:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.61
110211,"Park Grove, 76",2023-06-13T11:20:00.000+00:00,feeder,32.0,N Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-13T11:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,6.8
110211,"Park Grove, 76",2023-06-13T11:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-13T11:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-13T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.57
110211,"Park Grove, 76",2023-06-13T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.31
110211,"Park Grove, 76",2023-06-13T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.52
110211,"Park Grove, 76",2023-06-13T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.78
110211,"Park Grove, 76",2023-06-13T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.23
110211,"Park Grove, 76",2023-06-13T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.66
110211,"Park Grove, 76",2023-06-13T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,53.7
110211,"Park Grove, 76",2023-06-13T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,64.6
110211,"Park Grove, 76",2023-06-13T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-13T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.3
110211,"Park Grove, 76",2023-06-13T11:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-06-13T11:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.42
110211,"Park Grove, 76",2023-06-13T11:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-06-13T11:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.77
110211,"Park Grove, 76",2023-06-13T11:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.65
110211,"Park Grove, 76",2023-06-13T11:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.76
110211,"Park Grove, 76",2023-06-13T11:20:00.000+00:00,feeder,23.0,N Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-13T11:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-13T11:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-13T11:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-13T11:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.72
110211,"Park Grove, 76",2023-06-13T11:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.19
110211,"Park Grove, 76",2023-06-13T11:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.72
110211,"Park Grove, 76",2023-06-13T11:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.82
110211,"Park Grove, 76",2023-06-13T11:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.67
110211,"Park Grove, 76",2023-06-13T11:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.33
110211,"Park Grove, 76",2023-06-13T11:20:00.000+00:00,feeder,22.0,N Current (RMS),A,36.0
110211,"Park Grove, 76",2023-06-13T11:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-13T11:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,65.8
110211,"Park Grove, 76",2023-06-13T11:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,61.4
110211,"Park Grove, 76",2023-06-13T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.49
110211,"Park Grove, 76",2023-06-13T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-06-13T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-13T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.19
110211,"Park Grove, 76",2023-06-13T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.51
110211,"Park Grove, 76",2023-06-13T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.4
110211,"Park Grove, 76",2023-06-13T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,36.2
110211,"Park Grove, 76",2023-06-13T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.9
110211,"Park Grove, 76",2023-06-13T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.6
110211,"Park Grove, 76",2023-06-13T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.8
110211,"Park Grove, 76",2023-06-13T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-13T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.75
110211,"Park Grove, 76",2023-06-13T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.4
110211,"Park Grove, 76",2023-06-13T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.24
110211,"Park Grove, 76",2023-06-13T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.09
110211,"Park Grove, 76",2023-06-13T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.4
110211,"Park Grove, 76",2023-06-13T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-13T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-13T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-13T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-13T11:20:00.000+00:00,transformer,,Temperature,C,37.4
110211,"Park Grove, 76",2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
110211,"Park Grove, 76",2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
110211,"Park Grove, 76",2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
110211,"Park Grove, 76",2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
110211,"Park Grove, 76",2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
110211,"Park Grove, 76",2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
110211,"Park Grove, 76",2023-06-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.64
110211,"Park Grove, 76",2023-06-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
110211,"Park Grove, 76",2023-06-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.0
110211,"Park Grove, 76",2023-06-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,24.61
110211,"Park Grove, 76",2023-06-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,36.92
110211,"Park Grove, 76",2023-06-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,36.15
110211,"Park Grove, 76",2023-06-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,75.7
110211,"Park Grove, 76",2023-06-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
110211,"Park Grove, 76",2023-06-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
110211,"Park Grove, 76",2023-06-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
110211,"Park Grove, 76",2023-06-13T11:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-13T11:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-13T11:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-13T11:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.43
110211,"Park Grove, 76",2023-06-13T11:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.48
110211,"Park Grove, 76",2023-06-13T11:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.22
110211,"Park Grove, 76",2023-06-13T11:10:00.000+00:00,feeder,32.0,N Current (RMS),A,7.4
110211,"Park Grove, 76",2023-06-13T11:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.9
110211,"Park Grove, 76",2023-06-13T11:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.3
110211,"Park Grove, 76",2023-06-13T11:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-13T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.63
110211,"Park Grove, 76",2023-06-13T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.01
110211,"Park Grove, 76",2023-06-13T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.73
110211,"Park Grove, 76",2023-06-13T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.55
110211,"Park Grove, 76",2023-06-13T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.95
110211,"Park Grove, 76",2023-06-13T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.0
110211,"Park Grove, 76",2023-06-13T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,49.0
110211,"Park Grove, 76",2023-06-13T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.6
110211,"Park Grove, 76",2023-06-13T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-13T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.6
110211,"Park Grove, 76",2023-06-13T11:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.1
110211,"Park Grove, 76",2023-06-13T11:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.15
110211,"Park Grove, 76",2023-06-13T11:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.53
110211,"Park Grove, 76",2023-06-13T11:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.35
110211,"Park Grove, 76",2023-06-13T11:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.8
110211,"Park Grove, 76",2023-06-13T11:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.76
110211,"Park Grove, 76",2023-06-13T11:10:00.000+00:00,feeder,23.0,N Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-13T11:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-13T11:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-13T11:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-13T11:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.5
110211,"Park Grove, 76",2023-06-13T11:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.55
110211,"Park Grove, 76",2023-06-13T11:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.79
110211,"Park Grove, 76",2023-06-13T11:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.59
110211,"Park Grove, 76",2023-06-13T11:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.94
110211,"Park Grove, 76",2023-06-13T11:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.76
110211,"Park Grove, 76",2023-06-13T11:10:00.000+00:00,feeder,22.0,N Current (RMS),A,35.7
110211,"Park Grove, 76",2023-06-13T11:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-13T11:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,64.4
110211,"Park Grove, 76",2023-06-13T11:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,57.2
110211,"Park Grove, 76",2023-06-13T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.48
110211,"Park Grove, 76",2023-06-13T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-13T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-06-13T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.06
110211,"Park Grove, 76",2023-06-13T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.21
110211,"Park Grove, 76",2023-06-13T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.96
110211,"Park Grove, 76",2023-06-13T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,38.5
110211,"Park Grove, 76",2023-06-13T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.7
110211,"Park Grove, 76",2023-06-13T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.0
110211,"Park Grove, 76",2023-06-13T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-13T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-13T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.56
110211,"Park Grove, 76",2023-06-13T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.09
110211,"Park Grove, 76",2023-06-13T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.98
110211,"Park Grove, 76",2023-06-13T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.72
110211,"Park Grove, 76",2023-06-13T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.49
110211,"Park Grove, 76",2023-06-13T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.9
110211,"Park Grove, 76",2023-06-13T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-13T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-13T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-13T11:10:00.000+00:00,transformer,,Temperature,C,37.4
110211,"Park Grove, 76",2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
110211,"Park Grove, 76",2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
110211,"Park Grove, 76",2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
110211,"Park Grove, 76",2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
110211,"Park Grove, 76",2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
110211,"Park Grove, 76",2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
110211,"Park Grove, 76",2023-06-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.55
110211,"Park Grove, 76",2023-06-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
110211,"Park Grove, 76",2023-06-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.17
110211,"Park Grove, 76",2023-06-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.96
110211,"Park Grove, 76",2023-06-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,37.1
110211,"Park Grove, 76",2023-06-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,32.18
110211,"Park Grove, 76",2023-06-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,78.4
110211,"Park Grove, 76",2023-06-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
110211,"Park Grove, 76",2023-06-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
110211,"Park Grove, 76",2023-06-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
110211,"Park Grove, 76",2023-06-13T11:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.08
110211,"Park Grove, 76",2023-06-13T11:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-13T11:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-13T11:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.54
110211,"Park Grove, 76",2023-06-13T11:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.37
110211,"Park Grove, 76",2023-06-13T11:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.53
110211,"Park Grove, 76",2023-06-13T11:00:00.000+00:00,feeder,32.0,N Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-13T11:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.7
110211,"Park Grove, 76",2023-06-13T11:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-13T11:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,13.9
110211,"Park Grove, 76",2023-06-13T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.26
110211,"Park Grove, 76",2023-06-13T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.17
110211,"Park Grove, 76",2023-06-13T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.48
110211,"Park Grove, 76",2023-06-13T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.94
110211,"Park Grove, 76",2023-06-13T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.03
110211,"Park Grove, 76",2023-06-13T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.74
110211,"Park Grove, 76",2023-06-13T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,49.2
110211,"Park Grove, 76",2023-06-13T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.3
110211,"Park Grove, 76",2023-06-13T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-13T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.7
110211,"Park Grove, 76",2023-06-13T11:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-06-13T11:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.18
110211,"Park Grove, 76",2023-06-13T11:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.56
110211,"Park Grove, 76",2023-06-13T11:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.42
110211,"Park Grove, 76",2023-06-13T11:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.47
110211,"Park Grove, 76",2023-06-13T11:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.31
110211,"Park Grove, 76",2023-06-13T11:00:00.000+00:00,feeder,23.0,N Current (RMS),A,13.8
110211,"Park Grove, 76",2023-06-13T11:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-13T11:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-13T11:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-13T11:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.4
110211,"Park Grove, 76",2023-06-13T11:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.38
110211,"Park Grove, 76",2023-06-13T11:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.89
110211,"Park Grove, 76",2023-06-13T11:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.66
110211,"Park Grove, 76",2023-06-13T11:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.21
110211,"Park Grove, 76",2023-06-13T11:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.2
110211,"Park Grove, 76",2023-06-13T11:00:00.000+00:00,feeder,22.0,N Current (RMS),A,30.5
110211,"Park Grove, 76",2023-06-13T11:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,33.6
110211,"Park Grove, 76",2023-06-13T11:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,43.5
110211,"Park Grove, 76",2023-06-13T11:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,71.3
110211,"Park Grove, 76",2023-06-13T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.72
110211,"Park Grove, 76",2023-06-13T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-13T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.48
110211,"Park Grove, 76",2023-06-13T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.13
110211,"Park Grove, 76",2023-06-13T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.75
110211,"Park Grove, 76",2023-06-13T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.26
110211,"Park Grove, 76",2023-06-13T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.7
110211,"Park Grove, 76",2023-06-13T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.5
110211,"Park Grove, 76",2023-06-13T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.6
110211,"Park Grove, 76",2023-06-13T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.7
110211,"Park Grove, 76",2023-06-13T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-13T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.74
110211,"Park Grove, 76",2023-06-13T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.32
110211,"Park Grove, 76",2023-06-13T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.17
110211,"Park Grove, 76",2023-06-13T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.07
110211,"Park Grove, 76",2023-06-13T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.91
110211,"Park Grove, 76",2023-06-13T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-13T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-13T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-13T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-13T11:00:00.000+00:00,transformer,,Temperature,C,37.3
110211,"Park Grove, 76",2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
110211,"Park Grove, 76",2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
110211,"Park Grove, 76",2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.45
110211,"Park Grove, 76",2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
110211,"Park Grove, 76",2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
110211,"Park Grove, 76",2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
110211,"Park Grove, 76",2023-06-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.07
110211,"Park Grove, 76",2023-06-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
110211,"Park Grove, 76",2023-06-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.52
110211,"Park Grove, 76",2023-06-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.6
110211,"Park Grove, 76",2023-06-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,27.84
110211,"Park Grove, 76",2023-06-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,33.94
110211,"Park Grove, 76",2023-06-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,75.3
110211,"Park Grove, 76",2023-06-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
110211,"Park Grove, 76",2023-06-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
110211,"Park Grove, 76",2023-06-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
110211,"Park Grove, 76",2023-06-13T10:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.13
110211,"Park Grove, 76",2023-06-13T10:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-13T10:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-13T10:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.73
110211,"Park Grove, 76",2023-06-13T10:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.69
110211,"Park Grove, 76",2023-06-13T10:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.25
110211,"Park Grove, 76",2023-06-13T10:50:00.000+00:00,feeder,32.0,N Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-13T10:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-13T10:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-13T10:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-13T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.6
110211,"Park Grove, 76",2023-06-13T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.25
110211,"Park Grove, 76",2023-06-13T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.45
110211,"Park Grove, 76",2023-06-13T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.69
110211,"Park Grove, 76",2023-06-13T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.04
110211,"Park Grove, 76",2023-06-13T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.93
110211,"Park Grove, 76",2023-06-13T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,52.6
110211,"Park Grove, 76",2023-06-13T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.9
110211,"Park Grove, 76",2023-06-13T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-13T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.3
110211,"Park Grove, 76",2023-06-13T10:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-13T10:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,0.0
110211,"Park Grove, 76",2023-06-13T10:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.85
110211,"Park Grove, 76",2023-06-13T10:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.3
110211,"Park Grove, 76",2023-06-13T10:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.85
110211,"Park Grove, 76",2023-06-13T10:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.23
110211,"Park Grove, 76",2023-06-13T10:50:00.000+00:00,feeder,23.0,N Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-13T10:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-13T10:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-13T10:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.7
110211,"Park Grove, 76",2023-06-13T10:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.31
110211,"Park Grove, 76",2023-06-13T10:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.48
110211,"Park Grove, 76",2023-06-13T10:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.89
110211,"Park Grove, 76",2023-06-13T10:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.51
110211,"Park Grove, 76",2023-06-13T10:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.28
110211,"Park Grove, 76",2023-06-13T10:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.25
110211,"Park Grove, 76",2023-06-13T10:50:00.000+00:00,feeder,22.0,N Current (RMS),A,25.1
110211,"Park Grove, 76",2023-06-13T10:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,35.9
110211,"Park Grove, 76",2023-06-13T10:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,39.6
110211,"Park Grove, 76",2023-06-13T10:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,63.6
110211,"Park Grove, 76",2023-06-13T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.72
110211,"Park Grove, 76",2023-06-13T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-06-13T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.39
110211,"Park Grove, 76",2023-06-13T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.49
110211,"Park Grove, 76",2023-06-13T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.25
110211,"Park Grove, 76",2023-06-13T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.73
110211,"Park Grove, 76",2023-06-13T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-13T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-13T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.3
110211,"Park Grove, 76",2023-06-13T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-13T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-13T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.8
110211,"Park Grove, 76",2023-06-13T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.36
110211,"Park Grove, 76",2023-06-13T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.0
110211,"Park Grove, 76",2023-06-13T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.41
110211,"Park Grove, 76",2023-06-13T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.53
110211,"Park Grove, 76",2023-06-13T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-13T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.9
110211,"Park Grove, 76",2023-06-13T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-13T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.6
110211,"Park Grove, 76",2023-06-13T10:50:00.000+00:00,transformer,,Temperature,C,37.3
110211,"Park Grove, 76",2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
110211,"Park Grove, 76",2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
110211,"Park Grove, 76",2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
110211,"Park Grove, 76",2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
110211,"Park Grove, 76",2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
110211,"Park Grove, 76",2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
110211,"Park Grove, 76",2023-06-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.36
110211,"Park Grove, 76",2023-06-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
110211,"Park Grove, 76",2023-06-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.68
110211,"Park Grove, 76",2023-06-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,27.73
110211,"Park Grove, 76",2023-06-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,26.44
110211,"Park Grove, 76",2023-06-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,38.92
110211,"Park Grove, 76",2023-06-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,85.8
110211,"Park Grove, 76",2023-06-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
110211,"Park Grove, 76",2023-06-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
110211,"Park Grove, 76",2023-06-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
110211,"Park Grove, 76",2023-06-13T10:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-06-13T10:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-13T10:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-13T10:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.93
110211,"Park Grove, 76",2023-06-13T10:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.76
110211,"Park Grove, 76",2023-06-13T10:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,0.95
110211,"Park Grove, 76",2023-06-13T10:40:00.000+00:00,feeder,32.0,N Current (RMS),A,13.3
110211,"Park Grove, 76",2023-06-13T10:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-13T10:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-13T10:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.0
110211,"Park Grove, 76",2023-06-13T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.83
110211,"Park Grove, 76",2023-06-13T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.28
110211,"Park Grove, 76",2023-06-13T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.44
110211,"Park Grove, 76",2023-06-13T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.08
110211,"Park Grove, 76",2023-06-13T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.56
110211,"Park Grove, 76",2023-06-13T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.12
110211,"Park Grove, 76",2023-06-13T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,45.3
110211,"Park Grove, 76",2023-06-13T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.9
110211,"Park Grove, 76",2023-06-13T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-13T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.7
110211,"Park Grove, 76",2023-06-13T10:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-13T10:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.22
110211,"Park Grove, 76",2023-06-13T10:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.84
110211,"Park Grove, 76",2023-06-13T10:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.68
110211,"Park Grove, 76",2023-06-13T10:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.72
110211,"Park Grove, 76",2023-06-13T10:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.62
110211,"Park Grove, 76",2023-06-13T10:40:00.000+00:00,feeder,23.0,N Current (RMS),A,27.6
110211,"Park Grove, 76",2023-06-13T10:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-13T10:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-13T10:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,49.4
110211,"Park Grove, 76",2023-06-13T10:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.41
110211,"Park Grove, 76",2023-06-13T10:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.68
110211,"Park Grove, 76",2023-06-13T10:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.71
110211,"Park Grove, 76",2023-06-13T10:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.5
110211,"Park Grove, 76",2023-06-13T10:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.8
110211,"Park Grove, 76",2023-06-13T10:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.9
110211,"Park Grove, 76",2023-06-13T10:40:00.000+00:00,feeder,22.0,N Current (RMS),A,25.7
110211,"Park Grove, 76",2023-06-13T10:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,40.3
110211,"Park Grove, 76",2023-06-13T10:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,25.7
110211,"Park Grove, 76",2023-06-13T10:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,57.9
110211,"Park Grove, 76",2023-06-13T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.42
110211,"Park Grove, 76",2023-06-13T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
110211,"Park Grove, 76",2023-06-13T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-13T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110211,"Park Grove, 76",2023-06-13T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.63
110211,"Park Grove, 76",2023-06-13T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.8
110211,"Park Grove, 76",2023-06-13T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,34.4
110211,"Park Grove, 76",2023-06-13T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.1
110211,"Park Grove, 76",2023-06-13T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.4
110211,"Park Grove, 76",2023-06-13T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-13T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-13T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-13T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.14
110211,"Park Grove, 76",2023-06-13T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.97
110211,"Park Grove, 76",2023-06-13T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.66
110211,"Park Grove, 76",2023-06-13T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.38
110211,"Park Grove, 76",2023-06-13T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,28.5
110211,"Park Grove, 76",2023-06-13T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-13T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.8
110211,"Park Grove, 76",2023-06-13T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.4
110211,"Park Grove, 76",2023-06-13T10:40:00.000+00:00,transformer,,Temperature,C,37.3
110211,"Park Grove, 76",2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
110211,"Park Grove, 76",2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
110211,"Park Grove, 76",2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
110211,"Park Grove, 76",2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
110211,"Park Grove, 76",2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
110211,"Park Grove, 76",2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
110211,"Park Grove, 76",2023-06-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.12
110211,"Park Grove, 76",2023-06-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
110211,"Park Grove, 76",2023-06-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.33
110211,"Park Grove, 76",2023-06-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,26.15
110211,"Park Grove, 76",2023-06-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,31.02
110211,"Park Grove, 76",2023-06-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,46.77
110211,"Park Grove, 76",2023-06-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,89.5
110211,"Park Grove, 76",2023-06-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
110211,"Park Grove, 76",2023-06-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
110211,"Park Grove, 76",2023-06-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.7
110211,"Park Grove, 76",2023-06-13T10:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.77
110211,"Park Grove, 76",2023-06-13T10:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-13T10:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-13T10:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.02
110211,"Park Grove, 76",2023-06-13T10:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.63
110211,"Park Grove, 76",2023-06-13T10:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.09
110211,"Park Grove, 76",2023-06-13T10:30:00.000+00:00,feeder,32.0,N Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-13T10:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,6.0
110211,"Park Grove, 76",2023-06-13T10:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-13T10:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-13T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.21
110211,"Park Grove, 76",2023-06-13T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.58
110211,"Park Grove, 76",2023-06-13T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.91
110211,"Park Grove, 76",2023-06-13T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.32
110211,"Park Grove, 76",2023-06-13T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.31
110211,"Park Grove, 76",2023-06-13T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.67
110211,"Park Grove, 76",2023-06-13T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,42.4
110211,"Park Grove, 76",2023-06-13T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.8
110211,"Park Grove, 76",2023-06-13T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-13T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.8
110211,"Park Grove, 76",2023-06-13T10:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-13T10:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.55
110211,"Park Grove, 76",2023-06-13T10:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.4
110211,"Park Grove, 76",2023-06-13T10:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.22
110211,"Park Grove, 76",2023-06-13T10:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.4
110211,"Park Grove, 76",2023-06-13T10:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.52
110211,"Park Grove, 76",2023-06-13T10:30:00.000+00:00,feeder,23.0,N Current (RMS),A,13.7
110211,"Park Grove, 76",2023-06-13T10:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-13T10:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-13T10:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-13T10:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.53
110211,"Park Grove, 76",2023-06-13T10:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.87
110211,"Park Grove, 76",2023-06-13T10:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.68
110211,"Park Grove, 76",2023-06-13T10:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.25
110211,"Park Grove, 76",2023-06-13T10:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.48
110211,"Park Grove, 76",2023-06-13T10:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.34
110211,"Park Grove, 76",2023-06-13T10:30:00.000+00:00,feeder,22.0,N Current (RMS),A,26.5
110211,"Park Grove, 76",2023-06-13T10:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-13T10:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,37.2
110211,"Park Grove, 76",2023-06-13T10:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,60.0
110211,"Park Grove, 76",2023-06-13T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.37
110211,"Park Grove, 76",2023-06-13T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-13T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-13T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.88
110211,"Park Grove, 76",2023-06-13T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.1
110211,"Park Grove, 76",2023-06-13T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.9
110211,"Park Grove, 76",2023-06-13T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-13T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-13T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.3
110211,"Park Grove, 76",2023-06-13T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-13T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-13T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.54
110211,"Park Grove, 76",2023-06-13T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.87
110211,"Park Grove, 76",2023-06-13T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.28
110211,"Park Grove, 76",2023-06-13T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.52
110211,"Park Grove, 76",2023-06-13T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.83
110211,"Park Grove, 76",2023-06-13T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,34.1
110211,"Park Grove, 76",2023-06-13T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-13T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-13T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.4
110211,"Park Grove, 76",2023-06-13T10:30:00.000+00:00,transformer,,Temperature,C,37.3
110211,"Park Grove, 76",2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
110211,"Park Grove, 76",2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
110211,"Park Grove, 76",2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
110211,"Park Grove, 76",2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
110211,"Park Grove, 76",2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
110211,"Park Grove, 76",2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
110211,"Park Grove, 76",2023-06-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.66
110211,"Park Grove, 76",2023-06-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
110211,"Park Grove, 76",2023-06-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.93
110211,"Park Grove, 76",2023-06-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,23.98
110211,"Park Grove, 76",2023-06-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,30.44
110211,"Park Grove, 76",2023-06-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,38.36
110211,"Park Grove, 76",2023-06-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
110211,"Park Grove, 76",2023-06-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
110211,"Park Grove, 76",2023-06-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
110211,"Park Grove, 76",2023-06-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
110211,"Park Grove, 76",2023-06-13T10:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-13T10:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-13T10:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-13T10:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.34
110211,"Park Grove, 76",2023-06-13T10:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.27
110211,"Park Grove, 76",2023-06-13T10:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.02
110211,"Park Grove, 76",2023-06-13T10:20:00.000+00:00,feeder,32.0,N Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-13T10:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,6.3
110211,"Park Grove, 76",2023-06-13T10:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-13T10:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-13T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.32
110211,"Park Grove, 76",2023-06-13T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.86
110211,"Park Grove, 76",2023-06-13T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.82
110211,"Park Grove, 76",2023-06-13T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.38
110211,"Park Grove, 76",2023-06-13T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.18
110211,"Park Grove, 76",2023-06-13T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.37
110211,"Park Grove, 76",2023-06-13T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,44.2
110211,"Park Grove, 76",2023-06-13T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.3
110211,"Park Grove, 76",2023-06-13T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-13T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.1
110211,"Park Grove, 76",2023-06-13T10:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-13T10:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.45
110211,"Park Grove, 76",2023-06-13T10:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.86
110211,"Park Grove, 76",2023-06-13T10:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.57
110211,"Park Grove, 76",2023-06-13T10:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.44
110211,"Park Grove, 76",2023-06-13T10:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.71
110211,"Park Grove, 76",2023-06-13T10:20:00.000+00:00,feeder,23.0,N Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-13T10:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-13T10:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-13T10:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.0
110211,"Park Grove, 76",2023-06-13T10:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-13T10:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.63
110211,"Park Grove, 76",2023-06-13T10:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.62
110211,"Park Grove, 76",2023-06-13T10:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.74
110211,"Park Grove, 76",2023-06-13T10:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.21
110211,"Park Grove, 76",2023-06-13T10:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.47
110211,"Park Grove, 76",2023-06-13T10:20:00.000+00:00,feeder,22.0,N Current (RMS),A,27.4
110211,"Park Grove, 76",2023-06-13T10:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.3
