Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-13T10:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,35.6
110211,"Park Grove, 76",2023-06-13T10:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,60.2
110211,"Park Grove, 76",2023-06-13T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.6
110211,"Park Grove, 76",2023-06-13T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-13T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-13T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.4
110211,"Park Grove, 76",2023-06-13T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.52
110211,"Park Grove, 76",2023-06-13T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.7
110211,"Park Grove, 76",2023-06-13T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-13T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.7
110211,"Park Grove, 76",2023-06-13T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-13T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-13T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-13T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.13
110211,"Park Grove, 76",2023-06-13T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.72
110211,"Park Grove, 76",2023-06-13T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.26
110211,"Park Grove, 76",2023-06-13T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.07
110211,"Park Grove, 76",2023-06-13T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.59
110211,"Park Grove, 76",2023-06-13T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.3
110211,"Park Grove, 76",2023-06-13T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-13T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-13T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.7
110211,"Park Grove, 76",2023-06-13T10:20:00.000+00:00,transformer,,Temperature,C,37.3
110211,"Park Grove, 76",2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
110211,"Park Grove, 76",2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
110211,"Park Grove, 76",2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.51
110211,"Park Grove, 76",2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
110211,"Park Grove, 76",2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
110211,"Park Grove, 76",2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
110211,"Park Grove, 76",2023-06-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.72
110211,"Park Grove, 76",2023-06-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
110211,"Park Grove, 76",2023-06-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.49
110211,"Park Grove, 76",2023-06-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,24.02
110211,"Park Grove, 76",2023-06-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,27.68
110211,"Park Grove, 76",2023-06-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,38.87
110211,"Park Grove, 76",2023-06-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,79.6
110211,"Park Grove, 76",2023-06-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
110211,"Park Grove, 76",2023-06-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
110211,"Park Grove, 76",2023-06-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
110211,"Park Grove, 76",2023-06-13T10:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-13T10:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.04
110211,"Park Grove, 76",2023-06-13T10:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-13T10:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.43
110211,"Park Grove, 76",2023-06-13T10:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.22
110211,"Park Grove, 76",2023-06-13T10:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,0.47
110211,"Park Grove, 76",2023-06-13T10:10:00.000+00:00,feeder,32.0,N Current (RMS),A,7.1
110211,"Park Grove, 76",2023-06-13T10:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,6.3
110211,"Park Grove, 76",2023-06-13T10:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.1
110211,"Park Grove, 76",2023-06-13T10:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.1
110211,"Park Grove, 76",2023-06-13T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.03
110211,"Park Grove, 76",2023-06-13T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.25
110211,"Park Grove, 76",2023-06-13T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.88
110211,"Park Grove, 76",2023-06-13T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.71
110211,"Park Grove, 76",2023-06-13T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.69
110211,"Park Grove, 76",2023-06-13T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.75
110211,"Park Grove, 76",2023-06-13T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,49.6
110211,"Park Grove, 76",2023-06-13T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.3
110211,"Park Grove, 76",2023-06-13T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-13T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.4
110211,"Park Grove, 76",2023-06-13T10:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-13T10:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.57
110211,"Park Grove, 76",2023-06-13T10:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-3.09
110211,"Park Grove, 76",2023-06-13T10:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.19
110211,"Park Grove, 76",2023-06-13T10:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.99
110211,"Park Grove, 76",2023-06-13T10:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.65
110211,"Park Grove, 76",2023-06-13T10:10:00.000+00:00,feeder,23.0,N Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-13T10:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-13T10:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.8
110211,"Park Grove, 76",2023-06-13T10:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.8
110211,"Park Grove, 76",2023-06-13T10:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-13T10:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.85
110211,"Park Grove, 76",2023-06-13T10:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.77
110211,"Park Grove, 76",2023-06-13T10:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.43
110211,"Park Grove, 76",2023-06-13T10:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.56
110211,"Park Grove, 76",2023-06-13T10:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.93
110211,"Park Grove, 76",2023-06-13T10:10:00.000+00:00,feeder,22.0,N Current (RMS),A,34.1
110211,"Park Grove, 76",2023-06-13T10:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-13T10:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,37.2
110211,"Park Grove, 76",2023-06-13T10:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,70.1
110211,"Park Grove, 76",2023-06-13T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-13T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-13T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.27
110211,"Park Grove, 76",2023-06-13T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.8
110211,"Park Grove, 76",2023-06-13T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.98
110211,"Park Grove, 76",2023-06-13T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.12
110211,"Park Grove, 76",2023-06-13T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-13T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.5
110211,"Park Grove, 76",2023-06-13T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.9
110211,"Park Grove, 76",2023-06-13T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-13T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-13T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.92
110211,"Park Grove, 76",2023-06-13T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.66
110211,"Park Grove, 76",2023-06-13T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.21
110211,"Park Grove, 76",2023-06-13T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.49
110211,"Park Grove, 76",2023-06-13T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.52
110211,"Park Grove, 76",2023-06-13T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-13T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.1
110211,"Park Grove, 76",2023-06-13T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-13T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.7
110211,"Park Grove, 76",2023-06-13T10:10:00.000+00:00,transformer,,Temperature,C,37.2
110211,"Park Grove, 76",2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
110211,"Park Grove, 76",2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
110211,"Park Grove, 76",2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.48
110211,"Park Grove, 76",2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
110211,"Park Grove, 76",2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
110211,"Park Grove, 76",2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
110211,"Park Grove, 76",2023-06-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.22
110211,"Park Grove, 76",2023-06-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
110211,"Park Grove, 76",2023-06-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.88
110211,"Park Grove, 76",2023-06-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.91
110211,"Park Grove, 76",2023-06-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.55
110211,"Park Grove, 76",2023-06-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,38.44
110211,"Park Grove, 76",2023-06-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,86.1
110211,"Park Grove, 76",2023-06-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
110211,"Park Grove, 76",2023-06-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
110211,"Park Grove, 76",2023-06-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
110211,"Park Grove, 76",2023-06-13T10:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-13T10:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-06-13T10:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-13T10:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.16
110211,"Park Grove, 76",2023-06-13T10:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.63
110211,"Park Grove, 76",2023-06-13T10:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,0.55
110211,"Park Grove, 76",2023-06-13T10:00:00.000+00:00,feeder,32.0,N Current (RMS),A,7.8
110211,"Park Grove, 76",2023-06-13T10:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,6.7
110211,"Park Grove, 76",2023-06-13T10:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-13T10:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.3
110211,"Park Grove, 76",2023-06-13T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.82
110211,"Park Grove, 76",2023-06-13T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.72
110211,"Park Grove, 76",2023-06-13T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.94
110211,"Park Grove, 76",2023-06-13T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.63
110211,"Park Grove, 76",2023-06-13T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.05
110211,"Park Grove, 76",2023-06-13T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.93
110211,"Park Grove, 76",2023-06-13T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,44.7
110211,"Park Grove, 76",2023-06-13T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.0
110211,"Park Grove, 76",2023-06-13T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-13T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.0
110211,"Park Grove, 76",2023-06-13T10:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-13T10:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.57
110211,"Park Grove, 76",2023-06-13T10:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.43
110211,"Park Grove, 76",2023-06-13T10:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.72
110211,"Park Grove, 76",2023-06-13T10:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.43
110211,"Park Grove, 76",2023-06-13T10:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.29
110211,"Park Grove, 76",2023-06-13T10:00:00.000+00:00,feeder,23.0,N Current (RMS),A,13.8
110211,"Park Grove, 76",2023-06-13T10:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,11.1
110211,"Park Grove, 76",2023-06-13T10:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-13T10:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-13T10:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.65
110211,"Park Grove, 76",2023-06-13T10:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.74
110211,"Park Grove, 76",2023-06-13T10:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.89
110211,"Park Grove, 76",2023-06-13T10:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.07
110211,"Park Grove, 76",2023-06-13T10:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.01
110211,"Park Grove, 76",2023-06-13T10:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.94
110211,"Park Grove, 76",2023-06-13T10:00:00.000+00:00,feeder,22.0,N Current (RMS),A,30.7
110211,"Park Grove, 76",2023-06-13T10:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-13T10:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,38.5
110211,"Park Grove, 76",2023-06-13T10:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,65.8
110211,"Park Grove, 76",2023-06-13T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-13T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-13T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.36
110211,"Park Grove, 76",2023-06-13T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.73
110211,"Park Grove, 76",2023-06-13T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.65
110211,"Park Grove, 76",2023-06-13T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.31
110211,"Park Grove, 76",2023-06-13T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-13T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-13T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-13T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-13T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-13T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.26
110211,"Park Grove, 76",2023-06-13T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.06
110211,"Park Grove, 76",2023-06-13T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.22
110211,"Park Grove, 76",2023-06-13T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.89
110211,"Park Grove, 76",2023-06-13T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.44
110211,"Park Grove, 76",2023-06-13T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-13T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-13T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-13T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.7
110211,"Park Grove, 76",2023-06-13T10:00:00.000+00:00,transformer,,Temperature,C,37.2
110211,"Park Grove, 76",2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
110211,"Park Grove, 76",2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
110211,"Park Grove, 76",2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
110211,"Park Grove, 76",2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
110211,"Park Grove, 76",2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
110211,"Park Grove, 76",2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
110211,"Park Grove, 76",2023-06-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.47
110211,"Park Grove, 76",2023-06-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
110211,"Park Grove, 76",2023-06-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.69
110211,"Park Grove, 76",2023-06-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.21
110211,"Park Grove, 76",2023-06-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.66
110211,"Park Grove, 76",2023-06-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,30.47
110211,"Park Grove, 76",2023-06-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,74.4
110211,"Park Grove, 76",2023-06-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
110211,"Park Grove, 76",2023-06-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
110211,"Park Grove, 76",2023-06-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
110211,"Park Grove, 76",2023-06-13T09:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-06-13T09:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-13T09:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-13T09:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.03
110211,"Park Grove, 76",2023-06-13T09:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.35
110211,"Park Grove, 76",2023-06-13T09:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,0.82
110211,"Park Grove, 76",2023-06-13T09:50:00.000+00:00,feeder,32.0,N Current (RMS),A,6.7
110211,"Park Grove, 76",2023-06-13T09:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,6.4
110211,"Park Grove, 76",2023-06-13T09:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.0
110211,"Park Grove, 76",2023-06-13T09:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-13T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.1
110211,"Park Grove, 76",2023-06-13T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.33
110211,"Park Grove, 76",2023-06-13T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.74
110211,"Park Grove, 76",2023-06-13T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.38
110211,"Park Grove, 76",2023-06-13T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.0
110211,"Park Grove, 76",2023-06-13T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.69
110211,"Park Grove, 76",2023-06-13T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,44.4
110211,"Park Grove, 76",2023-06-13T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.8
110211,"Park Grove, 76",2023-06-13T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-13T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.7
110211,"Park Grove, 76",2023-06-13T09:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-13T09:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-13T09:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-13T09:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.37
110211,"Park Grove, 76",2023-06-13T09:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.38
110211,"Park Grove, 76",2023-06-13T09:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.71
110211,"Park Grove, 76",2023-06-13T09:50:00.000+00:00,feeder,23.0,N Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-13T09:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.5
110211,"Park Grove, 76",2023-06-13T09:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-13T09:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.1
110211,"Park Grove, 76",2023-06-13T09:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.35
110211,"Park Grove, 76",2023-06-13T09:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.17
110211,"Park Grove, 76",2023-06-13T09:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.82
110211,"Park Grove, 76",2023-06-13T09:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.16
110211,"Park Grove, 76",2023-06-13T09:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.78
110211,"Park Grove, 76",2023-06-13T09:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.99
110211,"Park Grove, 76",2023-06-13T09:50:00.000+00:00,feeder,22.0,N Current (RMS),A,28.0
110211,"Park Grove, 76",2023-06-13T09:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-13T09:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,41.9
110211,"Park Grove, 76",2023-06-13T09:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,62.0
110211,"Park Grove, 76",2023-06-13T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-13T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-13T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-13T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.3
110211,"Park Grove, 76",2023-06-13T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.74
110211,"Park Grove, 76",2023-06-13T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.88
110211,"Park Grove, 76",2023-06-13T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-13T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-13T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.5
110211,"Park Grove, 76",2023-06-13T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-13T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-06-13T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.03
110211,"Park Grove, 76",2023-06-13T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.98
110211,"Park Grove, 76",2023-06-13T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.84
110211,"Park Grove, 76",2023-06-13T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.55
110211,"Park Grove, 76",2023-06-13T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.2
110211,"Park Grove, 76",2023-06-13T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-13T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-13T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.9
110211,"Park Grove, 76",2023-06-13T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.3
110211,"Park Grove, 76",2023-06-13T09:50:00.000+00:00,transformer,,Temperature,C,37.1
110211,"Park Grove, 76",2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
110211,"Park Grove, 76",2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
110211,"Park Grove, 76",2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
110211,"Park Grove, 76",2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
110211,"Park Grove, 76",2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
110211,"Park Grove, 76",2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
110211,"Park Grove, 76",2023-06-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
110211,"Park Grove, 76",2023-06-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
110211,"Park Grove, 76",2023-06-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.75
110211,"Park Grove, 76",2023-06-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,24.02
110211,"Park Grove, 76",2023-06-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,29.8
110211,"Park Grove, 76",2023-06-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,33.29
110211,"Park Grove, 76",2023-06-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
110211,"Park Grove, 76",2023-06-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
110211,"Park Grove, 76",2023-06-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
110211,"Park Grove, 76",2023-06-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
110211,"Park Grove, 76",2023-06-13T09:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-06-13T09:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-13T09:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-13T09:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.02
110211,"Park Grove, 76",2023-06-13T09:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.33
110211,"Park Grove, 76",2023-06-13T09:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,0.75
110211,"Park Grove, 76",2023-06-13T09:40:00.000+00:00,feeder,32.0,N Current (RMS),A,6.9
110211,"Park Grove, 76",2023-06-13T09:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,6.8
110211,"Park Grove, 76",2023-06-13T09:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.9
110211,"Park Grove, 76",2023-06-13T09:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.3
110211,"Park Grove, 76",2023-06-13T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.28
110211,"Park Grove, 76",2023-06-13T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.46
110211,"Park Grove, 76",2023-06-13T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.7
110211,"Park Grove, 76",2023-06-13T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.84
110211,"Park Grove, 76",2023-06-13T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.29
110211,"Park Grove, 76",2023-06-13T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.45
110211,"Park Grove, 76",2023-06-13T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,52.3
110211,"Park Grove, 76",2023-06-13T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.3
110211,"Park Grove, 76",2023-06-13T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-13T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.4
110211,"Park Grove, 76",2023-06-13T09:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.14
110211,"Park Grove, 76",2023-06-13T09:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-13T09:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.75
110211,"Park Grove, 76",2023-06-13T09:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.77
110211,"Park Grove, 76",2023-06-13T09:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.42
110211,"Park Grove, 76",2023-06-13T09:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.88
110211,"Park Grove, 76",2023-06-13T09:40:00.000+00:00,feeder,23.0,N Current (RMS),A,15.1
110211,"Park Grove, 76",2023-06-13T09:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-13T09:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.7
110211,"Park Grove, 76",2023-06-13T09:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-13T09:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.65
110211,"Park Grove, 76",2023-06-13T09:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.42
110211,"Park Grove, 76",2023-06-13T09:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.25
110211,"Park Grove, 76",2023-06-13T09:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.93
110211,"Park Grove, 76",2023-06-13T09:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.39
110211,"Park Grove, 76",2023-06-13T09:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.14
110211,"Park Grove, 76",2023-06-13T09:40:00.000+00:00,feeder,22.0,N Current (RMS),A,30.6
110211,"Park Grove, 76",2023-06-13T09:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-13T09:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,39.7
110211,"Park Grove, 76",2023-06-13T09:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,64.9
110211,"Park Grove, 76",2023-06-13T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-13T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-13T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-13T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.14
110211,"Park Grove, 76",2023-06-13T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.75
110211,"Park Grove, 76",2023-06-13T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.98
110211,"Park Grove, 76",2023-06-13T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-13T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-13T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.3
110211,"Park Grove, 76",2023-06-13T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-13T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-13T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.17
110211,"Park Grove, 76",2023-06-13T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.59
110211,"Park Grove, 76",2023-06-13T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.99
110211,"Park Grove, 76",2023-06-13T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.14
110211,"Park Grove, 76",2023-06-13T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.46
110211,"Park Grove, 76",2023-06-13T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.5
110211,"Park Grove, 76",2023-06-13T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.9
110211,"Park Grove, 76",2023-06-13T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.7
110211,"Park Grove, 76",2023-06-13T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.1
110211,"Park Grove, 76",2023-06-13T09:40:00.000+00:00,transformer,,Temperature,C,37.1
110211,"Park Grove, 76",2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
110211,"Park Grove, 76",2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
110211,"Park Grove, 76",2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
110211,"Park Grove, 76",2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
110211,"Park Grove, 76",2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
110211,"Park Grove, 76",2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
110211,"Park Grove, 76",2023-06-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.39
110211,"Park Grove, 76",2023-06-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
110211,"Park Grove, 76",2023-06-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.26
110211,"Park Grove, 76",2023-06-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,25.69
110211,"Park Grove, 76",2023-06-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,26.33
110211,"Park Grove, 76",2023-06-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,46.66
110211,"Park Grove, 76",2023-06-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,98.7
110211,"Park Grove, 76",2023-06-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
110211,"Park Grove, 76",2023-06-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
110211,"Park Grove, 76",2023-06-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.7
110211,"Park Grove, 76",2023-06-13T09:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-06-13T09:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.64
110211,"Park Grove, 76",2023-06-13T09:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-13T09:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.13
110211,"Park Grove, 76",2023-06-13T09:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.92
110211,"Park Grove, 76",2023-06-13T09:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.21
110211,"Park Grove, 76",2023-06-13T09:30:00.000+00:00,feeder,32.0,N Current (RMS),A,8.3
110211,"Park Grove, 76",2023-06-13T09:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.5
110211,"Park Grove, 76",2023-06-13T09:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-13T09:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-13T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.25
110211,"Park Grove, 76",2023-06-13T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.96
110211,"Park Grove, 76",2023-06-13T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-5.99
110211,"Park Grove, 76",2023-06-13T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.23
110211,"Park Grove, 76",2023-06-13T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.17
110211,"Park Grove, 76",2023-06-13T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.55
110211,"Park Grove, 76",2023-06-13T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,53.3
110211,"Park Grove, 76",2023-06-13T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.3
110211,"Park Grove, 76",2023-06-13T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-13T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.9
110211,"Park Grove, 76",2023-06-13T09:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-13T09:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.67
110211,"Park Grove, 76",2023-06-13T09:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.28
110211,"Park Grove, 76",2023-06-13T09:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.93
110211,"Park Grove, 76",2023-06-13T09:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.27
110211,"Park Grove, 76",2023-06-13T09:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.97
110211,"Park Grove, 76",2023-06-13T09:30:00.000+00:00,feeder,23.0,N Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-13T09:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,11.7
110211,"Park Grove, 76",2023-06-13T09:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-13T09:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.2
110211,"Park Grove, 76",2023-06-13T09:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.02
110211,"Park Grove, 76",2023-06-13T09:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.56
110211,"Park Grove, 76",2023-06-13T09:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.46
110211,"Park Grove, 76",2023-06-13T09:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.37
110211,"Park Grove, 76",2023-06-13T09:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.0
110211,"Park Grove, 76",2023-06-13T09:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.47
110211,"Park Grove, 76",2023-06-13T09:30:00.000+00:00,feeder,22.0,N Current (RMS),A,37.9
110211,"Park Grove, 76",2023-06-13T09:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-13T09:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,42.5
110211,"Park Grove, 76",2023-06-13T09:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,81.7
110211,"Park Grove, 76",2023-06-13T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-13T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-13T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-06-13T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.54
110211,"Park Grove, 76",2023-06-13T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.0
110211,"Park Grove, 76",2023-06-13T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.04
110211,"Park Grove, 76",2023-06-13T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-13T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-13T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.0
110211,"Park Grove, 76",2023-06-13T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-13T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-13T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.21
110211,"Park Grove, 76",2023-06-13T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.05
110211,"Park Grove, 76",2023-06-13T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.72
110211,"Park Grove, 76",2023-06-13T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.06
110211,"Park Grove, 76",2023-06-13T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.42
110211,"Park Grove, 76",2023-06-13T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,31.5
110211,"Park Grove, 76",2023-06-13T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-13T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.7
110211,"Park Grove, 76",2023-06-13T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.5
110211,"Park Grove, 76",2023-06-13T09:30:00.000+00:00,transformer,,Temperature,C,37.1
110211,"Park Grove, 76",2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
110211,"Park Grove, 76",2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
110211,"Park Grove, 76",2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.57
110211,"Park Grove, 76",2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
110211,"Park Grove, 76",2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
110211,"Park Grove, 76",2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
110211,"Park Grove, 76",2023-06-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.86
110211,"Park Grove, 76",2023-06-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.29
110211,"Park Grove, 76",2023-06-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.35
110211,"Park Grove, 76",2023-06-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.94
110211,"Park Grove, 76",2023-06-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.08
110211,"Park Grove, 76",2023-06-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,57.66
110211,"Park Grove, 76",2023-06-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,121.7
110211,"Park Grove, 76",2023-06-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
110211,"Park Grove, 76",2023-06-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
110211,"Park Grove, 76",2023-06-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.2
110211,"Park Grove, 76",2023-06-13T09:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.14
110211,"Park Grove, 76",2023-06-13T09:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.72
110211,"Park Grove, 76",2023-06-13T09:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-13T09:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.11
110211,"Park Grove, 76",2023-06-13T09:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.47
110211,"Park Grove, 76",2023-06-13T09:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.33
110211,"Park Grove, 76",2023-06-13T09:20:00.000+00:00,feeder,32.0,N Current (RMS),A,8.3
110211,"Park Grove, 76",2023-06-13T09:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.3
110211,"Park Grove, 76",2023-06-13T09:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.1
110211,"Park Grove, 76",2023-06-13T09:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-13T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.55
110211,"Park Grove, 76",2023-06-13T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.8
110211,"Park Grove, 76",2023-06-13T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.25
110211,"Park Grove, 76",2023-06-13T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.46
110211,"Park Grove, 76",2023-06-13T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.49
110211,"Park Grove, 76",2023-06-13T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.72
110211,"Park Grove, 76",2023-06-13T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,66.4
110211,"Park Grove, 76",2023-06-13T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,78.7
110211,"Park Grove, 76",2023-06-13T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-13T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.7
110211,"Park Grove, 76",2023-06-13T09:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-0.64
110211,"Park Grove, 76",2023-06-13T09:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-13T09:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.52
110211,"Park Grove, 76",2023-06-13T09:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.9
110211,"Park Grove, 76",2023-06-13T09:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.01
110211,"Park Grove, 76",2023-06-13T09:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.27
110211,"Park Grove, 76",2023-06-13T09:20:00.000+00:00,feeder,23.0,N Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-13T09:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-13T09:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-13T09:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.1
110211,"Park Grove, 76",2023-06-13T09:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.13
110211,"Park Grove, 76",2023-06-13T09:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.67
110211,"Park Grove, 76",2023-06-13T09:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.39
110211,"Park Grove, 76",2023-06-13T09:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.62
110211,"Park Grove, 76",2023-06-13T09:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.32
110211,"Park Grove, 76",2023-06-13T09:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.9
110211,"Park Grove, 76",2023-06-13T09:20:00.000+00:00,feeder,22.0,N Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-13T09:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,28.3
110211,"Park Grove, 76",2023-06-13T09:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,43.4
110211,"Park Grove, 76",2023-06-13T09:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,46.5
110211,"Park Grove, 76",2023-06-13T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.36
110211,"Park Grove, 76",2023-06-13T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.17
110211,"Park Grove, 76",2023-06-13T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.41
110211,"Park Grove, 76",2023-06-13T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.13
110211,"Park Grove, 76",2023-06-13T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.66
110211,"Park Grove, 76",2023-06-13T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.27
110211,"Park Grove, 76",2023-06-13T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-13T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.5
110211,"Park Grove, 76",2023-06-13T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.2
110211,"Park Grove, 76",2023-06-13T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-13T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.18
110211,"Park Grove, 76",2023-06-13T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.66
110211,"Park Grove, 76",2023-06-13T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.15
110211,"Park Grove, 76",2023-06-13T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.73
110211,"Park Grove, 76",2023-06-13T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.89
110211,"Park Grove, 76",2023-06-13T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.79
110211,"Park Grove, 76",2023-06-13T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-13T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-13T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.3
110211,"Park Grove, 76",2023-06-13T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.4
110211,"Park Grove, 76",2023-06-13T09:20:00.000+00:00,transformer,,Temperature,C,37.1
110211,"Park Grove, 76",2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
110211,"Park Grove, 76",2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
110211,"Park Grove, 76",2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.52
110211,"Park Grove, 76",2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
110211,"Park Grove, 76",2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
110211,"Park Grove, 76",2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
110211,"Park Grove, 76",2023-06-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
110211,"Park Grove, 76",2023-06-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
110211,"Park Grove, 76",2023-06-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.28
110211,"Park Grove, 76",2023-06-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,34.95
110211,"Park Grove, 76",2023-06-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,27.86
110211,"Park Grove, 76",2023-06-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,46.29
110211,"Park Grove, 76",2023-06-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,92.9
110211,"Park Grove, 76",2023-06-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
110211,"Park Grove, 76",2023-06-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
110211,"Park Grove, 76",2023-06-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
110211,"Park Grove, 76",2023-06-13T09:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.08
110211,"Park Grove, 76",2023-06-13T09:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.61
110211,"Park Grove, 76",2023-06-13T09:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-06-13T09:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.97
110211,"Park Grove, 76",2023-06-13T09:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.39
110211,"Park Grove, 76",2023-06-13T09:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.29
110211,"Park Grove, 76",2023-06-13T09:10:00.000+00:00,feeder,32.0,N Current (RMS),A,7.9
110211,"Park Grove, 76",2023-06-13T09:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.9
110211,"Park Grove, 76",2023-06-13T09:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.7
110211,"Park Grove, 76",2023-06-13T09:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-13T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.7
110211,"Park Grove, 76",2023-06-13T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.06
110211,"Park Grove, 76",2023-06-13T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.36
110211,"Park Grove, 76",2023-06-13T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.13
110211,"Park Grove, 76",2023-06-13T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.01
110211,"Park Grove, 76",2023-06-13T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.23
110211,"Park Grove, 76",2023-06-13T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,55.6
110211,"Park Grove, 76",2023-06-13T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,76.0
110211,"Park Grove, 76",2023-06-13T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.2
110211,"Park Grove, 76",2023-06-13T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.2
110211,"Park Grove, 76",2023-06-13T09:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-0.54
110211,"Park Grove, 76",2023-06-13T09:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.64
110211,"Park Grove, 76",2023-06-13T09:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.49
110211,"Park Grove, 76",2023-06-13T09:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.3
