Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-13T09:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.96
110211,"Park Grove, 76",2023-06-13T09:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.63
110211,"Park Grove, 76",2023-06-13T09:10:00.000+00:00,feeder,23.0,N Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-13T09:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-13T09:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-13T09:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-13T09:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-13T09:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.45
110211,"Park Grove, 76",2023-06-13T09:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.67
110211,"Park Grove, 76",2023-06-13T09:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.22
110211,"Park Grove, 76",2023-06-13T09:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.12
110211,"Park Grove, 76",2023-06-13T09:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.54
110211,"Park Grove, 76",2023-06-13T09:10:00.000+00:00,feeder,22.0,N Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-13T09:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,38.3
110211,"Park Grove, 76",2023-06-13T09:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,51.5
110211,"Park Grove, 76",2023-06-13T09:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,56.2
110211,"Park Grove, 76",2023-06-13T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-13T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.17
110211,"Park Grove, 76",2023-06-13T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.37
110211,"Park Grove, 76",2023-06-13T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.01
110211,"Park Grove, 76",2023-06-13T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.35
110211,"Park Grove, 76",2023-06-13T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.25
110211,"Park Grove, 76",2023-06-13T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-13T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-13T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.3
110211,"Park Grove, 76",2023-06-13T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-13T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-06-13T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.45
110211,"Park Grove, 76",2023-06-13T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.88
110211,"Park Grove, 76",2023-06-13T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.73
110211,"Park Grove, 76",2023-06-13T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.18
110211,"Park Grove, 76",2023-06-13T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.03
110211,"Park Grove, 76",2023-06-13T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-13T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.7
110211,"Park Grove, 76",2023-06-13T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.5
110211,"Park Grove, 76",2023-06-13T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.9
110211,"Park Grove, 76",2023-06-13T09:10:00.000+00:00,transformer,,Temperature,C,37.0
110211,"Park Grove, 76",2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
110211,"Park Grove, 76",2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
110211,"Park Grove, 76",2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.51
110211,"Park Grove, 76",2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
110211,"Park Grove, 76",2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
110211,"Park Grove, 76",2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
110211,"Park Grove, 76",2023-06-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
110211,"Park Grove, 76",2023-06-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
110211,"Park Grove, 76",2023-06-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.82
110211,"Park Grove, 76",2023-06-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,42.35
110211,"Park Grove, 76",2023-06-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
110211,"Park Grove, 76",2023-06-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,38.97
110211,"Park Grove, 76",2023-06-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,88.0
110211,"Park Grove, 76",2023-06-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
110211,"Park Grove, 76",2023-06-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
110211,"Park Grove, 76",2023-06-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
110211,"Park Grove, 76",2023-06-13T09:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-06-13T09:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.75
110211,"Park Grove, 76",2023-06-13T09:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-13T09:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.02
110211,"Park Grove, 76",2023-06-13T09:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.32
110211,"Park Grove, 76",2023-06-13T09:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.62
110211,"Park Grove, 76",2023-06-13T09:00:00.000+00:00,feeder,32.0,N Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-13T09:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.0
110211,"Park Grove, 76",2023-06-13T09:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.4
110211,"Park Grove, 76",2023-06-13T09:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-13T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.46
110211,"Park Grove, 76",2023-06-13T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-13T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.17
110211,"Park Grove, 76",2023-06-13T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.06
110211,"Park Grove, 76",2023-06-13T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.5
110211,"Park Grove, 76",2023-06-13T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.74
110211,"Park Grove, 76",2023-06-13T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,62.6
110211,"Park Grove, 76",2023-06-13T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,68.0
110211,"Park Grove, 76",2023-06-13T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.3
110211,"Park Grove, 76",2023-06-13T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,89.2
110211,"Park Grove, 76",2023-06-13T09:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-13T09:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.18
110211,"Park Grove, 76",2023-06-13T09:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-06-13T09:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.04
110211,"Park Grove, 76",2023-06-13T09:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.11
110211,"Park Grove, 76",2023-06-13T09:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.27
110211,"Park Grove, 76",2023-06-13T09:00:00.000+00:00,feeder,23.0,N Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-13T09:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-13T09:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-13T09:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.9
110211,"Park Grove, 76",2023-06-13T09:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-13T09:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.66
110211,"Park Grove, 76",2023-06-13T09:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.45
110211,"Park Grove, 76",2023-06-13T09:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.81
110211,"Park Grove, 76",2023-06-13T09:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.32
110211,"Park Grove, 76",2023-06-13T09:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.61
110211,"Park Grove, 76",2023-06-13T09:00:00.000+00:00,feeder,22.0,N Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-13T09:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,25.5
110211,"Park Grove, 76",2023-06-13T09:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,44.4
110211,"Park Grove, 76",2023-06-13T09:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,49.6
110211,"Park Grove, 76",2023-06-13T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-13T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-13T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-13T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.89
110211,"Park Grove, 76",2023-06-13T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.53
110211,"Park Grove, 76",2023-06-13T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.04
110211,"Park Grove, 76",2023-06-13T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-13T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.8
110211,"Park Grove, 76",2023-06-13T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.0
110211,"Park Grove, 76",2023-06-13T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-13T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-13T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.44
110211,"Park Grove, 76",2023-06-13T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.52
110211,"Park Grove, 76",2023-06-13T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.69
110211,"Park Grove, 76",2023-06-13T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.23
110211,"Park Grove, 76",2023-06-13T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.61
110211,"Park Grove, 76",2023-06-13T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-13T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-13T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.3
110211,"Park Grove, 76",2023-06-13T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.8
110211,"Park Grove, 76",2023-06-13T09:00:00.000+00:00,transformer,,Temperature,C,37.0
110211,"Park Grove, 76",2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
110211,"Park Grove, 76",2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
110211,"Park Grove, 76",2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.53
110211,"Park Grove, 76",2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
110211,"Park Grove, 76",2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
110211,"Park Grove, 76",2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
110211,"Park Grove, 76",2023-06-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.26
110211,"Park Grove, 76",2023-06-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
110211,"Park Grove, 76",2023-06-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.64
110211,"Park Grove, 76",2023-06-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,30.51
110211,"Park Grove, 76",2023-06-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,33.01
110211,"Park Grove, 76",2023-06-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,54.9
110211,"Park Grove, 76",2023-06-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,100.7
110211,"Park Grove, 76",2023-06-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
110211,"Park Grove, 76",2023-06-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
110211,"Park Grove, 76",2023-06-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.2
110211,"Park Grove, 76",2023-06-13T08:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.14
110211,"Park Grove, 76",2023-06-13T08:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.7
110211,"Park Grove, 76",2023-06-13T08:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-13T08:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.09
110211,"Park Grove, 76",2023-06-13T08:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.84
110211,"Park Grove, 76",2023-06-13T08:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.53
110211,"Park Grove, 76",2023-06-13T08:50:00.000+00:00,feeder,32.0,N Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-13T08:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-13T08:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-13T08:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-13T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.56
110211,"Park Grove, 76",2023-06-13T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-13T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.29
110211,"Park Grove, 76",2023-06-13T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.35
110211,"Park Grove, 76",2023-06-13T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.61
110211,"Park Grove, 76",2023-06-13T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.85
110211,"Park Grove, 76",2023-06-13T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,53.8
110211,"Park Grove, 76",2023-06-13T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.4
110211,"Park Grove, 76",2023-06-13T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-13T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.8
110211,"Park Grove, 76",2023-06-13T08:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-0.68
110211,"Park Grove, 76",2023-06-13T08:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.3
110211,"Park Grove, 76",2023-06-13T08:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.44
110211,"Park Grove, 76",2023-06-13T08:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.18
110211,"Park Grove, 76",2023-06-13T08:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.01
110211,"Park Grove, 76",2023-06-13T08:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.44
110211,"Park Grove, 76",2023-06-13T08:50:00.000+00:00,feeder,23.0,N Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-13T08:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-13T08:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-13T08:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.7
110211,"Park Grove, 76",2023-06-13T08:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-13T08:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.21
110211,"Park Grove, 76",2023-06-13T08:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.23
110211,"Park Grove, 76",2023-06-13T08:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.03
110211,"Park Grove, 76",2023-06-13T08:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.16
110211,"Park Grove, 76",2023-06-13T08:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.9
110211,"Park Grove, 76",2023-06-13T08:50:00.000+00:00,feeder,22.0,N Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-13T08:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-13T08:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,44.4
110211,"Park Grove, 76",2023-06-13T08:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,47.4
110211,"Park Grove, 76",2023-06-13T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-13T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
110211,"Park Grove, 76",2023-06-13T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-13T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.72
110211,"Park Grove, 76",2023-06-13T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.97
110211,"Park Grove, 76",2023-06-13T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.16
110211,"Park Grove, 76",2023-06-13T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-13T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.7
110211,"Park Grove, 76",2023-06-13T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.0
110211,"Park Grove, 76",2023-06-13T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-13T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-13T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.68
110211,"Park Grove, 76",2023-06-13T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.18
110211,"Park Grove, 76",2023-06-13T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.45
110211,"Park Grove, 76",2023-06-13T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.37
110211,"Park Grove, 76",2023-06-13T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.95
110211,"Park Grove, 76",2023-06-13T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.9
110211,"Park Grove, 76",2023-06-13T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-13T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.0
110211,"Park Grove, 76",2023-06-13T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.8
110211,"Park Grove, 76",2023-06-13T08:50:00.000+00:00,transformer,,Temperature,C,37.0
110211,"Park Grove, 76",2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
110211,"Park Grove, 76",2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
110211,"Park Grove, 76",2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.55
110211,"Park Grove, 76",2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
110211,"Park Grove, 76",2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
110211,"Park Grove, 76",2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
110211,"Park Grove, 76",2023-06-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
110211,"Park Grove, 76",2023-06-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
110211,"Park Grove, 76",2023-06-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.59
110211,"Park Grove, 76",2023-06-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,30.82
110211,"Park Grove, 76",2023-06-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,33.96
110211,"Park Grove, 76",2023-06-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,50.83
110211,"Park Grove, 76",2023-06-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,91.2
110211,"Park Grove, 76",2023-06-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
110211,"Park Grove, 76",2023-06-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
110211,"Park Grove, 76",2023-06-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.2
110211,"Park Grove, 76",2023-06-13T08:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-13T08:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.71
110211,"Park Grove, 76",2023-06-13T08:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-13T08:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.04
110211,"Park Grove, 76",2023-06-13T08:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.14
110211,"Park Grove, 76",2023-06-13T08:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.37
110211,"Park Grove, 76",2023-06-13T08:40:00.000+00:00,feeder,32.0,N Current (RMS),A,7.5
110211,"Park Grove, 76",2023-06-13T08:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.3
110211,"Park Grove, 76",2023-06-13T08:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.8
110211,"Park Grove, 76",2023-06-13T08:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-13T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.72
110211,"Park Grove, 76",2023-06-13T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.27
110211,"Park Grove, 76",2023-06-13T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.71
110211,"Park Grove, 76",2023-06-13T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.56
110211,"Park Grove, 76",2023-06-13T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.16
110211,"Park Grove, 76",2023-06-13T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.32
110211,"Park Grove, 76",2023-06-13T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,42.6
110211,"Park Grove, 76",2023-06-13T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.1
110211,"Park Grove, 76",2023-06-13T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-13T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.6
110211,"Park Grove, 76",2023-06-13T08:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-0.27
110211,"Park Grove, 76",2023-06-13T08:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.6
110211,"Park Grove, 76",2023-06-13T08:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.63
110211,"Park Grove, 76",2023-06-13T08:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.8
110211,"Park Grove, 76",2023-06-13T08:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.29
110211,"Park Grove, 76",2023-06-13T08:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.2
110211,"Park Grove, 76",2023-06-13T08:40:00.000+00:00,feeder,23.0,N Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-13T08:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-13T08:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-13T08:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.1
110211,"Park Grove, 76",2023-06-13T08:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.04
110211,"Park Grove, 76",2023-06-13T08:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.47
110211,"Park Grove, 76",2023-06-13T08:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.24
110211,"Park Grove, 76",2023-06-13T08:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.08
110211,"Park Grove, 76",2023-06-13T08:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.91
110211,"Park Grove, 76",2023-06-13T08:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.62
110211,"Park Grove, 76",2023-06-13T08:40:00.000+00:00,feeder,22.0,N Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-13T08:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,25.7
110211,"Park Grove, 76",2023-06-13T08:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,44.1
110211,"Park Grove, 76",2023-06-13T08:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,49.1
110211,"Park Grove, 76",2023-06-13T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-13T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-06-13T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-13T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.63
110211,"Park Grove, 76",2023-06-13T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.2
110211,"Park Grove, 76",2023-06-13T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.83
110211,"Park Grove, 76",2023-06-13T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-13T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-13T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.9
110211,"Park Grove, 76",2023-06-13T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.9
110211,"Park Grove, 76",2023-06-13T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-13T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.47
110211,"Park Grove, 76",2023-06-13T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.83
110211,"Park Grove, 76",2023-06-13T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.75
110211,"Park Grove, 76",2023-06-13T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.91
110211,"Park Grove, 76",2023-06-13T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.7
110211,"Park Grove, 76",2023-06-13T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.5
110211,"Park Grove, 76",2023-06-13T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-13T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.4
110211,"Park Grove, 76",2023-06-13T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.8
110211,"Park Grove, 76",2023-06-13T08:40:00.000+00:00,transformer,,Temperature,C,37.0
110211,"Park Grove, 76",2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
110211,"Park Grove, 76",2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
110211,"Park Grove, 76",2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.59
110211,"Park Grove, 76",2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
110211,"Park Grove, 76",2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
110211,"Park Grove, 76",2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
110211,"Park Grove, 76",2023-06-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
110211,"Park Grove, 76",2023-06-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
110211,"Park Grove, 76",2023-06-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.34
110211,"Park Grove, 76",2023-06-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,26.78
110211,"Park Grove, 76",2023-06-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,29.29
110211,"Park Grove, 76",2023-06-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,46.03
110211,"Park Grove, 76",2023-06-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,90.4
110211,"Park Grove, 76",2023-06-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
110211,"Park Grove, 76",2023-06-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
110211,"Park Grove, 76",2023-06-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
110211,"Park Grove, 76",2023-06-13T08:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-13T08:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.58
110211,"Park Grove, 76",2023-06-13T08:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-13T08:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.18
110211,"Park Grove, 76",2023-06-13T08:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.33
110211,"Park Grove, 76",2023-06-13T08:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.66
110211,"Park Grove, 76",2023-06-13T08:30:00.000+00:00,feeder,32.0,N Current (RMS),A,8.1
110211,"Park Grove, 76",2023-06-13T08:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.5
110211,"Park Grove, 76",2023-06-13T08:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.4
110211,"Park Grove, 76",2023-06-13T08:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-13T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.18
110211,"Park Grove, 76",2023-06-13T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.91
110211,"Park Grove, 76",2023-06-13T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.97
110211,"Park Grove, 76",2023-06-13T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.93
110211,"Park Grove, 76",2023-06-13T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.28
110211,"Park Grove, 76",2023-06-13T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.35
110211,"Park Grove, 76",2023-06-13T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,41.5
110211,"Park Grove, 76",2023-06-13T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.9
110211,"Park Grove, 76",2023-06-13T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.0
110211,"Park Grove, 76",2023-06-13T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.5
110211,"Park Grove, 76",2023-06-13T08:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-0.61
110211,"Park Grove, 76",2023-06-13T08:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-06-13T08:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.39
110211,"Park Grove, 76",2023-06-13T08:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.07
110211,"Park Grove, 76",2023-06-13T08:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.72
110211,"Park Grove, 76",2023-06-13T08:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.94
110211,"Park Grove, 76",2023-06-13T08:30:00.000+00:00,feeder,23.0,N Current (RMS),A,15.1
110211,"Park Grove, 76",2023-06-13T08:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-13T08:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-13T08:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.1
110211,"Park Grove, 76",2023-06-13T08:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.04
110211,"Park Grove, 76",2023-06-13T08:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.3
110211,"Park Grove, 76",2023-06-13T08:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.24
110211,"Park Grove, 76",2023-06-13T08:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.16
110211,"Park Grove, 76",2023-06-13T08:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.24
110211,"Park Grove, 76",2023-06-13T08:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.94
110211,"Park Grove, 76",2023-06-13T08:30:00.000+00:00,feeder,22.0,N Current (RMS),A,34.4
110211,"Park Grove, 76",2023-06-13T08:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-13T08:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,68.2
110211,"Park Grove, 76",2023-06-13T08:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,38.0
110211,"Park Grove, 76",2023-06-13T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-13T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.6
110211,"Park Grove, 76",2023-06-13T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-13T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.01
110211,"Park Grove, 76",2023-06-13T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.24
110211,"Park Grove, 76",2023-06-13T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.4
110211,"Park Grove, 76",2023-06-13T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-13T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-13T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.8
110211,"Park Grove, 76",2023-06-13T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-13T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-13T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-13T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.12
110211,"Park Grove, 76",2023-06-13T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.92
110211,"Park Grove, 76",2023-06-13T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.32
110211,"Park Grove, 76",2023-06-13T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.06
110211,"Park Grove, 76",2023-06-13T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-13T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.5
110211,"Park Grove, 76",2023-06-13T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.7
110211,"Park Grove, 76",2023-06-13T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.5
110211,"Park Grove, 76",2023-06-13T08:30:00.000+00:00,transformer,,Temperature,C,37.0
110211,"Park Grove, 76",2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
110211,"Park Grove, 76",2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
110211,"Park Grove, 76",2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.6
110211,"Park Grove, 76",2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
110211,"Park Grove, 76",2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
110211,"Park Grove, 76",2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
110211,"Park Grove, 76",2023-06-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.41
110211,"Park Grove, 76",2023-06-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
110211,"Park Grove, 76",2023-06-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.8
110211,"Park Grove, 76",2023-06-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,32.29
110211,"Park Grove, 76",2023-06-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,43.13
110211,"Park Grove, 76",2023-06-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,42.35
110211,"Park Grove, 76",2023-06-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,76.9
110211,"Park Grove, 76",2023-06-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
110211,"Park Grove, 76",2023-06-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
110211,"Park Grove, 76",2023-06-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
110211,"Park Grove, 76",2023-06-13T08:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-06-13T08:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.59
110211,"Park Grove, 76",2023-06-13T08:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-13T08:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.97
110211,"Park Grove, 76",2023-06-13T08:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.78
110211,"Park Grove, 76",2023-06-13T08:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.03
110211,"Park Grove, 76",2023-06-13T08:20:00.000+00:00,feeder,32.0,N Current (RMS),A,11.1
110211,"Park Grove, 76",2023-06-13T08:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-13T08:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-13T08:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-13T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.41
110211,"Park Grove, 76",2023-06-13T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.77
110211,"Park Grove, 76",2023-06-13T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.43
110211,"Park Grove, 76",2023-06-13T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.67
110211,"Park Grove, 76",2023-06-13T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.75
110211,"Park Grove, 76",2023-06-13T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.26
110211,"Park Grove, 76",2023-06-13T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,50.0
110211,"Park Grove, 76",2023-06-13T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,72.4
110211,"Park Grove, 76",2023-06-13T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.6
110211,"Park Grove, 76",2023-06-13T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.1
110211,"Park Grove, 76",2023-06-13T08:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-0.53
110211,"Park Grove, 76",2023-06-13T08:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-13T08:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-13T08:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.74
110211,"Park Grove, 76",2023-06-13T08:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.77
110211,"Park Grove, 76",2023-06-13T08:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.08
110211,"Park Grove, 76",2023-06-13T08:20:00.000+00:00,feeder,23.0,N Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-13T08:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-13T08:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-13T08:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.7
110211,"Park Grove, 76",2023-06-13T08:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.13
110211,"Park Grove, 76",2023-06-13T08:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.91
110211,"Park Grove, 76",2023-06-13T08:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.19
110211,"Park Grove, 76",2023-06-13T08:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.03
110211,"Park Grove, 76",2023-06-13T08:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.81
110211,"Park Grove, 76",2023-06-13T08:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.96
110211,"Park Grove, 76",2023-06-13T08:20:00.000+00:00,feeder,22.0,N Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-13T08:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.5
110211,"Park Grove, 76",2023-06-13T08:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,52.3
110211,"Park Grove, 76",2023-06-13T08:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,38.1
110211,"Park Grove, 76",2023-06-13T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-13T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
110211,"Park Grove, 76",2023-06-13T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-13T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.72
110211,"Park Grove, 76",2023-06-13T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.58
110211,"Park Grove, 76",2023-06-13T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.38
110211,"Park Grove, 76",2023-06-13T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-13T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-13T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.9
110211,"Park Grove, 76",2023-06-13T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-13T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-13T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.59
110211,"Park Grove, 76",2023-06-13T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.53
110211,"Park Grove, 76",2023-06-13T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.82
110211,"Park Grove, 76",2023-06-13T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.19
110211,"Park Grove, 76",2023-06-13T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.75
110211,"Park Grove, 76",2023-06-13T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-13T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-13T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.1
110211,"Park Grove, 76",2023-06-13T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.8
110211,"Park Grove, 76",2023-06-13T08:20:00.000+00:00,transformer,,Temperature,C,37.0
110211,"Park Grove, 76",2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
110211,"Park Grove, 76",2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
110211,"Park Grove, 76",2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
110211,"Park Grove, 76",2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
110211,"Park Grove, 76",2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
110211,"Park Grove, 76",2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
110211,"Park Grove, 76",2023-06-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
110211,"Park Grove, 76",2023-06-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
110211,"Park Grove, 76",2023-06-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.18
110211,"Park Grove, 76",2023-06-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,36.95
110211,"Park Grove, 76",2023-06-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,40.88
110211,"Park Grove, 76",2023-06-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,40.46
110211,"Park Grove, 76",2023-06-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,83.7
110211,"Park Grove, 76",2023-06-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
110211,"Park Grove, 76",2023-06-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
110211,"Park Grove, 76",2023-06-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
110211,"Park Grove, 76",2023-06-13T08:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-13T08:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.5
110211,"Park Grove, 76",2023-06-13T08:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-13T08:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.35
110211,"Park Grove, 76",2023-06-13T08:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,4.03
110211,"Park Grove, 76",2023-06-13T08:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.88
110211,"Park Grove, 76",2023-06-13T08:10:00.000+00:00,feeder,32.0,N Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-13T08:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.6
110211,"Park Grove, 76",2023-06-13T08:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-13T08:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-13T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.52
110211,"Park Grove, 76",2023-06-13T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.85
110211,"Park Grove, 76",2023-06-13T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.9
110211,"Park Grove, 76",2023-06-13T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.03
110211,"Park Grove, 76",2023-06-13T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.87
110211,"Park Grove, 76",2023-06-13T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.04
110211,"Park Grove, 76",2023-06-13T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,43.0
110211,"Park Grove, 76",2023-06-13T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.4
110211,"Park Grove, 76",2023-06-13T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.5
110211,"Park Grove, 76",2023-06-13T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.9
110211,"Park Grove, 76",2023-06-13T08:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-0.7
110211,"Park Grove, 76",2023-06-13T08:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-13T08:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-13T08:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.78
110211,"Park Grove, 76",2023-06-13T08:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.03
110211,"Park Grove, 76",2023-06-13T08:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.15
110211,"Park Grove, 76",2023-06-13T08:10:00.000+00:00,feeder,23.0,N Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-13T08:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-13T08:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-13T08:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.3
110211,"Park Grove, 76",2023-06-13T08:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.1
110211,"Park Grove, 76",2023-06-13T08:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.7
110211,"Park Grove, 76",2023-06-13T08:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.1
110211,"Park Grove, 76",2023-06-13T08:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.61
110211,"Park Grove, 76",2023-06-13T08:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.18
110211,"Park Grove, 76",2023-06-13T08:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.51
110211,"Park Grove, 76",2023-06-13T08:10:00.000+00:00,feeder,22.0,N Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-13T08:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.5
110211,"Park Grove, 76",2023-06-13T08:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,43.5
110211,"Park Grove, 76",2023-06-13T08:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,44.3
110211,"Park Grove, 76",2023-06-13T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-13T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-13T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.3
110211,"Park Grove, 76",2023-06-13T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.6
110211,"Park Grove, 76",2023-06-13T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.06
110211,"Park Grove, 76",2023-06-13T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.99
110211,"Park Grove, 76",2023-06-13T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.5
110211,"Park Grove, 76",2023-06-13T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-13T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.0
110211,"Park Grove, 76",2023-06-13T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.1
110211,"Park Grove, 76",2023-06-13T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-13T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.4
110211,"Park Grove, 76",2023-06-13T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.94
110211,"Park Grove, 76",2023-06-13T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.9
110211,"Park Grove, 76",2023-06-13T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.43
110211,"Park Grove, 76",2023-06-13T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.36
110211,"Park Grove, 76",2023-06-13T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-13T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-13T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.6
110211,"Park Grove, 76",2023-06-13T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.1
110211,"Park Grove, 76",2023-06-13T08:10:00.000+00:00,transformer,,Temperature,C,37.0
110211,"Park Grove, 76",2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
110211,"Park Grove, 76",2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
110211,"Park Grove, 76",2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
110211,"Park Grove, 76",2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
110211,"Park Grove, 76",2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
110211,"Park Grove, 76",2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
110211,"Park Grove, 76",2023-06-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.86
110211,"Park Grove, 76",2023-06-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
110211,"Park Grove, 76",2023-06-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.59
110211,"Park Grove, 76",2023-06-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,31.28
110211,"Park Grove, 76",2023-06-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,42.6
110211,"Park Grove, 76",2023-06-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,46.95
110211,"Park Grove, 76",2023-06-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
110211,"Park Grove, 76",2023-06-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
110211,"Park Grove, 76",2023-06-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
110211,"Park Grove, 76",2023-06-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
110211,"Park Grove, 76",2023-06-13T08:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-13T08:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.76
110211,"Park Grove, 76",2023-06-13T08:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-13T08:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.27
110211,"Park Grove, 76",2023-06-13T08:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.09
110211,"Park Grove, 76",2023-06-13T08:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.24
110211,"Park Grove, 76",2023-06-13T08:00:00.000+00:00,feeder,32.0,N Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-13T08:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.5
110211,"Park Grove, 76",2023-06-13T08:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-13T08:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.6
