Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-13T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.38
110211,"Park Grove, 76",2023-06-13T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.65
110211,"Park Grove, 76",2023-06-13T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.38
110211,"Park Grove, 76",2023-06-13T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.75
110211,"Park Grove, 76",2023-06-13T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.73
110211,"Park Grove, 76",2023-06-13T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.47
110211,"Park Grove, 76",2023-06-13T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,51.6
110211,"Park Grove, 76",2023-06-13T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,80.4
110211,"Park Grove, 76",2023-06-13T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.8
110211,"Park Grove, 76",2023-06-13T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.9
110211,"Park Grove, 76",2023-06-13T08:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-0.76
110211,"Park Grove, 76",2023-06-13T08:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-13T08:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-13T08:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.0
110211,"Park Grove, 76",2023-06-13T08:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.74
110211,"Park Grove, 76",2023-06-13T08:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.81
110211,"Park Grove, 76",2023-06-13T08:00:00.000+00:00,feeder,23.0,N Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-13T08:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-13T08:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-13T08:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.8
110211,"Park Grove, 76",2023-06-13T08:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-13T08:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.53
110211,"Park Grove, 76",2023-06-13T08:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.16
110211,"Park Grove, 76",2023-06-13T08:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.32
110211,"Park Grove, 76",2023-06-13T08:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.03
110211,"Park Grove, 76",2023-06-13T08:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.94
110211,"Park Grove, 76",2023-06-13T08:00:00.000+00:00,feeder,22.0,N Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-13T08:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,34.9
110211,"Park Grove, 76",2023-06-13T08:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,38.3
110211,"Park Grove, 76",2023-06-13T08:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,54.5
110211,"Park Grove, 76",2023-06-13T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-13T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-13T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-13T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.5
110211,"Park Grove, 76",2023-06-13T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.03
110211,"Park Grove, 76",2023-06-13T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.19
110211,"Park Grove, 76",2023-06-13T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-13T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-13T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.2
110211,"Park Grove, 76",2023-06-13T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-13T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-13T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.51
110211,"Park Grove, 76",2023-06-13T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.95
110211,"Park Grove, 76",2023-06-13T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.49
110211,"Park Grove, 76",2023-06-13T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.31
110211,"Park Grove, 76",2023-06-13T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.55
110211,"Park Grove, 76",2023-06-13T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-13T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-13T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.9
110211,"Park Grove, 76",2023-06-13T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.7
110211,"Park Grove, 76",2023-06-13T08:00:00.000+00:00,transformer,,Temperature,C,37.0
110211,"Park Grove, 76",2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
110211,"Park Grove, 76",2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
110211,"Park Grove, 76",2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.48
110211,"Park Grove, 76",2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
110211,"Park Grove, 76",2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
110211,"Park Grove, 76",2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
110211,"Park Grove, 76",2023-06-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.24
110211,"Park Grove, 76",2023-06-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
110211,"Park Grove, 76",2023-06-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.96
110211,"Park Grove, 76",2023-06-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,39.79
110211,"Park Grove, 76",2023-06-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,37.93
110211,"Park Grove, 76",2023-06-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,53.21
110211,"Park Grove, 76",2023-06-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,87.7
110211,"Park Grove, 76",2023-06-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
110211,"Park Grove, 76",2023-06-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
110211,"Park Grove, 76",2023-06-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.2
110211,"Park Grove, 76",2023-06-13T07:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-13T07:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.66
110211,"Park Grove, 76",2023-06-13T07:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-13T07:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.01
110211,"Park Grove, 76",2023-06-13T07:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.9
110211,"Park Grove, 76",2023-06-13T07:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.31
110211,"Park Grove, 76",2023-06-13T07:50:00.000+00:00,feeder,32.0,N Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-13T07:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-13T07:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-13T07:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-13T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.64
110211,"Park Grove, 76",2023-06-13T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.12
110211,"Park Grove, 76",2023-06-13T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.89
110211,"Park Grove, 76",2023-06-13T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,24.04
110211,"Park Grove, 76",2023-06-13T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.15
110211,"Park Grove, 76",2023-06-13T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.45
110211,"Park Grove, 76",2023-06-13T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,57.6
110211,"Park Grove, 76",2023-06-13T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,100.7
110211,"Park Grove, 76",2023-06-13T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.5
110211,"Park Grove, 76",2023-06-13T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,95.8
110211,"Park Grove, 76",2023-06-13T07:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-13T07:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-13T07:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-13T07:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.51
110211,"Park Grove, 76",2023-06-13T07:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.03
110211,"Park Grove, 76",2023-06-13T07:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.81
110211,"Park Grove, 76",2023-06-13T07:50:00.000+00:00,feeder,23.0,N Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-13T07:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-13T07:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-13T07:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.5
110211,"Park Grove, 76",2023-06-13T07:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.2
110211,"Park Grove, 76",2023-06-13T07:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.81
110211,"Park Grove, 76",2023-06-13T07:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.24
110211,"Park Grove, 76",2023-06-13T07:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.54
110211,"Park Grove, 76",2023-06-13T07:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.23
110211,"Park Grove, 76",2023-06-13T07:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.63
110211,"Park Grove, 76",2023-06-13T07:50:00.000+00:00,feeder,22.0,N Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-13T07:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-13T07:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,51.2
110211,"Park Grove, 76",2023-06-13T07:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,52.9
110211,"Park Grove, 76",2023-06-13T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-13T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-13T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-13T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.12
110211,"Park Grove, 76",2023-06-13T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.24
110211,"Park Grove, 76",2023-06-13T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.23
110211,"Park Grove, 76",2023-06-13T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-13T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-13T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,55.2
110211,"Park Grove, 76",2023-06-13T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.9
110211,"Park Grove, 76",2023-06-13T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-13T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.34
110211,"Park Grove, 76",2023-06-13T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.26
110211,"Park Grove, 76",2023-06-13T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.6
110211,"Park Grove, 76",2023-06-13T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.98
110211,"Park Grove, 76",2023-06-13T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.73
110211,"Park Grove, 76",2023-06-13T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,40.8
110211,"Park Grove, 76",2023-06-13T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-13T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.5
110211,"Park Grove, 76",2023-06-13T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.9
110211,"Park Grove, 76",2023-06-13T07:50:00.000+00:00,transformer,,Temperature,C,37.0
110211,"Park Grove, 76",2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
110211,"Park Grove, 76",2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
110211,"Park Grove, 76",2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
110211,"Park Grove, 76",2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
110211,"Park Grove, 76",2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
110211,"Park Grove, 76",2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
110211,"Park Grove, 76",2023-06-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
110211,"Park Grove, 76",2023-06-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
110211,"Park Grove, 76",2023-06-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.48
110211,"Park Grove, 76",2023-06-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,45.82
110211,"Park Grove, 76",2023-06-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,49.54
110211,"Park Grove, 76",2023-06-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,66.17
110211,"Park Grove, 76",2023-06-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,90.7
110211,"Park Grove, 76",2023-06-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
110211,"Park Grove, 76",2023-06-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
110211,"Park Grove, 76",2023-06-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,286.3
110211,"Park Grove, 76",2023-06-13T07:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-13T07:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.6
110211,"Park Grove, 76",2023-06-13T07:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-13T07:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.71
110211,"Park Grove, 76",2023-06-13T07:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.21
110211,"Park Grove, 76",2023-06-13T07:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.99
110211,"Park Grove, 76",2023-06-13T07:40:00.000+00:00,feeder,32.0,N Current (RMS),A,7.5
110211,"Park Grove, 76",2023-06-13T07:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.4
110211,"Park Grove, 76",2023-06-13T07:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.2
110211,"Park Grove, 76",2023-06-13T07:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-13T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.77
110211,"Park Grove, 76",2023-06-13T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.91
110211,"Park Grove, 76",2023-06-13T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.65
110211,"Park Grove, 76",2023-06-13T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.31
110211,"Park Grove, 76",2023-06-13T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.78
110211,"Park Grove, 76",2023-06-13T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.71
110211,"Park Grove, 76",2023-06-13T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,51.0
110211,"Park Grove, 76",2023-06-13T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,77.3
110211,"Park Grove, 76",2023-06-13T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.5
110211,"Park Grove, 76",2023-06-13T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,96.8
110211,"Park Grove, 76",2023-06-13T07:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.1
110211,"Park Grove, 76",2023-06-13T07:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-13T07:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.49
110211,"Park Grove, 76",2023-06-13T07:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.27
110211,"Park Grove, 76",2023-06-13T07:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.17
110211,"Park Grove, 76",2023-06-13T07:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.87
110211,"Park Grove, 76",2023-06-13T07:40:00.000+00:00,feeder,23.0,N Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-13T07:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-13T07:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.7
110211,"Park Grove, 76",2023-06-13T07:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.0
110211,"Park Grove, 76",2023-06-13T07:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-13T07:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.2
110211,"Park Grove, 76",2023-06-13T07:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.15
110211,"Park Grove, 76",2023-06-13T07:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.53
110211,"Park Grove, 76",2023-06-13T07:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.06
110211,"Park Grove, 76",2023-06-13T07:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.33
110211,"Park Grove, 76",2023-06-13T07:40:00.000+00:00,feeder,22.0,N Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-13T07:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-13T07:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,58.8
110211,"Park Grove, 76",2023-06-13T07:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,35.0
110211,"Park Grove, 76",2023-06-13T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.39
110211,"Park Grove, 76",2023-06-13T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-13T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-13T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.81
110211,"Park Grove, 76",2023-06-13T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.44
110211,"Park Grove, 76",2023-06-13T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.47
110211,"Park Grove, 76",2023-06-13T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.7
110211,"Park Grove, 76",2023-06-13T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-13T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.6
110211,"Park Grove, 76",2023-06-13T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.9
110211,"Park Grove, 76",2023-06-13T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-13T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.28
110211,"Park Grove, 76",2023-06-13T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.24
110211,"Park Grove, 76",2023-06-13T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.89
110211,"Park Grove, 76",2023-06-13T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.79
110211,"Park Grove, 76",2023-06-13T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.52
110211,"Park Grove, 76",2023-06-13T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,33.5
110211,"Park Grove, 76",2023-06-13T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.7
110211,"Park Grove, 76",2023-06-13T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.9
110211,"Park Grove, 76",2023-06-13T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.6
110211,"Park Grove, 76",2023-06-13T07:40:00.000+00:00,transformer,,Temperature,C,37.0
110211,"Park Grove, 76",2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
110211,"Park Grove, 76",2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
110211,"Park Grove, 76",2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
110211,"Park Grove, 76",2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
110211,"Park Grove, 76",2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
110211,"Park Grove, 76",2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
110211,"Park Grove, 76",2023-06-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.16
110211,"Park Grove, 76",2023-06-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
110211,"Park Grove, 76",2023-06-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.95
110211,"Park Grove, 76",2023-06-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,36.52
110211,"Park Grove, 76",2023-06-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,43.46
110211,"Park Grove, 76",2023-06-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,59.89
110211,"Park Grove, 76",2023-06-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,93.0
110211,"Park Grove, 76",2023-06-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
110211,"Park Grove, 76",2023-06-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
110211,"Park Grove, 76",2023-06-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.6
110211,"Park Grove, 76",2023-06-13T07:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-13T07:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.47
110211,"Park Grove, 76",2023-06-13T07:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-13T07:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.54
110211,"Park Grove, 76",2023-06-13T07:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.33
110211,"Park Grove, 76",2023-06-13T07:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.22
110211,"Park Grove, 76",2023-06-13T07:30:00.000+00:00,feeder,32.0,N Current (RMS),A,7.9
110211,"Park Grove, 76",2023-06-13T07:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.1
110211,"Park Grove, 76",2023-06-13T07:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.4
110211,"Park Grove, 76",2023-06-13T07:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.9
110211,"Park Grove, 76",2023-06-13T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.15
110211,"Park Grove, 76",2023-06-13T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.03
110211,"Park Grove, 76",2023-06-13T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.76
110211,"Park Grove, 76",2023-06-13T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.05
110211,"Park Grove, 76",2023-06-13T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.76
110211,"Park Grove, 76",2023-06-13T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.86
110211,"Park Grove, 76",2023-06-13T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,35.0
110211,"Park Grove, 76",2023-06-13T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.0
110211,"Park Grove, 76",2023-06-13T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,72.5
110211,"Park Grove, 76",2023-06-13T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.5
110211,"Park Grove, 76",2023-06-13T07:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-13T07:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-13T07:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.45
110211,"Park Grove, 76",2023-06-13T07:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.24
110211,"Park Grove, 76",2023-06-13T07:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.48
110211,"Park Grove, 76",2023-06-13T07:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.77
110211,"Park Grove, 76",2023-06-13T07:30:00.000+00:00,feeder,23.0,N Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-13T07:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-13T07:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-13T07:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.2
110211,"Park Grove, 76",2023-06-13T07:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.66
110211,"Park Grove, 76",2023-06-13T07:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.78
110211,"Park Grove, 76",2023-06-13T07:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.41
110211,"Park Grove, 76",2023-06-13T07:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.42
110211,"Park Grove, 76",2023-06-13T07:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.67
110211,"Park Grove, 76",2023-06-13T07:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.42
110211,"Park Grove, 76",2023-06-13T07:30:00.000+00:00,feeder,22.0,N Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-13T07:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-13T07:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,53.2
110211,"Park Grove, 76",2023-06-13T07:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,39.1
110211,"Park Grove, 76",2023-06-13T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-13T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-13T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-06-13T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.44
110211,"Park Grove, 76",2023-06-13T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.93
110211,"Park Grove, 76",2023-06-13T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.21
110211,"Park Grove, 76",2023-06-13T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.1
110211,"Park Grove, 76",2023-06-13T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.5
110211,"Park Grove, 76",2023-06-13T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,55.7
110211,"Park Grove, 76",2023-06-13T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.9
110211,"Park Grove, 76",2023-06-13T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-13T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-13T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.56
110211,"Park Grove, 76",2023-06-13T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.59
110211,"Park Grove, 76",2023-06-13T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.23
110211,"Park Grove, 76",2023-06-13T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.31
110211,"Park Grove, 76",2023-06-13T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-13T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-13T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.9
110211,"Park Grove, 76",2023-06-13T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.1
110211,"Park Grove, 76",2023-06-13T07:30:00.000+00:00,transformer,,Temperature,C,36.9
110211,"Park Grove, 76",2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
110211,"Park Grove, 76",2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
110211,"Park Grove, 76",2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
110211,"Park Grove, 76",2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
110211,"Park Grove, 76",2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
110211,"Park Grove, 76",2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
110211,"Park Grove, 76",2023-06-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.46
110211,"Park Grove, 76",2023-06-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
110211,"Park Grove, 76",2023-06-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.83
110211,"Park Grove, 76",2023-06-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,34.29
110211,"Park Grove, 76",2023-06-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,55.39
110211,"Park Grove, 76",2023-06-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,48.8
110211,"Park Grove, 76",2023-06-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
110211,"Park Grove, 76",2023-06-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
110211,"Park Grove, 76",2023-06-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.6
110211,"Park Grove, 76",2023-06-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.6
110211,"Park Grove, 76",2023-06-13T07:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-13T07:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.52
110211,"Park Grove, 76",2023-06-13T07:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-13T07:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.85
110211,"Park Grove, 76",2023-06-13T07:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.75
110211,"Park Grove, 76",2023-06-13T07:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.88
110211,"Park Grove, 76",2023-06-13T07:20:00.000+00:00,feeder,32.0,N Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-13T07:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-13T07:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-13T07:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-13T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.63
110211,"Park Grove, 76",2023-06-13T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.16
110211,"Park Grove, 76",2023-06-13T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.14
110211,"Park Grove, 76",2023-06-13T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,23.73
110211,"Park Grove, 76",2023-06-13T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.91
110211,"Park Grove, 76",2023-06-13T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.16
110211,"Park Grove, 76",2023-06-13T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,56.8
110211,"Park Grove, 76",2023-06-13T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,99.0
110211,"Park Grove, 76",2023-06-13T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.2
110211,"Park Grove, 76",2023-06-13T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,77.0
110211,"Park Grove, 76",2023-06-13T07:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-13T07:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-13T07:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-06-13T07:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.67
110211,"Park Grove, 76",2023-06-13T07:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.79
110211,"Park Grove, 76",2023-06-13T07:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.68
110211,"Park Grove, 76",2023-06-13T07:20:00.000+00:00,feeder,23.0,N Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-13T07:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-13T07:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-13T07:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.7
110211,"Park Grove, 76",2023-06-13T07:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.5
110211,"Park Grove, 76",2023-06-13T07:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.85
110211,"Park Grove, 76",2023-06-13T07:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.4
110211,"Park Grove, 76",2023-06-13T07:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.57
110211,"Park Grove, 76",2023-06-13T07:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.59
110211,"Park Grove, 76",2023-06-13T07:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.3
110211,"Park Grove, 76",2023-06-13T07:20:00.000+00:00,feeder,22.0,N Current (RMS),A,28.0
110211,"Park Grove, 76",2023-06-13T07:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-13T07:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,60.5
110211,"Park Grove, 76",2023-06-13T07:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,42.6
110211,"Park Grove, 76",2023-06-13T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-13T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
110211,"Park Grove, 76",2023-06-13T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-13T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.19
110211,"Park Grove, 76",2023-06-13T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.2
110211,"Park Grove, 76",2023-06-13T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.04
110211,"Park Grove, 76",2023-06-13T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-13T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.6
110211,"Park Grove, 76",2023-06-13T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.3
110211,"Park Grove, 76",2023-06-13T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.7
110211,"Park Grove, 76",2023-06-13T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-13T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-13T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.34
110211,"Park Grove, 76",2023-06-13T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.63
110211,"Park Grove, 76",2023-06-13T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.39
110211,"Park Grove, 76",2023-06-13T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.77
110211,"Park Grove, 76",2023-06-13T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-13T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-13T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.2
110211,"Park Grove, 76",2023-06-13T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.0
110211,"Park Grove, 76",2023-06-13T07:20:00.000+00:00,transformer,,Temperature,C,36.9
110211,"Park Grove, 76",2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110211,"Park Grove, 76",2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
110211,"Park Grove, 76",2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
110211,"Park Grove, 76",2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
110211,"Park Grove, 76",2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
110211,"Park Grove, 76",2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
110211,"Park Grove, 76",2023-06-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
110211,"Park Grove, 76",2023-06-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
110211,"Park Grove, 76",2023-06-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.84
110211,"Park Grove, 76",2023-06-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,44.64
110211,"Park Grove, 76",2023-06-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,50.63
110211,"Park Grove, 76",2023-06-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,55.84
110211,"Park Grove, 76",2023-06-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,73.5
110211,"Park Grove, 76",2023-06-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
110211,"Park Grove, 76",2023-06-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.6
110211,"Park Grove, 76",2023-06-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.4
110211,"Park Grove, 76",2023-06-13T07:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-13T07:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.73
110211,"Park Grove, 76",2023-06-13T07:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-13T07:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.52
110211,"Park Grove, 76",2023-06-13T07:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.89
110211,"Park Grove, 76",2023-06-13T07:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.88
110211,"Park Grove, 76",2023-06-13T07:10:00.000+00:00,feeder,32.0,N Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-13T07:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-13T07:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-13T07:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-13T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.03
110211,"Park Grove, 76",2023-06-13T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.81
110211,"Park Grove, 76",2023-06-13T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.24
110211,"Park Grove, 76",2023-06-13T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,24.48
110211,"Park Grove, 76",2023-06-13T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.98
110211,"Park Grove, 76",2023-06-13T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.17
110211,"Park Grove, 76",2023-06-13T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,55.9
110211,"Park Grove, 76",2023-06-13T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,101.2
110211,"Park Grove, 76",2023-06-13T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.0
110211,"Park Grove, 76",2023-06-13T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,78.1
110211,"Park Grove, 76",2023-06-13T07:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-13T07:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-13T07:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-13T07:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.0
110211,"Park Grove, 76",2023-06-13T07:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.43
110211,"Park Grove, 76",2023-06-13T07:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.23
110211,"Park Grove, 76",2023-06-13T07:10:00.000+00:00,feeder,23.0,N Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-13T07:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-13T07:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-13T07:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.8
110211,"Park Grove, 76",2023-06-13T07:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.28
110211,"Park Grove, 76",2023-06-13T07:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.23
110211,"Park Grove, 76",2023-06-13T07:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.22
110211,"Park Grove, 76",2023-06-13T07:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.09
110211,"Park Grove, 76",2023-06-13T07:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.84
110211,"Park Grove, 76",2023-06-13T07:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.37
110211,"Park Grove, 76",2023-06-13T07:10:00.000+00:00,feeder,22.0,N Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-13T07:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,32.0
110211,"Park Grove, 76",2023-06-13T07:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,61.3
110211,"Park Grove, 76",2023-06-13T07:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,51.6
110211,"Park Grove, 76",2023-06-13T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-13T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.44
110211,"Park Grove, 76",2023-06-13T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-13T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.33
110211,"Park Grove, 76",2023-06-13T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.15
110211,"Park Grove, 76",2023-06-13T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.47
110211,"Park Grove, 76",2023-06-13T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-13T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.2
110211,"Park Grove, 76",2023-06-13T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.1
110211,"Park Grove, 76",2023-06-13T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.0
110211,"Park Grove, 76",2023-06-13T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-13T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-13T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.03
110211,"Park Grove, 76",2023-06-13T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.85
110211,"Park Grove, 76",2023-06-13T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.95
110211,"Park Grove, 76",2023-06-13T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.73
110211,"Park Grove, 76",2023-06-13T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-13T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.0
110211,"Park Grove, 76",2023-06-13T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.7
110211,"Park Grove, 76",2023-06-13T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.2
110211,"Park Grove, 76",2023-06-13T07:10:00.000+00:00,transformer,,Temperature,C,36.9
110211,"Park Grove, 76",2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110211,"Park Grove, 76",2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
110211,"Park Grove, 76",2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
110211,"Park Grove, 76",2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
110211,"Park Grove, 76",2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
110211,"Park Grove, 76",2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
110211,"Park Grove, 76",2023-06-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.21
110211,"Park Grove, 76",2023-06-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
110211,"Park Grove, 76",2023-06-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.15
110211,"Park Grove, 76",2023-06-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,53.26
110211,"Park Grove, 76",2023-06-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,55.24
110211,"Park Grove, 76",2023-06-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,57.86
110211,"Park Grove, 76",2023-06-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,77.8
110211,"Park Grove, 76",2023-06-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.9
110211,"Park Grove, 76",2023-06-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.0
110211,"Park Grove, 76",2023-06-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.0
110211,"Park Grove, 76",2023-06-13T07:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-13T07:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.61
110211,"Park Grove, 76",2023-06-13T07:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-13T07:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.52
110211,"Park Grove, 76",2023-06-13T07:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.91
110211,"Park Grove, 76",2023-06-13T07:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.55
110211,"Park Grove, 76",2023-06-13T07:00:00.000+00:00,feeder,32.0,N Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-13T07:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-13T07:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-13T07:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-13T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.91
110211,"Park Grove, 76",2023-06-13T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.66
110211,"Park Grove, 76",2023-06-13T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.62
110211,"Park Grove, 76",2023-06-13T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.51
110211,"Park Grove, 76",2023-06-13T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.24
110211,"Park Grove, 76",2023-06-13T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,26.59
110211,"Park Grove, 76",2023-06-13T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,54.0
110211,"Park Grove, 76",2023-06-13T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,67.6
110211,"Park Grove, 76",2023-06-13T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.9
110211,"Park Grove, 76",2023-06-13T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,119.7
110211,"Park Grove, 76",2023-06-13T07:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-13T07:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-13T07:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-13T07:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.88
110211,"Park Grove, 76",2023-06-13T07:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.75
110211,"Park Grove, 76",2023-06-13T07:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.13
110211,"Park Grove, 76",2023-06-13T07:00:00.000+00:00,feeder,23.0,N Current (RMS),A,13.9
110211,"Park Grove, 76",2023-06-13T07:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-13T07:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.9
110211,"Park Grove, 76",2023-06-13T07:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.1
110211,"Park Grove, 76",2023-06-13T07:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.43
110211,"Park Grove, 76",2023-06-13T07:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.17
110211,"Park Grove, 76",2023-06-13T07:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-13T07:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.76
110211,"Park Grove, 76",2023-06-13T07:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.1
110211,"Park Grove, 76",2023-06-13T07:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.84
110211,"Park Grove, 76",2023-06-13T07:00:00.000+00:00,feeder,22.0,N Current (RMS),A,14.9
110211,"Park Grove, 76",2023-06-13T07:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-13T07:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,36.2
110211,"Park Grove, 76",2023-06-13T07:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,35.6
110211,"Park Grove, 76",2023-06-13T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-06-13T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.58
110211,"Park Grove, 76",2023-06-13T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-13T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.76
110211,"Park Grove, 76",2023-06-13T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.15
110211,"Park Grove, 76",2023-06-13T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.28
110211,"Park Grove, 76",2023-06-13T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.9
110211,"Park Grove, 76",2023-06-13T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-13T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.8
110211,"Park Grove, 76",2023-06-13T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.7
110211,"Park Grove, 76",2023-06-13T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-13T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-13T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.16
110211,"Park Grove, 76",2023-06-13T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.29
110211,"Park Grove, 76",2023-06-13T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.16
110211,"Park Grove, 76",2023-06-13T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.49
110211,"Park Grove, 76",2023-06-13T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-13T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.4
110211,"Park Grove, 76",2023-06-13T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.8
110211,"Park Grove, 76",2023-06-13T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.3
110211,"Park Grove, 76",2023-06-13T07:00:00.000+00:00,transformer,,Temperature,C,36.9
110211,"Park Grove, 76",2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110211,"Park Grove, 76",2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
110211,"Park Grove, 76",2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
110211,"Park Grove, 76",2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
110211,"Park Grove, 76",2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
110211,"Park Grove, 76",2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
110211,"Park Grove, 76",2023-06-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.95
110211,"Park Grove, 76",2023-06-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
110211,"Park Grove, 76",2023-06-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.2
110211,"Park Grove, 76",2023-06-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,39.73
110211,"Park Grove, 76",2023-06-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,41.3
