Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,65.88
110211,"Park Grove, 76",2023-06-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,103.4
110211,"Park Grove, 76",2023-06-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
110211,"Park Grove, 76",2023-06-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
110211,"Park Grove, 76",2023-06-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,288.6
110211,"Park Grove, 76",2023-06-13T06:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-13T06:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.49
110211,"Park Grove, 76",2023-06-13T06:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-13T06:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.96
110211,"Park Grove, 76",2023-06-13T06:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.92
110211,"Park Grove, 76",2023-06-13T06:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.12
110211,"Park Grove, 76",2023-06-13T06:50:00.000+00:00,feeder,32.0,N Current (RMS),A,8.6
110211,"Park Grove, 76",2023-06-13T06:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-13T06:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-13T06:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.5
110211,"Park Grove, 76",2023-06-13T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.8
110211,"Park Grove, 76",2023-06-13T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.02
110211,"Park Grove, 76",2023-06-13T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.37
110211,"Park Grove, 76",2023-06-13T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.37
110211,"Park Grove, 76",2023-06-13T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.55
110211,"Park Grove, 76",2023-06-13T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.38
110211,"Park Grove, 76",2023-06-13T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,44.9
110211,"Park Grove, 76",2023-06-13T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,70.7
110211,"Park Grove, 76",2023-06-13T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.3
110211,"Park Grove, 76",2023-06-13T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,83.1
110211,"Park Grove, 76",2023-06-13T06:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-13T06:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-13T06:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-13T06:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.98
110211,"Park Grove, 76",2023-06-13T06:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.15
110211,"Park Grove, 76",2023-06-13T06:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.26
110211,"Park Grove, 76",2023-06-13T06:50:00.000+00:00,feeder,23.0,N Current (RMS),A,14.5
110211,"Park Grove, 76",2023-06-13T06:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-13T06:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-13T06:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.5
110211,"Park Grove, 76",2023-06-13T06:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.04
110211,"Park Grove, 76",2023-06-13T06:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-13T06:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-13T06:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.16
110211,"Park Grove, 76",2023-06-13T06:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.32
110211,"Park Grove, 76",2023-06-13T06:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.86
110211,"Park Grove, 76",2023-06-13T06:50:00.000+00:00,feeder,22.0,N Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-13T06:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-13T06:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.6
110211,"Park Grove, 76",2023-06-13T06:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,31.3
110211,"Park Grove, 76",2023-06-13T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-06-13T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-13T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-13T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.79
110211,"Park Grove, 76",2023-06-13T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.62
110211,"Park Grove, 76",2023-06-13T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.72
110211,"Park Grove, 76",2023-06-13T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-13T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.3
110211,"Park Grove, 76",2023-06-13T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.6
110211,"Park Grove, 76",2023-06-13T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.3
110211,"Park Grove, 76",2023-06-13T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-13T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.64
110211,"Park Grove, 76",2023-06-13T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.27
110211,"Park Grove, 76",2023-06-13T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.59
110211,"Park Grove, 76",2023-06-13T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.68
110211,"Park Grove, 76",2023-06-13T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.15
110211,"Park Grove, 76",2023-06-13T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-13T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.5
110211,"Park Grove, 76",2023-06-13T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-13T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.8
110211,"Park Grove, 76",2023-06-13T06:50:00.000+00:00,transformer,,Temperature,C,36.9
110211,"Park Grove, 76",2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110211,"Park Grove, 76",2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
110211,"Park Grove, 76",2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
110211,"Park Grove, 76",2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
110211,"Park Grove, 76",2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
110211,"Park Grove, 76",2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
110211,"Park Grove, 76",2023-06-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.69
110211,"Park Grove, 76",2023-06-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
110211,"Park Grove, 76",2023-06-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.33
110211,"Park Grove, 76",2023-06-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,34.85
110211,"Park Grove, 76",2023-06-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,37.23
110211,"Park Grove, 76",2023-06-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,51.49
110211,"Park Grove, 76",2023-06-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,85.9
110211,"Park Grove, 76",2023-06-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
110211,"Park Grove, 76",2023-06-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
110211,"Park Grove, 76",2023-06-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.8
110211,"Park Grove, 76",2023-06-13T06:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-13T06:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.4
110211,"Park Grove, 76",2023-06-13T06:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-13T06:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.94
110211,"Park Grove, 76",2023-06-13T06:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.09
110211,"Park Grove, 76",2023-06-13T06:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.23
110211,"Park Grove, 76",2023-06-13T06:40:00.000+00:00,feeder,32.0,N Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-13T06:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.1
110211,"Park Grove, 76",2023-06-13T06:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-13T06:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-13T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.47
110211,"Park Grove, 76",2023-06-13T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.41
110211,"Park Grove, 76",2023-06-13T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.27
110211,"Park Grove, 76",2023-06-13T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.01
110211,"Park Grove, 76",2023-06-13T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.54
110211,"Park Grove, 76",2023-06-13T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.32
110211,"Park Grove, 76",2023-06-13T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,31.2
110211,"Park Grove, 76",2023-06-13T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.7
110211,"Park Grove, 76",2023-06-13T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,72.0
110211,"Park Grove, 76",2023-06-13T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.6
110211,"Park Grove, 76",2023-06-13T06:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-13T06:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-13T06:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-06-13T06:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.82
110211,"Park Grove, 76",2023-06-13T06:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.47
110211,"Park Grove, 76",2023-06-13T06:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.32
110211,"Park Grove, 76",2023-06-13T06:40:00.000+00:00,feeder,23.0,N Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-13T06:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-13T06:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-13T06:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.4
110211,"Park Grove, 76",2023-06-13T06:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-13T06:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-13T06:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-13T06:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.32
110211,"Park Grove, 76",2023-06-13T06:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.63
110211,"Park Grove, 76",2023-06-13T06:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.1
110211,"Park Grove, 76",2023-06-13T06:40:00.000+00:00,feeder,22.0,N Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-13T06:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.7
110211,"Park Grove, 76",2023-06-13T06:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,37.6
110211,"Park Grove, 76",2023-06-13T06:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,32.8
110211,"Park Grove, 76",2023-06-13T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.58
110211,"Park Grove, 76",2023-06-13T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-13T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-13T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.78
110211,"Park Grove, 76",2023-06-13T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.73
110211,"Park Grove, 76",2023-06-13T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.75
110211,"Park Grove, 76",2023-06-13T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,35.0
110211,"Park Grove, 76",2023-06-13T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-13T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,62.9
110211,"Park Grove, 76",2023-06-13T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.2
110211,"Park Grove, 76",2023-06-13T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-13T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.28
110211,"Park Grove, 76",2023-06-13T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.55
110211,"Park Grove, 76",2023-06-13T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.57
110211,"Park Grove, 76",2023-06-13T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.32
110211,"Park Grove, 76",2023-06-13T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.71
110211,"Park Grove, 76",2023-06-13T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-13T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-13T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.8
110211,"Park Grove, 76",2023-06-13T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.3
110211,"Park Grove, 76",2023-06-13T06:40:00.000+00:00,transformer,,Temperature,C,37.0
110211,"Park Grove, 76",2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
110211,"Park Grove, 76",2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
110211,"Park Grove, 76",2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
110211,"Park Grove, 76",2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
110211,"Park Grove, 76",2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
110211,"Park Grove, 76",2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
110211,"Park Grove, 76",2023-06-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.54
110211,"Park Grove, 76",2023-06-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.69
110211,"Park Grove, 76",2023-06-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.21
110211,"Park Grove, 76",2023-06-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,32.46
110211,"Park Grove, 76",2023-06-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,53.78
110211,"Park Grove, 76",2023-06-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,52.44
110211,"Park Grove, 76",2023-06-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,85.8
110211,"Park Grove, 76",2023-06-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
110211,"Park Grove, 76",2023-06-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.5
110211,"Park Grove, 76",2023-06-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.9
110211,"Park Grove, 76",2023-06-13T06:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-13T06:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.38
110211,"Park Grove, 76",2023-06-13T06:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-13T06:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.65
110211,"Park Grove, 76",2023-06-13T06:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.16
110211,"Park Grove, 76",2023-06-13T06:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.21
110211,"Park Grove, 76",2023-06-13T06:30:00.000+00:00,feeder,32.0,N Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-13T06:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-13T06:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,13.5
110211,"Park Grove, 76",2023-06-13T06:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-13T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.41
110211,"Park Grove, 76",2023-06-13T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.84
110211,"Park Grove, 76",2023-06-13T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.88
110211,"Park Grove, 76",2023-06-13T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.81
110211,"Park Grove, 76",2023-06-13T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.32
110211,"Park Grove, 76",2023-06-13T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.67
110211,"Park Grove, 76",2023-06-13T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,38.8
110211,"Park Grove, 76",2023-06-13T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,65.6
110211,"Park Grove, 76",2023-06-13T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.9
110211,"Park Grove, 76",2023-06-13T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,84.3
110211,"Park Grove, 76",2023-06-13T06:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-13T06:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.05
110211,"Park Grove, 76",2023-06-13T06:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-13T06:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.97
110211,"Park Grove, 76",2023-06-13T06:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.82
110211,"Park Grove, 76",2023-06-13T06:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.18
110211,"Park Grove, 76",2023-06-13T06:30:00.000+00:00,feeder,23.0,N Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-13T06:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.1
110211,"Park Grove, 76",2023-06-13T06:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-13T06:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.4
110211,"Park Grove, 76",2023-06-13T06:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.05
110211,"Park Grove, 76",2023-06-13T06:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-13T06:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-13T06:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.81
110211,"Park Grove, 76",2023-06-13T06:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.79
110211,"Park Grove, 76",2023-06-13T06:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.42
110211,"Park Grove, 76",2023-06-13T06:30:00.000+00:00,feeder,22.0,N Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-13T06:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,42.4
110211,"Park Grove, 76",2023-06-13T06:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-13T06:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,47.3
110211,"Park Grove, 76",2023-06-13T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.52
110211,"Park Grove, 76",2023-06-13T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-13T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-13T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.33
110211,"Park Grove, 76",2023-06-13T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.13
110211,"Park Grove, 76",2023-06-13T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.74
110211,"Park Grove, 76",2023-06-13T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-13T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.6
110211,"Park Grove, 76",2023-06-13T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,56.1
110211,"Park Grove, 76",2023-06-13T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.2
110211,"Park Grove, 76",2023-06-13T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-13T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.99
110211,"Park Grove, 76",2023-06-13T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.2
110211,"Park Grove, 76",2023-06-13T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.48
110211,"Park Grove, 76",2023-06-13T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.72
110211,"Park Grove, 76",2023-06-13T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.24
110211,"Park Grove, 76",2023-06-13T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,29.3
110211,"Park Grove, 76",2023-06-13T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-13T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.5
110211,"Park Grove, 76",2023-06-13T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.1
110211,"Park Grove, 76",2023-06-13T06:30:00.000+00:00,transformer,,Temperature,C,37.0
110211,"Park Grove, 76",2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
110211,"Park Grove, 76",2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
110211,"Park Grove, 76",2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
110211,"Park Grove, 76",2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
110211,"Park Grove, 76",2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
110211,"Park Grove, 76",2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
110211,"Park Grove, 76",2023-06-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.09
110211,"Park Grove, 76",2023-06-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.42
110211,"Park Grove, 76",2023-06-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.6
110211,"Park Grove, 76",2023-06-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,42.05
110211,"Park Grove, 76",2023-06-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,44.95
110211,"Park Grove, 76",2023-06-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,63.46
110211,"Park Grove, 76",2023-06-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,101.2
110211,"Park Grove, 76",2023-06-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
110211,"Park Grove, 76",2023-06-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
110211,"Park Grove, 76",2023-06-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.5
110211,"Park Grove, 76",2023-06-13T06:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-13T06:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-13T06:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-13T06:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.69
110211,"Park Grove, 76",2023-06-13T06:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.07
110211,"Park Grove, 76",2023-06-13T06:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.59
110211,"Park Grove, 76",2023-06-13T06:20:00.000+00:00,feeder,32.0,N Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-13T06:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-13T06:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.6
110211,"Park Grove, 76",2023-06-13T06:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-13T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.88
110211,"Park Grove, 76",2023-06-13T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.47
110211,"Park Grove, 76",2023-06-13T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.11
110211,"Park Grove, 76",2023-06-13T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.51
110211,"Park Grove, 76",2023-06-13T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.62
110211,"Park Grove, 76",2023-06-13T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.16
110211,"Park Grove, 76",2023-06-13T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,30.3
110211,"Park Grove, 76",2023-06-13T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.5
110211,"Park Grove, 76",2023-06-13T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,68.1
110211,"Park Grove, 76",2023-06-13T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,78.7
110211,"Park Grove, 76",2023-06-13T06:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-13T06:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.69
110211,"Park Grove, 76",2023-06-13T06:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-13T06:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.52
110211,"Park Grove, 76",2023-06-13T06:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.54
110211,"Park Grove, 76",2023-06-13T06:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.71
110211,"Park Grove, 76",2023-06-13T06:20:00.000+00:00,feeder,23.0,N Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-13T06:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.5
110211,"Park Grove, 76",2023-06-13T06:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,28.7
110211,"Park Grove, 76",2023-06-13T06:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-13T06:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-13T06:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-13T06:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-13T06:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.29
110211,"Park Grove, 76",2023-06-13T06:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.11
110211,"Park Grove, 76",2023-06-13T06:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.25
110211,"Park Grove, 76",2023-06-13T06:20:00.000+00:00,feeder,22.0,N Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-13T06:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,48.6
110211,"Park Grove, 76",2023-06-13T06:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,47.0
110211,"Park Grove, 76",2023-06-13T06:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,44.6
110211,"Park Grove, 76",2023-06-13T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.84
110211,"Park Grove, 76",2023-06-13T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-13T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-13T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.56
110211,"Park Grove, 76",2023-06-13T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.41
110211,"Park Grove, 76",2023-06-13T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.26
110211,"Park Grove, 76",2023-06-13T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-13T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-13T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.2
110211,"Park Grove, 76",2023-06-13T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-13T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-13T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.16
110211,"Park Grove, 76",2023-06-13T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.2
110211,"Park Grove, 76",2023-06-13T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.73
110211,"Park Grove, 76",2023-06-13T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.38
110211,"Park Grove, 76",2023-06-13T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.64
110211,"Park Grove, 76",2023-06-13T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.9
110211,"Park Grove, 76",2023-06-13T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-13T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-13T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.4
110211,"Park Grove, 76",2023-06-13T06:20:00.000+00:00,transformer,,Temperature,C,37.0
110211,"Park Grove, 76",2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
110211,"Park Grove, 76",2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
110211,"Park Grove, 76",2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
110211,"Park Grove, 76",2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
110211,"Park Grove, 76",2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
110211,"Park Grove, 76",2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
110211,"Park Grove, 76",2023-06-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.07
110211,"Park Grove, 76",2023-06-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.18
110211,"Park Grove, 76",2023-06-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.84
110211,"Park Grove, 76",2023-06-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,39.3
110211,"Park Grove, 76",2023-06-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,46.13
110211,"Park Grove, 76",2023-06-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,49.62
110211,"Park Grove, 76",2023-06-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,75.1
110211,"Park Grove, 76",2023-06-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
110211,"Park Grove, 76",2023-06-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.9
110211,"Park Grove, 76",2023-06-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.3
110211,"Park Grove, 76",2023-06-13T06:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-13T06:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-13T06:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-13T06:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.97
110211,"Park Grove, 76",2023-06-13T06:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.9
110211,"Park Grove, 76",2023-06-13T06:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.26
110211,"Park Grove, 76",2023-06-13T06:10:00.000+00:00,feeder,32.0,N Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-13T06:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-13T06:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.5
110211,"Park Grove, 76",2023-06-13T06:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-13T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.49
110211,"Park Grove, 76",2023-06-13T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.72
110211,"Park Grove, 76",2023-06-13T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.2
110211,"Park Grove, 76",2023-06-13T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.16
110211,"Park Grove, 76",2023-06-13T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.78
110211,"Park Grove, 76",2023-06-13T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,25.38
110211,"Park Grove, 76",2023-06-13T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,53.1
110211,"Park Grove, 76",2023-06-13T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,67.3
110211,"Park Grove, 76",2023-06-13T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.2
110211,"Park Grove, 76",2023-06-13T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,114.3
110211,"Park Grove, 76",2023-06-13T06:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-13T06:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.69
110211,"Park Grove, 76",2023-06-13T06:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-13T06:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.97
110211,"Park Grove, 76",2023-06-13T06:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.05
110211,"Park Grove, 76",2023-06-13T06:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.48
110211,"Park Grove, 76",2023-06-13T06:10:00.000+00:00,feeder,23.0,N Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-13T06:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.3
110211,"Park Grove, 76",2023-06-13T06:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.8
110211,"Park Grove, 76",2023-06-13T06:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,46.7
110211,"Park Grove, 76",2023-06-13T06:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-13T06:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-13T06:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-13T06:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.11
110211,"Park Grove, 76",2023-06-13T06:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.27
110211,"Park Grove, 76",2023-06-13T06:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.46
110211,"Park Grove, 76",2023-06-13T06:10:00.000+00:00,feeder,22.0,N Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-13T06:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,43.3
110211,"Park Grove, 76",2023-06-13T06:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,49.1
110211,"Park Grove, 76",2023-06-13T06:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,33.4
110211,"Park Grove, 76",2023-06-13T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.95
110211,"Park Grove, 76",2023-06-13T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-13T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-13T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.96
110211,"Park Grove, 76",2023-06-13T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.96
110211,"Park Grove, 76",2023-06-13T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.05
110211,"Park Grove, 76",2023-06-13T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-13T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.6
110211,"Park Grove, 76",2023-06-13T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.2
110211,"Park Grove, 76",2023-06-13T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-13T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-13T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.97
110211,"Park Grove, 76",2023-06-13T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.46
110211,"Park Grove, 76",2023-06-13T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.3
110211,"Park Grove, 76",2023-06-13T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.25
110211,"Park Grove, 76",2023-06-13T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.88
110211,"Park Grove, 76",2023-06-13T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-13T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.5
110211,"Park Grove, 76",2023-06-13T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.6
110211,"Park Grove, 76",2023-06-13T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.7
110211,"Park Grove, 76",2023-06-13T06:10:00.000+00:00,transformer,,Temperature,C,37.0
110211,"Park Grove, 76",2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
110211,"Park Grove, 76",2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
110211,"Park Grove, 76",2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
110211,"Park Grove, 76",2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
110211,"Park Grove, 76",2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
110211,"Park Grove, 76",2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
110211,"Park Grove, 76",2023-06-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.22
110211,"Park Grove, 76",2023-06-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.03
110211,"Park Grove, 76",2023-06-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.96
110211,"Park Grove, 76",2023-06-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,44.47
110211,"Park Grove, 76",2023-06-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,45.21
110211,"Park Grove, 76",2023-06-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,60.52
110211,"Park Grove, 76",2023-06-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,94.3
110211,"Park Grove, 76",2023-06-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
110211,"Park Grove, 76",2023-06-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.2
110211,"Park Grove, 76",2023-06-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,270.1
110211,"Park Grove, 76",2023-06-13T06:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-13T06:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-13T06:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-13T06:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.96
110211,"Park Grove, 76",2023-06-13T06:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.03
110211,"Park Grove, 76",2023-06-13T06:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.34
110211,"Park Grove, 76",2023-06-13T06:00:00.000+00:00,feeder,32.0,N Current (RMS),A,8.3
110211,"Park Grove, 76",2023-06-13T06:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-13T06:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.8
110211,"Park Grove, 76",2023-06-13T06:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,13.1
110211,"Park Grove, 76",2023-06-13T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.52
110211,"Park Grove, 76",2023-06-13T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.86
110211,"Park Grove, 76",2023-06-13T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.69
110211,"Park Grove, 76",2023-06-13T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.34
110211,"Park Grove, 76",2023-06-13T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.05
110211,"Park Grove, 76",2023-06-13T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,23.47
110211,"Park Grove, 76",2023-06-13T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,51.2
110211,"Park Grove, 76",2023-06-13T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,70.4
110211,"Park Grove, 76",2023-06-13T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.2
110211,"Park Grove, 76",2023-06-13T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,105.2
110211,"Park Grove, 76",2023-06-13T06:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-13T06:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-13T06:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-06-13T06:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.68
110211,"Park Grove, 76",2023-06-13T06:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.46
110211,"Park Grove, 76",2023-06-13T06:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.88
110211,"Park Grove, 76",2023-06-13T06:00:00.000+00:00,feeder,23.0,N Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-13T06:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-13T06:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-13T06:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,46.6
110211,"Park Grove, 76",2023-06-13T06:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-13T06:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-13T06:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-13T06:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.6
110211,"Park Grove, 76",2023-06-13T06:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.04
110211,"Park Grove, 76",2023-06-13T06:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.03
110211,"Park Grove, 76",2023-06-13T06:00:00.000+00:00,feeder,22.0,N Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-13T06:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,25.7
110211,"Park Grove, 76",2023-06-13T06:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.8
110211,"Park Grove, 76",2023-06-13T06:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,31.7
110211,"Park Grove, 76",2023-06-13T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.83
110211,"Park Grove, 76",2023-06-13T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-13T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-13T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.66
110211,"Park Grove, 76",2023-06-13T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.47
110211,"Park Grove, 76",2023-06-13T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.63
110211,"Park Grove, 76",2023-06-13T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-13T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-13T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-13T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-13T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-13T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.18
110211,"Park Grove, 76",2023-06-13T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.23
110211,"Park Grove, 76",2023-06-13T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.43
110211,"Park Grove, 76",2023-06-13T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.76
110211,"Park Grove, 76",2023-06-13T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.98
110211,"Park Grove, 76",2023-06-13T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-13T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.1
110211,"Park Grove, 76",2023-06-13T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.4
110211,"Park Grove, 76",2023-06-13T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.7
110211,"Park Grove, 76",2023-06-13T06:00:00.000+00:00,transformer,,Temperature,C,37.0
110211,"Park Grove, 76",2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
110211,"Park Grove, 76",2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
110211,"Park Grove, 76",2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
110211,"Park Grove, 76",2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
110211,"Park Grove, 76",2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
110211,"Park Grove, 76",2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
110211,"Park Grove, 76",2023-06-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.49
110211,"Park Grove, 76",2023-06-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
110211,"Park Grove, 76",2023-06-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.81
110211,"Park Grove, 76",2023-06-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,38.67
110211,"Park Grove, 76",2023-06-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,32.82
110211,"Park Grove, 76",2023-06-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,59.33
110211,"Park Grove, 76",2023-06-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,106.3
110211,"Park Grove, 76",2023-06-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
110211,"Park Grove, 76",2023-06-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
110211,"Park Grove, 76",2023-06-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.1
110211,"Park Grove, 76",2023-06-13T05:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-13T05:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.77
110211,"Park Grove, 76",2023-06-13T05:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-13T05:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.98
110211,"Park Grove, 76",2023-06-13T05:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.27
110211,"Park Grove, 76",2023-06-13T05:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,6.11
110211,"Park Grove, 76",2023-06-13T05:50:00.000+00:00,feeder,32.0,N Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-13T05:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-13T05:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.2
110211,"Park Grove, 76",2023-06-13T05:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,31.6
110211,"Park Grove, 76",2023-06-13T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.02
110211,"Park Grove, 76",2023-06-13T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.18
110211,"Park Grove, 76",2023-06-13T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.72
110211,"Park Grove, 76",2023-06-13T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.56
110211,"Park Grove, 76",2023-06-13T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.85
110211,"Park Grove, 76",2023-06-13T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.48
110211,"Park Grove, 76",2023-06-13T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,49.0
110211,"Park Grove, 76",2023-06-13T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,75.7
110211,"Park Grove, 76",2023-06-13T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.8
110211,"Park Grove, 76",2023-06-13T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,89.2
110211,"Park Grove, 76",2023-06-13T05:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-13T05:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-13T05:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-13T05:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.79
110211,"Park Grove, 76",2023-06-13T05:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.87
110211,"Park Grove, 76",2023-06-13T05:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.08
110211,"Park Grove, 76",2023-06-13T05:50:00.000+00:00,feeder,23.0,N Current (RMS),A,29.6
110211,"Park Grove, 76",2023-06-13T05:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,29.7
110211,"Park Grove, 76",2023-06-13T05:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-13T05:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,47.3
110211,"Park Grove, 76",2023-06-13T05:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.09
110211,"Park Grove, 76",2023-06-13T05:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-13T05:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-13T05:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.66
110211,"Park Grove, 76",2023-06-13T05:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.15
110211,"Park Grove, 76",2023-06-13T05:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.78
110211,"Park Grove, 76",2023-06-13T05:50:00.000+00:00,feeder,22.0,N Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-13T05:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-13T05:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,27.6
110211,"Park Grove, 76",2023-06-13T05:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,31.2
110211,"Park Grove, 76",2023-06-13T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.73
110211,"Park Grove, 76",2023-06-13T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-13T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-13T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.75
110211,"Park Grove, 76",2023-06-13T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.79
110211,"Park Grove, 76",2023-06-13T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.17
110211,"Park Grove, 76",2023-06-13T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-13T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-13T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.6
110211,"Park Grove, 76",2023-06-13T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.5
110211,"Park Grove, 76",2023-06-13T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-13T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.93
110211,"Park Grove, 76",2023-06-13T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.5
110211,"Park Grove, 76",2023-06-13T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.67
110211,"Park Grove, 76",2023-06-13T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.01
110211,"Park Grove, 76",2023-06-13T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.29
110211,"Park Grove, 76",2023-06-13T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.0
