Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-13T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.4
110211,"Park Grove, 76",2023-06-13T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-13T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.1
110211,"Park Grove, 76",2023-06-13T05:50:00.000+00:00,transformer,,Temperature,C,37.1
110211,"Park Grove, 76",2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
110211,"Park Grove, 76",2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
110211,"Park Grove, 76",2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
110211,"Park Grove, 76",2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
110211,"Park Grove, 76",2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
110211,"Park Grove, 76",2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
110211,"Park Grove, 76",2023-06-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.53
110211,"Park Grove, 76",2023-06-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.75
110211,"Park Grove, 76",2023-06-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.21
110211,"Park Grove, 76",2023-06-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,43.42
110211,"Park Grove, 76",2023-06-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,29.94
110211,"Park Grove, 76",2023-06-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,57.9
110211,"Park Grove, 76",2023-06-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,118.3
110211,"Park Grove, 76",2023-06-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
110211,"Park Grove, 76",2023-06-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
110211,"Park Grove, 76",2023-06-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.7
110211,"Park Grove, 76",2023-06-13T05:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-13T05:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-13T05:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-13T05:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.05
110211,"Park Grove, 76",2023-06-13T05:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.16
110211,"Park Grove, 76",2023-06-13T05:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.13
110211,"Park Grove, 76",2023-06-13T05:40:00.000+00:00,feeder,32.0,N Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-13T05:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-13T05:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.9
110211,"Park Grove, 76",2023-06-13T05:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.3
110211,"Park Grove, 76",2023-06-13T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.2
110211,"Park Grove, 76",2023-06-13T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.89
110211,"Park Grove, 76",2023-06-13T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.36
110211,"Park Grove, 76",2023-06-13T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.18
110211,"Park Grove, 76",2023-06-13T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.65
110211,"Park Grove, 76",2023-06-13T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.53
110211,"Park Grove, 76",2023-06-13T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,42.9
110211,"Park Grove, 76",2023-06-13T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,67.5
110211,"Park Grove, 76",2023-06-13T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.1
110211,"Park Grove, 76",2023-06-13T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.5
110211,"Park Grove, 76",2023-06-13T05:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-13T05:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-06-13T05:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-13T05:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.87
110211,"Park Grove, 76",2023-06-13T05:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.14
110211,"Park Grove, 76",2023-06-13T05:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.81
110211,"Park Grove, 76",2023-06-13T05:40:00.000+00:00,feeder,23.0,N Current (RMS),A,12.5
110211,"Park Grove, 76",2023-06-13T05:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-13T05:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-13T05:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-13T05:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-13T05:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-13T05:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-13T05:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.06
110211,"Park Grove, 76",2023-06-13T05:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.93
110211,"Park Grove, 76",2023-06-13T05:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.86
110211,"Park Grove, 76",2023-06-13T05:40:00.000+00:00,feeder,22.0,N Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-13T05:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-13T05:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,34.4
110211,"Park Grove, 76",2023-06-13T05:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-13T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.78
110211,"Park Grove, 76",2023-06-13T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-13T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-13T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.39
110211,"Park Grove, 76",2023-06-13T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.4
110211,"Park Grove, 76",2023-06-13T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.22
110211,"Park Grove, 76",2023-06-13T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-13T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-13T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.3
110211,"Park Grove, 76",2023-06-13T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.7
110211,"Park Grove, 76",2023-06-13T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-13T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.33
110211,"Park Grove, 76",2023-06-13T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.52
110211,"Park Grove, 76",2023-06-13T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.06
110211,"Park Grove, 76",2023-06-13T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.66
110211,"Park Grove, 76",2023-06-13T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.76
110211,"Park Grove, 76",2023-06-13T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-13T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-13T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.0
110211,"Park Grove, 76",2023-06-13T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.4
110211,"Park Grove, 76",2023-06-13T05:40:00.000+00:00,transformer,,Temperature,C,37.1
110211,"Park Grove, 76",2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
110211,"Park Grove, 76",2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
110211,"Park Grove, 76",2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
110211,"Park Grove, 76",2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
110211,"Park Grove, 76",2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
110211,"Park Grove, 76",2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
110211,"Park Grove, 76",2023-06-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.78
110211,"Park Grove, 76",2023-06-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.12
110211,"Park Grove, 76",2023-06-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.67
110211,"Park Grove, 76",2023-06-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,33.61
110211,"Park Grove, 76",2023-06-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,31.93
110211,"Park Grove, 76",2023-06-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,39.31
110211,"Park Grove, 76",2023-06-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,82.6
110211,"Park Grove, 76",2023-06-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
110211,"Park Grove, 76",2023-06-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
110211,"Park Grove, 76",2023-06-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
110211,"Park Grove, 76",2023-06-13T05:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-13T05:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-13T05:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-13T05:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.74
110211,"Park Grove, 76",2023-06-13T05:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.12
110211,"Park Grove, 76",2023-06-13T05:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.22
110211,"Park Grove, 76",2023-06-13T05:30:00.000+00:00,feeder,32.0,N Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-13T05:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.3
110211,"Park Grove, 76",2023-06-13T05:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.3
110211,"Park Grove, 76",2023-06-13T05:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,25.3
110211,"Park Grove, 76",2023-06-13T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.05
110211,"Park Grove, 76",2023-06-13T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.36
110211,"Park Grove, 76",2023-06-13T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.18
110211,"Park Grove, 76",2023-06-13T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,22.67
110211,"Park Grove, 76",2023-06-13T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.79
110211,"Park Grove, 76",2023-06-13T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.65
110211,"Park Grove, 76",2023-06-13T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,61.0
110211,"Park Grove, 76",2023-06-13T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,94.7
110211,"Park Grove, 76",2023-06-13T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.6
110211,"Park Grove, 76",2023-06-13T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.3
110211,"Park Grove, 76",2023-06-13T05:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-13T05:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-13T05:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-13T05:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.55
110211,"Park Grove, 76",2023-06-13T05:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.24
110211,"Park Grove, 76",2023-06-13T05:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.25
110211,"Park Grove, 76",2023-06-13T05:30:00.000+00:00,feeder,23.0,N Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-13T05:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-13T05:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-13T05:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-13T05:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.1
110211,"Park Grove, 76",2023-06-13T05:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.13
110211,"Park Grove, 76",2023-06-13T05:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-13T05:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.0
110211,"Park Grove, 76",2023-06-13T05:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.86
110211,"Park Grove, 76",2023-06-13T05:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.4
110211,"Park Grove, 76",2023-06-13T05:30:00.000+00:00,feeder,22.0,N Current (RMS),A,27.4
110211,"Park Grove, 76",2023-06-13T05:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,43.8
110211,"Park Grove, 76",2023-06-13T05:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,37.5
110211,"Park Grove, 76",2023-06-13T05:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-13T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.9
110211,"Park Grove, 76",2023-06-13T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-13T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.39
110211,"Park Grove, 76",2023-06-13T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.06
110211,"Park Grove, 76",2023-06-13T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.23
110211,"Park Grove, 76",2023-06-13T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.63
110211,"Park Grove, 76",2023-06-13T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-13T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-13T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.4
110211,"Park Grove, 76",2023-06-13T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-13T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-13T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.27
110211,"Park Grove, 76",2023-06-13T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.73
110211,"Park Grove, 76",2023-06-13T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.53
110211,"Park Grove, 76",2023-06-13T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.54
110211,"Park Grove, 76",2023-06-13T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.97
110211,"Park Grove, 76",2023-06-13T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-13T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-13T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-13T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.7
110211,"Park Grove, 76",2023-06-13T05:30:00.000+00:00,transformer,,Temperature,C,37.2
110211,"Park Grove, 76",2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110211,"Park Grove, 76",2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
110211,"Park Grove, 76",2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
110211,"Park Grove, 76",2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
110211,"Park Grove, 76",2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
110211,"Park Grove, 76",2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
110211,"Park Grove, 76",2023-06-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.69
110211,"Park Grove, 76",2023-06-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.51
110211,"Park Grove, 76",2023-06-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.4
110211,"Park Grove, 76",2023-06-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,45.55
110211,"Park Grove, 76",2023-06-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,29.79
110211,"Park Grove, 76",2023-06-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,37.12
110211,"Park Grove, 76",2023-06-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,100.2
110211,"Park Grove, 76",2023-06-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
110211,"Park Grove, 76",2023-06-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
110211,"Park Grove, 76",2023-06-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
110211,"Park Grove, 76",2023-06-13T05:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-13T05:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-13T05:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-13T05:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.28
110211,"Park Grove, 76",2023-06-13T05:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.0
110211,"Park Grove, 76",2023-06-13T05:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.08
110211,"Park Grove, 76",2023-06-13T05:20:00.000+00:00,feeder,32.0,N Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-13T05:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.9
110211,"Park Grove, 76",2023-06-13T05:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-13T05:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-13T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.25
110211,"Park Grove, 76",2023-06-13T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.92
110211,"Park Grove, 76",2023-06-13T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.89
110211,"Park Grove, 76",2023-06-13T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.02
110211,"Park Grove, 76",2023-06-13T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.69
110211,"Park Grove, 76",2023-06-13T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.54
110211,"Park Grove, 76",2023-06-13T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,34.9
110211,"Park Grove, 76",2023-06-13T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.0
110211,"Park Grove, 76",2023-06-13T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.6
110211,"Park Grove, 76",2023-06-13T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.9
110211,"Park Grove, 76",2023-06-13T05:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.28
110211,"Park Grove, 76",2023-06-13T05:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-13T05:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-13T05:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.53
110211,"Park Grove, 76",2023-06-13T05:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.7
110211,"Park Grove, 76",2023-06-13T05:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.65
110211,"Park Grove, 76",2023-06-13T05:20:00.000+00:00,feeder,23.0,N Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-13T05:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-13T05:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-13T05:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-13T05:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-13T05:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.08
110211,"Park Grove, 76",2023-06-13T05:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-13T05:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.67
110211,"Park Grove, 76",2023-06-13T05:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.8
110211,"Park Grove, 76",2023-06-13T05:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.91
110211,"Park Grove, 76",2023-06-13T05:20:00.000+00:00,feeder,22.0,N Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-13T05:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-13T05:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-13T05:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-13T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.94
110211,"Park Grove, 76",2023-06-13T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-13T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.46
110211,"Park Grove, 76",2023-06-13T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.93
110211,"Park Grove, 76",2023-06-13T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.16
110211,"Park Grove, 76",2023-06-13T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.7
110211,"Park Grove, 76",2023-06-13T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-13T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-13T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-13T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-13T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-13T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.29
110211,"Park Grove, 76",2023-06-13T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.81
110211,"Park Grove, 76",2023-06-13T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.73
110211,"Park Grove, 76",2023-06-13T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.3
110211,"Park Grove, 76",2023-06-13T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.89
110211,"Park Grove, 76",2023-06-13T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-13T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-13T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-13T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.1
110211,"Park Grove, 76",2023-06-13T05:20:00.000+00:00,transformer,,Temperature,C,37.3
110211,"Park Grove, 76",2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110211,"Park Grove, 76",2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
110211,"Park Grove, 76",2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
110211,"Park Grove, 76",2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
110211,"Park Grove, 76",2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
110211,"Park Grove, 76",2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
110211,"Park Grove, 76",2023-06-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.73
110211,"Park Grove, 76",2023-06-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.78
110211,"Park Grove, 76",2023-06-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.07
110211,"Park Grove, 76",2023-06-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,32.16
110211,"Park Grove, 76",2023-06-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,27.66
110211,"Park Grove, 76",2023-06-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,38.77
110211,"Park Grove, 76",2023-06-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,78.5
110211,"Park Grove, 76",2023-06-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
110211,"Park Grove, 76",2023-06-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
110211,"Park Grove, 76",2023-06-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
110211,"Park Grove, 76",2023-06-13T05:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-13T05:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-13T05:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-13T05:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.87
110211,"Park Grove, 76",2023-06-13T05:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.9
110211,"Park Grove, 76",2023-06-13T05:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.4
110211,"Park Grove, 76",2023-06-13T05:10:00.000+00:00,feeder,32.0,N Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-13T05:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.0
110211,"Park Grove, 76",2023-06-13T05:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.5
110211,"Park Grove, 76",2023-06-13T05:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-13T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.72
110211,"Park Grove, 76",2023-06-13T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.83
110211,"Park Grove, 76",2023-06-13T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.06
110211,"Park Grove, 76",2023-06-13T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.14
110211,"Park Grove, 76",2023-06-13T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.92
110211,"Park Grove, 76",2023-06-13T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.81
110211,"Park Grove, 76",2023-06-13T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,27.5
110211,"Park Grove, 76",2023-06-13T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.9
110211,"Park Grove, 76",2023-06-13T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.0
110211,"Park Grove, 76",2023-06-13T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.8
110211,"Park Grove, 76",2023-06-13T05:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.51
110211,"Park Grove, 76",2023-06-13T05:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-13T05:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-13T05:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.94
110211,"Park Grove, 76",2023-06-13T05:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.61
110211,"Park Grove, 76",2023-06-13T05:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.65
110211,"Park Grove, 76",2023-06-13T05:10:00.000+00:00,feeder,23.0,N Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-13T05:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-13T05:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-13T05:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-13T05:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-13T05:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-13T05:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-13T05:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.45
110211,"Park Grove, 76",2023-06-13T05:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.09
110211,"Park Grove, 76",2023-06-13T05:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.14
110211,"Park Grove, 76",2023-06-13T05:10:00.000+00:00,feeder,22.0,N Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-13T05:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-13T05:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-13T05:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,31.0
110211,"Park Grove, 76",2023-06-13T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.95
110211,"Park Grove, 76",2023-06-13T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-06-13T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-13T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.98
110211,"Park Grove, 76",2023-06-13T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.44
110211,"Park Grove, 76",2023-06-13T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.25
110211,"Park Grove, 76",2023-06-13T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.7
110211,"Park Grove, 76",2023-06-13T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-13T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-13T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.9
110211,"Park Grove, 76",2023-06-13T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-13T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.22
110211,"Park Grove, 76",2023-06-13T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.83
110211,"Park Grove, 76",2023-06-13T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.73
110211,"Park Grove, 76",2023-06-13T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.28
110211,"Park Grove, 76",2023-06-13T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.19
110211,"Park Grove, 76",2023-06-13T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-13T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-13T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-13T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.6
110211,"Park Grove, 76",2023-06-13T05:10:00.000+00:00,transformer,,Temperature,C,37.3
110211,"Park Grove, 76",2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110211,"Park Grove, 76",2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
110211,"Park Grove, 76",2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
110211,"Park Grove, 76",2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
110211,"Park Grove, 76",2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.48
110211,"Park Grove, 76",2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
110211,"Park Grove, 76",2023-06-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.37
110211,"Park Grove, 76",2023-06-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.04
110211,"Park Grove, 76",2023-06-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.78
110211,"Park Grove, 76",2023-06-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,25.12
110211,"Park Grove, 76",2023-06-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,27.25
110211,"Park Grove, 76",2023-06-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,38.44
110211,"Park Grove, 76",2023-06-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,71.3
110211,"Park Grove, 76",2023-06-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
110211,"Park Grove, 76",2023-06-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
110211,"Park Grove, 76",2023-06-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
110211,"Park Grove, 76",2023-06-13T05:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-13T05:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-13T05:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-13T05:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.87
110211,"Park Grove, 76",2023-06-13T05:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.76
110211,"Park Grove, 76",2023-06-13T05:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.9
110211,"Park Grove, 76",2023-06-13T05:00:00.000+00:00,feeder,32.0,N Current (RMS),A,12.3
110211,"Park Grove, 76",2023-06-13T05:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-13T05:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,13.7
110211,"Park Grove, 76",2023-06-13T05:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-13T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.95
110211,"Park Grove, 76",2023-06-13T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.79
110211,"Park Grove, 76",2023-06-13T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.96
110211,"Park Grove, 76",2023-06-13T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.97
110211,"Park Grove, 76",2023-06-13T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.99
110211,"Park Grove, 76",2023-06-13T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.59
110211,"Park Grove, 76",2023-06-13T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-13T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.1
110211,"Park Grove, 76",2023-06-13T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.3
110211,"Park Grove, 76",2023-06-13T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.6
110211,"Park Grove, 76",2023-06-13T05:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.61
110211,"Park Grove, 76",2023-06-13T05:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-13T05:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.42
110211,"Park Grove, 76",2023-06-13T05:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.15
110211,"Park Grove, 76",2023-06-13T05:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.84
110211,"Park Grove, 76",2023-06-13T05:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.35
110211,"Park Grove, 76",2023-06-13T05:00:00.000+00:00,feeder,23.0,N Current (RMS),A,11.7
110211,"Park Grove, 76",2023-06-13T05:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-13T05:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-13T05:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-13T05:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-13T05:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-13T05:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-13T05:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.73
110211,"Park Grove, 76",2023-06-13T05:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.49
110211,"Park Grove, 76",2023-06-13T05:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.46
110211,"Park Grove, 76",2023-06-13T05:00:00.000+00:00,feeder,22.0,N Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-13T05:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.1
110211,"Park Grove, 76",2023-06-13T05:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-13T05:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,28.6
110211,"Park Grove, 76",2023-06-13T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.87
110211,"Park Grove, 76",2023-06-13T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-13T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-13T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.42
110211,"Park Grove, 76",2023-06-13T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.93
110211,"Park Grove, 76",2023-06-13T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.84
110211,"Park Grove, 76",2023-06-13T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-13T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-13T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-13T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-13T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-13T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.41
110211,"Park Grove, 76",2023-06-13T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.84
110211,"Park Grove, 76",2023-06-13T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.69
110211,"Park Grove, 76",2023-06-13T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.2
110211,"Park Grove, 76",2023-06-13T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.8
110211,"Park Grove, 76",2023-06-13T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-13T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-13T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-13T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.6
110211,"Park Grove, 76",2023-06-13T05:00:00.000+00:00,transformer,,Temperature,C,37.4
110211,"Park Grove, 76",2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
110211,"Park Grove, 76",2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
110211,"Park Grove, 76",2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.48
110211,"Park Grove, 76",2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
110211,"Park Grove, 76",2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.53
110211,"Park Grove, 76",2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
110211,"Park Grove, 76",2023-06-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.47
110211,"Park Grove, 76",2023-06-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.03
110211,"Park Grove, 76",2023-06-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.14
110211,"Park Grove, 76",2023-06-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,22.83
110211,"Park Grove, 76",2023-06-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.23
110211,"Park Grove, 76",2023-06-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,35.94
110211,"Park Grove, 76",2023-06-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
110211,"Park Grove, 76",2023-06-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
110211,"Park Grove, 76",2023-06-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
110211,"Park Grove, 76",2023-06-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
110211,"Park Grove, 76",2023-06-13T04:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-13T04:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-13T04:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-13T04:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.3
110211,"Park Grove, 76",2023-06-13T04:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.09
110211,"Park Grove, 76",2023-06-13T04:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,7.06
110211,"Park Grove, 76",2023-06-13T04:50:00.000+00:00,feeder,32.0,N Current (RMS),A,31.0
110211,"Park Grove, 76",2023-06-13T04:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-13T04:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.8
110211,"Park Grove, 76",2023-06-13T04:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,37.7
110211,"Park Grove, 76",2023-06-13T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.57
110211,"Park Grove, 76",2023-06-13T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.96
110211,"Park Grove, 76",2023-06-13T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.46
110211,"Park Grove, 76",2023-06-13T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.39
110211,"Park Grove, 76",2023-06-13T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.08
110211,"Park Grove, 76",2023-06-13T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.31
110211,"Park Grove, 76",2023-06-13T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,28.7
110211,"Park Grove, 76",2023-06-13T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.3
110211,"Park Grove, 76",2023-06-13T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.8
110211,"Park Grove, 76",2023-06-13T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.3
110211,"Park Grove, 76",2023-06-13T04:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-13T04:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-06-13T04:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-06-13T04:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.81
110211,"Park Grove, 76",2023-06-13T04:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.62
110211,"Park Grove, 76",2023-06-13T04:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.7
110211,"Park Grove, 76",2023-06-13T04:50:00.000+00:00,feeder,23.0,N Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-13T04:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.1
110211,"Park Grove, 76",2023-06-13T04:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-13T04:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-13T04:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-13T04:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-13T04:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-13T04:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.87
110211,"Park Grove, 76",2023-06-13T04:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.44
110211,"Park Grove, 76",2023-06-13T04:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.58
110211,"Park Grove, 76",2023-06-13T04:50:00.000+00:00,feeder,22.0,N Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-13T04:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.3
110211,"Park Grove, 76",2023-06-13T04:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-13T04:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.7
110211,"Park Grove, 76",2023-06-13T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.84
110211,"Park Grove, 76",2023-06-13T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-13T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.47
110211,"Park Grove, 76",2023-06-13T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.76
110211,"Park Grove, 76",2023-06-13T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.03
110211,"Park Grove, 76",2023-06-13T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.31
110211,"Park Grove, 76",2023-06-13T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-13T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-13T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-13T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-13T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-13T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.26
110211,"Park Grove, 76",2023-06-13T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.93
110211,"Park Grove, 76",2023-06-13T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.19
110211,"Park Grove, 76",2023-06-13T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.76
110211,"Park Grove, 76",2023-06-13T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.08
110211,"Park Grove, 76",2023-06-13T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-13T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-13T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-13T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.4
110211,"Park Grove, 76",2023-06-13T04:50:00.000+00:00,transformer,,Temperature,C,37.5
110211,"Park Grove, 76",2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110211,"Park Grove, 76",2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
110211,"Park Grove, 76",2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.45
110211,"Park Grove, 76",2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
110211,"Park Grove, 76",2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.52
110211,"Park Grove, 76",2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
110211,"Park Grove, 76",2023-06-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.47
110211,"Park Grove, 76",2023-06-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.62
110211,"Park Grove, 76",2023-06-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.89
110211,"Park Grove, 76",2023-06-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,24.33
110211,"Park Grove, 76",2023-06-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,24.02
110211,"Park Grove, 76",2023-06-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,37.04
110211,"Park Grove, 76",2023-06-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,80.2
110211,"Park Grove, 76",2023-06-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
110211,"Park Grove, 76",2023-06-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
110211,"Park Grove, 76",2023-06-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
110211,"Park Grove, 76",2023-06-13T04:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-13T04:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-13T04:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-13T04:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.09
110211,"Park Grove, 76",2023-06-13T04:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.9
110211,"Park Grove, 76",2023-06-13T04:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.0
110211,"Park Grove, 76",2023-06-13T04:40:00.000+00:00,feeder,32.0,N Current (RMS),A,6.3
110211,"Park Grove, 76",2023-06-13T04:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.5
110211,"Park Grove, 76",2023-06-13T04:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.2
110211,"Park Grove, 76",2023-06-13T04:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.1
110211,"Park Grove, 76",2023-06-13T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.22
110211,"Park Grove, 76",2023-06-13T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.81
110211,"Park Grove, 76",2023-06-13T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.47
110211,"Park Grove, 76",2023-06-13T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.62
110211,"Park Grove, 76",2023-06-13T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.44
110211,"Park Grove, 76",2023-06-13T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.52
110211,"Park Grove, 76",2023-06-13T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-13T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.3
110211,"Park Grove, 76",2023-06-13T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.6
110211,"Park Grove, 76",2023-06-13T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.4
110211,"Park Grove, 76",2023-06-13T04:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-13T04:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-13T04:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.3
110211,"Park Grove, 76",2023-06-13T04:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.1
110211,"Park Grove, 76",2023-06-13T04:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.63
110211,"Park Grove, 76",2023-06-13T04:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.9
110211,"Park Grove, 76",2023-06-13T04:40:00.000+00:00,feeder,23.0,N Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-13T04:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.1
110211,"Park Grove, 76",2023-06-13T04:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-13T04:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-13T04:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-13T04:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-13T04:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-13T04:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.44
110211,"Park Grove, 76",2023-06-13T04:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.55
110211,"Park Grove, 76",2023-06-13T04:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.75
110211,"Park Grove, 76",2023-06-13T04:40:00.000+00:00,feeder,22.0,N Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-13T04:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-13T04:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-13T04:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.5
110211,"Park Grove, 76",2023-06-13T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.88
110211,"Park Grove, 76",2023-06-13T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-06-13T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.08
