Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-13T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.83
110211,"Park Grove, 76",2023-06-13T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.71
110211,"Park Grove, 76",2023-06-13T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.8
110211,"Park Grove, 76",2023-06-13T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-13T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-13T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-13T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.7
110211,"Park Grove, 76",2023-06-13T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-13T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.26
110211,"Park Grove, 76",2023-06-13T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.39
110211,"Park Grove, 76",2023-06-13T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.88
110211,"Park Grove, 76",2023-06-13T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.25
110211,"Park Grove, 76",2023-06-13T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.53
110211,"Park Grove, 76",2023-06-13T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-13T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-13T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-13T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.8
110211,"Park Grove, 76",2023-06-13T04:40:00.000+00:00,transformer,,Temperature,C,37.5
110211,"Park Grove, 76",2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110211,"Park Grove, 76",2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
110211,"Park Grove, 76",2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
110211,"Park Grove, 76",2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
110211,"Park Grove, 76",2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.52
110211,"Park Grove, 76",2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
110211,"Park Grove, 76",2023-06-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.72
110211,"Park Grove, 76",2023-06-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.27
110211,"Park Grove, 76",2023-06-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.8
110211,"Park Grove, 76",2023-06-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,23.96
110211,"Park Grove, 76",2023-06-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,24.48
110211,"Park Grove, 76",2023-06-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,35.5
110211,"Park Grove, 76",2023-06-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
110211,"Park Grove, 76",2023-06-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
110211,"Park Grove, 76",2023-06-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
110211,"Park Grove, 76",2023-06-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
110211,"Park Grove, 76",2023-06-13T04:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-13T04:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-13T04:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-13T04:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.19
110211,"Park Grove, 76",2023-06-13T04:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.02
110211,"Park Grove, 76",2023-06-13T04:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.23
110211,"Park Grove, 76",2023-06-13T04:30:00.000+00:00,feeder,32.0,N Current (RMS),A,6.5
110211,"Park Grove, 76",2023-06-13T04:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-13T04:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.7
110211,"Park Grove, 76",2023-06-13T04:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-13T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.34
110211,"Park Grove, 76",2023-06-13T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.03
110211,"Park Grove, 76",2023-06-13T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.29
110211,"Park Grove, 76",2023-06-13T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.2
110211,"Park Grove, 76",2023-06-13T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.63
110211,"Park Grove, 76",2023-06-13T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.44
110211,"Park Grove, 76",2023-06-13T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-13T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.4
110211,"Park Grove, 76",2023-06-13T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.6
110211,"Park Grove, 76",2023-06-13T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.0
110211,"Park Grove, 76",2023-06-13T04:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-13T04:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.17
110211,"Park Grove, 76",2023-06-13T04:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.34
110211,"Park Grove, 76",2023-06-13T04:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.16
110211,"Park Grove, 76",2023-06-13T04:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.73
110211,"Park Grove, 76",2023-06-13T04:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.35
110211,"Park Grove, 76",2023-06-13T04:30:00.000+00:00,feeder,23.0,N Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-13T04:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-13T04:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-13T04:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-13T04:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-06-13T04:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-13T04:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-13T04:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.79
110211,"Park Grove, 76",2023-06-13T04:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.26
110211,"Park Grove, 76",2023-06-13T04:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.75
110211,"Park Grove, 76",2023-06-13T04:30:00.000+00:00,feeder,22.0,N Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-13T04:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.7
110211,"Park Grove, 76",2023-06-13T04:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-13T04:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-13T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.54
110211,"Park Grove, 76",2023-06-13T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-13T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-06-13T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.46
110211,"Park Grove, 76",2023-06-13T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.42
110211,"Park Grove, 76",2023-06-13T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.73
110211,"Park Grove, 76",2023-06-13T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-13T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-13T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-13T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-13T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-13T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.31
110211,"Park Grove, 76",2023-06-13T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.24
110211,"Park Grove, 76",2023-06-13T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.59
110211,"Park Grove, 76",2023-06-13T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.62
110211,"Park Grove, 76",2023-06-13T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.47
110211,"Park Grove, 76",2023-06-13T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-13T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-13T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-13T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.9
110211,"Park Grove, 76",2023-06-13T04:30:00.000+00:00,transformer,,Temperature,C,37.6
110211,"Park Grove, 76",2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110211,"Park Grove, 76",2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
110211,"Park Grove, 76",2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.45
110211,"Park Grove, 76",2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
110211,"Park Grove, 76",2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.52
110211,"Park Grove, 76",2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
110211,"Park Grove, 76",2023-06-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.88
110211,"Park Grove, 76",2023-06-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.65
110211,"Park Grove, 76",2023-06-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.56
110211,"Park Grove, 76",2023-06-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,25.39
110211,"Park Grove, 76",2023-06-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,23.68
110211,"Park Grove, 76",2023-06-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,31.97
110211,"Park Grove, 76",2023-06-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
110211,"Park Grove, 76",2023-06-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
110211,"Park Grove, 76",2023-06-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
110211,"Park Grove, 76",2023-06-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
110211,"Park Grove, 76",2023-06-13T04:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-13T04:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-13T04:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-13T04:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.24
110211,"Park Grove, 76",2023-06-13T04:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.94
110211,"Park Grove, 76",2023-06-13T04:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.88
110211,"Park Grove, 76",2023-06-13T04:20:00.000+00:00,feeder,32.0,N Current (RMS),A,6.7
110211,"Park Grove, 76",2023-06-13T04:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-13T04:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.5
110211,"Park Grove, 76",2023-06-13T04:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-13T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.39
110211,"Park Grove, 76",2023-06-13T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.16
110211,"Park Grove, 76",2023-06-13T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.37
110211,"Park Grove, 76",2023-06-13T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.59
110211,"Park Grove, 76",2023-06-13T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.16
110211,"Park Grove, 76",2023-06-13T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.83
110211,"Park Grove, 76",2023-06-13T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,29.2
110211,"Park Grove, 76",2023-06-13T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.9
110211,"Park Grove, 76",2023-06-13T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.5
110211,"Park Grove, 76",2023-06-13T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.9
110211,"Park Grove, 76",2023-06-13T04:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-13T04:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.13
110211,"Park Grove, 76",2023-06-13T04:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.28
110211,"Park Grove, 76",2023-06-13T04:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.82
110211,"Park Grove, 76",2023-06-13T04:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.66
110211,"Park Grove, 76",2023-06-13T04:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.72
110211,"Park Grove, 76",2023-06-13T04:20:00.000+00:00,feeder,23.0,N Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-13T04:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.9
110211,"Park Grove, 76",2023-06-13T04:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.6
110211,"Park Grove, 76",2023-06-13T04:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-13T04:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-13T04:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-13T04:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-13T04:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.73
110211,"Park Grove, 76",2023-06-13T04:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.88
110211,"Park Grove, 76",2023-06-13T04:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.73
110211,"Park Grove, 76",2023-06-13T04:20:00.000+00:00,feeder,22.0,N Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-13T04:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-13T04:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-13T04:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-13T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.72
110211,"Park Grove, 76",2023-06-13T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-13T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-13T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.99
110211,"Park Grove, 76",2023-06-13T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.03
110211,"Park Grove, 76",2023-06-13T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.99
110211,"Park Grove, 76",2023-06-13T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-13T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-13T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-13T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-13T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-13T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.5
110211,"Park Grove, 76",2023-06-13T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.59
110211,"Park Grove, 76",2023-06-13T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.31
110211,"Park Grove, 76",2023-06-13T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.03
110211,"Park Grove, 76",2023-06-13T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.15
110211,"Park Grove, 76",2023-06-13T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-13T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-13T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-13T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.5
110211,"Park Grove, 76",2023-06-13T04:20:00.000+00:00,transformer,,Temperature,C,37.6
110211,"Park Grove, 76",2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
110211,"Park Grove, 76",2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
110211,"Park Grove, 76",2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.49
110211,"Park Grove, 76",2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
110211,"Park Grove, 76",2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.56
110211,"Park Grove, 76",2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
110211,"Park Grove, 76",2023-06-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.18
110211,"Park Grove, 76",2023-06-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.38
110211,"Park Grove, 76",2023-06-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.1
110211,"Park Grove, 76",2023-06-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,22.68
110211,"Park Grove, 76",2023-06-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,23.71
110211,"Park Grove, 76",2023-06-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,33.31
110211,"Park Grove, 76",2023-06-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
110211,"Park Grove, 76",2023-06-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
110211,"Park Grove, 76",2023-06-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
110211,"Park Grove, 76",2023-06-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
110211,"Park Grove, 76",2023-06-13T04:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-13T04:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-06-13T04:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-13T04:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.42
110211,"Park Grove, 76",2023-06-13T04:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.98
110211,"Park Grove, 76",2023-06-13T04:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.34
110211,"Park Grove, 76",2023-06-13T04:10:00.000+00:00,feeder,32.0,N Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-13T04:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-13T04:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-13T04:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-13T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.38
110211,"Park Grove, 76",2023-06-13T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.0
110211,"Park Grove, 76",2023-06-13T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.76
110211,"Park Grove, 76",2023-06-13T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.11
110211,"Park Grove, 76",2023-06-13T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.85
110211,"Park Grove, 76",2023-06-13T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.24
110211,"Park Grove, 76",2023-06-13T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,30.8
110211,"Park Grove, 76",2023-06-13T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.8
110211,"Park Grove, 76",2023-06-13T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.3
110211,"Park Grove, 76",2023-06-13T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.7
110211,"Park Grove, 76",2023-06-13T04:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-13T04:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-06-13T04:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-13T04:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.1
110211,"Park Grove, 76",2023-06-13T04:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.32
110211,"Park Grove, 76",2023-06-13T04:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.89
110211,"Park Grove, 76",2023-06-13T04:10:00.000+00:00,feeder,23.0,N Current (RMS),A,7.8
110211,"Park Grove, 76",2023-06-13T04:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-13T04:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-13T04:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-13T04:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-13T04:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-13T04:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-13T04:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.61
110211,"Park Grove, 76",2023-06-13T04:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.27
110211,"Park Grove, 76",2023-06-13T04:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.71
110211,"Park Grove, 76",2023-06-13T04:10:00.000+00:00,feeder,22.0,N Current (RMS),A,12.7
110211,"Park Grove, 76",2023-06-13T04:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.1
110211,"Park Grove, 76",2023-06-13T04:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,27.5
110211,"Park Grove, 76",2023-06-13T04:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-13T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.73
110211,"Park Grove, 76",2023-06-13T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-13T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-13T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.43
110211,"Park Grove, 76",2023-06-13T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.77
110211,"Park Grove, 76",2023-06-13T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.18
110211,"Park Grove, 76",2023-06-13T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-13T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-13T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-13T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-13T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-13T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.31
110211,"Park Grove, 76",2023-06-13T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.74
110211,"Park Grove, 76",2023-06-13T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.52
110211,"Park Grove, 76",2023-06-13T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.3
110211,"Park Grove, 76",2023-06-13T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.28
110211,"Park Grove, 76",2023-06-13T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-13T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-13T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-13T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.1
110211,"Park Grove, 76",2023-06-13T04:10:00.000+00:00,transformer,,Temperature,C,37.7
110211,"Park Grove, 76",2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
110211,"Park Grove, 76",2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
110211,"Park Grove, 76",2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
110211,"Park Grove, 76",2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
110211,"Park Grove, 76",2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.53
110211,"Park Grove, 76",2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
110211,"Park Grove, 76",2023-06-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.26
110211,"Park Grove, 76",2023-06-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.79
110211,"Park Grove, 76",2023-06-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.96
110211,"Park Grove, 76",2023-06-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,22.19
110211,"Park Grove, 76",2023-06-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,25.5
110211,"Park Grove, 76",2023-06-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,34.64
110211,"Park Grove, 76",2023-06-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
110211,"Park Grove, 76",2023-06-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
110211,"Park Grove, 76",2023-06-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
110211,"Park Grove, 76",2023-06-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
110211,"Park Grove, 76",2023-06-13T04:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-13T04:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-13T04:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-13T04:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.39
110211,"Park Grove, 76",2023-06-13T04:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.0
110211,"Park Grove, 76",2023-06-13T04:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.61
110211,"Park Grove, 76",2023-06-13T04:00:00.000+00:00,feeder,32.0,N Current (RMS),A,6.9
110211,"Park Grove, 76",2023-06-13T04:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-13T04:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.5
110211,"Park Grove, 76",2023-06-13T04:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-13T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.62
110211,"Park Grove, 76",2023-06-13T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.11
110211,"Park Grove, 76",2023-06-13T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-9.01
110211,"Park Grove, 76",2023-06-13T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.6
110211,"Park Grove, 76",2023-06-13T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.01
110211,"Park Grove, 76",2023-06-13T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.54
110211,"Park Grove, 76",2023-06-13T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-13T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.4
110211,"Park Grove, 76",2023-06-13T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.2
110211,"Park Grove, 76",2023-06-13T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.5
110211,"Park Grove, 76",2023-06-13T04:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-13T04:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-13T04:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-06-13T04:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.35
110211,"Park Grove, 76",2023-06-13T04:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.4
110211,"Park Grove, 76",2023-06-13T04:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.68
110211,"Park Grove, 76",2023-06-13T04:00:00.000+00:00,feeder,23.0,N Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-13T04:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-13T04:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-13T04:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-13T04:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-13T04:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-13T04:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-13T04:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.59
110211,"Park Grove, 76",2023-06-13T04:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.81
110211,"Park Grove, 76",2023-06-13T04:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.53
110211,"Park Grove, 76",2023-06-13T04:00:00.000+00:00,feeder,22.0,N Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-13T04:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-13T04:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-13T04:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-13T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.91
110211,"Park Grove, 76",2023-06-13T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-13T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.35
110211,"Park Grove, 76",2023-06-13T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.3
110211,"Park Grove, 76",2023-06-13T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.48
110211,"Park Grove, 76",2023-06-13T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.01
110211,"Park Grove, 76",2023-06-13T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-13T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-13T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-13T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-13T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-13T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.18
110211,"Park Grove, 76",2023-06-13T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.81
110211,"Park Grove, 76",2023-06-13T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.06
110211,"Park Grove, 76",2023-06-13T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.45
110211,"Park Grove, 76",2023-06-13T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.11
110211,"Park Grove, 76",2023-06-13T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-13T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-13T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-13T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.8
110211,"Park Grove, 76",2023-06-13T04:00:00.000+00:00,transformer,,Temperature,C,37.8
110211,"Park Grove, 76",2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110211,"Park Grove, 76",2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
110211,"Park Grove, 76",2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
110211,"Park Grove, 76",2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
110211,"Park Grove, 76",2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.53
110211,"Park Grove, 76",2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
110211,"Park Grove, 76",2023-06-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.01
110211,"Park Grove, 76",2023-06-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.21
110211,"Park Grove, 76",2023-06-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.49
110211,"Park Grove, 76",2023-06-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.3
110211,"Park Grove, 76",2023-06-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,26.16
110211,"Park Grove, 76",2023-06-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,31.48
110211,"Park Grove, 76",2023-06-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
110211,"Park Grove, 76",2023-06-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
110211,"Park Grove, 76",2023-06-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
110211,"Park Grove, 76",2023-06-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
110211,"Park Grove, 76",2023-06-13T03:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-13T03:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-06-13T03:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-13T03:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.3
110211,"Park Grove, 76",2023-06-13T03:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.03
110211,"Park Grove, 76",2023-06-13T03:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.61
110211,"Park Grove, 76",2023-06-13T03:50:00.000+00:00,feeder,32.0,N Current (RMS),A,6.2
110211,"Park Grove, 76",2023-06-13T03:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-13T03:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.5
110211,"Park Grove, 76",2023-06-13T03:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-13T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.7
110211,"Park Grove, 76",2023-06-13T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.25
110211,"Park Grove, 76",2023-06-13T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-9.05
110211,"Park Grove, 76",2023-06-13T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.08
110211,"Park Grove, 76",2023-06-13T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.31
110211,"Park Grove, 76",2023-06-13T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.07
110211,"Park Grove, 76",2023-06-13T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,28.5
110211,"Park Grove, 76",2023-06-13T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.8
110211,"Park Grove, 76",2023-06-13T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.7
110211,"Park Grove, 76",2023-06-13T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.4
110211,"Park Grove, 76",2023-06-13T03:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-13T03:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-06-13T03:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.39
110211,"Park Grove, 76",2023-06-13T03:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.03
110211,"Park Grove, 76",2023-06-13T03:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.4
110211,"Park Grove, 76",2023-06-13T03:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.54
110211,"Park Grove, 76",2023-06-13T03:50:00.000+00:00,feeder,23.0,N Current (RMS),A,7.9
110211,"Park Grove, 76",2023-06-13T03:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-13T03:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-13T03:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-13T03:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-13T03:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-13T03:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-06-13T03:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.82
110211,"Park Grove, 76",2023-06-13T03:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.29
110211,"Park Grove, 76",2023-06-13T03:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.37
110211,"Park Grove, 76",2023-06-13T03:50:00.000+00:00,feeder,22.0,N Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-13T03:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.9
110211,"Park Grove, 76",2023-06-13T03:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-13T03:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,13.9
110211,"Park Grove, 76",2023-06-13T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.8
110211,"Park Grove, 76",2023-06-13T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-13T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.49
110211,"Park Grove, 76",2023-06-13T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.91
110211,"Park Grove, 76",2023-06-13T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.86
110211,"Park Grove, 76",2023-06-13T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.78
110211,"Park Grove, 76",2023-06-13T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-13T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-13T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-13T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-13T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-13T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.0
110211,"Park Grove, 76",2023-06-13T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.83
110211,"Park Grove, 76",2023-06-13T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.16
110211,"Park Grove, 76",2023-06-13T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.59
110211,"Park Grove, 76",2023-06-13T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.44
110211,"Park Grove, 76",2023-06-13T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-13T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-13T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.7
110211,"Park Grove, 76",2023-06-13T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.0
110211,"Park Grove, 76",2023-06-13T03:50:00.000+00:00,transformer,,Temperature,C,37.9
110211,"Park Grove, 76",2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
110211,"Park Grove, 76",2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
110211,"Park Grove, 76",2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.53
110211,"Park Grove, 76",2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
110211,"Park Grove, 76",2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.62
110211,"Park Grove, 76",2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
110211,"Park Grove, 76",2023-06-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.19
110211,"Park Grove, 76",2023-06-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.78
110211,"Park Grove, 76",2023-06-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.9
110211,"Park Grove, 76",2023-06-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.3
110211,"Park Grove, 76",2023-06-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,26.48
110211,"Park Grove, 76",2023-06-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,31.8
110211,"Park Grove, 76",2023-06-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
110211,"Park Grove, 76",2023-06-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
110211,"Park Grove, 76",2023-06-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
110211,"Park Grove, 76",2023-06-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
110211,"Park Grove, 76",2023-06-13T03:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-13T03:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-13T03:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-13T03:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.37
110211,"Park Grove, 76",2023-06-13T03:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.98
110211,"Park Grove, 76",2023-06-13T03:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.44
110211,"Park Grove, 76",2023-06-13T03:40:00.000+00:00,feeder,32.0,N Current (RMS),A,6.3
110211,"Park Grove, 76",2023-06-13T03:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-13T03:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.5
110211,"Park Grove, 76",2023-06-13T03:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-13T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.12
110211,"Park Grove, 76",2023-06-13T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.62
110211,"Park Grove, 76",2023-06-13T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.25
110211,"Park Grove, 76",2023-06-13T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.62
110211,"Park Grove, 76",2023-06-13T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.55
110211,"Park Grove, 76",2023-06-13T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.74
110211,"Park Grove, 76",2023-06-13T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,29.7
110211,"Park Grove, 76",2023-06-13T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.2
110211,"Park Grove, 76",2023-06-13T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.9
110211,"Park Grove, 76",2023-06-13T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,74.3
110211,"Park Grove, 76",2023-06-13T03:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-13T03:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-13T03:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-06-13T03:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.31
110211,"Park Grove, 76",2023-06-13T03:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.49
110211,"Park Grove, 76",2023-06-13T03:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.09
110211,"Park Grove, 76",2023-06-13T03:40:00.000+00:00,feeder,23.0,N Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-13T03:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-13T03:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.1
110211,"Park Grove, 76",2023-06-13T03:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-13T03:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-06-13T03:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-13T03:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-13T03:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.82
110211,"Park Grove, 76",2023-06-13T03:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.8
110211,"Park Grove, 76",2023-06-13T03:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.81
110211,"Park Grove, 76",2023-06-13T03:40:00.000+00:00,feeder,22.0,N Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-13T03:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.9
110211,"Park Grove, 76",2023-06-13T03:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-13T03:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-13T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.81
110211,"Park Grove, 76",2023-06-13T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-13T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.28
110211,"Park Grove, 76",2023-06-13T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.7
110211,"Park Grove, 76",2023-06-13T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.41
110211,"Park Grove, 76",2023-06-13T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.46
110211,"Park Grove, 76",2023-06-13T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-13T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-13T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.9
110211,"Park Grove, 76",2023-06-13T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-13T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-13T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.32
110211,"Park Grove, 76",2023-06-13T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.9
110211,"Park Grove, 76",2023-06-13T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.06
110211,"Park Grove, 76",2023-06-13T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.36
110211,"Park Grove, 76",2023-06-13T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.52
110211,"Park Grove, 76",2023-06-13T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-13T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-13T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-13T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.4
110211,"Park Grove, 76",2023-06-13T03:40:00.000+00:00,transformer,,Temperature,C,37.9
110211,"Park Grove, 76",2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
110211,"Park Grove, 76",2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
110211,"Park Grove, 76",2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.56
110211,"Park Grove, 76",2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
110211,"Park Grove, 76",2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.62
110211,"Park Grove, 76",2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
110211,"Park Grove, 76",2023-06-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.86
110211,"Park Grove, 76",2023-06-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.76
110211,"Park Grove, 76",2023-06-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.34
110211,"Park Grove, 76",2023-06-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.88
110211,"Park Grove, 76",2023-06-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,27.6
110211,"Park Grove, 76",2023-06-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,33.05
110211,"Park Grove, 76",2023-06-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
110211,"Park Grove, 76",2023-06-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
110211,"Park Grove, 76",2023-06-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
110211,"Park Grove, 76",2023-06-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
110211,"Park Grove, 76",2023-06-13T03:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-13T03:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-13T03:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-13T03:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.3
110211,"Park Grove, 76",2023-06-13T03:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.93
110211,"Park Grove, 76",2023-06-13T03:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.42
110211,"Park Grove, 76",2023-06-13T03:30:00.000+00:00,feeder,32.0,N Current (RMS),A,6.4
110211,"Park Grove, 76",2023-06-13T03:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-13T03:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.6
110211,"Park Grove, 76",2023-06-13T03:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-13T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.53
110211,"Park Grove, 76",2023-06-13T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.53
110211,"Park Grove, 76",2023-06-13T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.15
110211,"Park Grove, 76",2023-06-13T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.84
110211,"Park Grove, 76",2023-06-13T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.66
110211,"Park Grove, 76",2023-06-13T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.41
110211,"Park Grove, 76",2023-06-13T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,30.0
110211,"Park Grove, 76",2023-06-13T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.4
110211,"Park Grove, 76",2023-06-13T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.2
110211,"Park Grove, 76",2023-06-13T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,73.0
110211,"Park Grove, 76",2023-06-13T03:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-13T03:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-13T03:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.64
110211,"Park Grove, 76",2023-06-13T03:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.72
110211,"Park Grove, 76",2023-06-13T03:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.53
110211,"Park Grove, 76",2023-06-13T03:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.18
110211,"Park Grove, 76",2023-06-13T03:30:00.000+00:00,feeder,23.0,N Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-13T03:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-13T03:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.3
