Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-13T03:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-13T03:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.15
110211,"Park Grove, 76",2023-06-13T03:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-13T03:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-13T03:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.68
110211,"Park Grove, 76",2023-06-13T03:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.44
110211,"Park Grove, 76",2023-06-13T03:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.43
110211,"Park Grove, 76",2023-06-13T03:30:00.000+00:00,feeder,22.0,N Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-13T03:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-13T03:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-13T03:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-13T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.62
110211,"Park Grove, 76",2023-06-13T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-13T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.36
110211,"Park Grove, 76",2023-06-13T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.43
110211,"Park Grove, 76",2023-06-13T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.88
110211,"Park Grove, 76",2023-06-13T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.4
110211,"Park Grove, 76",2023-06-13T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-13T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-13T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.5
110211,"Park Grove, 76",2023-06-13T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-13T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-13T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.52
110211,"Park Grove, 76",2023-06-13T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.7
110211,"Park Grove, 76",2023-06-13T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.8
110211,"Park Grove, 76",2023-06-13T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.1
110211,"Park Grove, 76",2023-06-13T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.32
110211,"Park Grove, 76",2023-06-13T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-13T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-13T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-13T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.9
110211,"Park Grove, 76",2023-06-13T03:30:00.000+00:00,transformer,,Temperature,C,38.0
110211,"Park Grove, 76",2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
110211,"Park Grove, 76",2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
110211,"Park Grove, 76",2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.52
110211,"Park Grove, 76",2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
110211,"Park Grove, 76",2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.59
110211,"Park Grove, 76",2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
110211,"Park Grove, 76",2023-06-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.42
110211,"Park Grove, 76",2023-06-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.42
110211,"Park Grove, 76",2023-06-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.7
110211,"Park Grove, 76",2023-06-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,22.78
110211,"Park Grove, 76",2023-06-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,26.54
110211,"Park Grove, 76",2023-06-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,34.16
110211,"Park Grove, 76",2023-06-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,63.1
110211,"Park Grove, 76",2023-06-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
110211,"Park Grove, 76",2023-06-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
110211,"Park Grove, 76",2023-06-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
110211,"Park Grove, 76",2023-06-13T03:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-13T03:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-13T03:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-13T03:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.45
110211,"Park Grove, 76",2023-06-13T03:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.03
110211,"Park Grove, 76",2023-06-13T03:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.2
110211,"Park Grove, 76",2023-06-13T03:20:00.000+00:00,feeder,32.0,N Current (RMS),A,6.6
110211,"Park Grove, 76",2023-06-13T03:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-13T03:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.0
110211,"Park Grove, 76",2023-06-13T03:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-13T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.38
110211,"Park Grove, 76",2023-06-13T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.66
110211,"Park Grove, 76",2023-06-13T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.36
110211,"Park Grove, 76",2023-06-13T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.69
110211,"Park Grove, 76",2023-06-13T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.28
110211,"Park Grove, 76",2023-06-13T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.76
110211,"Park Grove, 76",2023-06-13T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,29.1
110211,"Park Grove, 76",2023-06-13T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.8
110211,"Park Grove, 76",2023-06-13T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.8
110211,"Park Grove, 76",2023-06-13T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,74.3
110211,"Park Grove, 76",2023-06-13T03:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-13T03:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-13T03:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.62
110211,"Park Grove, 76",2023-06-13T03:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.16
110211,"Park Grove, 76",2023-06-13T03:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.94
110211,"Park Grove, 76",2023-06-13T03:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.32
110211,"Park Grove, 76",2023-06-13T03:20:00.000+00:00,feeder,23.0,N Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-13T03:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-13T03:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-13T03:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-13T03:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-13T03:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-13T03:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-13T03:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.77
110211,"Park Grove, 76",2023-06-13T03:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.4
110211,"Park Grove, 76",2023-06-13T03:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.88
110211,"Park Grove, 76",2023-06-13T03:20:00.000+00:00,feeder,22.0,N Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-13T03:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.1
110211,"Park Grove, 76",2023-06-13T03:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-13T03:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.1
110211,"Park Grove, 76",2023-06-13T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.82
110211,"Park Grove, 76",2023-06-13T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-13T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-13T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.1
110211,"Park Grove, 76",2023-06-13T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.18
110211,"Park Grove, 76",2023-06-13T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.68
110211,"Park Grove, 76",2023-06-13T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-13T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-13T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-13T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-13T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-13T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.58
110211,"Park Grove, 76",2023-06-13T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.6
110211,"Park Grove, 76",2023-06-13T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.22
110211,"Park Grove, 76",2023-06-13T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.1
110211,"Park Grove, 76",2023-06-13T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.29
110211,"Park Grove, 76",2023-06-13T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,33.6
110211,"Park Grove, 76",2023-06-13T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-13T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-13T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.5
110211,"Park Grove, 76",2023-06-13T03:20:00.000+00:00,transformer,,Temperature,C,38.0
110211,"Park Grove, 76",2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
110211,"Park Grove, 76",2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
110211,"Park Grove, 76",2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.45
110211,"Park Grove, 76",2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
110211,"Park Grove, 76",2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.55
110211,"Park Grove, 76",2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
110211,"Park Grove, 76",2023-06-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.85
110211,"Park Grove, 76",2023-06-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.79
110211,"Park Grove, 76",2023-06-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.67
110211,"Park Grove, 76",2023-06-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.4
110211,"Park Grove, 76",2023-06-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,25.91
110211,"Park Grove, 76",2023-06-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,40.14
110211,"Park Grove, 76",2023-06-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
110211,"Park Grove, 76",2023-06-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
110211,"Park Grove, 76",2023-06-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
110211,"Park Grove, 76",2023-06-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
110211,"Park Grove, 76",2023-06-13T03:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-13T03:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-13T03:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-13T03:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.48
110211,"Park Grove, 76",2023-06-13T03:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.0
110211,"Park Grove, 76",2023-06-13T03:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.48
110211,"Park Grove, 76",2023-06-13T03:10:00.000+00:00,feeder,32.0,N Current (RMS),A,6.8
110211,"Park Grove, 76",2023-06-13T03:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-13T03:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.6
110211,"Park Grove, 76",2023-06-13T03:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-13T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.44
110211,"Park Grove, 76",2023-06-13T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.56
110211,"Park Grove, 76",2023-06-13T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.13
110211,"Park Grove, 76",2023-06-13T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.82
110211,"Park Grove, 76",2023-06-13T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.81
110211,"Park Grove, 76",2023-06-13T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.69
110211,"Park Grove, 76",2023-06-13T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,26.5
110211,"Park Grove, 76",2023-06-13T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.4
110211,"Park Grove, 76",2023-06-13T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.4
110211,"Park Grove, 76",2023-06-13T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.8
110211,"Park Grove, 76",2023-06-13T03:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.27
110211,"Park Grove, 76",2023-06-13T03:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.52
110211,"Park Grove, 76",2023-06-13T03:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.57
110211,"Park Grove, 76",2023-06-13T03:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.96
110211,"Park Grove, 76",2023-06-13T03:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.33
110211,"Park Grove, 76",2023-06-13T03:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.14
110211,"Park Grove, 76",2023-06-13T03:10:00.000+00:00,feeder,23.0,N Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-13T03:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-13T03:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.9
110211,"Park Grove, 76",2023-06-13T03:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-13T03:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.16
110211,"Park Grove, 76",2023-06-13T03:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-13T03:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-13T03:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.79
110211,"Park Grove, 76",2023-06-13T03:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.9
110211,"Park Grove, 76",2023-06-13T03:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.81
110211,"Park Grove, 76",2023-06-13T03:10:00.000+00:00,feeder,22.0,N Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-13T03:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-13T03:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-13T03:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-13T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.81
110211,"Park Grove, 76",2023-06-13T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-13T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-06-13T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.03
110211,"Park Grove, 76",2023-06-13T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.41
110211,"Park Grove, 76",2023-06-13T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.59
110211,"Park Grove, 76",2023-06-13T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-13T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-13T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-13T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-13T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-13T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.59
110211,"Park Grove, 76",2023-06-13T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-6.02
110211,"Park Grove, 76",2023-06-13T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.39
110211,"Park Grove, 76",2023-06-13T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.14
110211,"Park Grove, 76",2023-06-13T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.54
110211,"Park Grove, 76",2023-06-13T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,33.5
110211,"Park Grove, 76",2023-06-13T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-13T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.5
110211,"Park Grove, 76",2023-06-13T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.9
110211,"Park Grove, 76",2023-06-13T03:10:00.000+00:00,transformer,,Temperature,C,38.1
110211,"Park Grove, 76",2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110211,"Park Grove, 76",2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
110211,"Park Grove, 76",2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
110211,"Park Grove, 76",2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
110211,"Park Grove, 76",2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
110211,"Park Grove, 76",2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
110211,"Park Grove, 76",2023-06-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.42
110211,"Park Grove, 76",2023-06-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.8
110211,"Park Grove, 76",2023-06-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.8
110211,"Park Grove, 76",2023-06-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.47
110211,"Park Grove, 76",2023-06-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,26.58
110211,"Park Grove, 76",2023-06-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,38.25
110211,"Park Grove, 76",2023-06-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,66.9
110211,"Park Grove, 76",2023-06-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
110211,"Park Grove, 76",2023-06-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
110211,"Park Grove, 76",2023-06-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
110211,"Park Grove, 76",2023-06-13T03:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-13T03:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-13T03:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-13T03:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.66
110211,"Park Grove, 76",2023-06-13T03:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.88
110211,"Park Grove, 76",2023-06-13T03:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.72
110211,"Park Grove, 76",2023-06-13T03:00:00.000+00:00,feeder,32.0,N Current (RMS),A,7.0
110211,"Park Grove, 76",2023-06-13T03:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-13T03:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.2
110211,"Park Grove, 76",2023-06-13T03:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-13T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.65
110211,"Park Grove, 76",2023-06-13T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.17
110211,"Park Grove, 76",2023-06-13T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.0
110211,"Park Grove, 76",2023-06-13T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.37
110211,"Park Grove, 76",2023-06-13T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.96
110211,"Park Grove, 76",2023-06-13T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.04
110211,"Park Grove, 76",2023-06-13T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,24.3
110211,"Park Grove, 76",2023-06-13T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.4
110211,"Park Grove, 76",2023-06-13T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.3
110211,"Park Grove, 76",2023-06-13T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.4
110211,"Park Grove, 76",2023-06-13T03:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.3
110211,"Park Grove, 76",2023-06-13T03:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-13T03:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.5
110211,"Park Grove, 76",2023-06-13T03:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.95
110211,"Park Grove, 76",2023-06-13T03:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.79
110211,"Park Grove, 76",2023-06-13T03:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.63
110211,"Park Grove, 76",2023-06-13T03:00:00.000+00:00,feeder,23.0,N Current (RMS),A,8.0
110211,"Park Grove, 76",2023-06-13T03:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-13T03:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-13T03:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-13T03:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.14
110211,"Park Grove, 76",2023-06-13T03:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.1
110211,"Park Grove, 76",2023-06-13T03:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-13T03:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.73
110211,"Park Grove, 76",2023-06-13T03:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.98
110211,"Park Grove, 76",2023-06-13T03:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.3
110211,"Park Grove, 76",2023-06-13T03:00:00.000+00:00,feeder,22.0,N Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-13T03:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-13T03:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-13T03:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-13T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.73
110211,"Park Grove, 76",2023-06-13T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-13T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-13T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.22
110211,"Park Grove, 76",2023-06-13T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.14
110211,"Park Grove, 76",2023-06-13T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.47
110211,"Park Grove, 76",2023-06-13T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-13T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-13T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-13T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-13T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-13T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.48
110211,"Park Grove, 76",2023-06-13T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.64
110211,"Park Grove, 76",2023-06-13T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.4
110211,"Park Grove, 76",2023-06-13T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.72
110211,"Park Grove, 76",2023-06-13T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.37
110211,"Park Grove, 76",2023-06-13T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,33.9
110211,"Park Grove, 76",2023-06-13T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-13T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-13T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.8
110211,"Park Grove, 76",2023-06-13T03:00:00.000+00:00,transformer,,Temperature,C,38.1
110211,"Park Grove, 76",2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
110211,"Park Grove, 76",2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
110211,"Park Grove, 76",2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
110211,"Park Grove, 76",2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
110211,"Park Grove, 76",2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
110211,"Park Grove, 76",2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
110211,"Park Grove, 76",2023-06-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.27
110211,"Park Grove, 76",2023-06-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.58
110211,"Park Grove, 76",2023-06-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.71
110211,"Park Grove, 76",2023-06-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.33
110211,"Park Grove, 76",2023-06-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,26.46
110211,"Park Grove, 76",2023-06-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,38.53
110211,"Park Grove, 76",2023-06-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
110211,"Park Grove, 76",2023-06-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
110211,"Park Grove, 76",2023-06-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
110211,"Park Grove, 76",2023-06-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
110211,"Park Grove, 76",2023-06-13T02:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-13T02:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-13T02:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-13T02:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.53
110211,"Park Grove, 76",2023-06-13T02:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.92
110211,"Park Grove, 76",2023-06-13T02:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.37
110211,"Park Grove, 76",2023-06-13T02:50:00.000+00:00,feeder,32.0,N Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-13T02:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-13T02:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-13T02:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-13T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.47
110211,"Park Grove, 76",2023-06-13T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.62
110211,"Park Grove, 76",2023-06-13T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.27
110211,"Park Grove, 76",2023-06-13T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.64
110211,"Park Grove, 76",2023-06-13T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.76
110211,"Park Grove, 76",2023-06-13T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.83
110211,"Park Grove, 76",2023-06-13T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,26.1
110211,"Park Grove, 76",2023-06-13T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.0
110211,"Park Grove, 76",2023-06-13T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.5
110211,"Park Grove, 76",2023-06-13T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.6
110211,"Park Grove, 76",2023-06-13T02:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-13T02:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-06-13T02:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-13T02:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.19
110211,"Park Grove, 76",2023-06-13T02:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.34
110211,"Park Grove, 76",2023-06-13T02:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.75
110211,"Park Grove, 76",2023-06-13T02:50:00.000+00:00,feeder,23.0,N Current (RMS),A,8.1
110211,"Park Grove, 76",2023-06-13T02:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-13T02:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.1
110211,"Park Grove, 76",2023-06-13T02:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-13T02:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-13T02:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-13T02:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-13T02:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.76
110211,"Park Grove, 76",2023-06-13T02:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.13
110211,"Park Grove, 76",2023-06-13T02:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.32
110211,"Park Grove, 76",2023-06-13T02:50:00.000+00:00,feeder,22.0,N Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-13T02:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.9
110211,"Park Grove, 76",2023-06-13T02:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-13T02:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-13T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.75
110211,"Park Grove, 76",2023-06-13T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-13T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-13T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.39
110211,"Park Grove, 76",2023-06-13T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.67
110211,"Park Grove, 76",2023-06-13T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.51
110211,"Park Grove, 76",2023-06-13T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-13T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-13T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.7
110211,"Park Grove, 76",2023-06-13T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-13T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-13T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.33
110211,"Park Grove, 76",2023-06-13T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.14
110211,"Park Grove, 76",2023-06-13T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.21
110211,"Park Grove, 76",2023-06-13T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.47
110211,"Park Grove, 76",2023-06-13T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.72
110211,"Park Grove, 76",2023-06-13T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,36.7
110211,"Park Grove, 76",2023-06-13T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-13T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-13T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.5
110211,"Park Grove, 76",2023-06-13T02:50:00.000+00:00,transformer,,Temperature,C,38.2
110211,"Park Grove, 76",2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110211,"Park Grove, 76",2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
110211,"Park Grove, 76",2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
110211,"Park Grove, 76",2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
110211,"Park Grove, 76",2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.48
110211,"Park Grove, 76",2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
110211,"Park Grove, 76",2023-06-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.12
110211,"Park Grove, 76",2023-06-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.33
110211,"Park Grove, 76",2023-06-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.64
110211,"Park Grove, 76",2023-06-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,23.71
110211,"Park Grove, 76",2023-06-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,26.29
110211,"Park Grove, 76",2023-06-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,38.51
110211,"Park Grove, 76",2023-06-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
110211,"Park Grove, 76",2023-06-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
110211,"Park Grove, 76",2023-06-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
110211,"Park Grove, 76",2023-06-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
110211,"Park Grove, 76",2023-06-13T02:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-13T02:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-13T02:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-13T02:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.78
110211,"Park Grove, 76",2023-06-13T02:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.95
110211,"Park Grove, 76",2023-06-13T02:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.53
110211,"Park Grove, 76",2023-06-13T02:40:00.000+00:00,feeder,32.0,N Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-13T02:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,14.2
110211,"Park Grove, 76",2023-06-13T02:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.5
110211,"Park Grove, 76",2023-06-13T02:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-13T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.65
110211,"Park Grove, 76",2023-06-13T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.4
110211,"Park Grove, 76",2023-06-13T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.38
110211,"Park Grove, 76",2023-06-13T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.65
110211,"Park Grove, 76",2023-06-13T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.97
110211,"Park Grove, 76",2023-06-13T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.24
110211,"Park Grove, 76",2023-06-13T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-13T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.5
110211,"Park Grove, 76",2023-06-13T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.9
110211,"Park Grove, 76",2023-06-13T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.0
110211,"Park Grove, 76",2023-06-13T02:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.49
110211,"Park Grove, 76",2023-06-13T02:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-13T02:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.27
110211,"Park Grove, 76",2023-06-13T02:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.03
110211,"Park Grove, 76",2023-06-13T02:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.44
110211,"Park Grove, 76",2023-06-13T02:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.15
110211,"Park Grove, 76",2023-06-13T02:40:00.000+00:00,feeder,23.0,N Current (RMS),A,7.8
110211,"Park Grove, 76",2023-06-13T02:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-13T02:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-13T02:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-13T02:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-06-13T02:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-13T02:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-13T02:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.77
110211,"Park Grove, 76",2023-06-13T02:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.89
110211,"Park Grove, 76",2023-06-13T02:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.12
110211,"Park Grove, 76",2023-06-13T02:40:00.000+00:00,feeder,22.0,N Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-13T02:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.3
110211,"Park Grove, 76",2023-06-13T02:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-13T02:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-13T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.52
110211,"Park Grove, 76",2023-06-13T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-13T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.45
110211,"Park Grove, 76",2023-06-13T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.88
110211,"Park Grove, 76",2023-06-13T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.71
110211,"Park Grove, 76",2023-06-13T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.25
110211,"Park Grove, 76",2023-06-13T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-13T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-13T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-13T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-13T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-13T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.03
110211,"Park Grove, 76",2023-06-13T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.94
110211,"Park Grove, 76",2023-06-13T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.44
110211,"Park Grove, 76",2023-06-13T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.63
110211,"Park Grove, 76",2023-06-13T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.96
110211,"Park Grove, 76",2023-06-13T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,36.6
110211,"Park Grove, 76",2023-06-13T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-13T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-13T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.0
110211,"Park Grove, 76",2023-06-13T02:40:00.000+00:00,transformer,,Temperature,C,38.3
110211,"Park Grove, 76",2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110211,"Park Grove, 76",2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
110211,"Park Grove, 76",2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
110211,"Park Grove, 76",2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
110211,"Park Grove, 76",2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
110211,"Park Grove, 76",2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
110211,"Park Grove, 76",2023-06-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.08
110211,"Park Grove, 76",2023-06-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.93
110211,"Park Grove, 76",2023-06-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.62
110211,"Park Grove, 76",2023-06-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,22.54
110211,"Park Grove, 76",2023-06-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,27.6
110211,"Park Grove, 76",2023-06-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,40.24
110211,"Park Grove, 76",2023-06-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
110211,"Park Grove, 76",2023-06-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
110211,"Park Grove, 76",2023-06-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
110211,"Park Grove, 76",2023-06-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
110211,"Park Grove, 76",2023-06-13T02:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-13T02:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-13T02:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-13T02:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.47
110211,"Park Grove, 76",2023-06-13T02:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.89
110211,"Park Grove, 76",2023-06-13T02:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.42
110211,"Park Grove, 76",2023-06-13T02:30:00.000+00:00,feeder,32.0,N Current (RMS),A,6.4
110211,"Park Grove, 76",2023-06-13T02:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-13T02:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-13T02:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-13T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.61
110211,"Park Grove, 76",2023-06-13T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.38
110211,"Park Grove, 76",2023-06-13T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.07
110211,"Park Grove, 76",2023-06-13T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.22
110211,"Park Grove, 76",2023-06-13T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.11
110211,"Park Grove, 76",2023-06-13T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.13
110211,"Park Grove, 76",2023-06-13T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,24.9
110211,"Park Grove, 76",2023-06-13T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.9
110211,"Park Grove, 76",2023-06-13T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.7
110211,"Park Grove, 76",2023-06-13T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.1
110211,"Park Grove, 76",2023-06-13T02:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.4
110211,"Park Grove, 76",2023-06-13T02:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-13T02:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.51
110211,"Park Grove, 76",2023-06-13T02:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.09
110211,"Park Grove, 76",2023-06-13T02:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.52
110211,"Park Grove, 76",2023-06-13T02:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.21
110211,"Park Grove, 76",2023-06-13T02:30:00.000+00:00,feeder,23.0,N Current (RMS),A,8.4
110211,"Park Grove, 76",2023-06-13T02:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-13T02:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-13T02:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-13T02:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.13
110211,"Park Grove, 76",2023-06-13T02:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-13T02:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-13T02:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.79
110211,"Park Grove, 76",2023-06-13T02:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.76
110211,"Park Grove, 76",2023-06-13T02:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.49
110211,"Park Grove, 76",2023-06-13T02:30:00.000+00:00,feeder,22.0,N Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-13T02:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-13T02:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-13T02:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-13T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.88
110211,"Park Grove, 76",2023-06-13T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-13T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.63
110211,"Park Grove, 76",2023-06-13T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.69
110211,"Park Grove, 76",2023-06-13T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.76
110211,"Park Grove, 76",2023-06-13T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.3
110211,"Park Grove, 76",2023-06-13T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.7
110211,"Park Grove, 76",2023-06-13T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-13T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-13T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-13T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-13T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.07
110211,"Park Grove, 76",2023-06-13T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.89
110211,"Park Grove, 76",2023-06-13T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.4
110211,"Park Grove, 76",2023-06-13T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.87
110211,"Park Grove, 76",2023-06-13T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.85
110211,"Park Grove, 76",2023-06-13T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,35.9
110211,"Park Grove, 76",2023-06-13T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-13T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-13T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.8
110211,"Park Grove, 76",2023-06-13T02:30:00.000+00:00,transformer,,Temperature,C,38.3
110211,"Park Grove, 76",2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
110211,"Park Grove, 76",2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
110211,"Park Grove, 76",2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
110211,"Park Grove, 76",2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
110211,"Park Grove, 76",2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.48
110211,"Park Grove, 76",2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
110211,"Park Grove, 76",2023-06-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.4
110211,"Park Grove, 76",2023-06-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.5
110211,"Park Grove, 76",2023-06-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.83
110211,"Park Grove, 76",2023-06-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.67
110211,"Park Grove, 76",2023-06-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,25.93
110211,"Park Grove, 76",2023-06-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,40.39
110211,"Park Grove, 76",2023-06-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,72.9
110211,"Park Grove, 76",2023-06-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
110211,"Park Grove, 76",2023-06-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
110211,"Park Grove, 76",2023-06-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
110211,"Park Grove, 76",2023-06-13T02:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-13T02:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-13T02:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-13T02:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.5
110211,"Park Grove, 76",2023-06-13T02:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.98
110211,"Park Grove, 76",2023-06-13T02:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.28
110211,"Park Grove, 76",2023-06-13T02:20:00.000+00:00,feeder,32.0,N Current (RMS),A,6.5
110211,"Park Grove, 76",2023-06-13T02:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-13T02:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.6
110211,"Park Grove, 76",2023-06-13T02:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-13T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.66
110211,"Park Grove, 76",2023-06-13T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.62
110211,"Park Grove, 76",2023-06-13T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.92
110211,"Park Grove, 76",2023-06-13T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.7
110211,"Park Grove, 76",2023-06-13T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.92
