Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-13T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.03
110211,"Park Grove, 76",2023-06-13T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-13T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.6
110211,"Park Grove, 76",2023-06-13T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.1
110211,"Park Grove, 76",2023-06-13T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.1
110211,"Park Grove, 76",2023-06-13T02:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-13T02:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-13T02:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.48
110211,"Park Grove, 76",2023-06-13T02:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.37
110211,"Park Grove, 76",2023-06-13T02:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.5
110211,"Park Grove, 76",2023-06-13T02:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.57
110211,"Park Grove, 76",2023-06-13T02:20:00.000+00:00,feeder,23.0,N Current (RMS),A,8.6
110211,"Park Grove, 76",2023-06-13T02:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-13T02:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-13T02:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-13T02:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-13T02:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-13T02:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-13T02:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.63
110211,"Park Grove, 76",2023-06-13T02:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.74
110211,"Park Grove, 76",2023-06-13T02:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.65
110211,"Park Grove, 76",2023-06-13T02:20:00.000+00:00,feeder,22.0,N Current (RMS),A,11.9
110211,"Park Grove, 76",2023-06-13T02:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-13T02:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-13T02:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-13T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.91
110211,"Park Grove, 76",2023-06-13T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-13T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-06-13T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.31
110211,"Park Grove, 76",2023-06-13T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.63
110211,"Park Grove, 76",2023-06-13T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.59
110211,"Park Grove, 76",2023-06-13T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-13T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-13T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-13T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-13T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-13T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.98
110211,"Park Grove, 76",2023-06-13T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.51
110211,"Park Grove, 76",2023-06-13T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.58
110211,"Park Grove, 76",2023-06-13T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.82
110211,"Park Grove, 76",2023-06-13T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.52
110211,"Park Grove, 76",2023-06-13T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,38.4
110211,"Park Grove, 76",2023-06-13T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-13T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-13T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.0
110211,"Park Grove, 76",2023-06-13T02:20:00.000+00:00,transformer,,Temperature,C,38.4
110211,"Park Grove, 76",2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110211,"Park Grove, 76",2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
110211,"Park Grove, 76",2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
110211,"Park Grove, 76",2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
110211,"Park Grove, 76",2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
110211,"Park Grove, 76",2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
110211,"Park Grove, 76",2023-06-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.33
110211,"Park Grove, 76",2023-06-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.2
110211,"Park Grove, 76",2023-06-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.85
110211,"Park Grove, 76",2023-06-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,22.09
110211,"Park Grove, 76",2023-06-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,23.59
110211,"Park Grove, 76",2023-06-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,43.63
110211,"Park Grove, 76",2023-06-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,82.9
110211,"Park Grove, 76",2023-06-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
110211,"Park Grove, 76",2023-06-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
110211,"Park Grove, 76",2023-06-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.4
110211,"Park Grove, 76",2023-06-13T02:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-13T02:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-13T02:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-13T02:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.45
110211,"Park Grove, 76",2023-06-13T02:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.9
110211,"Park Grove, 76",2023-06-13T02:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.25
110211,"Park Grove, 76",2023-06-13T02:10:00.000+00:00,feeder,32.0,N Current (RMS),A,6.9
110211,"Park Grove, 76",2023-06-13T02:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-13T02:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.5
110211,"Park Grove, 76",2023-06-13T02:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-13T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.76
110211,"Park Grove, 76",2023-06-13T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.11
110211,"Park Grove, 76",2023-06-13T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.17
110211,"Park Grove, 76",2023-06-13T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.92
110211,"Park Grove, 76",2023-06-13T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.8
110211,"Park Grove, 76",2023-06-13T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.99
110211,"Park Grove, 76",2023-06-13T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-13T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.2
110211,"Park Grove, 76",2023-06-13T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.8
110211,"Park Grove, 76",2023-06-13T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.4
110211,"Park Grove, 76",2023-06-13T02:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-13T02:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.8
110211,"Park Grove, 76",2023-06-13T02:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-13T02:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.64
110211,"Park Grove, 76",2023-06-13T02:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.72
110211,"Park Grove, 76",2023-06-13T02:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.71
110211,"Park Grove, 76",2023-06-13T02:10:00.000+00:00,feeder,23.0,N Current (RMS),A,8.3
110211,"Park Grove, 76",2023-06-13T02:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-13T02:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-13T02:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-13T02:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-13T02:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-13T02:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-13T02:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.91
110211,"Park Grove, 76",2023-06-13T02:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.66
110211,"Park Grove, 76",2023-06-13T02:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.72
110211,"Park Grove, 76",2023-06-13T02:10:00.000+00:00,feeder,22.0,N Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-13T02:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.9
110211,"Park Grove, 76",2023-06-13T02:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-13T02:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-13T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.78
110211,"Park Grove, 76",2023-06-13T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-13T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-06-13T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.33
110211,"Park Grove, 76",2023-06-13T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.26
110211,"Park Grove, 76",2023-06-13T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.45
110211,"Park Grove, 76",2023-06-13T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-13T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-13T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-13T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-13T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-13T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.08
110211,"Park Grove, 76",2023-06-13T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.66
110211,"Park Grove, 76",2023-06-13T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.56
110211,"Park Grove, 76",2023-06-13T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.81
110211,"Park Grove, 76",2023-06-13T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.13
110211,"Park Grove, 76",2023-06-13T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,37.6
110211,"Park Grove, 76",2023-06-13T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-13T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-13T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.7
110211,"Park Grove, 76",2023-06-13T02:10:00.000+00:00,transformer,,Temperature,C,38.4
110211,"Park Grove, 76",2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
110211,"Park Grove, 76",2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
110211,"Park Grove, 76",2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
110211,"Park Grove, 76",2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
110211,"Park Grove, 76",2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
110211,"Park Grove, 76",2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
110211,"Park Grove, 76",2023-06-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.75
110211,"Park Grove, 76",2023-06-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.91
110211,"Park Grove, 76",2023-06-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.01
110211,"Park Grove, 76",2023-06-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.81
110211,"Park Grove, 76",2023-06-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,26.16
110211,"Park Grove, 76",2023-06-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,41.26
110211,"Park Grove, 76",2023-06-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,74.7
110211,"Park Grove, 76",2023-06-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
110211,"Park Grove, 76",2023-06-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
110211,"Park Grove, 76",2023-06-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
110211,"Park Grove, 76",2023-06-13T02:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-13T02:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-13T02:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-13T02:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.47
110211,"Park Grove, 76",2023-06-13T02:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.99
110211,"Park Grove, 76",2023-06-13T02:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.3
110211,"Park Grove, 76",2023-06-13T02:00:00.000+00:00,feeder,32.0,N Current (RMS),A,6.6
110211,"Park Grove, 76",2023-06-13T02:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-13T02:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.6
110211,"Park Grove, 76",2023-06-13T02:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-13T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.81
110211,"Park Grove, 76",2023-06-13T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.41
110211,"Park Grove, 76",2023-06-13T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.0
110211,"Park Grove, 76",2023-06-13T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.16
110211,"Park Grove, 76",2023-06-13T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.58
110211,"Park Grove, 76",2023-06-13T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.11
110211,"Park Grove, 76",2023-06-13T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,30.3
110211,"Park Grove, 76",2023-06-13T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.9
110211,"Park Grove, 76",2023-06-13T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.4
110211,"Park Grove, 76",2023-06-13T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.7
110211,"Park Grove, 76",2023-06-13T02:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-06-13T02:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-13T02:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-13T02:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.67
110211,"Park Grove, 76",2023-06-13T02:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.97
110211,"Park Grove, 76",2023-06-13T02:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.0
110211,"Park Grove, 76",2023-06-13T02:00:00.000+00:00,feeder,23.0,N Current (RMS),A,8.2
110211,"Park Grove, 76",2023-06-13T02:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-13T02:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-13T02:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-13T02:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-13T02:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-13T02:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-13T02:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.27
110211,"Park Grove, 76",2023-06-13T02:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.89
110211,"Park Grove, 76",2023-06-13T02:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.04
110211,"Park Grove, 76",2023-06-13T02:00:00.000+00:00,feeder,22.0,N Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-13T02:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-13T02:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-13T02:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.1
110211,"Park Grove, 76",2023-06-13T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.94
110211,"Park Grove, 76",2023-06-13T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-13T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-13T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.98
110211,"Park Grove, 76",2023-06-13T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.6
110211,"Park Grove, 76",2023-06-13T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.49
110211,"Park Grove, 76",2023-06-13T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.9
110211,"Park Grove, 76",2023-06-13T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-13T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-13T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-13T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-13T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.29
110211,"Park Grove, 76",2023-06-13T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.79
110211,"Park Grove, 76",2023-06-13T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.3
110211,"Park Grove, 76",2023-06-13T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.8
110211,"Park Grove, 76",2023-06-13T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.13
110211,"Park Grove, 76",2023-06-13T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,37.2
110211,"Park Grove, 76",2023-06-13T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-13T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-13T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.9
110211,"Park Grove, 76",2023-06-13T02:00:00.000+00:00,transformer,,Temperature,C,38.5
110211,"Park Grove, 76",2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110211,"Park Grove, 76",2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
110211,"Park Grove, 76",2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
110211,"Park Grove, 76",2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
110211,"Park Grove, 76",2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
110211,"Park Grove, 76",2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
110211,"Park Grove, 76",2023-06-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.49
110211,"Park Grove, 76",2023-06-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.14
110211,"Park Grove, 76",2023-06-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.68
110211,"Park Grove, 76",2023-06-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,22.86
110211,"Park Grove, 76",2023-06-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,24.81
110211,"Park Grove, 76",2023-06-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,41.09
110211,"Park Grove, 76",2023-06-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,74.3
110211,"Park Grove, 76",2023-06-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
110211,"Park Grove, 76",2023-06-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
110211,"Park Grove, 76",2023-06-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
110211,"Park Grove, 76",2023-06-13T01:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-13T01:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-13T01:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-13T01:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.47
110211,"Park Grove, 76",2023-06-13T01:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.89
110211,"Park Grove, 76",2023-06-13T01:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.46
110211,"Park Grove, 76",2023-06-13T01:50:00.000+00:00,feeder,32.0,N Current (RMS),A,7.2
110211,"Park Grove, 76",2023-06-13T01:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-13T01:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.5
110211,"Park Grove, 76",2023-06-13T01:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-13T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.34
110211,"Park Grove, 76",2023-06-13T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.94
110211,"Park Grove, 76",2023-06-13T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.28
110211,"Park Grove, 76",2023-06-13T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.19
110211,"Park Grove, 76",2023-06-13T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.83
110211,"Park Grove, 76",2023-06-13T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.62
110211,"Park Grove, 76",2023-06-13T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,31.1
110211,"Park Grove, 76",2023-06-13T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.4
110211,"Park Grove, 76",2023-06-13T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.2
110211,"Park Grove, 76",2023-06-13T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,72.3
110211,"Park Grove, 76",2023-06-13T01:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-13T01:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.14
110211,"Park Grove, 76",2023-06-13T01:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-13T01:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.46
110211,"Park Grove, 76",2023-06-13T01:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.72
110211,"Park Grove, 76",2023-06-13T01:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.58
110211,"Park Grove, 76",2023-06-13T01:50:00.000+00:00,feeder,23.0,N Current (RMS),A,8.3
110211,"Park Grove, 76",2023-06-13T01:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-13T01:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.3
110211,"Park Grove, 76",2023-06-13T01:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-13T01:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.2
110211,"Park Grove, 76",2023-06-13T01:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-13T01:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-13T01:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.57
110211,"Park Grove, 76",2023-06-13T01:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.96
110211,"Park Grove, 76",2023-06-13T01:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.0
110211,"Park Grove, 76",2023-06-13T01:50:00.000+00:00,feeder,22.0,N Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-13T01:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-13T01:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-13T01:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-13T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.64
110211,"Park Grove, 76",2023-06-13T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-13T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-13T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.07
110211,"Park Grove, 76",2023-06-13T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.47
110211,"Park Grove, 76",2023-06-13T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.59
110211,"Park Grove, 76",2023-06-13T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-13T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-13T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.1
110211,"Park Grove, 76",2023-06-13T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-13T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-13T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.38
110211,"Park Grove, 76",2023-06-13T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.82
110211,"Park Grove, 76",2023-06-13T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.18
110211,"Park Grove, 76",2023-06-13T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.58
110211,"Park Grove, 76",2023-06-13T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.92
110211,"Park Grove, 76",2023-06-13T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,40.3
110211,"Park Grove, 76",2023-06-13T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-13T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-13T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.9
110211,"Park Grove, 76",2023-06-13T01:50:00.000+00:00,transformer,,Temperature,C,38.6
110211,"Park Grove, 76",2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110211,"Park Grove, 76",2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
110211,"Park Grove, 76",2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
110211,"Park Grove, 76",2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
110211,"Park Grove, 76",2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
110211,"Park Grove, 76",2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
110211,"Park Grove, 76",2023-06-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.76
110211,"Park Grove, 76",2023-06-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.57
110211,"Park Grove, 76",2023-06-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.4
110211,"Park Grove, 76",2023-06-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,27.94
110211,"Park Grove, 76",2023-06-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,26.46
110211,"Park Grove, 76",2023-06-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,42.17
110211,"Park Grove, 76",2023-06-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,73.9
110211,"Park Grove, 76",2023-06-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
110211,"Park Grove, 76",2023-06-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
110211,"Park Grove, 76",2023-06-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
110211,"Park Grove, 76",2023-06-13T01:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-13T01:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-13T01:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-13T01:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.53
110211,"Park Grove, 76",2023-06-13T01:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.97
110211,"Park Grove, 76",2023-06-13T01:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.45
110211,"Park Grove, 76",2023-06-13T01:40:00.000+00:00,feeder,32.0,N Current (RMS),A,6.7
110211,"Park Grove, 76",2023-06-13T01:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-13T01:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.5
110211,"Park Grove, 76",2023-06-13T01:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-13T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.75
110211,"Park Grove, 76",2023-06-13T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.51
110211,"Park Grove, 76",2023-06-13T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.23
110211,"Park Grove, 76",2023-06-13T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.44
110211,"Park Grove, 76",2023-06-13T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.07
110211,"Park Grove, 76",2023-06-13T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.96
110211,"Park Grove, 76",2023-06-13T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,29.2
110211,"Park Grove, 76",2023-06-13T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.0
110211,"Park Grove, 76",2023-06-13T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.2
110211,"Park Grove, 76",2023-06-13T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.1
110211,"Park Grove, 76",2023-06-13T01:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-13T01:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.14
110211,"Park Grove, 76",2023-06-13T01:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-13T01:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.52
110211,"Park Grove, 76",2023-06-13T01:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.53
110211,"Park Grove, 76",2023-06-13T01:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.49
110211,"Park Grove, 76",2023-06-13T01:40:00.000+00:00,feeder,23.0,N Current (RMS),A,8.3
110211,"Park Grove, 76",2023-06-13T01:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-13T01:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-13T01:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-13T01:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-13T01:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-13T01:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-06-13T01:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.74
110211,"Park Grove, 76",2023-06-13T01:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.17
110211,"Park Grove, 76",2023-06-13T01:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.93
110211,"Park Grove, 76",2023-06-13T01:40:00.000+00:00,feeder,22.0,N Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-13T01:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,28.0
110211,"Park Grove, 76",2023-06-13T01:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-13T01:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-13T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.82
110211,"Park Grove, 76",2023-06-13T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-13T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-06-13T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.8
110211,"Park Grove, 76",2023-06-13T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.6
110211,"Park Grove, 76",2023-06-13T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.78
110211,"Park Grove, 76",2023-06-13T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-13T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-13T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.7
110211,"Park Grove, 76",2023-06-13T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-13T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-13T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.08
110211,"Park Grove, 76",2023-06-13T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-6.24
110211,"Park Grove, 76",2023-06-13T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.41
110211,"Park Grove, 76",2023-06-13T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.65
110211,"Park Grove, 76",2023-06-13T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.59
110211,"Park Grove, 76",2023-06-13T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,38.2
110211,"Park Grove, 76",2023-06-13T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-13T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-13T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.0
110211,"Park Grove, 76",2023-06-13T01:40:00.000+00:00,transformer,,Temperature,C,38.6
110211,"Park Grove, 76",2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110211,"Park Grove, 76",2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
110211,"Park Grove, 76",2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
110211,"Park Grove, 76",2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
110211,"Park Grove, 76",2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
110211,"Park Grove, 76",2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
110211,"Park Grove, 76",2023-06-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.7
110211,"Park Grove, 76",2023-06-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.79
110211,"Park Grove, 76",2023-06-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.81
110211,"Park Grove, 76",2023-06-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,28.43
110211,"Park Grove, 76",2023-06-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,26.99
110211,"Park Grove, 76",2023-06-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,40.19
110211,"Park Grove, 76",2023-06-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
110211,"Park Grove, 76",2023-06-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
110211,"Park Grove, 76",2023-06-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
110211,"Park Grove, 76",2023-06-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
110211,"Park Grove, 76",2023-06-13T01:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-13T01:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-13T01:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-13T01:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.61
110211,"Park Grove, 76",2023-06-13T01:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.93
110211,"Park Grove, 76",2023-06-13T01:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.53
110211,"Park Grove, 76",2023-06-13T01:30:00.000+00:00,feeder,32.0,N Current (RMS),A,6.9
110211,"Park Grove, 76",2023-06-13T01:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-13T01:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-13T01:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-13T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.92
110211,"Park Grove, 76",2023-06-13T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.99
110211,"Park Grove, 76",2023-06-13T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.56
110211,"Park Grove, 76",2023-06-13T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.14
110211,"Park Grove, 76",2023-06-13T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.31
110211,"Park Grove, 76",2023-06-13T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.87
110211,"Park Grove, 76",2023-06-13T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,27.6
110211,"Park Grove, 76",2023-06-13T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.5
110211,"Park Grove, 76",2023-06-13T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.4
110211,"Park Grove, 76",2023-06-13T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.1
110211,"Park Grove, 76",2023-06-13T01:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-13T01:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.14
110211,"Park Grove, 76",2023-06-13T01:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.28
110211,"Park Grove, 76",2023-06-13T01:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.76
110211,"Park Grove, 76",2023-06-13T01:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.52
110211,"Park Grove, 76",2023-06-13T01:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.73
110211,"Park Grove, 76",2023-06-13T01:30:00.000+00:00,feeder,23.0,N Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-13T01:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-13T01:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-13T01:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-13T01:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-13T01:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.73
110211,"Park Grove, 76",2023-06-13T01:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-13T01:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.76
110211,"Park Grove, 76",2023-06-13T01:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.46
110211,"Park Grove, 76",2023-06-13T01:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.95
110211,"Park Grove, 76",2023-06-13T01:30:00.000+00:00,feeder,22.0,N Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-13T01:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-13T01:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-13T01:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-13T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.97
110211,"Park Grove, 76",2023-06-13T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-06-13T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-06-13T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.99
110211,"Park Grove, 76",2023-06-13T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.1
110211,"Park Grove, 76",2023-06-13T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.85
110211,"Park Grove, 76",2023-06-13T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-13T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-13T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.9
110211,"Park Grove, 76",2023-06-13T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-13T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-13T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.04
110211,"Park Grove, 76",2023-06-13T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-6.03
110211,"Park Grove, 76",2023-06-13T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.52
110211,"Park Grove, 76",2023-06-13T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.86
110211,"Park Grove, 76",2023-06-13T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.4
110211,"Park Grove, 76",2023-06-13T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,42.7
110211,"Park Grove, 76",2023-06-13T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-13T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-13T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.7
110211,"Park Grove, 76",2023-06-13T01:30:00.000+00:00,transformer,,Temperature,C,38.7
110211,"Park Grove, 76",2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110211,"Park Grove, 76",2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
110211,"Park Grove, 76",2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
110211,"Park Grove, 76",2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
110211,"Park Grove, 76",2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
110211,"Park Grove, 76",2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
110211,"Park Grove, 76",2023-06-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.77
110211,"Park Grove, 76",2023-06-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.94
110211,"Park Grove, 76",2023-06-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.0
110211,"Park Grove, 76",2023-06-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,28.78
110211,"Park Grove, 76",2023-06-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,27.19
110211,"Park Grove, 76",2023-06-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,41.34
110211,"Park Grove, 76",2023-06-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,71.3
110211,"Park Grove, 76",2023-06-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
110211,"Park Grove, 76",2023-06-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
110211,"Park Grove, 76",2023-06-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
110211,"Park Grove, 76",2023-06-13T01:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-13T01:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-13T01:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-13T01:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.65
110211,"Park Grove, 76",2023-06-13T01:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.88
110211,"Park Grove, 76",2023-06-13T01:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.61
110211,"Park Grove, 76",2023-06-13T01:20:00.000+00:00,feeder,32.0,N Current (RMS),A,6.6
110211,"Park Grove, 76",2023-06-13T01:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-13T01:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.3
110211,"Park Grove, 76",2023-06-13T01:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-13T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.91
110211,"Park Grove, 76",2023-06-13T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.66
110211,"Park Grove, 76",2023-06-13T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.29
110211,"Park Grove, 76",2023-06-13T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.29
110211,"Park Grove, 76",2023-06-13T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.9
110211,"Park Grove, 76",2023-06-13T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.89
110211,"Park Grove, 76",2023-06-13T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,30.1
110211,"Park Grove, 76",2023-06-13T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.0
110211,"Park Grove, 76",2023-06-13T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.9
110211,"Park Grove, 76",2023-06-13T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.6
110211,"Park Grove, 76",2023-06-13T01:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.45
110211,"Park Grove, 76",2023-06-13T01:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-06-13T01:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-13T01:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.3
110211,"Park Grove, 76",2023-06-13T01:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.67
110211,"Park Grove, 76",2023-06-13T01:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.76
110211,"Park Grove, 76",2023-06-13T01:20:00.000+00:00,feeder,23.0,N Current (RMS),A,7.9
110211,"Park Grove, 76",2023-06-13T01:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-13T01:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-13T01:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-13T01:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.18
110211,"Park Grove, 76",2023-06-13T01:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-13T01:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-13T01:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.81
110211,"Park Grove, 76",2023-06-13T01:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.63
110211,"Park Grove, 76",2023-06-13T01:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.96
110211,"Park Grove, 76",2023-06-13T01:20:00.000+00:00,feeder,22.0,N Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-13T01:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,28.1
110211,"Park Grove, 76",2023-06-13T01:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-13T01:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-13T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.11
110211,"Park Grove, 76",2023-06-13T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-13T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.49
110211,"Park Grove, 76",2023-06-13T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.0
110211,"Park Grove, 76",2023-06-13T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.75
110211,"Park Grove, 76",2023-06-13T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.53
110211,"Park Grove, 76",2023-06-13T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-13T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-13T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-13T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-13T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-13T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.21
110211,"Park Grove, 76",2023-06-13T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.54
110211,"Park Grove, 76",2023-06-13T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.39
110211,"Park Grove, 76",2023-06-13T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.49
110211,"Park Grove, 76",2023-06-13T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.28
110211,"Park Grove, 76",2023-06-13T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,52.0
110211,"Park Grove, 76",2023-06-13T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-13T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-13T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,82.0
110211,"Park Grove, 76",2023-06-13T01:20:00.000+00:00,transformer,,Temperature,C,38.8
110211,"Park Grove, 76",2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
110211,"Park Grove, 76",2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
110211,"Park Grove, 76",2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
110211,"Park Grove, 76",2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
110211,"Park Grove, 76",2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
110211,"Park Grove, 76",2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
110211,"Park Grove, 76",2023-06-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.22
110211,"Park Grove, 76",2023-06-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.89
110211,"Park Grove, 76",2023-06-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.91
110211,"Park Grove, 76",2023-06-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,28.46
110211,"Park Grove, 76",2023-06-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,24.32
110211,"Park Grove, 76",2023-06-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,46.04
110211,"Park Grove, 76",2023-06-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,82.0
110211,"Park Grove, 76",2023-06-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
110211,"Park Grove, 76",2023-06-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
110211,"Park Grove, 76",2023-06-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
110211,"Park Grove, 76",2023-06-13T01:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.72
