Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-13T01:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-13T01:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-13T01:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.48
110211,"Park Grove, 76",2023-06-13T01:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.96
110211,"Park Grove, 76",2023-06-13T01:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.79
110211,"Park Grove, 76",2023-06-13T01:10:00.000+00:00,feeder,32.0,N Current (RMS),A,5.9
110211,"Park Grove, 76",2023-06-13T01:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-13T01:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-13T01:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-13T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.88
110211,"Park Grove, 76",2023-06-13T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.25
110211,"Park Grove, 76",2023-06-13T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.92
110211,"Park Grove, 76",2023-06-13T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.51
110211,"Park Grove, 76",2023-06-13T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.68
110211,"Park Grove, 76",2023-06-13T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.7
110211,"Park Grove, 76",2023-06-13T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,28.1
110211,"Park Grove, 76",2023-06-13T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.8
110211,"Park Grove, 76",2023-06-13T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.1
110211,"Park Grove, 76",2023-06-13T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.5
110211,"Park Grove, 76",2023-06-13T01:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.55
110211,"Park Grove, 76",2023-06-13T01:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-06-13T01:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-13T01:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.32
110211,"Park Grove, 76",2023-06-13T01:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.87
110211,"Park Grove, 76",2023-06-13T01:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.82
110211,"Park Grove, 76",2023-06-13T01:10:00.000+00:00,feeder,23.0,N Current (RMS),A,7.3
110211,"Park Grove, 76",2023-06-13T01:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-13T01:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-13T01:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-13T01:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-13T01:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-13T01:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-13T01:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.81
110211,"Park Grove, 76",2023-06-13T01:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.22
110211,"Park Grove, 76",2023-06-13T01:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.93
110211,"Park Grove, 76",2023-06-13T01:10:00.000+00:00,feeder,22.0,N Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-13T01:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,28.1
110211,"Park Grove, 76",2023-06-13T01:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-13T01:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-13T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.83
110211,"Park Grove, 76",2023-06-13T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-13T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.27
110211,"Park Grove, 76",2023-06-13T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.68
110211,"Park Grove, 76",2023-06-13T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.43
110211,"Park Grove, 76",2023-06-13T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.72
110211,"Park Grove, 76",2023-06-13T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-13T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-13T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-13T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-13T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-13T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.19
110211,"Park Grove, 76",2023-06-13T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.41
110211,"Park Grove, 76",2023-06-13T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.66
110211,"Park Grove, 76",2023-06-13T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.56
110211,"Park Grove, 76",2023-06-13T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.59
110211,"Park Grove, 76",2023-06-13T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,53.7
110211,"Park Grove, 76",2023-06-13T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-13T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-13T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,83.1
110211,"Park Grove, 76",2023-06-13T01:10:00.000+00:00,transformer,,Temperature,C,38.8
110211,"Park Grove, 76",2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
110211,"Park Grove, 76",2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
110211,"Park Grove, 76",2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
110211,"Park Grove, 76",2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
110211,"Park Grove, 76",2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.48
110211,"Park Grove, 76",2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
110211,"Park Grove, 76",2023-06-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.68
110211,"Park Grove, 76",2023-06-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.4
110211,"Park Grove, 76",2023-06-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.46
110211,"Park Grove, 76",2023-06-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,30.46
110211,"Park Grove, 76",2023-06-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,24.71
110211,"Park Grove, 76",2023-06-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,45.57
110211,"Park Grove, 76",2023-06-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,80.7
110211,"Park Grove, 76",2023-06-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
110211,"Park Grove, 76",2023-06-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
110211,"Park Grove, 76",2023-06-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
110211,"Park Grove, 76",2023-06-13T01:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-13T01:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-06-13T01:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-13T01:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.65
110211,"Park Grove, 76",2023-06-13T01:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.93
110211,"Park Grove, 76",2023-06-13T01:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.71
110211,"Park Grove, 76",2023-06-13T01:00:00.000+00:00,feeder,32.0,N Current (RMS),A,6.7
110211,"Park Grove, 76",2023-06-13T01:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-13T01:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.7
110211,"Park Grove, 76",2023-06-13T01:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-13T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.97
110211,"Park Grove, 76",2023-06-13T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.8
110211,"Park Grove, 76",2023-06-13T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.52
110211,"Park Grove, 76",2023-06-13T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.69
110211,"Park Grove, 76",2023-06-13T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.01
110211,"Park Grove, 76",2023-06-13T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.22
110211,"Park Grove, 76",2023-06-13T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,29.0
110211,"Park Grove, 76",2023-06-13T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.8
110211,"Park Grove, 76",2023-06-13T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.6
110211,"Park Grove, 76",2023-06-13T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.4
110211,"Park Grove, 76",2023-06-13T01:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.41
110211,"Park Grove, 76",2023-06-13T01:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-13T01:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.28
110211,"Park Grove, 76",2023-06-13T01:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.45
110211,"Park Grove, 76",2023-06-13T01:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.54
110211,"Park Grove, 76",2023-06-13T01:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.34
110211,"Park Grove, 76",2023-06-13T01:00:00.000+00:00,feeder,23.0,N Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-13T01:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-13T01:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-13T01:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-13T01:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-06-13T01:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-13T01:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-13T01:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.62
110211,"Park Grove, 76",2023-06-13T01:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.25
110211,"Park Grove, 76",2023-06-13T01:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.82
110211,"Park Grove, 76",2023-06-13T01:00:00.000+00:00,feeder,22.0,N Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-13T01:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.5
110211,"Park Grove, 76",2023-06-13T01:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.5
110211,"Park Grove, 76",2023-06-13T01:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.7
110211,"Park Grove, 76",2023-06-13T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.76
110211,"Park Grove, 76",2023-06-13T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-13T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-13T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.54
110211,"Park Grove, 76",2023-06-13T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.08
110211,"Park Grove, 76",2023-06-13T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.91
110211,"Park Grove, 76",2023-06-13T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-13T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-13T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-13T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-13T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-13T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.0
110211,"Park Grove, 76",2023-06-13T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.4
110211,"Park Grove, 76",2023-06-13T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.6
110211,"Park Grove, 76",2023-06-13T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.78
110211,"Park Grove, 76",2023-06-13T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.97
110211,"Park Grove, 76",2023-06-13T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,48.4
110211,"Park Grove, 76",2023-06-13T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-13T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-13T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.4
110211,"Park Grove, 76",2023-06-13T01:00:00.000+00:00,transformer,,Temperature,C,38.9
110211,"Park Grove, 76",2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
110211,"Park Grove, 76",2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
110211,"Park Grove, 76",2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
110211,"Park Grove, 76",2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
110211,"Park Grove, 76",2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.52
110211,"Park Grove, 76",2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
110211,"Park Grove, 76",2023-06-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.51
110211,"Park Grove, 76",2023-06-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.85
110211,"Park Grove, 76",2023-06-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.7
110211,"Park Grove, 76",2023-06-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,29.56
110211,"Park Grove, 76",2023-06-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,26.59
110211,"Park Grove, 76",2023-06-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,43.97
110211,"Park Grove, 76",2023-06-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,77.7
110211,"Park Grove, 76",2023-06-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
110211,"Park Grove, 76",2023-06-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
110211,"Park Grove, 76",2023-06-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
110211,"Park Grove, 76",2023-06-13T00:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-13T00:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-13T00:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-13T00:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.4
110211,"Park Grove, 76",2023-06-13T00:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.93
110211,"Park Grove, 76",2023-06-13T00:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.56
110211,"Park Grove, 76",2023-06-13T00:50:00.000+00:00,feeder,32.0,N Current (RMS),A,6.3
110211,"Park Grove, 76",2023-06-13T00:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-13T00:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.6
110211,"Park Grove, 76",2023-06-13T00:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-13T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.01
110211,"Park Grove, 76",2023-06-13T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.87
110211,"Park Grove, 76",2023-06-13T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.11
110211,"Park Grove, 76",2023-06-13T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.96
110211,"Park Grove, 76",2023-06-13T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.3
110211,"Park Grove, 76",2023-06-13T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.26
110211,"Park Grove, 76",2023-06-13T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,24.9
110211,"Park Grove, 76",2023-06-13T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.9
110211,"Park Grove, 76",2023-06-13T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.1
110211,"Park Grove, 76",2023-06-13T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.1
110211,"Park Grove, 76",2023-06-13T00:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-13T00:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-13T00:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.52
110211,"Park Grove, 76",2023-06-13T00:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.76
110211,"Park Grove, 76",2023-06-13T00:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.74
110211,"Park Grove, 76",2023-06-13T00:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.51
110211,"Park Grove, 76",2023-06-13T00:50:00.000+00:00,feeder,23.0,N Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-13T00:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-13T00:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-13T00:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-13T00:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-13T00:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-13T00:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-13T00:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.88
110211,"Park Grove, 76",2023-06-13T00:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.62
110211,"Park Grove, 76",2023-06-13T00:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.03
110211,"Park Grove, 76",2023-06-13T00:50:00.000+00:00,feeder,22.0,N Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-13T00:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,28.5
110211,"Park Grove, 76",2023-06-13T00:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.3
110211,"Park Grove, 76",2023-06-13T00:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-13T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.87
110211,"Park Grove, 76",2023-06-13T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-13T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-13T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.81
110211,"Park Grove, 76",2023-06-13T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.82
110211,"Park Grove, 76",2023-06-13T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.52
110211,"Park Grove, 76",2023-06-13T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-13T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-13T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-13T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-13T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-13T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.34
110211,"Park Grove, 76",2023-06-13T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.67
110211,"Park Grove, 76",2023-06-13T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.3
110211,"Park Grove, 76",2023-06-13T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.67
110211,"Park Grove, 76",2023-06-13T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.29
110211,"Park Grove, 76",2023-06-13T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,35.4
110211,"Park Grove, 76",2023-06-13T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-13T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-13T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.6
110211,"Park Grove, 76",2023-06-13T00:50:00.000+00:00,transformer,,Temperature,C,38.9
110211,"Park Grove, 76",2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
110211,"Park Grove, 76",2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
110211,"Park Grove, 76",2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
110211,"Park Grove, 76",2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
110211,"Park Grove, 76",2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.52
110211,"Park Grove, 76",2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
110211,"Park Grove, 76",2023-06-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.65
110211,"Park Grove, 76",2023-06-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.98
110211,"Park Grove, 76",2023-06-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.38
110211,"Park Grove, 76",2023-06-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,29.11
110211,"Park Grove, 76",2023-06-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,28.09
110211,"Park Grove, 76",2023-06-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,39.18
110211,"Park Grove, 76",2023-06-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
110211,"Park Grove, 76",2023-06-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
110211,"Park Grove, 76",2023-06-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
110211,"Park Grove, 76",2023-06-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
110211,"Park Grove, 76",2023-06-13T00:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-13T00:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-13T00:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-13T00:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.3
110211,"Park Grove, 76",2023-06-13T00:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.84
110211,"Park Grove, 76",2023-06-13T00:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.59
110211,"Park Grove, 76",2023-06-13T00:40:00.000+00:00,feeder,32.0,N Current (RMS),A,6.1
110211,"Park Grove, 76",2023-06-13T00:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-13T00:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-13T00:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-13T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.57
110211,"Park Grove, 76",2023-06-13T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.16
110211,"Park Grove, 76",2023-06-13T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.14
110211,"Park Grove, 76",2023-06-13T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.23
110211,"Park Grove, 76",2023-06-13T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.75
110211,"Park Grove, 76",2023-06-13T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.61
110211,"Park Grove, 76",2023-06-13T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-13T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.9
110211,"Park Grove, 76",2023-06-13T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.1
110211,"Park Grove, 76",2023-06-13T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.6
110211,"Park Grove, 76",2023-06-13T00:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-13T00:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-06-13T00:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.4
110211,"Park Grove, 76",2023-06-13T00:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.53
110211,"Park Grove, 76",2023-06-13T00:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.84
110211,"Park Grove, 76",2023-06-13T00:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.5
110211,"Park Grove, 76",2023-06-13T00:40:00.000+00:00,feeder,23.0,N Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-13T00:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-13T00:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-13T00:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-13T00:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.15
110211,"Park Grove, 76",2023-06-13T00:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-13T00:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-13T00:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.61
110211,"Park Grove, 76",2023-06-13T00:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.02
110211,"Park Grove, 76",2023-06-13T00:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.72
110211,"Park Grove, 76",2023-06-13T00:40:00.000+00:00,feeder,22.0,N Current (RMS),A,23.5
110211,"Park Grove, 76",2023-06-13T00:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,39.6
110211,"Park Grove, 76",2023-06-13T00:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-13T00:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-13T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.74
110211,"Park Grove, 76",2023-06-13T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-13T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.52
110211,"Park Grove, 76",2023-06-13T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.25
110211,"Park Grove, 76",2023-06-13T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.42
110211,"Park Grove, 76",2023-06-13T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.16
110211,"Park Grove, 76",2023-06-13T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-13T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-13T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-13T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-13T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-13T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.16
110211,"Park Grove, 76",2023-06-13T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.74
110211,"Park Grove, 76",2023-06-13T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.36
110211,"Park Grove, 76",2023-06-13T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.92
110211,"Park Grove, 76",2023-06-13T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.43
110211,"Park Grove, 76",2023-06-13T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,35.0
110211,"Park Grove, 76",2023-06-13T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-13T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-13T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.0
110211,"Park Grove, 76",2023-06-13T00:40:00.000+00:00,transformer,,Temperature,C,39.0
110211,"Park Grove, 76",2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110211,"Park Grove, 76",2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
110211,"Park Grove, 76",2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
110211,"Park Grove, 76",2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
110211,"Park Grove, 76",2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
110211,"Park Grove, 76",2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
110211,"Park Grove, 76",2023-06-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.93
110211,"Park Grove, 76",2023-06-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.48
110211,"Park Grove, 76",2023-06-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.57
110211,"Park Grove, 76",2023-06-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,32.28
110211,"Park Grove, 76",2023-06-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,27.8
110211,"Park Grove, 76",2023-06-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,38.01
110211,"Park Grove, 76",2023-06-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,73.3
110211,"Park Grove, 76",2023-06-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
110211,"Park Grove, 76",2023-06-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
110211,"Park Grove, 76",2023-06-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
110211,"Park Grove, 76",2023-06-13T00:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-13T00:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-13T00:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-13T00:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.57
110211,"Park Grove, 76",2023-06-13T00:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.92
110211,"Park Grove, 76",2023-06-13T00:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.39
110211,"Park Grove, 76",2023-06-13T00:30:00.000+00:00,feeder,32.0,N Current (RMS),A,7.5
110211,"Park Grove, 76",2023-06-13T00:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-13T00:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.6
110211,"Park Grove, 76",2023-06-13T00:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-13T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.34
110211,"Park Grove, 76",2023-06-13T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.76
110211,"Park Grove, 76",2023-06-13T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.52
110211,"Park Grove, 76",2023-06-13T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.44
110211,"Park Grove, 76",2023-06-13T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.51
110211,"Park Grove, 76",2023-06-13T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.46
110211,"Park Grove, 76",2023-06-13T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-13T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.4
110211,"Park Grove, 76",2023-06-13T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.0
110211,"Park Grove, 76",2023-06-13T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.3
110211,"Park Grove, 76",2023-06-13T00:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-13T00:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-13T00:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.52
110211,"Park Grove, 76",2023-06-13T00:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.89
110211,"Park Grove, 76",2023-06-13T00:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.8
110211,"Park Grove, 76",2023-06-13T00:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.56
110211,"Park Grove, 76",2023-06-13T00:30:00.000+00:00,feeder,23.0,N Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-13T00:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-13T00:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-13T00:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-13T00:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.14
110211,"Park Grove, 76",2023-06-13T00:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-06-13T00:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-13T00:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.52
110211,"Park Grove, 76",2023-06-13T00:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.09
110211,"Park Grove, 76",2023-06-13T00:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.44
110211,"Park Grove, 76",2023-06-13T00:30:00.000+00:00,feeder,22.0,N Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-13T00:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,36.3
110211,"Park Grove, 76",2023-06-13T00:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-13T00:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-13T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.87
110211,"Park Grove, 76",2023-06-13T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-13T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-13T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.18
110211,"Park Grove, 76",2023-06-13T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.1
110211,"Park Grove, 76",2023-06-13T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.57
110211,"Park Grove, 76",2023-06-13T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.1
110211,"Park Grove, 76",2023-06-13T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-13T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-13T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-13T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-13T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.88
110211,"Park Grove, 76",2023-06-13T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.0
110211,"Park Grove, 76",2023-06-13T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.24
110211,"Park Grove, 76",2023-06-13T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.0
110211,"Park Grove, 76",2023-06-13T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.9
110211,"Park Grove, 76",2023-06-13T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,37.6
110211,"Park Grove, 76",2023-06-13T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-13T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-13T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.8
110211,"Park Grove, 76",2023-06-13T00:30:00.000+00:00,transformer,,Temperature,C,39.0
110211,"Park Grove, 76",2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110211,"Park Grove, 76",2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
110211,"Park Grove, 76",2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
110211,"Park Grove, 76",2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
110211,"Park Grove, 76",2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
110211,"Park Grove, 76",2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
110211,"Park Grove, 76",2023-06-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.24
110211,"Park Grove, 76",2023-06-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.61
110211,"Park Grove, 76",2023-06-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.96
110211,"Park Grove, 76",2023-06-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,32.85
110211,"Park Grove, 76",2023-06-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,27.42
110211,"Park Grove, 76",2023-06-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,40.32
110211,"Park Grove, 76",2023-06-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,76.8
110211,"Park Grove, 76",2023-06-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
110211,"Park Grove, 76",2023-06-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
110211,"Park Grove, 76",2023-06-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
110211,"Park Grove, 76",2023-06-13T00:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-13T00:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-13T00:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-13T00:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.57
110211,"Park Grove, 76",2023-06-13T00:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.17
110211,"Park Grove, 76",2023-06-13T00:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.32
110211,"Park Grove, 76",2023-06-13T00:20:00.000+00:00,feeder,32.0,N Current (RMS),A,7.7
110211,"Park Grove, 76",2023-06-13T00:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-13T00:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.0
110211,"Park Grove, 76",2023-06-13T00:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-13T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.57
110211,"Park Grove, 76",2023-06-13T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.39
110211,"Park Grove, 76",2023-06-13T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.71
110211,"Park Grove, 76",2023-06-13T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.52
110211,"Park Grove, 76",2023-06-13T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.9
110211,"Park Grove, 76",2023-06-13T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.87
110211,"Park Grove, 76",2023-06-13T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,32.7
110211,"Park Grove, 76",2023-06-13T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.4
110211,"Park Grove, 76",2023-06-13T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.0
110211,"Park Grove, 76",2023-06-13T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.0
110211,"Park Grove, 76",2023-06-13T00:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-13T00:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-06-13T00:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-13T00:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.16
110211,"Park Grove, 76",2023-06-13T00:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.56
110211,"Park Grove, 76",2023-06-13T00:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.07
110211,"Park Grove, 76",2023-06-13T00:20:00.000+00:00,feeder,23.0,N Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-13T00:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-13T00:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.7
110211,"Park Grove, 76",2023-06-13T00:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-13T00:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-06-13T00:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-13T00:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-13T00:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.78
110211,"Park Grove, 76",2023-06-13T00:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.93
110211,"Park Grove, 76",2023-06-13T00:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.66
110211,"Park Grove, 76",2023-06-13T00:20:00.000+00:00,feeder,22.0,N Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-13T00:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-13T00:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-13T00:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-13T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.71
110211,"Park Grove, 76",2023-06-13T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-13T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-13T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.01
110211,"Park Grove, 76",2023-06-13T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.19
110211,"Park Grove, 76",2023-06-13T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.7
110211,"Park Grove, 76",2023-06-13T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.5
110211,"Park Grove, 76",2023-06-13T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-13T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.5
110211,"Park Grove, 76",2023-06-13T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-13T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-13T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.06
110211,"Park Grove, 76",2023-06-13T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.88
110211,"Park Grove, 76",2023-06-13T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.91
110211,"Park Grove, 76",2023-06-13T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.79
110211,"Park Grove, 76",2023-06-13T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.6
110211,"Park Grove, 76",2023-06-13T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,42.1
110211,"Park Grove, 76",2023-06-13T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-13T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-13T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.2
110211,"Park Grove, 76",2023-06-13T00:20:00.000+00:00,transformer,,Temperature,C,39.1
110211,"Park Grove, 76",2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
110211,"Park Grove, 76",2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
110211,"Park Grove, 76",2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
110211,"Park Grove, 76",2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
110211,"Park Grove, 76",2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.48
110211,"Park Grove, 76",2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
110211,"Park Grove, 76",2023-06-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.18
110211,"Park Grove, 76",2023-06-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.56
110211,"Park Grove, 76",2023-06-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.01
110211,"Park Grove, 76",2023-06-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,34.95
110211,"Park Grove, 76",2023-06-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,27.55
110211,"Park Grove, 76",2023-06-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,41.23
110211,"Park Grove, 76",2023-06-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,81.8
110211,"Park Grove, 76",2023-06-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
110211,"Park Grove, 76",2023-06-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
110211,"Park Grove, 76",2023-06-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
110211,"Park Grove, 76",2023-06-13T00:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-13T00:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-13T00:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-13T00:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.67
110211,"Park Grove, 76",2023-06-13T00:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.16
110211,"Park Grove, 76",2023-06-13T00:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.36
110211,"Park Grove, 76",2023-06-13T00:10:00.000+00:00,feeder,32.0,N Current (RMS),A,7.7
110211,"Park Grove, 76",2023-06-13T00:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-13T00:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.0
110211,"Park Grove, 76",2023-06-13T00:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-13T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.54
110211,"Park Grove, 76",2023-06-13T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.96
110211,"Park Grove, 76",2023-06-13T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.89
110211,"Park Grove, 76",2023-06-13T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.72
110211,"Park Grove, 76",2023-06-13T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.38
110211,"Park Grove, 76",2023-06-13T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.13
110211,"Park Grove, 76",2023-06-13T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,31.2
110211,"Park Grove, 76",2023-06-13T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.2
110211,"Park Grove, 76",2023-06-13T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.4
110211,"Park Grove, 76",2023-06-13T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.6
110211,"Park Grove, 76",2023-06-13T00:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-13T00:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.14
110211,"Park Grove, 76",2023-06-13T00:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-13T00:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.47
110211,"Park Grove, 76",2023-06-13T00:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.73
110211,"Park Grove, 76",2023-06-13T00:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.66
110211,"Park Grove, 76",2023-06-13T00:10:00.000+00:00,feeder,23.0,N Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-13T00:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.9
110211,"Park Grove, 76",2023-06-13T00:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-13T00:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-13T00:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-13T00:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-13T00:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-13T00:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.67
110211,"Park Grove, 76",2023-06-13T00:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.12
110211,"Park Grove, 76",2023-06-13T00:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.9
110211,"Park Grove, 76",2023-06-13T00:10:00.000+00:00,feeder,22.0,N Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-13T00:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.7
110211,"Park Grove, 76",2023-06-13T00:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.5
110211,"Park Grove, 76",2023-06-13T00:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-13T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.7
110211,"Park Grove, 76",2023-06-13T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-13T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.56
110211,"Park Grove, 76",2023-06-13T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.97
110211,"Park Grove, 76",2023-06-13T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.98
110211,"Park Grove, 76",2023-06-13T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.49
110211,"Park Grove, 76",2023-06-13T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-13T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-13T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.7
110211,"Park Grove, 76",2023-06-13T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-13T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-13T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.43
110211,"Park Grove, 76",2023-06-13T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.35
110211,"Park Grove, 76",2023-06-13T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.92
110211,"Park Grove, 76",2023-06-13T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.97
110211,"Park Grove, 76",2023-06-13T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.59
110211,"Park Grove, 76",2023-06-13T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,42.3
110211,"Park Grove, 76",2023-06-13T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-13T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-13T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.4
110211,"Park Grove, 76",2023-06-13T00:10:00.000+00:00,transformer,,Temperature,C,39.1
110211,"Park Grove, 76",2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
110211,"Park Grove, 76",2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
