Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
110211,"Park Grove, 76",2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
110211,"Park Grove, 76",2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.52
110211,"Park Grove, 76",2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
110211,"Park Grove, 76",2023-06-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.24
110211,"Park Grove, 76",2023-06-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.01
110211,"Park Grove, 76",2023-06-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.73
110211,"Park Grove, 76",2023-06-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,35.43
110211,"Park Grove, 76",2023-06-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,31.35
110211,"Park Grove, 76",2023-06-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,41.12
110211,"Park Grove, 76",2023-06-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
110211,"Park Grove, 76",2023-06-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
110211,"Park Grove, 76",2023-06-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
110211,"Park Grove, 76",2023-06-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
110211,"Park Grove, 76",2023-06-13T00:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-13T00:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-13T00:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-13T00:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.75
110211,"Park Grove, 76",2023-06-13T00:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.01
110211,"Park Grove, 76",2023-06-13T00:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.5
110211,"Park Grove, 76",2023-06-13T00:00:00.000+00:00,feeder,32.0,N Current (RMS),A,7.9
110211,"Park Grove, 76",2023-06-13T00:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-13T00:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.6
110211,"Park Grove, 76",2023-06-13T00:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-13T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.69
110211,"Park Grove, 76",2023-06-13T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.27
110211,"Park Grove, 76",2023-06-13T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.1
110211,"Park Grove, 76",2023-06-13T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.25
110211,"Park Grove, 76",2023-06-13T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.65
110211,"Park Grove, 76",2023-06-13T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.96
110211,"Park Grove, 76",2023-06-13T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,31.0
110211,"Park Grove, 76",2023-06-13T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.7
110211,"Park Grove, 76",2023-06-13T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.8
110211,"Park Grove, 76",2023-06-13T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,72.1
110211,"Park Grove, 76",2023-06-13T00:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-13T00:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-13T00:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.37
110211,"Park Grove, 76",2023-06-13T00:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.31
110211,"Park Grove, 76",2023-06-13T00:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.65
110211,"Park Grove, 76",2023-06-13T00:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.77
110211,"Park Grove, 76",2023-06-13T00:00:00.000+00:00,feeder,23.0,N Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-13T00:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,28.0
110211,"Park Grove, 76",2023-06-13T00:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.5
110211,"Park Grove, 76",2023-06-13T00:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-13T00:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.13
110211,"Park Grove, 76",2023-06-13T00:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-13T00:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-13T00:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.53
110211,"Park Grove, 76",2023-06-13T00:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.42
110211,"Park Grove, 76",2023-06-13T00:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.97
110211,"Park Grove, 76",2023-06-13T00:00:00.000+00:00,feeder,22.0,N Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-13T00:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,35.3
110211,"Park Grove, 76",2023-06-13T00:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,27.9
110211,"Park Grove, 76",2023-06-13T00:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-13T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.97
110211,"Park Grove, 76",2023-06-13T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-13T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.47
110211,"Park Grove, 76",2023-06-13T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.2
110211,"Park Grove, 76",2023-06-13T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.05
110211,"Park Grove, 76",2023-06-13T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.86
110211,"Park Grove, 76",2023-06-13T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-13T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-13T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.3
110211,"Park Grove, 76",2023-06-13T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-13T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-13T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.26
110211,"Park Grove, 76",2023-06-13T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.76
110211,"Park Grove, 76",2023-06-13T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.91
110211,"Park Grove, 76",2023-06-13T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.53
110211,"Park Grove, 76",2023-06-13T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.94
110211,"Park Grove, 76",2023-06-13T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,40.8
110211,"Park Grove, 76",2023-06-13T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-13T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.7
110211,"Park Grove, 76",2023-06-13T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.8
110211,"Park Grove, 76",2023-06-13T00:00:00.000+00:00,transformer,,Temperature,C,39.2
110211,"Park Grove, 76",2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110211,"Park Grove, 76",2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
110211,"Park Grove, 76",2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
110211,"Park Grove, 76",2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
110211,"Park Grove, 76",2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.53
110211,"Park Grove, 76",2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
110211,"Park Grove, 76",2023-06-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.58
110211,"Park Grove, 76",2023-06-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.98
110211,"Park Grove, 76",2023-06-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.4
110211,"Park Grove, 76",2023-06-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,36.96
110211,"Park Grove, 76",2023-06-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,34.32
110211,"Park Grove, 76",2023-06-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
110211,"Park Grove, 76",2023-06-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,74.6
110211,"Park Grove, 76",2023-06-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
110211,"Park Grove, 76",2023-06-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
110211,"Park Grove, 76",2023-06-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
110211,"Park Grove, 76",2023-06-14T23:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-14T23:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-06-14T23:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-14T23:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.51
110211,"Park Grove, 76",2023-06-14T23:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.3
110211,"Park Grove, 76",2023-06-14T23:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.84
110211,"Park Grove, 76",2023-06-14T23:50:00.000+00:00,feeder,32.0,N Current (RMS),A,8.0
110211,"Park Grove, 76",2023-06-14T23:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-14T23:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.4
110211,"Park Grove, 76",2023-06-14T23:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-14T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.3
110211,"Park Grove, 76",2023-06-14T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.42
110211,"Park Grove, 76",2023-06-14T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.92
110211,"Park Grove, 76",2023-06-14T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.52
110211,"Park Grove, 76",2023-06-14T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.78
110211,"Park Grove, 76",2023-06-14T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.48
110211,"Park Grove, 76",2023-06-14T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,43.3
110211,"Park Grove, 76",2023-06-14T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,73.8
110211,"Park Grove, 76",2023-06-14T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.1
110211,"Park Grove, 76",2023-06-14T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,76.8
110211,"Park Grove, 76",2023-06-14T23:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.34
110211,"Park Grove, 76",2023-06-14T23:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.11
110211,"Park Grove, 76",2023-06-14T23:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-14T23:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.45
110211,"Park Grove, 76",2023-06-14T23:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.32
110211,"Park Grove, 76",2023-06-14T23:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.62
110211,"Park Grove, 76",2023-06-14T23:50:00.000+00:00,feeder,23.0,N Current (RMS),A,13.3
110211,"Park Grove, 76",2023-06-14T23:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-14T23:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.1
110211,"Park Grove, 76",2023-06-14T23:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-14T23:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-14T23:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.18
110211,"Park Grove, 76",2023-06-14T23:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-14T23:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.38
110211,"Park Grove, 76",2023-06-14T23:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.64
110211,"Park Grove, 76",2023-06-14T23:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.25
110211,"Park Grove, 76",2023-06-14T23:50:00.000+00:00,feeder,22.0,N Current (RMS),A,27.5
110211,"Park Grove, 76",2023-06-14T23:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,46.4
110211,"Park Grove, 76",2023-06-14T23:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-14T23:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-14T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.87
110211,"Park Grove, 76",2023-06-14T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-14T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.65
110211,"Park Grove, 76",2023-06-14T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.71
110211,"Park Grove, 76",2023-06-14T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.73
110211,"Park Grove, 76",2023-06-14T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.54
110211,"Park Grove, 76",2023-06-14T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-14T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-14T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.9
110211,"Park Grove, 76",2023-06-14T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-14T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-06-14T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.18
110211,"Park Grove, 76",2023-06-14T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.17
110211,"Park Grove, 76",2023-06-14T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.29
110211,"Park Grove, 76",2023-06-14T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.11
110211,"Park Grove, 76",2023-06-14T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.52
110211,"Park Grove, 76",2023-06-14T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-14T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-14T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-14T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.6
110211,"Park Grove, 76",2023-06-14T23:50:00.000+00:00,transformer,,Temperature,C,41.1
110211,"Park Grove, 76",2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
110211,"Park Grove, 76",2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
110211,"Park Grove, 76",2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.56
110211,"Park Grove, 76",2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
110211,"Park Grove, 76",2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.55
110211,"Park Grove, 76",2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
110211,"Park Grove, 76",2023-06-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.52
110211,"Park Grove, 76",2023-06-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.23
110211,"Park Grove, 76",2023-06-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.53
110211,"Park Grove, 76",2023-06-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,45.85
110211,"Park Grove, 76",2023-06-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,28.89
110211,"Park Grove, 76",2023-06-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,40.26
110211,"Park Grove, 76",2023-06-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,99.2
110211,"Park Grove, 76",2023-06-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
110211,"Park Grove, 76",2023-06-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
110211,"Park Grove, 76",2023-06-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
110211,"Park Grove, 76",2023-06-14T23:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-14T23:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-14T23:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-14T23:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.39
110211,"Park Grove, 76",2023-06-14T23:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.18
110211,"Park Grove, 76",2023-06-14T23:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.76
110211,"Park Grove, 76",2023-06-14T23:40:00.000+00:00,feeder,32.0,N Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-14T23:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-14T23:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.2
110211,"Park Grove, 76",2023-06-14T23:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,14.2
110211,"Park Grove, 76",2023-06-14T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.67
110211,"Park Grove, 76",2023-06-14T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.39
110211,"Park Grove, 76",2023-06-14T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.49
110211,"Park Grove, 76",2023-06-14T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,20.54
110211,"Park Grove, 76",2023-06-14T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.52
110211,"Park Grove, 76",2023-06-14T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.04
110211,"Park Grove, 76",2023-06-14T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,44.1
110211,"Park Grove, 76",2023-06-14T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,85.8
110211,"Park Grove, 76",2023-06-14T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.2
110211,"Park Grove, 76",2023-06-14T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,88.7
110211,"Park Grove, 76",2023-06-14T23:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.45
110211,"Park Grove, 76",2023-06-14T23:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-14T23:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-14T23:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.75
110211,"Park Grove, 76",2023-06-14T23:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.65
110211,"Park Grove, 76",2023-06-14T23:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.6
110211,"Park Grove, 76",2023-06-14T23:40:00.000+00:00,feeder,23.0,N Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-14T23:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-14T23:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.7
110211,"Park Grove, 76",2023-06-14T23:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-14T23:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-14T23:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-06-14T23:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-06-14T23:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.8
110211,"Park Grove, 76",2023-06-14T23:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.76
110211,"Park Grove, 76",2023-06-14T23:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.45
110211,"Park Grove, 76",2023-06-14T23:40:00.000+00:00,feeder,22.0,N Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-14T23:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,52.3
110211,"Park Grove, 76",2023-06-14T23:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-14T23:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.1
110211,"Park Grove, 76",2023-06-14T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.95
110211,"Park Grove, 76",2023-06-14T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-14T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-14T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.66
110211,"Park Grove, 76",2023-06-14T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.28
110211,"Park Grove, 76",2023-06-14T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.25
110211,"Park Grove, 76",2023-06-14T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-14T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.9
110211,"Park Grove, 76",2023-06-14T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.8
110211,"Park Grove, 76",2023-06-14T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-14T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-14T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.2
110211,"Park Grove, 76",2023-06-14T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.59
110211,"Park Grove, 76",2023-06-14T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.26
110211,"Park Grove, 76",2023-06-14T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.9
110211,"Park Grove, 76",2023-06-14T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.33
110211,"Park Grove, 76",2023-06-14T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-14T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-14T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-14T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.2
110211,"Park Grove, 76",2023-06-14T23:40:00.000+00:00,transformer,,Temperature,C,41.1
110211,"Park Grove, 76",2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
110211,"Park Grove, 76",2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
110211,"Park Grove, 76",2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.57
110211,"Park Grove, 76",2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
110211,"Park Grove, 76",2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.55
110211,"Park Grove, 76",2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
110211,"Park Grove, 76",2023-06-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.37
110211,"Park Grove, 76",2023-06-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.09
110211,"Park Grove, 76",2023-06-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.37
110211,"Park Grove, 76",2023-06-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,49.4
110211,"Park Grove, 76",2023-06-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,32.29
110211,"Park Grove, 76",2023-06-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,46.42
110211,"Park Grove, 76",2023-06-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,97.2
110211,"Park Grove, 76",2023-06-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.9
110211,"Park Grove, 76",2023-06-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
110211,"Park Grove, 76",2023-06-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
110211,"Park Grove, 76",2023-06-14T23:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-14T23:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-14T23:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-14T23:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.55
110211,"Park Grove, 76",2023-06-14T23:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.16
110211,"Park Grove, 76",2023-06-14T23:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.55
110211,"Park Grove, 76",2023-06-14T23:30:00.000+00:00,feeder,32.0,N Current (RMS),A,7.1
110211,"Park Grove, 76",2023-06-14T23:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-14T23:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.3
110211,"Park Grove, 76",2023-06-14T23:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-14T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.63
110211,"Park Grove, 76",2023-06-14T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.47
110211,"Park Grove, 76",2023-06-14T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.69
110211,"Park Grove, 76",2023-06-14T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,20.61
110211,"Park Grove, 76",2023-06-14T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.77
110211,"Park Grove, 76",2023-06-14T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.63
110211,"Park Grove, 76",2023-06-14T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,41.2
110211,"Park Grove, 76",2023-06-14T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,86.6
110211,"Park Grove, 76",2023-06-14T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.8
110211,"Park Grove, 76",2023-06-14T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,80.3
110211,"Park Grove, 76",2023-06-14T23:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-14T23:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-06-14T23:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-14T23:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.97
110211,"Park Grove, 76",2023-06-14T23:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.76
110211,"Park Grove, 76",2023-06-14T23:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.34
110211,"Park Grove, 76",2023-06-14T23:30:00.000+00:00,feeder,23.0,N Current (RMS),A,12.7
110211,"Park Grove, 76",2023-06-14T23:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-14T23:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.7
110211,"Park Grove, 76",2023-06-14T23:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.6
110211,"Park Grove, 76",2023-06-14T23:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-14T23:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.15
110211,"Park Grove, 76",2023-06-14T23:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-14T23:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.84
110211,"Park Grove, 76",2023-06-14T23:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.06
110211,"Park Grove, 76",2023-06-14T23:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.46
110211,"Park Grove, 76",2023-06-14T23:30:00.000+00:00,feeder,22.0,N Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-14T23:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,46.0
110211,"Park Grove, 76",2023-06-14T23:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.1
110211,"Park Grove, 76",2023-06-14T23:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-14T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.03
110211,"Park Grove, 76",2023-06-14T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-14T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-06-14T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.05
110211,"Park Grove, 76",2023-06-14T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.16
110211,"Park Grove, 76",2023-06-14T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.45
110211,"Park Grove, 76",2023-06-14T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-14T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.9
110211,"Park Grove, 76",2023-06-14T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.2
110211,"Park Grove, 76",2023-06-14T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-14T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-14T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.51
110211,"Park Grove, 76",2023-06-14T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.42
110211,"Park Grove, 76",2023-06-14T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.4
110211,"Park Grove, 76",2023-06-14T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.57
110211,"Park Grove, 76",2023-06-14T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.41
110211,"Park Grove, 76",2023-06-14T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.5
110211,"Park Grove, 76",2023-06-14T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.4
110211,"Park Grove, 76",2023-06-14T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-14T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.2
110211,"Park Grove, 76",2023-06-14T23:30:00.000+00:00,transformer,,Temperature,C,41.2
110211,"Park Grove, 76",2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
110211,"Park Grove, 76",2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
110211,"Park Grove, 76",2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.57
110211,"Park Grove, 76",2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
110211,"Park Grove, 76",2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.57
110211,"Park Grove, 76",2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
110211,"Park Grove, 76",2023-06-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.57
110211,"Park Grove, 76",2023-06-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.44
110211,"Park Grove, 76",2023-06-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.66
110211,"Park Grove, 76",2023-06-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,49.42
110211,"Park Grove, 76",2023-06-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,33.48
110211,"Park Grove, 76",2023-06-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,41.84
110211,"Park Grove, 76",2023-06-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,96.7
110211,"Park Grove, 76",2023-06-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.1
110211,"Park Grove, 76",2023-06-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
110211,"Park Grove, 76",2023-06-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
110211,"Park Grove, 76",2023-06-14T23:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-14T23:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-14T23:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-14T23:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.72
110211,"Park Grove, 76",2023-06-14T23:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.11
110211,"Park Grove, 76",2023-06-14T23:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.66
110211,"Park Grove, 76",2023-06-14T23:20:00.000+00:00,feeder,32.0,N Current (RMS),A,7.2
110211,"Park Grove, 76",2023-06-14T23:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-14T23:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.2
110211,"Park Grove, 76",2023-06-14T23:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-14T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.22
110211,"Park Grove, 76",2023-06-14T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.47
110211,"Park Grove, 76",2023-06-14T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.48
110211,"Park Grove, 76",2023-06-14T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.32
110211,"Park Grove, 76",2023-06-14T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.77
110211,"Park Grove, 76",2023-06-14T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.63
110211,"Park Grove, 76",2023-06-14T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,32.0
110211,"Park Grove, 76",2023-06-14T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,69.0
110211,"Park Grove, 76",2023-06-14T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.8
110211,"Park Grove, 76",2023-06-14T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,76.5
110211,"Park Grove, 76",2023-06-14T23:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-14T23:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.16
110211,"Park Grove, 76",2023-06-14T23:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-14T23:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.36
110211,"Park Grove, 76",2023-06-14T23:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.61
110211,"Park Grove, 76",2023-06-14T23:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.3
110211,"Park Grove, 76",2023-06-14T23:20:00.000+00:00,feeder,23.0,N Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-14T23:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-14T23:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-14T23:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.4
110211,"Park Grove, 76",2023-06-14T23:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.16
110211,"Park Grove, 76",2023-06-14T23:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-14T23:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-14T23:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.64
110211,"Park Grove, 76",2023-06-14T23:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.84
110211,"Park Grove, 76",2023-06-14T23:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.33
110211,"Park Grove, 76",2023-06-14T23:20:00.000+00:00,feeder,22.0,N Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-14T23:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-14T23:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-14T23:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-14T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.79
110211,"Park Grove, 76",2023-06-14T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-14T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-14T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.23
110211,"Park Grove, 76",2023-06-14T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.94
110211,"Park Grove, 76",2023-06-14T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.92
110211,"Park Grove, 76",2023-06-14T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-14T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-14T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.9
110211,"Park Grove, 76",2023-06-14T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-14T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-14T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.57
110211,"Park Grove, 76",2023-06-14T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.41
110211,"Park Grove, 76",2023-06-14T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.94
110211,"Park Grove, 76",2023-06-14T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.34
110211,"Park Grove, 76",2023-06-14T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.43
110211,"Park Grove, 76",2023-06-14T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-14T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-14T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.3
110211,"Park Grove, 76",2023-06-14T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.4
110211,"Park Grove, 76",2023-06-14T23:20:00.000+00:00,transformer,,Temperature,C,41.3
110211,"Park Grove, 76",2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
110211,"Park Grove, 76",2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
110211,"Park Grove, 76",2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.56
110211,"Park Grove, 76",2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
110211,"Park Grove, 76",2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.58
110211,"Park Grove, 76",2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
110211,"Park Grove, 76",2023-06-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.76
110211,"Park Grove, 76",2023-06-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.38
110211,"Park Grove, 76",2023-06-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.4
110211,"Park Grove, 76",2023-06-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,38.21
110211,"Park Grove, 76",2023-06-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,36.62
110211,"Park Grove, 76",2023-06-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,41.26
110211,"Park Grove, 76",2023-06-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,71.9
110211,"Park Grove, 76",2023-06-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
110211,"Park Grove, 76",2023-06-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
110211,"Park Grove, 76",2023-06-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
110211,"Park Grove, 76",2023-06-14T23:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-14T23:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-14T23:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-14T23:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.79
110211,"Park Grove, 76",2023-06-14T23:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.1
110211,"Park Grove, 76",2023-06-14T23:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.06
110211,"Park Grove, 76",2023-06-14T23:10:00.000+00:00,feeder,32.0,N Current (RMS),A,8.2
110211,"Park Grove, 76",2023-06-14T23:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-14T23:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.1
110211,"Park Grove, 76",2023-06-14T23:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-14T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.47
110211,"Park Grove, 76",2023-06-14T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.81
110211,"Park Grove, 76",2023-06-14T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.22
110211,"Park Grove, 76",2023-06-14T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.09
110211,"Park Grove, 76",2023-06-14T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.0
110211,"Park Grove, 76",2023-06-14T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.21
110211,"Park Grove, 76",2023-06-14T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,30.6
110211,"Park Grove, 76",2023-06-14T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.7
110211,"Park Grove, 76",2023-06-14T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.4
110211,"Park Grove, 76",2023-06-14T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.1
110211,"Park Grove, 76",2023-06-14T23:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-14T23:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-14T23:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.27
110211,"Park Grove, 76",2023-06-14T23:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.09
110211,"Park Grove, 76",2023-06-14T23:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.63
110211,"Park Grove, 76",2023-06-14T23:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.05
110211,"Park Grove, 76",2023-06-14T23:10:00.000+00:00,feeder,23.0,N Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-14T23:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-14T23:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-14T23:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.7
110211,"Park Grove, 76",2023-06-14T23:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.04
110211,"Park Grove, 76",2023-06-14T23:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-14T23:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-14T23:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.29
110211,"Park Grove, 76",2023-06-14T23:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.46
110211,"Park Grove, 76",2023-06-14T23:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.02
110211,"Park Grove, 76",2023-06-14T23:10:00.000+00:00,feeder,22.0,N Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-14T23:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,28.0
110211,"Park Grove, 76",2023-06-14T23:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.9
110211,"Park Grove, 76",2023-06-14T23:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-14T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.76
110211,"Park Grove, 76",2023-06-14T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-14T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-14T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.69
110211,"Park Grove, 76",2023-06-14T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.03
110211,"Park Grove, 76",2023-06-14T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.18
110211,"Park Grove, 76",2023-06-14T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.7
110211,"Park Grove, 76",2023-06-14T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-14T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.5
110211,"Park Grove, 76",2023-06-14T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-14T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-14T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.6
110211,"Park Grove, 76",2023-06-14T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.32
110211,"Park Grove, 76",2023-06-14T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.15
110211,"Park Grove, 76",2023-06-14T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.79
110211,"Park Grove, 76",2023-06-14T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.34
110211,"Park Grove, 76",2023-06-14T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-14T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-14T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-14T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.4
110211,"Park Grove, 76",2023-06-14T23:10:00.000+00:00,transformer,,Temperature,C,41.3
110211,"Park Grove, 76",2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
110211,"Park Grove, 76",2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
110211,"Park Grove, 76",2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.59
110211,"Park Grove, 76",2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
110211,"Park Grove, 76",2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.6
110211,"Park Grove, 76",2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
110211,"Park Grove, 76",2023-06-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.55
110211,"Park Grove, 76",2023-06-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.42
110211,"Park Grove, 76",2023-06-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.32
110211,"Park Grove, 76",2023-06-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,36.1
110211,"Park Grove, 76",2023-06-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
110211,"Park Grove, 76",2023-06-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,42.86
110211,"Park Grove, 76",2023-06-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,79.6
110211,"Park Grove, 76",2023-06-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
110211,"Park Grove, 76",2023-06-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
110211,"Park Grove, 76",2023-06-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
110211,"Park Grove, 76",2023-06-14T23:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-14T23:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-14T23:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-14T23:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.71
110211,"Park Grove, 76",2023-06-14T23:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.12
110211,"Park Grove, 76",2023-06-14T23:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.51
110211,"Park Grove, 76",2023-06-14T23:00:00.000+00:00,feeder,32.0,N Current (RMS),A,8.3
110211,"Park Grove, 76",2023-06-14T23:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-14T23:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-14T23:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-14T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.63
110211,"Park Grove, 76",2023-06-14T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.26
110211,"Park Grove, 76",2023-06-14T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.63
110211,"Park Grove, 76",2023-06-14T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.17
110211,"Park Grove, 76",2023-06-14T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.55
110211,"Park Grove, 76",2023-06-14T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.65
110211,"Park Grove, 76",2023-06-14T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,32.6
110211,"Park Grove, 76",2023-06-14T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.4
110211,"Park Grove, 76",2023-06-14T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.8
110211,"Park Grove, 76",2023-06-14T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,80.7
110211,"Park Grove, 76",2023-06-14T23:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-14T23:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.72
110211,"Park Grove, 76",2023-06-14T23:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-14T23:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.72
110211,"Park Grove, 76",2023-06-14T23:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.25
110211,"Park Grove, 76",2023-06-14T23:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.84
110211,"Park Grove, 76",2023-06-14T23:00:00.000+00:00,feeder,23.0,N Current (RMS),A,13.8
110211,"Park Grove, 76",2023-06-14T23:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-14T23:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.9
110211,"Park Grove, 76",2023-06-14T23:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.6
110211,"Park Grove, 76",2023-06-14T23:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-06-14T23:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-14T23:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-14T23:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.44
110211,"Park Grove, 76",2023-06-14T23:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.48
110211,"Park Grove, 76",2023-06-14T23:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.59
110211,"Park Grove, 76",2023-06-14T23:00:00.000+00:00,feeder,22.0,N Current (RMS),A,13.8
110211,"Park Grove, 76",2023-06-14T23:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-14T23:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.2
110211,"Park Grove, 76",2023-06-14T23:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-14T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.16
110211,"Park Grove, 76",2023-06-14T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-14T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-14T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.85
110211,"Park Grove, 76",2023-06-14T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.32
110211,"Park Grove, 76",2023-06-14T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.52
110211,"Park Grove, 76",2023-06-14T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-14T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.2
