Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-14T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-14T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-14T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-14T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.25
110211,"Park Grove, 76",2023-06-14T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.45
110211,"Park Grove, 76",2023-06-14T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.42
110211,"Park Grove, 76",2023-06-14T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.39
110211,"Park Grove, 76",2023-06-14T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.04
110211,"Park Grove, 76",2023-06-14T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-14T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-14T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-14T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.6
110211,"Park Grove, 76",2023-06-14T23:00:00.000+00:00,transformer,,Temperature,C,41.4
110211,"Park Grove, 76",2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
110211,"Park Grove, 76",2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
110211,"Park Grove, 76",2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.57
110211,"Park Grove, 76",2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
110211,"Park Grove, 76",2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.58
110211,"Park Grove, 76",2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
110211,"Park Grove, 76",2023-06-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.13
110211,"Park Grove, 76",2023-06-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.4
110211,"Park Grove, 76",2023-06-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.47
110211,"Park Grove, 76",2023-06-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,35.32
110211,"Park Grove, 76",2023-06-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,33.12
110211,"Park Grove, 76",2023-06-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,47.15
110211,"Park Grove, 76",2023-06-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,79.7
110211,"Park Grove, 76",2023-06-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
110211,"Park Grove, 76",2023-06-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
110211,"Park Grove, 76",2023-06-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.6
110211,"Park Grove, 76",2023-06-14T22:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-14T22:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-14T22:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-14T22:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.0
110211,"Park Grove, 76",2023-06-14T22:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.8
110211,"Park Grove, 76",2023-06-14T22:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.53
110211,"Park Grove, 76",2023-06-14T22:50:00.000+00:00,feeder,32.0,N Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-14T22:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-14T22:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-14T22:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-14T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.07
110211,"Park Grove, 76",2023-06-14T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.4
110211,"Park Grove, 76",2023-06-14T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.43
110211,"Park Grove, 76",2023-06-14T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.99
110211,"Park Grove, 76",2023-06-14T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.59
110211,"Park Grove, 76",2023-06-14T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.02
110211,"Park Grove, 76",2023-06-14T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,32.1
110211,"Park Grove, 76",2023-06-14T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.6
110211,"Park Grove, 76",2023-06-14T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.8
110211,"Park Grove, 76",2023-06-14T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,86.0
110211,"Park Grove, 76",2023-06-14T22:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-14T22:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-14T22:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.27
110211,"Park Grove, 76",2023-06-14T22:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.87
110211,"Park Grove, 76",2023-06-14T22:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.04
110211,"Park Grove, 76",2023-06-14T22:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.5
110211,"Park Grove, 76",2023-06-14T22:50:00.000+00:00,feeder,23.0,N Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-14T22:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-14T22:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-14T22:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.7
110211,"Park Grove, 76",2023-06-14T22:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-06-14T22:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-14T22:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-14T22:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.45
110211,"Park Grove, 76",2023-06-14T22:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.77
110211,"Park Grove, 76",2023-06-14T22:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.49
110211,"Park Grove, 76",2023-06-14T22:50:00.000+00:00,feeder,22.0,N Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-14T22:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-14T22:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,44.6
110211,"Park Grove, 76",2023-06-14T22:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-14T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.83
110211,"Park Grove, 76",2023-06-14T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
110211,"Park Grove, 76",2023-06-14T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-06-14T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.22
110211,"Park Grove, 76",2023-06-14T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.94
110211,"Park Grove, 76",2023-06-14T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.9
110211,"Park Grove, 76",2023-06-14T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-14T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.5
110211,"Park Grove, 76",2023-06-14T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.5
110211,"Park Grove, 76",2023-06-14T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-14T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-06-14T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.07
110211,"Park Grove, 76",2023-06-14T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.94
110211,"Park Grove, 76",2023-06-14T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.54
110211,"Park Grove, 76",2023-06-14T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.5
110211,"Park Grove, 76",2023-06-14T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.0
110211,"Park Grove, 76",2023-06-14T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-14T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.9
110211,"Park Grove, 76",2023-06-14T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-14T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.3
110211,"Park Grove, 76",2023-06-14T22:50:00.000+00:00,transformer,,Temperature,C,41.4
110211,"Park Grove, 76",2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
110211,"Park Grove, 76",2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
110211,"Park Grove, 76",2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.57
110211,"Park Grove, 76",2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
110211,"Park Grove, 76",2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.59
110211,"Park Grove, 76",2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
110211,"Park Grove, 76",2023-06-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.69
110211,"Park Grove, 76",2023-06-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.81
110211,"Park Grove, 76",2023-06-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.94
110211,"Park Grove, 76",2023-06-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,36.07
110211,"Park Grove, 76",2023-06-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,38.64
110211,"Park Grove, 76",2023-06-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,46.43
110211,"Park Grove, 76",2023-06-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
110211,"Park Grove, 76",2023-06-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
110211,"Park Grove, 76",2023-06-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
110211,"Park Grove, 76",2023-06-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.6
110211,"Park Grove, 76",2023-06-14T22:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-14T22:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-14T22:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-14T22:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.94
110211,"Park Grove, 76",2023-06-14T22:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.22
110211,"Park Grove, 76",2023-06-14T22:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.76
110211,"Park Grove, 76",2023-06-14T22:40:00.000+00:00,feeder,32.0,N Current (RMS),A,8.6
110211,"Park Grove, 76",2023-06-14T22:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-14T22:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.4
110211,"Park Grove, 76",2023-06-14T22:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-14T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.37
110211,"Park Grove, 76",2023-06-14T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.85
110211,"Park Grove, 76",2023-06-14T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.22
110211,"Park Grove, 76",2023-06-14T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.27
110211,"Park Grove, 76",2023-06-14T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.31
110211,"Park Grove, 76",2023-06-14T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.2
110211,"Park Grove, 76",2023-06-14T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,29.8
110211,"Park Grove, 76",2023-06-14T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,69.9
110211,"Park Grove, 76",2023-06-14T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.4
110211,"Park Grove, 76",2023-06-14T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,78.8
110211,"Park Grove, 76",2023-06-14T22:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.3
110211,"Park Grove, 76",2023-06-14T22:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-14T22:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-06-14T22:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.0
110211,"Park Grove, 76",2023-06-14T22:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.16
110211,"Park Grove, 76",2023-06-14T22:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.42
110211,"Park Grove, 76",2023-06-14T22:40:00.000+00:00,feeder,23.0,N Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-14T22:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-14T22:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,26.7
110211,"Park Grove, 76",2023-06-14T22:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.3
110211,"Park Grove, 76",2023-06-14T22:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-14T22:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-14T22:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-14T22:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.59
110211,"Park Grove, 76",2023-06-14T22:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.69
110211,"Park Grove, 76",2023-06-14T22:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.67
110211,"Park Grove, 76",2023-06-14T22:40:00.000+00:00,feeder,22.0,N Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-14T22:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,45.9
110211,"Park Grove, 76",2023-06-14T22:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,39.3
110211,"Park Grove, 76",2023-06-14T22:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-14T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.79
110211,"Park Grove, 76",2023-06-14T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-14T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-06-14T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.4
110211,"Park Grove, 76",2023-06-14T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.58
110211,"Park Grove, 76",2023-06-14T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.53
110211,"Park Grove, 76",2023-06-14T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.9
110211,"Park Grove, 76",2023-06-14T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-14T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-14T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-14T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-14T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.12
110211,"Park Grove, 76",2023-06-14T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.83
110211,"Park Grove, 76",2023-06-14T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.67
110211,"Park Grove, 76",2023-06-14T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.59
110211,"Park Grove, 76",2023-06-14T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.43
110211,"Park Grove, 76",2023-06-14T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.5
110211,"Park Grove, 76",2023-06-14T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.5
110211,"Park Grove, 76",2023-06-14T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-14T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.5
110211,"Park Grove, 76",2023-06-14T22:40:00.000+00:00,transformer,,Temperature,C,41.4
110211,"Park Grove, 76",2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
110211,"Park Grove, 76",2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
110211,"Park Grove, 76",2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.57
110211,"Park Grove, 76",2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
110211,"Park Grove, 76",2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.6
110211,"Park Grove, 76",2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
110211,"Park Grove, 76",2023-06-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.95
110211,"Park Grove, 76",2023-06-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.03
110211,"Park Grove, 76",2023-06-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.99
110211,"Park Grove, 76",2023-06-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,43.86
110211,"Park Grove, 76",2023-06-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,40.56
110211,"Park Grove, 76",2023-06-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,44.01
110211,"Park Grove, 76",2023-06-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,80.7
110211,"Park Grove, 76",2023-06-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
110211,"Park Grove, 76",2023-06-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
110211,"Park Grove, 76",2023-06-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
110211,"Park Grove, 76",2023-06-14T22:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-14T22:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-14T22:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-14T22:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.98
110211,"Park Grove, 76",2023-06-14T22:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.15
110211,"Park Grove, 76",2023-06-14T22:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.94
110211,"Park Grove, 76",2023-06-14T22:30:00.000+00:00,feeder,32.0,N Current (RMS),A,8.0
110211,"Park Grove, 76",2023-06-14T22:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-14T22:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.2
110211,"Park Grove, 76",2023-06-14T22:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-14T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.45
110211,"Park Grove, 76",2023-06-14T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.44
110211,"Park Grove, 76",2023-06-14T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.29
110211,"Park Grove, 76",2023-06-14T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.85
110211,"Park Grove, 76",2023-06-14T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.76
110211,"Park Grove, 76",2023-06-14T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.19
110211,"Park Grove, 76",2023-06-14T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,32.5
110211,"Park Grove, 76",2023-06-14T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,64.3
110211,"Park Grove, 76",2023-06-14T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.2
110211,"Park Grove, 76",2023-06-14T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,86.3
110211,"Park Grove, 76",2023-06-14T22:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-06-14T22:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-06-14T22:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-14T22:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.35
110211,"Park Grove, 76",2023-06-14T22:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.57
110211,"Park Grove, 76",2023-06-14T22:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.91
110211,"Park Grove, 76",2023-06-14T22:30:00.000+00:00,feeder,23.0,N Current (RMS),A,13.5
110211,"Park Grove, 76",2023-06-14T22:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-14T22:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-14T22:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.8
110211,"Park Grove, 76",2023-06-14T22:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.76
110211,"Park Grove, 76",2023-06-14T22:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-14T22:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-14T22:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.92
110211,"Park Grove, 76",2023-06-14T22:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.95
110211,"Park Grove, 76",2023-06-14T22:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.02
110211,"Park Grove, 76",2023-06-14T22:30:00.000+00:00,feeder,22.0,N Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-14T22:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,28.9
110211,"Park Grove, 76",2023-06-14T22:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,34.2
110211,"Park Grove, 76",2023-06-14T22:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-14T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.11
110211,"Park Grove, 76",2023-06-14T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-14T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-14T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.47
110211,"Park Grove, 76",2023-06-14T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.79
110211,"Park Grove, 76",2023-06-14T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.83
110211,"Park Grove, 76",2023-06-14T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-14T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-14T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-14T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-14T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-14T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.16
110211,"Park Grove, 76",2023-06-14T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.89
110211,"Park Grove, 76",2023-06-14T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.81
110211,"Park Grove, 76",2023-06-14T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.73
110211,"Park Grove, 76",2023-06-14T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.48
110211,"Park Grove, 76",2023-06-14T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.6
110211,"Park Grove, 76",2023-06-14T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-14T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.5
110211,"Park Grove, 76",2023-06-14T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.7
110211,"Park Grove, 76",2023-06-14T22:30:00.000+00:00,transformer,,Temperature,C,41.5
110211,"Park Grove, 76",2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
110211,"Park Grove, 76",2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
110211,"Park Grove, 76",2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.62
110211,"Park Grove, 76",2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
110211,"Park Grove, 76",2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.6
110211,"Park Grove, 76",2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
110211,"Park Grove, 76",2023-06-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.52
110211,"Park Grove, 76",2023-06-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.82
110211,"Park Grove, 76",2023-06-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.89
110211,"Park Grove, 76",2023-06-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,37.39
110211,"Park Grove, 76",2023-06-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,35.96
110211,"Park Grove, 76",2023-06-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,50.37
110211,"Park Grove, 76",2023-06-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,86.6
110211,"Park Grove, 76",2023-06-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
110211,"Park Grove, 76",2023-06-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
110211,"Park Grove, 76",2023-06-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.5
110211,"Park Grove, 76",2023-06-14T22:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-14T22:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-14T22:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-14T22:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.84
110211,"Park Grove, 76",2023-06-14T22:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.15
110211,"Park Grove, 76",2023-06-14T22:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.91
110211,"Park Grove, 76",2023-06-14T22:20:00.000+00:00,feeder,32.0,N Current (RMS),A,8.4
110211,"Park Grove, 76",2023-06-14T22:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-14T22:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.1
110211,"Park Grove, 76",2023-06-14T22:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-14T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.96
110211,"Park Grove, 76",2023-06-14T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.81
110211,"Park Grove, 76",2023-06-14T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.28
110211,"Park Grove, 76",2023-06-14T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.73
110211,"Park Grove, 76",2023-06-14T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.06
110211,"Park Grove, 76",2023-06-14T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.99
110211,"Park Grove, 76",2023-06-14T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,30.4
110211,"Park Grove, 76",2023-06-14T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.8
110211,"Park Grove, 76",2023-06-14T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.7
110211,"Park Grove, 76",2023-06-14T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,89.7
110211,"Park Grove, 76",2023-06-14T22:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-14T22:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-14T22:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-14T22:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.59
110211,"Park Grove, 76",2023-06-14T22:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.29
110211,"Park Grove, 76",2023-06-14T22:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.97
110211,"Park Grove, 76",2023-06-14T22:20:00.000+00:00,feeder,23.0,N Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-14T22:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-14T22:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.5
110211,"Park Grove, 76",2023-06-14T22:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.2
110211,"Park Grove, 76",2023-06-14T22:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.76
110211,"Park Grove, 76",2023-06-14T22:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-14T22:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-14T22:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.05
110211,"Park Grove, 76",2023-06-14T22:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.88
110211,"Park Grove, 76",2023-06-14T22:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.8
110211,"Park Grove, 76",2023-06-14T22:20:00.000+00:00,feeder,22.0,N Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-14T22:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,38.4
110211,"Park Grove, 76",2023-06-14T22:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,34.1
110211,"Park Grove, 76",2023-06-14T22:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,25.3
110211,"Park Grove, 76",2023-06-14T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.88
110211,"Park Grove, 76",2023-06-14T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-14T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-14T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.94
110211,"Park Grove, 76",2023-06-14T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.9
110211,"Park Grove, 76",2023-06-14T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.04
110211,"Park Grove, 76",2023-06-14T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-14T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-14T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-14T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-14T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-14T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.34
110211,"Park Grove, 76",2023-06-14T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.78
110211,"Park Grove, 76",2023-06-14T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.67
110211,"Park Grove, 76",2023-06-14T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.75
110211,"Park Grove, 76",2023-06-14T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.0
110211,"Park Grove, 76",2023-06-14T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,31.8
110211,"Park Grove, 76",2023-06-14T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.7
110211,"Park Grove, 76",2023-06-14T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.3
110211,"Park Grove, 76",2023-06-14T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.2
110211,"Park Grove, 76",2023-06-14T22:20:00.000+00:00,transformer,,Temperature,C,41.5
110211,"Park Grove, 76",2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
110211,"Park Grove, 76",2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
110211,"Park Grove, 76",2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.66
110211,"Park Grove, 76",2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
110211,"Park Grove, 76",2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.61
110211,"Park Grove, 76",2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
110211,"Park Grove, 76",2023-06-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.77
110211,"Park Grove, 76",2023-06-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.49
110211,"Park Grove, 76",2023-06-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.01
110211,"Park Grove, 76",2023-06-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,39.81
110211,"Park Grove, 76",2023-06-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,38.04
110211,"Park Grove, 76",2023-06-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,53.71
110211,"Park Grove, 76",2023-06-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,90.4
110211,"Park Grove, 76",2023-06-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
110211,"Park Grove, 76",2023-06-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
110211,"Park Grove, 76",2023-06-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.1
110211,"Park Grove, 76",2023-06-14T22:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-14T22:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-14T22:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-14T22:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.01
110211,"Park Grove, 76",2023-06-14T22:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.29
110211,"Park Grove, 76",2023-06-14T22:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.45
110211,"Park Grove, 76",2023-06-14T22:10:00.000+00:00,feeder,32.0,N Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-14T22:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-14T22:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.5
110211,"Park Grove, 76",2023-06-14T22:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,13.7
110211,"Park Grove, 76",2023-06-14T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.09
110211,"Park Grove, 76",2023-06-14T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.88
110211,"Park Grove, 76",2023-06-14T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.16
110211,"Park Grove, 76",2023-06-14T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.36
110211,"Park Grove, 76",2023-06-14T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.69
110211,"Park Grove, 76",2023-06-14T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,23.18
110211,"Park Grove, 76",2023-06-14T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,32.3
110211,"Park Grove, 76",2023-06-14T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.1
110211,"Park Grove, 76",2023-06-14T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,75.7
110211,"Park Grove, 76",2023-06-14T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,101.4
110211,"Park Grove, 76",2023-06-14T22:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.3
110211,"Park Grove, 76",2023-06-14T22:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.77
110211,"Park Grove, 76",2023-06-14T22:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-06-14T22:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.42
110211,"Park Grove, 76",2023-06-14T22:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.62
110211,"Park Grove, 76",2023-06-14T22:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.23
110211,"Park Grove, 76",2023-06-14T22:10:00.000+00:00,feeder,23.0,N Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-14T22:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.9
110211,"Park Grove, 76",2023-06-14T22:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-14T22:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.5
110211,"Park Grove, 76",2023-06-14T22:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.02
110211,"Park Grove, 76",2023-06-14T22:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-14T22:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.13
110211,"Park Grove, 76",2023-06-14T22:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.54
110211,"Park Grove, 76",2023-06-14T22:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.44
110211,"Park Grove, 76",2023-06-14T22:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.36
110211,"Park Grove, 76",2023-06-14T22:10:00.000+00:00,feeder,22.0,N Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-14T22:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-14T22:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,48.4
110211,"Park Grove, 76",2023-06-14T22:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-14T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.63
110211,"Park Grove, 76",2023-06-14T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-14T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-14T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.07
110211,"Park Grove, 76",2023-06-14T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.01
110211,"Park Grove, 76",2023-06-14T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.88
110211,"Park Grove, 76",2023-06-14T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-14T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.5
110211,"Park Grove, 76",2023-06-14T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-14T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-14T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-14T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.1
110211,"Park Grove, 76",2023-06-14T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.68
110211,"Park Grove, 76",2023-06-14T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.98
110211,"Park Grove, 76",2023-06-14T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.88
110211,"Park Grove, 76",2023-06-14T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.85
110211,"Park Grove, 76",2023-06-14T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.4
110211,"Park Grove, 76",2023-06-14T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.8
110211,"Park Grove, 76",2023-06-14T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.0
110211,"Park Grove, 76",2023-06-14T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.5
110211,"Park Grove, 76",2023-06-14T22:10:00.000+00:00,transformer,,Temperature,C,41.5
110211,"Park Grove, 76",2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
110211,"Park Grove, 76",2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
110211,"Park Grove, 76",2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.58
110211,"Park Grove, 76",2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
110211,"Park Grove, 76",2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.6
110211,"Park Grove, 76",2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
110211,"Park Grove, 76",2023-06-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.55
110211,"Park Grove, 76",2023-06-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.95
110211,"Park Grove, 76",2023-06-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.67
110211,"Park Grove, 76",2023-06-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,39.38
110211,"Park Grove, 76",2023-06-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,46.93
110211,"Park Grove, 76",2023-06-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,55.93
110211,"Park Grove, 76",2023-06-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,83.6
110211,"Park Grove, 76",2023-06-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
110211,"Park Grove, 76",2023-06-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.9
110211,"Park Grove, 76",2023-06-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.7
110211,"Park Grove, 76",2023-06-14T22:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-14T22:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-14T22:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-14T22:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,4.13
110211,"Park Grove, 76",2023-06-14T22:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.38
110211,"Park Grove, 76",2023-06-14T22:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.54
110211,"Park Grove, 76",2023-06-14T22:00:00.000+00:00,feeder,32.0,N Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-14T22:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-14T22:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.9
110211,"Park Grove, 76",2023-06-14T22:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,13.8
110211,"Park Grove, 76",2023-06-14T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.21
110211,"Park Grove, 76",2023-06-14T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.95
110211,"Park Grove, 76",2023-06-14T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.31
110211,"Park Grove, 76",2023-06-14T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.59
110211,"Park Grove, 76",2023-06-14T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.15
110211,"Park Grove, 76",2023-06-14T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,22.09
110211,"Park Grove, 76",2023-06-14T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,32.1
110211,"Park Grove, 76",2023-06-14T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.8
110211,"Park Grove, 76",2023-06-14T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,73.2
110211,"Park Grove, 76",2023-06-14T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,97.7
110211,"Park Grove, 76",2023-06-14T22:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-06-14T22:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-14T22:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-14T22:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.15
110211,"Park Grove, 76",2023-06-14T22:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.73
110211,"Park Grove, 76",2023-06-14T22:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.02
110211,"Park Grove, 76",2023-06-14T22:00:00.000+00:00,feeder,23.0,N Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-14T22:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,31.1
110211,"Park Grove, 76",2023-06-14T22:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-14T22:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.0
110211,"Park Grove, 76",2023-06-14T22:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.09
110211,"Park Grove, 76",2023-06-14T22:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-06-14T22:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-14T22:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.8
110211,"Park Grove, 76",2023-06-14T22:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.34
110211,"Park Grove, 76",2023-06-14T22:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.6
110211,"Park Grove, 76",2023-06-14T22:00:00.000+00:00,feeder,22.0,N Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-14T22:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,38.4
110211,"Park Grove, 76",2023-06-14T22:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,55.8
110211,"Park Grove, 76",2023-06-14T22:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,28.9
110211,"Park Grove, 76",2023-06-14T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.69
110211,"Park Grove, 76",2023-06-14T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-14T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-14T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.06
110211,"Park Grove, 76",2023-06-14T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.12
110211,"Park Grove, 76",2023-06-14T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.93
110211,"Park Grove, 76",2023-06-14T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.9
110211,"Park Grove, 76",2023-06-14T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-14T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.6
110211,"Park Grove, 76",2023-06-14T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.7
110211,"Park Grove, 76",2023-06-14T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-14T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.36
110211,"Park Grove, 76",2023-06-14T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.79
110211,"Park Grove, 76",2023-06-14T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.2
110211,"Park Grove, 76",2023-06-14T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.83
110211,"Park Grove, 76",2023-06-14T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.87
110211,"Park Grove, 76",2023-06-14T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,32.0
110211,"Park Grove, 76",2023-06-14T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.3
110211,"Park Grove, 76",2023-06-14T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.1
110211,"Park Grove, 76",2023-06-14T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.6
110211,"Park Grove, 76",2023-06-14T22:00:00.000+00:00,transformer,,Temperature,C,41.5
110211,"Park Grove, 76",2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
110211,"Park Grove, 76",2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
110211,"Park Grove, 76",2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.54
110211,"Park Grove, 76",2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
110211,"Park Grove, 76",2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.62
110211,"Park Grove, 76",2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
110211,"Park Grove, 76",2023-06-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.49
110211,"Park Grove, 76",2023-06-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.53
110211,"Park Grove, 76",2023-06-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.28
110211,"Park Grove, 76",2023-06-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,45.92
110211,"Park Grove, 76",2023-06-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,47.55
110211,"Park Grove, 76",2023-06-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,58.05
110211,"Park Grove, 76",2023-06-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,84.7
110211,"Park Grove, 76",2023-06-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.4
110211,"Park Grove, 76",2023-06-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.6
110211,"Park Grove, 76",2023-06-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.9
110211,"Park Grove, 76",2023-06-14T21:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-06-14T21:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-14T21:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-14T21:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.96
110211,"Park Grove, 76",2023-06-14T21:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.52
110211,"Park Grove, 76",2023-06-14T21:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.04
110211,"Park Grove, 76",2023-06-14T21:50:00.000+00:00,feeder,32.0,N Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-14T21:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-14T21:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.5
110211,"Park Grove, 76",2023-06-14T21:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-14T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.69
110211,"Park Grove, 76",2023-06-14T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.7
110211,"Park Grove, 76",2023-06-14T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.87
110211,"Park Grove, 76",2023-06-14T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,22.02
110211,"Park Grove, 76",2023-06-14T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.97
110211,"Park Grove, 76",2023-06-14T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.55
110211,"Park Grove, 76",2023-06-14T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,37.9
110211,"Park Grove, 76",2023-06-14T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,91.7
110211,"Park Grove, 76",2023-06-14T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,79.8
110211,"Park Grove, 76",2023-06-14T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,93.1
110211,"Park Grove, 76",2023-06-14T21:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-06-14T21:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.59
110211,"Park Grove, 76",2023-06-14T21:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.45
110211,"Park Grove, 76",2023-06-14T21:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.53
110211,"Park Grove, 76",2023-06-14T21:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.93
110211,"Park Grove, 76",2023-06-14T21:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.24
110211,"Park Grove, 76",2023-06-14T21:50:00.000+00:00,feeder,23.0,N Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-14T21:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.1
110211,"Park Grove, 76",2023-06-14T21:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-14T21:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,43.4
110211,"Park Grove, 76",2023-06-14T21:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-06-14T21:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-14T21:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.35
