Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-14T21:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.16
110211,"Park Grove, 76",2023-06-14T21:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.17
110211,"Park Grove, 76",2023-06-14T21:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.38
110211,"Park Grove, 76",2023-06-14T21:50:00.000+00:00,feeder,22.0,N Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-14T21:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-14T21:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,42.4
110211,"Park Grove, 76",2023-06-14T21:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,43.1
110211,"Park Grove, 76",2023-06-14T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.94
110211,"Park Grove, 76",2023-06-14T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-14T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-14T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.39
110211,"Park Grove, 76",2023-06-14T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.04
110211,"Park Grove, 76",2023-06-14T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.83
110211,"Park Grove, 76",2023-06-14T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-14T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-14T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.0
110211,"Park Grove, 76",2023-06-14T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-14T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-14T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.26
110211,"Park Grove, 76",2023-06-14T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.85
110211,"Park Grove, 76",2023-06-14T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.1
110211,"Park Grove, 76",2023-06-14T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.61
110211,"Park Grove, 76",2023-06-14T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.46
110211,"Park Grove, 76",2023-06-14T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,31.3
110211,"Park Grove, 76",2023-06-14T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.9
110211,"Park Grove, 76",2023-06-14T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.9
110211,"Park Grove, 76",2023-06-14T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.0
110211,"Park Grove, 76",2023-06-14T21:50:00.000+00:00,transformer,,Temperature,C,41.5
110211,"Park Grove, 76",2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
110211,"Park Grove, 76",2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
110211,"Park Grove, 76",2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.49
110211,"Park Grove, 76",2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
110211,"Park Grove, 76",2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.55
110211,"Park Grove, 76",2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
110211,"Park Grove, 76",2023-06-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.28
110211,"Park Grove, 76",2023-06-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.48
110211,"Park Grove, 76",2023-06-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.27
110211,"Park Grove, 76",2023-06-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,47.16
110211,"Park Grove, 76",2023-06-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,47.24
110211,"Park Grove, 76",2023-06-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,61.5
110211,"Park Grove, 76",2023-06-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,91.5
110211,"Park Grove, 76",2023-06-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.2
110211,"Park Grove, 76",2023-06-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.9
110211,"Park Grove, 76",2023-06-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.9
110211,"Park Grove, 76",2023-06-14T21:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.11
110211,"Park Grove, 76",2023-06-14T21:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-14T21:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-14T21:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.6
110211,"Park Grove, 76",2023-06-14T21:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.58
110211,"Park Grove, 76",2023-06-14T21:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.15
110211,"Park Grove, 76",2023-06-14T21:40:00.000+00:00,feeder,32.0,N Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-14T21:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-14T21:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.7
110211,"Park Grove, 76",2023-06-14T21:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-14T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.75
110211,"Park Grove, 76",2023-06-14T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.86
110211,"Park Grove, 76",2023-06-14T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.48
110211,"Park Grove, 76",2023-06-14T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.6
110211,"Park Grove, 76",2023-06-14T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.37
110211,"Park Grove, 76",2023-06-14T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,25.35
110211,"Park Grove, 76",2023-06-14T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,36.7
110211,"Park Grove, 76",2023-06-14T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.4
110211,"Park Grove, 76",2023-06-14T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,73.2
110211,"Park Grove, 76",2023-06-14T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,110.8
110211,"Park Grove, 76",2023-06-14T21:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.75
110211,"Park Grove, 76",2023-06-14T21:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.76
110211,"Park Grove, 76",2023-06-14T21:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-3.21
110211,"Park Grove, 76",2023-06-14T21:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.0
110211,"Park Grove, 76",2023-06-14T21:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.91
110211,"Park Grove, 76",2023-06-14T21:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.83
110211,"Park Grove, 76",2023-06-14T21:40:00.000+00:00,feeder,23.0,N Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-14T21:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.1
110211,"Park Grove, 76",2023-06-14T21:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-14T21:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,54.2
110211,"Park Grove, 76",2023-06-14T21:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-14T21:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-14T21:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-14T21:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.79
110211,"Park Grove, 76",2023-06-14T21:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.25
110211,"Park Grove, 76",2023-06-14T21:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.43
110211,"Park Grove, 76",2023-06-14T21:40:00.000+00:00,feeder,22.0,N Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-14T21:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-14T21:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,43.2
110211,"Park Grove, 76",2023-06-14T21:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-14T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.04
110211,"Park Grove, 76",2023-06-14T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-14T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-14T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.25
110211,"Park Grove, 76",2023-06-14T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.85
110211,"Park Grove, 76",2023-06-14T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.17
110211,"Park Grove, 76",2023-06-14T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-14T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.6
110211,"Park Grove, 76",2023-06-14T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.7
110211,"Park Grove, 76",2023-06-14T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-14T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-14T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.99
110211,"Park Grove, 76",2023-06-14T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.22
110211,"Park Grove, 76",2023-06-14T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.79
110211,"Park Grove, 76",2023-06-14T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.94
110211,"Park Grove, 76",2023-06-14T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.03
110211,"Park Grove, 76",2023-06-14T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,28.9
110211,"Park Grove, 76",2023-06-14T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.8
110211,"Park Grove, 76",2023-06-14T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.3
110211,"Park Grove, 76",2023-06-14T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.7
110211,"Park Grove, 76",2023-06-14T21:40:00.000+00:00,transformer,,Temperature,C,41.5
110211,"Park Grove, 76",2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110211,"Park Grove, 76",2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
110211,"Park Grove, 76",2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.52
110211,"Park Grove, 76",2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
110211,"Park Grove, 76",2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.55
110211,"Park Grove, 76",2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
110211,"Park Grove, 76",2023-06-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.58
110211,"Park Grove, 76",2023-06-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.33
110211,"Park Grove, 76",2023-06-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.14
110211,"Park Grove, 76",2023-06-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,41.04
110211,"Park Grove, 76",2023-06-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,47.9
110211,"Park Grove, 76",2023-06-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,63.95
110211,"Park Grove, 76",2023-06-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,98.4
110211,"Park Grove, 76",2023-06-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
110211,"Park Grove, 76",2023-06-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.4
110211,"Park Grove, 76",2023-06-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,279.8
110211,"Park Grove, 76",2023-06-14T21:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-14T21:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-14T21:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-14T21:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,5.03
110211,"Park Grove, 76",2023-06-14T21:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.18
110211,"Park Grove, 76",2023-06-14T21:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.47
110211,"Park Grove, 76",2023-06-14T21:30:00.000+00:00,feeder,32.0,N Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-14T21:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-14T21:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-14T21:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-14T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.45
110211,"Park Grove, 76",2023-06-14T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.01
110211,"Park Grove, 76",2023-06-14T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.3
110211,"Park Grove, 76",2023-06-14T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.54
110211,"Park Grove, 76",2023-06-14T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.28
110211,"Park Grove, 76",2023-06-14T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,24.97
110211,"Park Grove, 76",2023-06-14T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,39.5
110211,"Park Grove, 76",2023-06-14T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,83.9
110211,"Park Grove, 76",2023-06-14T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,77.8
110211,"Park Grove, 76",2023-06-14T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,110.0
110211,"Park Grove, 76",2023-06-14T21:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-14T21:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.05
110211,"Park Grove, 76",2023-06-14T21:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.94
110211,"Park Grove, 76",2023-06-14T21:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.51
110211,"Park Grove, 76",2023-06-14T21:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.95
110211,"Park Grove, 76",2023-06-14T21:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.46
110211,"Park Grove, 76",2023-06-14T21:30:00.000+00:00,feeder,23.0,N Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-14T21:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-14T21:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-14T21:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,49.1
110211,"Park Grove, 76",2023-06-14T21:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-14T21:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-14T21:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-14T21:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.09
110211,"Park Grove, 76",2023-06-14T21:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.09
110211,"Park Grove, 76",2023-06-14T21:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.84
110211,"Park Grove, 76",2023-06-14T21:30:00.000+00:00,feeder,22.0,N Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-14T21:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-14T21:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,46.6
110211,"Park Grove, 76",2023-06-14T21:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-14T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.04
110211,"Park Grove, 76",2023-06-14T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-14T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-14T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.47
110211,"Park Grove, 76",2023-06-14T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.2
110211,"Park Grove, 76",2023-06-14T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.08
110211,"Park Grove, 76",2023-06-14T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-14T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.3
110211,"Park Grove, 76",2023-06-14T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.4
110211,"Park Grove, 76",2023-06-14T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.6
110211,"Park Grove, 76",2023-06-14T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-14T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.19
110211,"Park Grove, 76",2023-06-14T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.45
110211,"Park Grove, 76",2023-06-14T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.51
110211,"Park Grove, 76",2023-06-14T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.86
110211,"Park Grove, 76",2023-06-14T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.19
110211,"Park Grove, 76",2023-06-14T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,39.9
110211,"Park Grove, 76",2023-06-14T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.1
110211,"Park Grove, 76",2023-06-14T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.4
110211,"Park Grove, 76",2023-06-14T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.9
110211,"Park Grove, 76",2023-06-14T21:30:00.000+00:00,transformer,,Temperature,C,41.5
110211,"Park Grove, 76",2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110211,"Park Grove, 76",2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
110211,"Park Grove, 76",2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.51
110211,"Park Grove, 76",2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
110211,"Park Grove, 76",2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.53
110211,"Park Grove, 76",2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
110211,"Park Grove, 76",2023-06-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.9
110211,"Park Grove, 76",2023-06-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
110211,"Park Grove, 76",2023-06-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.54
110211,"Park Grove, 76",2023-06-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,49.16
110211,"Park Grove, 76",2023-06-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,51.57
110211,"Park Grove, 76",2023-06-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,68.01
110211,"Park Grove, 76",2023-06-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,101.7
110211,"Park Grove, 76",2023-06-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.4
110211,"Park Grove, 76",2023-06-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.1
110211,"Park Grove, 76",2023-06-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,296.0
110211,"Park Grove, 76",2023-06-14T21:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-14T21:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-14T21:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-14T21:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.31
110211,"Park Grove, 76",2023-06-14T21:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.87
110211,"Park Grove, 76",2023-06-14T21:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.57
110211,"Park Grove, 76",2023-06-14T21:20:00.000+00:00,feeder,32.0,N Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-14T21:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.1
110211,"Park Grove, 76",2023-06-14T21:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-14T21:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-14T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.02
110211,"Park Grove, 76",2023-06-14T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.3
110211,"Park Grove, 76",2023-06-14T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.96
110211,"Park Grove, 76",2023-06-14T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.04
110211,"Park Grove, 76",2023-06-14T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,21.06
110211,"Park Grove, 76",2023-06-14T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,29.28
110211,"Park Grove, 76",2023-06-14T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,42.2
110211,"Park Grove, 76",2023-06-14T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,72.6
110211,"Park Grove, 76",2023-06-14T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,89.8
110211,"Park Grove, 76",2023-06-14T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,127.1
110211,"Park Grove, 76",2023-06-14T21:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-14T21:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-14T21:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.84
110211,"Park Grove, 76",2023-06-14T21:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.11
110211,"Park Grove, 76",2023-06-14T21:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.97
110211,"Park Grove, 76",2023-06-14T21:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.91
110211,"Park Grove, 76",2023-06-14T21:20:00.000+00:00,feeder,23.0,N Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-14T21:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-14T21:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-14T21:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,47.0
110211,"Park Grove, 76",2023-06-14T21:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-14T21:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-14T21:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-14T21:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.55
110211,"Park Grove, 76",2023-06-14T21:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.15
110211,"Park Grove, 76",2023-06-14T21:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.26
110211,"Park Grove, 76",2023-06-14T21:20:00.000+00:00,feeder,22.0,N Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-14T21:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-14T21:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,51.2
110211,"Park Grove, 76",2023-06-14T21:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,27.7
110211,"Park Grove, 76",2023-06-14T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.53
110211,"Park Grove, 76",2023-06-14T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-14T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-14T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.92
110211,"Park Grove, 76",2023-06-14T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.56
110211,"Park Grove, 76",2023-06-14T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.21
110211,"Park Grove, 76",2023-06-14T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-14T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.6
110211,"Park Grove, 76",2023-06-14T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.5
110211,"Park Grove, 76",2023-06-14T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.8
110211,"Park Grove, 76",2023-06-14T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-14T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.9
110211,"Park Grove, 76",2023-06-14T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.83
110211,"Park Grove, 76",2023-06-14T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.23
110211,"Park Grove, 76",2023-06-14T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.69
110211,"Park Grove, 76",2023-06-14T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.23
110211,"Park Grove, 76",2023-06-14T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,34.8
110211,"Park Grove, 76",2023-06-14T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.3
110211,"Park Grove, 76",2023-06-14T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.6
110211,"Park Grove, 76",2023-06-14T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.7
110211,"Park Grove, 76",2023-06-14T21:20:00.000+00:00,transformer,,Temperature,C,41.5
110211,"Park Grove, 76",2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
110211,"Park Grove, 76",2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
110211,"Park Grove, 76",2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.48
110211,"Park Grove, 76",2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
110211,"Park Grove, 76",2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
110211,"Park Grove, 76",2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
110211,"Park Grove, 76",2023-06-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.51
110211,"Park Grove, 76",2023-06-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.82
110211,"Park Grove, 76",2023-06-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.27
110211,"Park Grove, 76",2023-06-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,41.17
110211,"Park Grove, 76",2023-06-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,61.3
110211,"Park Grove, 76",2023-06-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,73.45
110211,"Park Grove, 76",2023-06-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,113.4
110211,"Park Grove, 76",2023-06-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
110211,"Park Grove, 76",2023-06-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,258.9
110211,"Park Grove, 76",2023-06-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,318.9
110211,"Park Grove, 76",2023-06-14T21:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-14T21:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-14T21:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-14T21:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.39
110211,"Park Grove, 76",2023-06-14T21:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.91
110211,"Park Grove, 76",2023-06-14T21:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.47
110211,"Park Grove, 76",2023-06-14T21:10:00.000+00:00,feeder,32.0,N Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-14T21:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-14T21:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-14T21:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.9
110211,"Park Grove, 76",2023-06-14T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.2
110211,"Park Grove, 76",2023-06-14T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.43
110211,"Park Grove, 76",2023-06-14T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.31
110211,"Park Grove, 76",2023-06-14T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.25
110211,"Park Grove, 76",2023-06-14T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,23.72
110211,"Park Grove, 76",2023-06-14T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,38.55
110211,"Park Grove, 76",2023-06-14T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,57.1
110211,"Park Grove, 76",2023-06-14T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,77.3
110211,"Park Grove, 76",2023-06-14T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,99.4
110211,"Park Grove, 76",2023-06-14T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,161.8
110211,"Park Grove, 76",2023-06-14T21:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-14T21:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.08
110211,"Park Grove, 76",2023-06-14T21:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.64
110211,"Park Grove, 76",2023-06-14T21:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.98
110211,"Park Grove, 76",2023-06-14T21:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.21
110211,"Park Grove, 76",2023-06-14T21:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,18.37
110211,"Park Grove, 76",2023-06-14T21:10:00.000+00:00,feeder,23.0,N Current (RMS),A,40.8
110211,"Park Grove, 76",2023-06-14T21:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,30.1
110211,"Park Grove, 76",2023-06-14T21:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-14T21:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,77.3
110211,"Park Grove, 76",2023-06-14T21:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-14T21:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-14T21:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-14T21:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.57
110211,"Park Grove, 76",2023-06-14T21:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.37
110211,"Park Grove, 76",2023-06-14T21:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.09
110211,"Park Grove, 76",2023-06-14T21:10:00.000+00:00,feeder,22.0,N Current (RMS),A,22.7
110211,"Park Grove, 76",2023-06-14T21:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-14T21:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,48.2
110211,"Park Grove, 76",2023-06-14T21:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-14T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.86
110211,"Park Grove, 76",2023-06-14T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-14T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-14T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.08
110211,"Park Grove, 76",2023-06-14T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.63
110211,"Park Grove, 76",2023-06-14T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.69
110211,"Park Grove, 76",2023-06-14T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-14T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-14T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.1
110211,"Park Grove, 76",2023-06-14T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.0
110211,"Park Grove, 76",2023-06-14T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-14T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.27
110211,"Park Grove, 76",2023-06-14T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-6.2
110211,"Park Grove, 76",2023-06-14T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.0
110211,"Park Grove, 76",2023-06-14T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.01
110211,"Park Grove, 76",2023-06-14T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.42
110211,"Park Grove, 76",2023-06-14T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,37.3
110211,"Park Grove, 76",2023-06-14T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.7
110211,"Park Grove, 76",2023-06-14T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.6
110211,"Park Grove, 76",2023-06-14T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.8
110211,"Park Grove, 76",2023-06-14T21:10:00.000+00:00,transformer,,Temperature,C,41.5
110211,"Park Grove, 76",2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
110211,"Park Grove, 76",2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
110211,"Park Grove, 76",2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
110211,"Park Grove, 76",2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
110211,"Park Grove, 76",2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
110211,"Park Grove, 76",2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
110211,"Park Grove, 76",2023-06-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.94
110211,"Park Grove, 76",2023-06-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.08
110211,"Park Grove, 76",2023-06-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.0
110211,"Park Grove, 76",2023-06-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,46.28
110211,"Park Grove, 76",2023-06-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,56.86
110211,"Park Grove, 76",2023-06-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,87.6
110211,"Park Grove, 76",2023-06-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,138.9
110211,"Park Grove, 76",2023-06-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.4
110211,"Park Grove, 76",2023-06-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.1
110211,"Park Grove, 76",2023-06-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,372.5
110211,"Park Grove, 76",2023-06-14T21:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-14T21:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-14T21:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-14T21:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,5.26
110211,"Park Grove, 76",2023-06-14T21:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.77
110211,"Park Grove, 76",2023-06-14T21:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,8.87
110211,"Park Grove, 76",2023-06-14T21:00:00.000+00:00,feeder,32.0,N Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-14T21:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-14T21:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-14T21:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,39.6
110211,"Park Grove, 76",2023-06-14T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.86
110211,"Park Grove, 76",2023-06-14T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.6
110211,"Park Grove, 76",2023-06-14T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.22
110211,"Park Grove, 76",2023-06-14T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.82
110211,"Park Grove, 76",2023-06-14T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.44
110211,"Park Grove, 76",2023-06-14T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,39.89
110211,"Park Grove, 76",2023-06-14T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,70.0
110211,"Park Grove, 76",2023-06-14T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,83.9
110211,"Park Grove, 76",2023-06-14T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,78.7
110211,"Park Grove, 76",2023-06-14T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,167.6
110211,"Park Grove, 76",2023-06-14T21:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-14T21:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-14T21:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.56
110211,"Park Grove, 76",2023-06-14T21:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.95
110211,"Park Grove, 76",2023-06-14T21:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.19
110211,"Park Grove, 76",2023-06-14T21:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.57
110211,"Park Grove, 76",2023-06-14T21:00:00.000+00:00,feeder,23.0,N Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-14T21:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,30.0
110211,"Park Grove, 76",2023-06-14T21:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-14T21:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,45.1
110211,"Park Grove, 76",2023-06-14T21:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-06-14T21:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-14T21:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-14T21:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.1
110211,"Park Grove, 76",2023-06-14T21:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.19
110211,"Park Grove, 76",2023-06-14T21:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.29
110211,"Park Grove, 76",2023-06-14T21:00:00.000+00:00,feeder,22.0,N Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-14T21:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.7
110211,"Park Grove, 76",2023-06-14T21:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,51.1
110211,"Park Grove, 76",2023-06-14T21:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-14T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.31
110211,"Park Grove, 76",2023-06-14T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-14T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.37
110211,"Park Grove, 76",2023-06-14T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.42
110211,"Park Grove, 76",2023-06-14T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.48
110211,"Park Grove, 76",2023-06-14T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.35
110211,"Park Grove, 76",2023-06-14T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-14T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.7
110211,"Park Grove, 76",2023-06-14T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.8
110211,"Park Grove, 76",2023-06-14T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.2
110211,"Park Grove, 76",2023-06-14T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-14T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.17
110211,"Park Grove, 76",2023-06-14T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-6.27
110211,"Park Grove, 76",2023-06-14T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.43
110211,"Park Grove, 76",2023-06-14T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.42
110211,"Park Grove, 76",2023-06-14T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.42
110211,"Park Grove, 76",2023-06-14T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,34.4
110211,"Park Grove, 76",2023-06-14T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.3
110211,"Park Grove, 76",2023-06-14T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.7
110211,"Park Grove, 76",2023-06-14T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.7
110211,"Park Grove, 76",2023-06-14T21:00:00.000+00:00,transformer,,Temperature,C,41.5
110211,"Park Grove, 76",2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
110211,"Park Grove, 76",2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
110211,"Park Grove, 76",2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
110211,"Park Grove, 76",2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
110211,"Park Grove, 76",2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
110211,"Park Grove, 76",2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
110211,"Park Grove, 76",2023-06-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.17
110211,"Park Grove, 76",2023-06-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.5
110211,"Park Grove, 76",2023-06-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.59
110211,"Park Grove, 76",2023-06-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,49.99
110211,"Park Grove, 76",2023-06-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,55.48
110211,"Park Grove, 76",2023-06-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,88.39
110211,"Park Grove, 76",2023-06-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,143.0
110211,"Park Grove, 76",2023-06-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.5
110211,"Park Grove, 76",2023-06-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.2
110211,"Park Grove, 76",2023-06-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,375.7
110211,"Park Grove, 76",2023-06-14T20:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-14T20:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-14T20:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-14T20:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,4.53
110211,"Park Grove, 76",2023-06-14T20:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.49
110211,"Park Grove, 76",2023-06-14T20:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,11.03
110211,"Park Grove, 76",2023-06-14T20:50:00.000+00:00,feeder,32.0,N Current (RMS),A,28.0
110211,"Park Grove, 76",2023-06-14T20:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-14T20:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-14T20:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,46.1
110211,"Park Grove, 76",2023-06-14T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.21
110211,"Park Grove, 76",2023-06-14T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.18
110211,"Park Grove, 76",2023-06-14T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.44
110211,"Park Grove, 76",2023-06-14T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,26.4
110211,"Park Grove, 76",2023-06-14T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.62
110211,"Park Grove, 76",2023-06-14T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,33.72
110211,"Park Grove, 76",2023-06-14T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,60.6
110211,"Park Grove, 76",2023-06-14T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,110.7
110211,"Park Grove, 76",2023-06-14T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,71.0
110211,"Park Grove, 76",2023-06-14T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,143.4
110211,"Park Grove, 76",2023-06-14T20:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-06-14T20:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.1
110211,"Park Grove, 76",2023-06-14T20:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.49
110211,"Park Grove, 76",2023-06-14T20:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.36
110211,"Park Grove, 76",2023-06-14T20:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.12
110211,"Park Grove, 76",2023-06-14T20:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.23
110211,"Park Grove, 76",2023-06-14T20:50:00.000+00:00,feeder,23.0,N Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-14T20:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,28.7
110211,"Park Grove, 76",2023-06-14T20:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,26.9
110211,"Park Grove, 76",2023-06-14T20:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,47.9
110211,"Park Grove, 76",2023-06-14T20:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.16
110211,"Park Grove, 76",2023-06-14T20:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-14T20:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-14T20:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.04
110211,"Park Grove, 76",2023-06-14T20:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.43
110211,"Park Grove, 76",2023-06-14T20:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.04
110211,"Park Grove, 76",2023-06-14T20:50:00.000+00:00,feeder,22.0,N Current (RMS),A,27.5
110211,"Park Grove, 76",2023-06-14T20:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-14T20:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,56.2
110211,"Park Grove, 76",2023-06-14T20:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-14T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.82
110211,"Park Grove, 76",2023-06-14T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-14T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-14T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.68
110211,"Park Grove, 76",2023-06-14T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.76
110211,"Park Grove, 76",2023-06-14T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.15
110211,"Park Grove, 76",2023-06-14T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.3
110211,"Park Grove, 76",2023-06-14T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.5
110211,"Park Grove, 76",2023-06-14T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.5
110211,"Park Grove, 76",2023-06-14T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.7
110211,"Park Grove, 76",2023-06-14T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-14T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.81
110211,"Park Grove, 76",2023-06-14T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-6.07
110211,"Park Grove, 76",2023-06-14T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.2
110211,"Park Grove, 76",2023-06-14T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.25
110211,"Park Grove, 76",2023-06-14T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.12
110211,"Park Grove, 76",2023-06-14T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,43.1
110211,"Park Grove, 76",2023-06-14T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.4
110211,"Park Grove, 76",2023-06-14T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.5
110211,"Park Grove, 76",2023-06-14T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,83.6
110211,"Park Grove, 76",2023-06-14T20:50:00.000+00:00,transformer,,Temperature,C,41.5
110211,"Park Grove, 76",2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
110211,"Park Grove, 76",2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
110211,"Park Grove, 76",2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
110211,"Park Grove, 76",2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
110211,"Park Grove, 76",2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
110211,"Park Grove, 76",2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
110211,"Park Grove, 76",2023-06-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.06
110211,"Park Grove, 76",2023-06-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.41
110211,"Park Grove, 76",2023-06-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.39
110211,"Park Grove, 76",2023-06-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,58.21
110211,"Park Grove, 76",2023-06-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,59.66
110211,"Park Grove, 76",2023-06-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,87.3
110211,"Park Grove, 76",2023-06-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,129.7
110211,"Park Grove, 76",2023-06-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.4
110211,"Park Grove, 76",2023-06-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.9
110211,"Park Grove, 76",2023-06-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,372.4
110211,"Park Grove, 76",2023-06-14T20:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-14T20:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-14T20:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-14T20:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.04
110211,"Park Grove, 76",2023-06-14T20:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.6
110211,"Park Grove, 76",2023-06-14T20:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,12.6
110211,"Park Grove, 76",2023-06-14T20:40:00.000+00:00,feeder,32.0,N Current (RMS),A,36.6
110211,"Park Grove, 76",2023-06-14T20:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-14T20:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-14T20:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,52.2
110211,"Park Grove, 76",2023-06-14T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.01
110211,"Park Grove, 76",2023-06-14T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.28
110211,"Park Grove, 76",2023-06-14T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.52
110211,"Park Grove, 76",2023-06-14T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.8
110211,"Park Grove, 76",2023-06-14T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.77
110211,"Park Grove, 76",2023-06-14T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,27.7
110211,"Park Grove, 76",2023-06-14T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,47.7
110211,"Park Grove, 76",2023-06-14T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,77.7
