Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-14T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,71.6
110211,"Park Grove, 76",2023-06-14T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,122.8
110211,"Park Grove, 76",2023-06-14T20:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-14T20:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-14T20:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.54
110211,"Park Grove, 76",2023-06-14T20:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.39
110211,"Park Grove, 76",2023-06-14T20:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.01
110211,"Park Grove, 76",2023-06-14T20:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.85
110211,"Park Grove, 76",2023-06-14T20:40:00.000+00:00,feeder,23.0,N Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-14T20:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-14T20:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-14T20:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,50.6
110211,"Park Grove, 76",2023-06-14T20:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-14T20:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-14T20:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-14T20:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.16
110211,"Park Grove, 76",2023-06-14T20:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.35
110211,"Park Grove, 76",2023-06-14T20:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.94
110211,"Park Grove, 76",2023-06-14T20:40:00.000+00:00,feeder,22.0,N Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-14T20:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,42.3
110211,"Park Grove, 76",2023-06-14T20:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,56.3
110211,"Park Grove, 76",2023-06-14T20:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-14T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.21
110211,"Park Grove, 76",2023-06-14T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-14T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-14T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.76
110211,"Park Grove, 76",2023-06-14T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.98
110211,"Park Grove, 76",2023-06-14T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.41
110211,"Park Grove, 76",2023-06-14T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-14T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.1
110211,"Park Grove, 76",2023-06-14T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.0
110211,"Park Grove, 76",2023-06-14T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.6
110211,"Park Grove, 76",2023-06-14T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-14T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.88
110211,"Park Grove, 76",2023-06-14T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.95
110211,"Park Grove, 76",2023-06-14T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.78
110211,"Park Grove, 76",2023-06-14T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.76
110211,"Park Grove, 76",2023-06-14T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.81
110211,"Park Grove, 76",2023-06-14T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,39.2
110211,"Park Grove, 76",2023-06-14T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.5
110211,"Park Grove, 76",2023-06-14T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.6
110211,"Park Grove, 76",2023-06-14T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.4
110211,"Park Grove, 76",2023-06-14T20:40:00.000+00:00,transformer,,Temperature,C,41.5
110211,"Park Grove, 76",2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110211,"Park Grove, 76",2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
110211,"Park Grove, 76",2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.45
110211,"Park Grove, 76",2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
110211,"Park Grove, 76",2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
110211,"Park Grove, 76",2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
110211,"Park Grove, 76",2023-06-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.89
110211,"Park Grove, 76",2023-06-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.96
110211,"Park Grove, 76",2023-06-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.42
110211,"Park Grove, 76",2023-06-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,49.93
110211,"Park Grove, 76",2023-06-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,57.47
110211,"Park Grove, 76",2023-06-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,80.32
110211,"Park Grove, 76",2023-06-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,124.8
110211,"Park Grove, 76",2023-06-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.8
110211,"Park Grove, 76",2023-06-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.8
110211,"Park Grove, 76",2023-06-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,346.3
110211,"Park Grove, 76",2023-06-14T20:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-14T20:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-14T20:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-14T20:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.93
110211,"Park Grove, 76",2023-06-14T20:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.83
110211,"Park Grove, 76",2023-06-14T20:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,11.89
110211,"Park Grove, 76",2023-06-14T20:30:00.000+00:00,feeder,32.0,N Current (RMS),A,34.7
110211,"Park Grove, 76",2023-06-14T20:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-14T20:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-14T20:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,49.6
110211,"Park Grove, 76",2023-06-14T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.51
110211,"Park Grove, 76",2023-06-14T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.04
110211,"Park Grove, 76",2023-06-14T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.59
110211,"Park Grove, 76",2023-06-14T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.89
110211,"Park Grove, 76",2023-06-14T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.66
110211,"Park Grove, 76",2023-06-14T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,32.73
110211,"Park Grove, 76",2023-06-14T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,59.1
110211,"Park Grove, 76",2023-06-14T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,68.8
110211,"Park Grove, 76",2023-06-14T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,71.4
110211,"Park Grove, 76",2023-06-14T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,141.6
110211,"Park Grove, 76",2023-06-14T20:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-14T20:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-14T20:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.28
110211,"Park Grove, 76",2023-06-14T20:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.57
110211,"Park Grove, 76",2023-06-14T20:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,9.06
110211,"Park Grove, 76",2023-06-14T20:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.69
110211,"Park Grove, 76",2023-06-14T20:30:00.000+00:00,feeder,23.0,N Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-14T20:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,36.4
110211,"Park Grove, 76",2023-06-14T20:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,42.4
110211,"Park Grove, 76",2023-06-14T20:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,41.4
110211,"Park Grove, 76",2023-06-14T20:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-06-14T20:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-14T20:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-14T20:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.35
110211,"Park Grove, 76",2023-06-14T20:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.21
110211,"Park Grove, 76",2023-06-14T20:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.77
110211,"Park Grove, 76",2023-06-14T20:30:00.000+00:00,feeder,22.0,N Current (RMS),A,25.3
110211,"Park Grove, 76",2023-06-14T20:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-14T20:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,51.6
110211,"Park Grove, 76",2023-06-14T20:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-14T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.18
110211,"Park Grove, 76",2023-06-14T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-14T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-14T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.41
110211,"Park Grove, 76",2023-06-14T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.89
110211,"Park Grove, 76",2023-06-14T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.87
110211,"Park Grove, 76",2023-06-14T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-14T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.7
110211,"Park Grove, 76",2023-06-14T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.4
110211,"Park Grove, 76",2023-06-14T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.7
110211,"Park Grove, 76",2023-06-14T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-14T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.78
110211,"Park Grove, 76",2023-06-14T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-6.0
110211,"Park Grove, 76",2023-06-14T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.15
110211,"Park Grove, 76",2023-06-14T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.73
110211,"Park Grove, 76",2023-06-14T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.61
110211,"Park Grove, 76",2023-06-14T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,38.6
110211,"Park Grove, 76",2023-06-14T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.5
110211,"Park Grove, 76",2023-06-14T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.4
110211,"Park Grove, 76",2023-06-14T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.8
110211,"Park Grove, 76",2023-06-14T20:30:00.000+00:00,transformer,,Temperature,C,41.4
110211,"Park Grove, 76",2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
110211,"Park Grove, 76",2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
110211,"Park Grove, 76",2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
110211,"Park Grove, 76",2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
110211,"Park Grove, 76",2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.52
110211,"Park Grove, 76",2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
110211,"Park Grove, 76",2023-06-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.07
110211,"Park Grove, 76",2023-06-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.78
110211,"Park Grove, 76",2023-06-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.51
110211,"Park Grove, 76",2023-06-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,41.3
110211,"Park Grove, 76",2023-06-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,58.39
110211,"Park Grove, 76",2023-06-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,81.55
110211,"Park Grove, 76",2023-06-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,135.3
110211,"Park Grove, 76",2023-06-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
110211,"Park Grove, 76",2023-06-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.3
110211,"Park Grove, 76",2023-06-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,350.4
110211,"Park Grove, 76",2023-06-14T20:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-14T20:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-14T20:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-14T20:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.79
110211,"Park Grove, 76",2023-06-14T20:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.42
110211,"Park Grove, 76",2023-06-14T20:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,11.9
110211,"Park Grove, 76",2023-06-14T20:20:00.000+00:00,feeder,32.0,N Current (RMS),A,33.4
110211,"Park Grove, 76",2023-06-14T20:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-14T20:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-14T20:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,49.4
110211,"Park Grove, 76",2023-06-14T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.2
110211,"Park Grove, 76",2023-06-14T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.07
110211,"Park Grove, 76",2023-06-14T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.62
110211,"Park Grove, 76",2023-06-14T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.1
110211,"Park Grove, 76",2023-06-14T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.38
110211,"Park Grove, 76",2023-06-14T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,31.31
110211,"Park Grove, 76",2023-06-14T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,54.1
110211,"Park Grove, 76",2023-06-14T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,69.1
110211,"Park Grove, 76",2023-06-14T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,74.3
110211,"Park Grove, 76",2023-06-14T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,135.8
110211,"Park Grove, 76",2023-06-14T20:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-14T20:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-14T20:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.77
110211,"Park Grove, 76",2023-06-14T20:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,14.49
110211,"Park Grove, 76",2023-06-14T20:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.88
110211,"Park Grove, 76",2023-06-14T20:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.31
110211,"Park Grove, 76",2023-06-14T20:20:00.000+00:00,feeder,23.0,N Current (RMS),A,34.9
110211,"Park Grove, 76",2023-06-14T20:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,62.8
110211,"Park Grove, 76",2023-06-14T20:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-14T20:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,40.7
110211,"Park Grove, 76",2023-06-14T20:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.11
110211,"Park Grove, 76",2023-06-14T20:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-14T20:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-06-14T20:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.6
110211,"Park Grove, 76",2023-06-14T20:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.12
110211,"Park Grove, 76",2023-06-14T20:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.46
110211,"Park Grove, 76",2023-06-14T20:20:00.000+00:00,feeder,22.0,N Current (RMS),A,26.9
110211,"Park Grove, 76",2023-06-14T20:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-14T20:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,54.9
110211,"Park Grove, 76",2023-06-14T20:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-14T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.12
110211,"Park Grove, 76",2023-06-14T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-14T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-14T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.48
110211,"Park Grove, 76",2023-06-14T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.14
110211,"Park Grove, 76",2023-06-14T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.85
110211,"Park Grove, 76",2023-06-14T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-14T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-14T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.9
110211,"Park Grove, 76",2023-06-14T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-14T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-14T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.36
110211,"Park Grove, 76",2023-06-14T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-6.18
110211,"Park Grove, 76",2023-06-14T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.11
110211,"Park Grove, 76",2023-06-14T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.09
110211,"Park Grove, 76",2023-06-14T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.3
110211,"Park Grove, 76",2023-06-14T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,29.0
110211,"Park Grove, 76",2023-06-14T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-14T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.5
110211,"Park Grove, 76",2023-06-14T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.4
110211,"Park Grove, 76",2023-06-14T20:20:00.000+00:00,transformer,,Temperature,C,41.4
110211,"Park Grove, 76",2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
110211,"Park Grove, 76",2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
110211,"Park Grove, 76",2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.49
110211,"Park Grove, 76",2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
110211,"Park Grove, 76",2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.56
110211,"Park Grove, 76",2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
110211,"Park Grove, 76",2023-06-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.8
110211,"Park Grove, 76",2023-06-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.71
110211,"Park Grove, 76",2023-06-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.75
110211,"Park Grove, 76",2023-06-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,48.57
110211,"Park Grove, 76",2023-06-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,59.03
110211,"Park Grove, 76",2023-06-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,79.14
110211,"Park Grove, 76",2023-06-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,122.3
110211,"Park Grove, 76",2023-06-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
110211,"Park Grove, 76",2023-06-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.7
110211,"Park Grove, 76",2023-06-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,341.7
110211,"Park Grove, 76",2023-06-14T20:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-14T20:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-14T20:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-14T20:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.84
110211,"Park Grove, 76",2023-06-14T20:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.35
110211,"Park Grove, 76",2023-06-14T20:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,12.69
110211,"Park Grove, 76",2023-06-14T20:10:00.000+00:00,feeder,32.0,N Current (RMS),A,35.1
110211,"Park Grove, 76",2023-06-14T20:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-14T20:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-14T20:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,52.4
110211,"Park Grove, 76",2023-06-14T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.74
110211,"Park Grove, 76",2023-06-14T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.86
110211,"Park Grove, 76",2023-06-14T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.78
110211,"Park Grove, 76",2023-06-14T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.37
110211,"Park Grove, 76",2023-06-14T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.75
110211,"Park Grove, 76",2023-06-14T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,26.56
110211,"Park Grove, 76",2023-06-14T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,43.4
110211,"Park Grove, 76",2023-06-14T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,69.3
110211,"Park Grove, 76",2023-06-14T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,76.0
110211,"Park Grove, 76",2023-06-14T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,117.1
110211,"Park Grove, 76",2023-06-14T20:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.35
110211,"Park Grove, 76",2023-06-14T20:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-14T20:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.84
110211,"Park Grove, 76",2023-06-14T20:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.32
110211,"Park Grove, 76",2023-06-14T20:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.59
110211,"Park Grove, 76",2023-06-14T20:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.79
110211,"Park Grove, 76",2023-06-14T20:10:00.000+00:00,feeder,23.0,N Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-14T20:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,41.2
110211,"Park Grove, 76",2023-06-14T20:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-14T20:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,43.1
110211,"Park Grove, 76",2023-06-14T20:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-14T20:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-14T20:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-14T20:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.75
110211,"Park Grove, 76",2023-06-14T20:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.76
110211,"Park Grove, 76",2023-06-14T20:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.95
110211,"Park Grove, 76",2023-06-14T20:10:00.000+00:00,feeder,22.0,N Current (RMS),A,27.6
110211,"Park Grove, 76",2023-06-14T20:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-14T20:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,57.2
110211,"Park Grove, 76",2023-06-14T20:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,26.1
110211,"Park Grove, 76",2023-06-14T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.7
110211,"Park Grove, 76",2023-06-14T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-14T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-14T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.34
110211,"Park Grove, 76",2023-06-14T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.81
110211,"Park Grove, 76",2023-06-14T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.93
110211,"Park Grove, 76",2023-06-14T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-14T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-14T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.2
110211,"Park Grove, 76",2023-06-14T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.1
110211,"Park Grove, 76",2023-06-14T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-14T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.07
110211,"Park Grove, 76",2023-06-14T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.62
110211,"Park Grove, 76",2023-06-14T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.69
110211,"Park Grove, 76",2023-06-14T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.49
110211,"Park Grove, 76",2023-06-14T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.54
110211,"Park Grove, 76",2023-06-14T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,44.6
110211,"Park Grove, 76",2023-06-14T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.3
110211,"Park Grove, 76",2023-06-14T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.7
110211,"Park Grove, 76",2023-06-14T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,84.7
110211,"Park Grove, 76",2023-06-14T20:10:00.000+00:00,transformer,,Temperature,C,41.4
110211,"Park Grove, 76",2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
110211,"Park Grove, 76",2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
110211,"Park Grove, 76",2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.49
110211,"Park Grove, 76",2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
110211,"Park Grove, 76",2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.55
110211,"Park Grove, 76",2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
110211,"Park Grove, 76",2023-06-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.7
110211,"Park Grove, 76",2023-06-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.28
110211,"Park Grove, 76",2023-06-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.41
110211,"Park Grove, 76",2023-06-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,45.33
110211,"Park Grove, 76",2023-06-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,55.76
110211,"Park Grove, 76",2023-06-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,80.45
110211,"Park Grove, 76",2023-06-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,129.9
110211,"Park Grove, 76",2023-06-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
110211,"Park Grove, 76",2023-06-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.6
110211,"Park Grove, 76",2023-06-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,346.5
110211,"Park Grove, 76",2023-06-14T20:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-14T20:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-06-14T20:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-14T20:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.04
110211,"Park Grove, 76",2023-06-14T20:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.93
110211,"Park Grove, 76",2023-06-14T20:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,11.78
110211,"Park Grove, 76",2023-06-14T20:00:00.000+00:00,feeder,32.0,N Current (RMS),A,33.8
110211,"Park Grove, 76",2023-06-14T20:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-14T20:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-14T20:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,49.0
110211,"Park Grove, 76",2023-06-14T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.11
110211,"Park Grove, 76",2023-06-14T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.3
110211,"Park Grove, 76",2023-06-14T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.63
110211,"Park Grove, 76",2023-06-14T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,20.48
110211,"Park Grove, 76",2023-06-14T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.22
110211,"Park Grove, 76",2023-06-14T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,30.3
110211,"Park Grove, 76",2023-06-14T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,59.6
110211,"Park Grove, 76",2023-06-14T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,86.9
110211,"Park Grove, 76",2023-06-14T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.6
110211,"Park Grove, 76",2023-06-14T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,132.1
110211,"Park Grove, 76",2023-06-14T20:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-14T20:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.04
110211,"Park Grove, 76",2023-06-14T20:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.52
110211,"Park Grove, 76",2023-06-14T20:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.42
110211,"Park Grove, 76",2023-06-14T20:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.58
110211,"Park Grove, 76",2023-06-14T20:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.64
110211,"Park Grove, 76",2023-06-14T20:00:00.000+00:00,feeder,23.0,N Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-14T20:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-14T20:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,24.1
110211,"Park Grove, 76",2023-06-14T20:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,50.4
110211,"Park Grove, 76",2023-06-14T20:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.15
110211,"Park Grove, 76",2023-06-14T20:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-14T20:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-14T20:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.89
110211,"Park Grove, 76",2023-06-14T20:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.65
110211,"Park Grove, 76",2023-06-14T20:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.99
110211,"Park Grove, 76",2023-06-14T20:00:00.000+00:00,feeder,22.0,N Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-14T20:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,29.8
110211,"Park Grove, 76",2023-06-14T20:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,53.4
110211,"Park Grove, 76",2023-06-14T20:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,26.7
110211,"Park Grove, 76",2023-06-14T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.86
110211,"Park Grove, 76",2023-06-14T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-14T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-14T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.16
110211,"Park Grove, 76",2023-06-14T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.86
110211,"Park Grove, 76",2023-06-14T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.16
110211,"Park Grove, 76",2023-06-14T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.0
110211,"Park Grove, 76",2023-06-14T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.1
110211,"Park Grove, 76",2023-06-14T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.3
110211,"Park Grove, 76",2023-06-14T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-14T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-14T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.24
110211,"Park Grove, 76",2023-06-14T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.48
110211,"Park Grove, 76",2023-06-14T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.98
110211,"Park Grove, 76",2023-06-14T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.62
110211,"Park Grove, 76",2023-06-14T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.14
110211,"Park Grove, 76",2023-06-14T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,30.1
110211,"Park Grove, 76",2023-06-14T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.1
110211,"Park Grove, 76",2023-06-14T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.2
110211,"Park Grove, 76",2023-06-14T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.7
110211,"Park Grove, 76",2023-06-14T20:00:00.000+00:00,transformer,,Temperature,C,41.4
110211,"Park Grove, 76",2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
110211,"Park Grove, 76",2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
110211,"Park Grove, 76",2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
110211,"Park Grove, 76",2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
110211,"Park Grove, 76",2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
110211,"Park Grove, 76",2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
110211,"Park Grove, 76",2023-06-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.15
110211,"Park Grove, 76",2023-06-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.7
110211,"Park Grove, 76",2023-06-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.31
110211,"Park Grove, 76",2023-06-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,50.98
110211,"Park Grove, 76",2023-06-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,53.85
110211,"Park Grove, 76",2023-06-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,80.0
110211,"Park Grove, 76",2023-06-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,128.6
110211,"Park Grove, 76",2023-06-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.6
110211,"Park Grove, 76",2023-06-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.2
110211,"Park Grove, 76",2023-06-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,345.8
110211,"Park Grove, 76",2023-06-14T19:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-14T19:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-14T19:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-14T19:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.84
110211,"Park Grove, 76",2023-06-14T19:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.48
110211,"Park Grove, 76",2023-06-14T19:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,10.42
110211,"Park Grove, 76",2023-06-14T19:50:00.000+00:00,feeder,32.0,N Current (RMS),A,32.2
110211,"Park Grove, 76",2023-06-14T19:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-14T19:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.2
110211,"Park Grove, 76",2023-06-14T19:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,43.5
110211,"Park Grove, 76",2023-06-14T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.25
110211,"Park Grove, 76",2023-06-14T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.68
110211,"Park Grove, 76",2023-06-14T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.91
110211,"Park Grove, 76",2023-06-14T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,24.77
110211,"Park Grove, 76",2023-06-14T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.65
110211,"Park Grove, 76",2023-06-14T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,34.25
110211,"Park Grove, 76",2023-06-14T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,67.7
110211,"Park Grove, 76",2023-06-14T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,103.5
110211,"Park Grove, 76",2023-06-14T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.6
110211,"Park Grove, 76",2023-06-14T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,146.6
110211,"Park Grove, 76",2023-06-14T19:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-14T19:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-06-14T19:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.41
110211,"Park Grove, 76",2023-06-14T19:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.38
110211,"Park Grove, 76",2023-06-14T19:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.17
110211,"Park Grove, 76",2023-06-14T19:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.38
110211,"Park Grove, 76",2023-06-14T19:50:00.000+00:00,feeder,23.0,N Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-14T19:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,35.9
110211,"Park Grove, 76",2023-06-14T19:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-14T19:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,40.8
110211,"Park Grove, 76",2023-06-14T19:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-14T19:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-14T19:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-14T19:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.17
110211,"Park Grove, 76",2023-06-14T19:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.32
110211,"Park Grove, 76",2023-06-14T19:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.63
110211,"Park Grove, 76",2023-06-14T19:50:00.000+00:00,feeder,22.0,N Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-14T19:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,30.6
110211,"Park Grove, 76",2023-06-14T19:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,51.6
110211,"Park Grove, 76",2023-06-14T19:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,33.1
110211,"Park Grove, 76",2023-06-14T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.96
110211,"Park Grove, 76",2023-06-14T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-14T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-14T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.51
110211,"Park Grove, 76",2023-06-14T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.28
110211,"Park Grove, 76",2023-06-14T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.06
110211,"Park Grove, 76",2023-06-14T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.5
110211,"Park Grove, 76",2023-06-14T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-14T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,55.6
110211,"Park Grove, 76",2023-06-14T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.1
110211,"Park Grove, 76",2023-06-14T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-14T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.1
110211,"Park Grove, 76",2023-06-14T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.73
110211,"Park Grove, 76",2023-06-14T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.53
110211,"Park Grove, 76",2023-06-14T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.42
110211,"Park Grove, 76",2023-06-14T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.94
110211,"Park Grove, 76",2023-06-14T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.7
110211,"Park Grove, 76",2023-06-14T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.8
110211,"Park Grove, 76",2023-06-14T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.9
110211,"Park Grove, 76",2023-06-14T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.6
110211,"Park Grove, 76",2023-06-14T19:50:00.000+00:00,transformer,,Temperature,C,41.3
110211,"Park Grove, 76",2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110211,"Park Grove, 76",2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
110211,"Park Grove, 76",2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
110211,"Park Grove, 76",2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
110211,"Park Grove, 76",2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
110211,"Park Grove, 76",2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
110211,"Park Grove, 76",2023-06-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.11
110211,"Park Grove, 76",2023-06-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.85
110211,"Park Grove, 76",2023-06-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.63
110211,"Park Grove, 76",2023-06-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,57.21
110211,"Park Grove, 76",2023-06-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,52.32
110211,"Park Grove, 76",2023-06-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,80.67
110211,"Park Grove, 76",2023-06-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,129.1
110211,"Park Grove, 76",2023-06-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.5
110211,"Park Grove, 76",2023-06-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.8
110211,"Park Grove, 76",2023-06-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,346.7
110211,"Park Grove, 76",2023-06-14T19:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-14T19:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-14T19:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-14T19:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.91
110211,"Park Grove, 76",2023-06-14T19:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.37
110211,"Park Grove, 76",2023-06-14T19:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,10.35
110211,"Park Grove, 76",2023-06-14T19:40:00.000+00:00,feeder,32.0,N Current (RMS),A,32.1
110211,"Park Grove, 76",2023-06-14T19:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-14T19:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.0
110211,"Park Grove, 76",2023-06-14T19:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,43.3
110211,"Park Grove, 76",2023-06-14T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.43
110211,"Park Grove, 76",2023-06-14T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.64
110211,"Park Grove, 76",2023-06-14T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.35
110211,"Park Grove, 76",2023-06-14T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.31
110211,"Park Grove, 76",2023-06-14T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.31
110211,"Park Grove, 76",2023-06-14T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,38.23
110211,"Park Grove, 76",2023-06-14T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,74.4
110211,"Park Grove, 76",2023-06-14T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,78.2
110211,"Park Grove, 76",2023-06-14T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.4
110211,"Park Grove, 76",2023-06-14T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,161.7
110211,"Park Grove, 76",2023-06-14T19:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-14T19:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.77
110211,"Park Grove, 76",2023-06-14T19:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-06-14T19:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.87
110211,"Park Grove, 76",2023-06-14T19:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.5
110211,"Park Grove, 76",2023-06-14T19:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.71
110211,"Park Grove, 76",2023-06-14T19:40:00.000+00:00,feeder,23.0,N Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-14T19:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.9
110211,"Park Grove, 76",2023-06-14T19:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,23.5
110211,"Park Grove, 76",2023-06-14T19:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,42.1
110211,"Park Grove, 76",2023-06-14T19:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.14
110211,"Park Grove, 76",2023-06-14T19:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-14T19:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-14T19:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.73
110211,"Park Grove, 76",2023-06-14T19:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.03
110211,"Park Grove, 76",2023-06-14T19:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.17
110211,"Park Grove, 76",2023-06-14T19:40:00.000+00:00,feeder,22.0,N Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-14T19:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,30.4
110211,"Park Grove, 76",2023-06-14T19:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,42.9
110211,"Park Grove, 76",2023-06-14T19:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,31.0
110211,"Park Grove, 76",2023-06-14T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.71
110211,"Park Grove, 76",2023-06-14T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-14T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-14T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.69
110211,"Park Grove, 76",2023-06-14T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.42
110211,"Park Grove, 76",2023-06-14T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.09
110211,"Park Grove, 76",2023-06-14T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-14T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.2
110211,"Park Grove, 76",2023-06-14T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.2
110211,"Park Grove, 76",2023-06-14T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.6
110211,"Park Grove, 76",2023-06-14T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-06-14T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.81
110211,"Park Grove, 76",2023-06-14T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.37
110211,"Park Grove, 76",2023-06-14T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.96
110211,"Park Grove, 76",2023-06-14T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.74
110211,"Park Grove, 76",2023-06-14T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.97
110211,"Park Grove, 76",2023-06-14T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-14T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.9
110211,"Park Grove, 76",2023-06-14T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.5
110211,"Park Grove, 76",2023-06-14T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.2
110211,"Park Grove, 76",2023-06-14T19:40:00.000+00:00,transformer,,Temperature,C,41.3
110211,"Park Grove, 76",2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
110211,"Park Grove, 76",2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
110211,"Park Grove, 76",2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
110211,"Park Grove, 76",2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
110211,"Park Grove, 76",2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.48
110211,"Park Grove, 76",2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
110211,"Park Grove, 76",2023-06-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.34
110211,"Park Grove, 76",2023-06-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.02
110211,"Park Grove, 76",2023-06-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.08
110211,"Park Grove, 76",2023-06-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,48.47
110211,"Park Grove, 76",2023-06-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,46.37
110211,"Park Grove, 76",2023-06-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,82.51
110211,"Park Grove, 76",2023-06-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,146.0
110211,"Park Grove, 76",2023-06-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.4
110211,"Park Grove, 76",2023-06-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.3
110211,"Park Grove, 76",2023-06-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,352.7
110211,"Park Grove, 76",2023-06-14T19:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-14T19:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-14T19:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.75
